Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,53.1715386762,5.73854448536,4.30451939574,0.0864521015767,19.3027497915,23.7161209604,44.299923239,2.8417645344,18.025,23.4331587046
 01/14  15:00:00,53.1552683946,5.74035947126,4.33323393595,0.0396510137037,19.3027497915,23.7161209604,48.1713036908,2.72291185533,18.025,27.4233918355
 01/14  16:00:00,52.8694698688,5.74093960728,4.36181468274,0.0146453871941,19.3027497915,23.426170988,47.2394971018,3.92723318221,18.025,25.2872639195
 01/14  17:00:00,56.4071525541,5.72842875074,3.46728860458,0.00803123516274,19.3027497915,27.8956505705,29.2906695655,5.49640252327,18.025,5.76926704225
 01/14  18:00:00,69.1979736054,5.79463692532,1.92532225203,0.0,18.2229234133,37.5968344597,16.5844531617,10.8083354127,0.0,5.77611774898
 01/14  19:00:00,85.792848836,5.90802174518,2.56939130897,0.0,32.690315043,37.0816133363,23.5938561664,17.8111990319,0.0,5.78265713454
 01/14  20:00:00,86.3780120699,5.98665877405,2.96398272572,0.0,36.8143715336,33.066984531,33.4227790785,21.8460832277,0.0,11.5766958508
 01/14  21:00:00,92.3718563239,6.09935885262,3.59847162181,0.00657457343201,36.3493007332,38.7721355839,38.0936014457,26.5183528759,0.0,11.5752485698
 01/14  22:00:00,90.3179838459,6.11631351885,3.62147561638,0.0306119171615,36.1807251679,36.8228455648,38.7471759791,27.1708588754,0.0,11.5763171037
 01/14  23:00:00,67.3220831564,5.90063780357,2.12919389332,0.0622533775378,31.0351095914,20.6438685092,46.1490593767,28.7060226246,0.0,17.4430367521
 01/14  24:00:00,43.5588188805,5.72942788033,0.944094166456,0.209845589185,17.4250845679,11.7056064465,36.3695915587,30.5782320624,0.0,5.79135949626
 01/15  01:00:00,37.4979309832,5.69997595873,0.6602873051,0.571077859679,12.925468867,10.100111941,37.0109375487,31.24135596,0.0,5.76958158867
 01/15  02:00:00,37.5473082855,5.68194362098,0.474180451821,0.825845528066,12.925468867,10.100111941,37.5434726231,31.7811106583,0.0,5.76236196486
 01/15  03:00:00,32.9381977112,5.65647135786,0.228623471112,1.10680308097,8.34152022915,10.0650221343,38.0391060981,32.2766937173,0.0,5.76241238072
 01/15  04:00:00,33.3584016689,5.66689546419,0.140823420262,1.60438509475,8.34152022915,10.0650221343,33.0289375894,33.0089375894,0.0,0.02
 01/15  05:00:00,35.4357981131,5.68204749928,0.100506744875,2.10019791623,8.34152022915,11.6705166398,39.2591846978,33.4894365913,0.0,5.76974810653
 01/15  06:00:00,40.0731704591,5.70041535166,0.082070356162,2.57919878282,8.80141237637,15.3678112995,43.2400229081,31.7065663243,0.0,11.5334565838
 01/15  07:00:00,59.3296018987,5.69478399665,0.34958156993,1.59688850703,18.5082010057,25.6353820695,35.7807485029,29.989239085,0.0,5.79150941785
 01/15  08:00:00,76.5477550125,5.84690723494,1.66808354739,0.888974730335,19.4926561212,41.1001056674,47.0304157649,29.5865012111,0.0,17.4439145538
 01/15  09:00:00,94.6110456493,6.05357111105,3.81243451031,0.379367787535,26.3286599382,57.9988325916,64.837147389,23.2016587075,0.0,41.6354886815
 01/15  10:00:00,80.1960799743,5.88602638968,4.64781620183,0.570637039144,26.2443270014,42.8153538416,68.6590810081,21.0831923161,18.025,29.550888692
 01/15  11:00:00,55.3540247906,5.71431234026,3.597740321,0.825383375306,21.7447113004,23.4437158914,65.6997362185,18.2343711583,18.025,29.4403650601
 01/15  12:00:00,53.7661495677,5.83459729336,4.64419720699,0.473065190092,19.3449162599,23.4437158914,60.2882522634,12.8994214989,18.025,29.3638307645
 01/15  13:00:00,54.2837717093,5.90287319164,5.15132045928,0.273389112802,19.190480192,23.7425572507,49.8298564849,8.37307096884,18.025,23.431785516
 01/15  14:00:00,54.4651519925,5.93285278655,5.39763571011,0.152349504141,19.260583323,23.698576057,44.3177861108,2.85800435042,18.025,23.4347817604
 01/15  15:00:00,54.6180722061,5.95383321641,5.62320869033,0.0587160466325,19.260583323,23.698576057,48.8640795799,1.55152137724,18.025,29.2875582027
 01/15  16:00:00,54.679378572,5.97863646758,6.00348062224,0.00490150885884,19.260583323,23.4086260847,43.1846131465,1.73826155923,18.025,23.4213515873
 01/15  17:00:00,58.0815896279,5.93696168432,5.00093095588,0.0,19.260583323,27.8781056672,25.9922276361,2.1979840588,18.025,5.76924357729
 01/15  18:00:00,70.4691792853,5.95242542396,3.09844709047,0.0,18.1807569449,37.5792895564,12.3943958766,6.61761608118,0.0,5.77677979541
 01/15  19:00:00,87.2793631256,6.10476109827,3.97858475295,0.0,32.6059821062,37.0465235296,18.1872312179,12.4032823003,0.0,5.78394891762
 01/15  20:00:00,88.4836719603,6.23532380262,4.82097263369,0.0,36.8143715336,33.066984531,24.0958049722,12.5185766354,0.0,11.5772283368
 01/15  21:00:00,95.1321943398,6.41306435244,5.93225248337,0.0,36.43363367,38.8072253906,24.8259595955,13.2520646342,0.0,11.5738949613
 01/15  22:00:00,92.785326515,6.42824562486,5.92691513778,0.0,36.0963922311,36.7877557581,25.4278240058,13.8505990633,0.0,11.5772249425
 01/15  23:00:00,68.920225751,6.11057418313,3.69906867419,0.0,30.9507766546,20.6087787026,33.3068021532,15.8628858458,0.0,17.4439163073
 01/15  24:00:00,44.56214786,5.87299542741,2.01369749843,0.0,17.4250845679,11.7056064465,24.4097326002,18.6182261944,0.0,5.79150640575
 01/16  01:00:00,37.9709751387,5.81832538986,1.58605764087,0.0,12.925468867,10.100111941,26.472435518,20.7027209478,0.0,5.76971457021
 01/16  02:00:00,37.7193392302,5.78522584481,1.36877337511,0.0,12.925468867,10.100111941,27.4385024602,21.6761318793,0.0,5.76237058097
 01/16  03:00:00,32.7398438114,5.73262240633,1.00963313552,0.0512863976189,8.34152022915,10.0650221343,28.8040180172,23.0415904485,0.0,5.76242756872
 01/16  04:00:00,32.564658096,5.69884038344,0.756991377563,0.162526380206,8.34152022915,10.0650221343,26.1186382157,26.0986382157,0.0,0.02
 01/16  05:00:00,34.1291739919,5.68283967555,0.605752303592,0.287534015669,8.34152022915,11.6705166398,33.6012558823,27.8315291777,0.0,5.76972670462
 01/16  06:00:00,38.3764106525,5.67681918313,0.510355384832,0.47774822979,8.80141237637,15.3678112995,39.0486317183,27.5153353573,0.0,11.5332963609
 01/16  07:00:00,58.8946313914,5.76236947795,1.18627153577,0.257638654281,18.5082010057,25.6353820695,28.3556793756,22.5642057546,0.0,5.79147362106
 01/16  08:00:00,76.6518344767,5.94514213064,2.52374537384,0.039150773509,19.4926561212,41.1001056674,37.0076222791,19.5648966043,0.0,17.4427256748
 01/16  09:00:00,96.2622900219,6.25158730815,5.62382570183,0.0211961651596,26.3286599382,57.9988325916,55.5764628531,13.9384982434,0.0,41.6379646097
 01/16  10:00:00,82.5078787811,6.1633319151,7.24678238363,0.00615728516147,26.2443270014,42.8153538416,64.2666952984,10.7810412005,18.025,35.4606540979
 01/16  11:00:00,57.5718089612,6.00034746003,6.30471130688,0.0501577128395,21.7447113004,23.4437158914,56.721866905,9.25516817258,18.025,29.4416987325
 01/16  12:00:00,55.4889450018,6.05353309199,6.56232234854,0.0587963893344,19.3449162599,23.4437158914,49.6510397426,8.13144791017,18.025,23.4945918324
 01/16  13:00:00,56.0968656778,6.14058027933,6.97273648696,0.0273563265652,19.190480192,23.7425572507,49.3427776251,7.88304989299,18.025,23.4347277321
 01/16  14:00:00,56.4035170031,6.20587916895,7.21532087233,0.0,19.260583323,23.698576057,52.5280733391,5.21055423519,18.025,29.2925191039
 01/16  15:00:00,56.3685658234,6.20539651959,7.18085664395,0.0,19.260583323,23.698576057,46.7290080651,5.28273791665,18.025,23.4212701484
 01/16  16:00:00,55.285970159,6.09647589832,6.49713196785,0.0,19.260583323,23.4086260847,49.0797173689,7.63011312449,18.025,23.4246042444
 01/16  17:00:00,58.6776725754,6.05862784862,5.47534219793,0.0,19.260583323,27.8781056672,31.7063952932,7.91193520359,18.025,5.76946008965
 01/16  18:00:00,69.6702184071,6.11801849221,4.01788881408,0.0,18.1807569449,37.5792895564,15.2471298759,9.47023709723,0.0,5.77689277865
 01/16  19:00:00,88.2403353564,6.25244988406,4.79186248029,0.0,32.6059821062,37.0465235296,21.4393649381,15.6552413581,0.0,5.78412357996
 01/16  20:00:00,89.3820887911,6.37494806343,5.57976112771,0.0,36.8143715336,33.066984531,27.8029345366,16.2259190072,0.0,11.5770155294
 01/16  21:00:00,96.0700101764,6.5528403174,6.73028975502,0.0,36.43363367,38.8072253906,27.9580669335,16.382629766,0.0,11.5754371675
 01/16  22:00:00,93.2650891712,6.51967825893,6.31523916694,0.0,36.0963922311,36.7877557581,30.7353797565,19.1583857815,0.0,11.576993975
 01/16  23:00:00,69.3206954244,6.17823205541,4.03187329296,0.0,30.9507766546,20.6087787026,39.0130608458,21.5692770467,0.0,17.4437837991
 01/16  24:00:00,44.9040500613,5.9230481153,2.30554210424,0.0,17.4250845679,11.7056064465,28.3737127411,22.5821748107,0.0,5.79153793049
 01/17  01:00:00,36.8934156599,5.85327736673,1.7928644279,0.0,11.6412384099,10.0650221343,29.7930260672,24.0233359396,0.0,5.76969012756
 01/17  02:00:00,34.9476456626,5.80166743471,1.45954111984,0.0,10.0992000411,10.047477231,30.7663537988,25.0037748576,0.0,5.76257894123
 01/17  03:00:00,32.7747625446,5.75519151444,1.14635720519,0.0463329742338,8.25718729233,10.0299323277,32.1512183505,26.3888656033,0.0,5.7623527472
 01/17  04:00:00,32.6359013551,5.72788525808,0.947359055549,0.133776908793,8.25718729233,10.0299323277,33.0776617345,27.315257034,0.0,5.7624047005
 01/17  05:00:00,34.1926635301,5.71508619165,0.855082965132,0.188867363671,8.25718729233,11.6354268332,32.2776305656,26.5084130596,0.0,5.76921750593
 01/17  06:00:00,41.8733894538,5.7285991464,0.923876698551,0.207199550933,12.1011305571,15.3678112995,30.9681413118,25.1767213208,0.0,5.79141999092
 01/17  07:00:00,73.323028169,5.99142404188,2.76354884987,0.0253566801059,19.7275818095,37.2640762949,41.8190527155,24.3772238771,0.0,17.4418288384
 01/17  08:00:00,93.5474224567,6.20134817044,4.16563512405,0.033054318477,24.3117294858,51.2795993405,45.6558864035,22.2839974478,0.0,23.3718889557
 01/17  09:00:00,73.1373644215,5.88121690603,2.87402714436,0.0465215247017,23.6694662846,40.6342015617,46.3181547013,16.7620899493,0.0,29.556064752
 01/17  10:00:00,69.9413983834,5.83891119894,4.67686271253,0.0977706280787,23.6694662846,35.6302164847,64.4641424461,16.4692812258,18.025,29.9698612203
 01/17  11:00:00,51.5787230067,5.71304601428,3.85569539689,0.279101140212,18.7433767983,22.9618409725,63.6167740884,16.7537047094,18.025,28.838069379
 01/17  12:00:00,51.5018588872,5.70742674291,3.75569493787,0.310362640404,18.7433767983,22.9618409725,57.1297891295,15.6695506212,18.025,23.4352385084
 01/17  13:00:00,51.4388084795,5.70655253201,3.6789789528,0.281452183427,18.5889407304,23.1597249699,54.5077934945,13.0460341307,18.025,23.4367593637
 01/17  14:00:00,51.495916614,5.70158356582,3.48329432351,0.292713106869,18.7433767983,23.2517909448,60.0631559547,12.7531096732,18.025,29.2850462814
 01/17  15:00:00,51.388129256,5.69092380944,3.35956037549,0.319322681631,18.7433767983,23.2517909448,54.6338646504,13.185160951,18.025,23.4237036994
 01/17  16:00:00,51.0790805462,5.68875299392,3.31809824632,0.343855883801,18.7433767983,22.9618409725,56.7604675338,15.3083270068,18.025,23.427140527
 01/17  17:00:00,54.7540602232,5.69737460567,2.5374028076,0.339568550713,18.7433767983,27.431320555,39.5820319205,15.7875401394,18.025,5.76949178111
 01/17  18:00:00,69.7809731331,5.81792373743,1.6825942812,0.14423303042,17.6635504202,40.6971502883,22.6704951924,16.886808927,0.0,5.78368626539
 01/17  19:00:00,80.6912338299,5.8956591867,2.33195365553,0.053923635614,27.5259009287,37.3340067412,38.0026739341,20.5805609245,0.0,17.4221130096
 01/17  20:00:00,83.5881439645,5.96536474604,2.8357025755,0.0524731727787,33.8341110165,33.3544677425,34.0696549588,22.4934616446,0.0,11.5761933142
 01/17  21:00:00,92.7983778537,6.10866836653,3.73356936224,0.0673760877532,36.5179666069,38.8247702939,36.3439060485,24.7688463707,0.0,11.5750596778
 01/17  22:00:00,87.575289474,6.15663424696,3.96971866674,0.0746200058559,32.965339924,36.8579353714,36.7860625974,25.15050812,0.0,11.6355544773
 01/17  23:00:00,62.0581387242,5.90670713237,2.23131789076,0.0933932860128,25.6355707503,20.6438685092,44.6515310638,27.2745593369,0.0,17.3769717269
 01/17  24:00:00,41.378749718,5.7353445772,0.939542421605,0.430699189801,15.0252895274,11.7056064465,35.9535235094,30.1764199529,0.0,5.77710355645
 01/18  01:00:00,36.2957692433,5.69457523748,0.574178196797,0.779739759577,11.6412384099,10.0650221343,37.1543549802,31.3847376662,0.0,5.76961731408
 01/18  02:00:00,34.6930835376,5.6716059305,0.367615700517,0.967424422508,10.0992000411,10.047477231,30.8126248369,30.7926248369,0.0,0.02
 01/18  03:00:00,33.2343338837,5.66994604591,0.189595841204,1.5479110121,8.25718729233,10.0299323277,37.4588594011,31.6965920105,0.0,5.76226739063
 01/18  04:00:00,34.0878216213,5.69830653668,0.105527755811,2.4571048653,8.25718729233,10.0299323277,40.0931150872,34.3307794328,0.0,5.76233565443
 01/18  05:00:00,37.1390154011,5.75215731758,0.0711858642917,3.88204214024,8.25718729233,11.6354268332,43.8844043882,38.1150704793,0.0,5.76933390892
 01/18  06:00:00,45.300555535,5.77408793778,0.0694206601724,4.44332797517,12.1011305571,15.3678112995,50.4262207875,38.8646519933,0.0,11.5615687941
 01/18  07:00:00,73.1842265031,5.83646044444,1.48481196262,1.32025217897,19.7275818095,37.2640762949,48.057283784,36.4219453734,0.0,11.6353384106
 01/18  08:00:00,92.8077992593,6.00227536378,2.77780899893,0.880321883537,24.3117294858,51.2795993405,57.6657243354,34.2938462554,0.0,23.3718780799
 01/18  09:00:00,73.364829735,5.77549742621,1.20905739833,2.04467161264,23.6694662846,40.6342015617,63.7942284903,28.3273749923,0.0,35.466853498
 01/18  10:00:00,70.9511137678,5.8269520466,3.52607183092,2.2702307567,23.6694662846,35.6302164847,72.2036520029,24.7394536534,18.025,29.4391983495
 01/18  11:00:00,54.0602718463,5.82957870391,3.47504630215,3.02476311702,18.7433767983,22.9618409725,64.5757340414,23.0525114693,18.025,23.4982225722
 01/18  12:00:00,54.2699104002,5.87052856515,3.7087690447,2.96223532238,18.7433767983,22.9618409725,69.7036829969,22.3887046724,18.025,29.2899783245
 01/18  13:00:00,53.9405147352,5.89317582124,3.7879350899,2.48757908673,18.5889407304,23.1597249699,61.2543344454,19.8027211153,18.025,23.4266133301
 01/18  14:00:00,53.7397290433,5.89578852819,3.92908628272,1.89652897351,18.7433767983,23.2517909448,58.1324127064,16.6782232598,18.025,23.4291894466
 01/18  15:00:00,53.3301577211,5.87898567076,3.94121153464,1.49163411684,18.7433767983,23.2517909448,57.188334615,15.7332140422,18.025,23.4301205729
 01/18  16:00:00,52.6356215353,5.85810848734,3.90162972874,1.14750544969,18.7433767983,22.9618409725,58.412905311,16.9543100851,18.025,23.4335952259
 01/18  17:00:00,55.81434532,5.81652209097,2.90605091913,0.91205791896,18.7433767983,27.431320555,42.1080827315,18.3136317944,18.025,5.76945093712
 01/18  18:00:00,69.9129814119,5.82470391629,1.52163006773,0.430420454163,17.6635504202,40.6971502883,35.1763581813,23.6280794748,0.0,11.5482787065
 01/18  19:00:00,80.5637588984,5.86268195871,1.81095595739,0.480421428087,27.5259009287,37.3340067412,44.0911784247,32.4704850456,0.0,11.6206933791
 01/18  20:00:00,83.3258240839,5.90969435518,2.13695897034,0.544559785813,33.8341110165,33.3544677425,47.6114514347,36.0340507798,0.0,11.577400655
 01/18  21:00:00,92.2837245932,6.02391624895,2.86754025486,0.503498480454,36.5179666069,38.8247702939,50.2880473512,38.7120329405,0.0,11.5760144107
 01/18  22:00:00,86.93937678,6.0446152774,2.93144250148,0.588998498168,32.965339924,36.8579353714,58.0318042445,40.5874921413,0.0,17.4443121032
 01/18  23:00:00,62.5072400179,5.83935122766,1.39154228603,1.44962268394,25.6355707503,20.6438685092,55.5371934033,43.9460640329,0.0,11.5911293704
 01/18  24:00:00,44.3046956817,5.80103053881,0.522728822468,3.70777207934,15.0252895274,11.7056064465,51.2669963055,45.4901317648,0.0,5.77686454069
 01/19  01:00:00,40.4012776372,5.81746896908,0.253604877411,5.08292575912,11.6412384099,10.0650221343,51.8708953535,46.1014206707,0.0,5.76947468281
 01/19  02:00:00,40.8743827731,5.88291022561,0.0816072720744,7.22342391289,10.0992000411,10.047477231,54.2033885212,48.4408563573,0.0,5.76253216388
 01/19  03:00:00,40.4308160193,5.93536251479,0.0379266199705,8.63064501275,8.25718729233,10.0299323277,48.7677035904,48.7477035904,0.0,0.02
 01/19  04:00:00,41.3681077572,5.97232887015,0.0318808004887,9.53701617921,8.25718729233,10.0299323277,54.4210944609,48.6584878301,0.0,5.76260663076
 01/19  05:00:00,43.753809747,6.00310755891,0.026503584988,10.2905669648,8.25718729233,11.6354268332,54.9264180687,49.1566536438,0.0,5.76976442492
 01/19  06:00:00,51.4102837813,6.00588849106,0.0252230706477,10.3654486206,12.1011305571,15.3678112995,59.9331726393,48.3698798808,0.0,11.5632927585
 01/19  07:00:00,77.5880785165,5.92499734803,0.673182923377,6.44718559915,19.7275818095,37.2640762949,64.5522699762,47.1067749144,0.0,17.4454950618
 01/19  08:00:00,94.6408712487,5.96615943086,1.82438822458,3.70292761969,24.3117294858,51.2795993405,62.0063003637,44.471511014,0.0,17.5347893497
 01/19  09:00:00,78.4013606859,5.92543681178,0.471046038975,7.66926793239,23.6694662846,40.6342015617,73.1713131189,37.705282564,0.0,35.4660305548
 01/19  10:00:00,75.6716614507,5.92965976594,2.12825156098,8.2858898383,23.6694662846,35.6302164847,84.0026006617,36.5363543721,18.025,29.4412462896
 01/19  11:00:00,60.0880936152,5.99639354847,2.21559155769,10.1452196946,18.7433767983,22.9618409725,83.0266512556,35.6324821292,18.025,29.3691691264
 01/19  12:00:00,59.6672523051,5.97884157747,2.25797969621,9.70205233367,18.7433767983,22.9618409725,76.2497708288,34.7861839641,18.025,23.4385868647
 01/19  13:00:00,57.9531157997,5.92374843016,2.2209890779,8.03655305555,18.5889407304,23.1597249699,72.9034211323,31.4450911819,18.025,23.4333299504
 01/19  14:00:00,57.1759674923,5.89477833446,2.36999817787,6.89286118209,18.7433767983,23.2517909448,70.8315695001,29.372217919,18.025,23.4343515811
 01/19  15:00:00,56.1549924076,5.86902709907,2.56522871987,5.70240528584,18.7433767983,23.2517909448,69.0954086647,27.6325416,18.025,23.4378670647
 01/19  16:00:00,55.0514112169,5.83526411329,2.58507678379,4.90269086834,18.7433767983,22.9618409725,75.3373264502,28.0280213757,18.025,29.2843050746
 01/19  17:00:00,58.5459507568,5.80813188921,1.53130244701,5.02680579424,18.7433767983,27.431320555,52.4401692203,28.6462157276,18.025,5.76895349274
 01/19  18:00:00,71.7298491274,5.79031623598,0.627827483699,3.17548228301,17.6635504202,40.6971502883,35.9278221292,30.1434940536,0.0,5.78432807562
 01/19  19:00:00,81.6994731156,5.81017588747,0.914915457986,2.56467685309,27.5259009287,37.3340067412,53.1918229924,35.7704292398,0.0,17.4213937527
 01/19  20:00:00,84.0874406702,5.83607706284,1.19157904273,2.32517037972,33.8341110165,33.3544677425,44.1570716178,38.360467734,0.0,5.79660388386
 01/19  21:00:00,92.1923492276,5.89787273252,1.86870236934,1.53700358058,36.5179666069,38.8247702939,52.3377065176,40.7603460483,0.0,11.5773604694
 01/19  22:00:00,86.8569355213,5.93398227245,2.13872373108,1.40990277091,32.965339924,36.8579353714,57.649892095,40.2052806088,0.0,17.4446114862
 01/19  23:00:00,63.611652334,5.81453489827,0.821373221239,3.14901549123,25.6355707503,20.6438685092,52.2620216386,40.6690668334,0.0,11.5929548053
 01/19  24:00:00,46.8359416919,5.8593271449,0.119426558427,6.58401983463,15.0252895274,11.7056064465,48.1306560549,42.3535349474,0.0,5.77712110744
 01/20  01:00:00,43.1605074395,5.90847459263,0.0479909675269,7.9567620335,11.6412384099,10.0650221343,48.0533349803,42.2834375831,0.0,5.76989739729
 01/20  02:00:00,42.4277593376,5.94172495732,0.0392132471277,8.76037921188,10.0992000411,10.047477231,48.1601254109,42.3976741137,0.0,5.76245129721
 01/20  03:00:00,41.3325593314,5.97198143633,0.0320860939338,9.50160635816,8.25718729233,10.0299323277,48.7783915702,43.0157397858,0.0,5.76265178442
 01/20  04:00:00,42.0949831048,6.0025725359,0.0260745922565,10.2394518418,8.25718729233,10.0299323277,50.5152107204,44.7529010083,0.0,5.76230971213
 01/20  05:00:00,44.2354151442,6.02263979948,0.0211468620211,10.7579954076,8.25718729233,11.6354268332,51.6295306442,45.8603625809,0.0,5.76916806325
 01/20  06:00:00,51.3733840798,6.00473055442,0.0209130836791,10.3340157616,12.1011305571,15.3678112995,49.5442218692,43.7523579056,0.0,5.79186396354
 01/20  07:00:00,76.8328950325,5.86401982776,0.356901557128,6.06925668222,19.7275818095,37.2640762949,59.1098300078,41.6681146197,0.0,17.4417153881
 01/20  08:00:00,94.0079200488,5.90281045736,1.49180870187,3.46589252002,24.3117294858,51.2795993405,63.5824265542,40.2085738181,0.0,23.3738527361
 01/20  09:00:00,77.1216258421,5.85985940125,0.529884912183,6.39626615044,23.6694662846,40.6342015617,59.7143847433,30.1570642102,0.0,29.5573205331
 01/20  10:00:00,73.2410428214,5.85088283838,2.72219571262,5.3400986033,23.6694662846,35.6302164847,78.8725497325,25.5207958665,18.025,35.326753866
 01/20  11:00:00,55.8817279895,5.84920496563,2.92121086421,5.38042292502,18.7433767983,22.9618409725,63.851393023,22.3280331434,18.025,23.4983598796
 01/20  12:00:00,55.1074694842,5.85749399899,3.43788728055,4.0837076169,18.7433767983,22.9618409725,60.9867260022,19.5242121005,18.025,23.4375139018
 01/20  13:00:00,54.4561319424,5.88012324086,3.90883958485,2.8953376489,18.5889407304,23.1597249699,61.2571783503,13.9373135666,18.025,29.2948647837
 01/20  14:00:00,53.8808280881,5.86955040793,4.06183803633,1.93111023638,18.7433767983,23.2517909448,52.3408912613,10.8898745012,18.025,23.4260167601
 01/20  15:00:00,53.2613423492,5.84875627078,4.02169205791,1.3725653116,18.7433767983,23.2517909448,51.8215165905,10.3694395389,18.025,23.4270770516
 01/20  16:00:00,52.481414089,5.82342960401,3.91023388623,1.01937055123,18.7433767983,22.9618409725,53.91797203,12.4622260106,18.025,23.4307460194
 01/20  17:00:00,55.5958022603,5.78342540381,2.9549708887,0.677685531721,18.7433767983,27.431320555,37.1612165956,13.3665590972,18.025,5.76965749846
 01/20  18:00:00,69.7451655478,5.80364632015,1.49696415509,0.30832261202,17.6635504202,40.6971502883,23.1300004504,17.3467927602,0.0,5.78320769015
 01/20  19:00:00,80.3477273687,5.84299031271,1.85936641435,0.235658064041,27.5259009287,37.3340067412,40.7426819231,23.3206728807,0.0,17.4220090425
 01/20  20:00:00,83.0573962503,5.89343978071,2.23123067469,0.19810752863,33.8341110165,33.3544677425,37.0571284714,25.4792284772,0.0,11.5778999942
 01/20  21:00:00,92.0962202192,6.01177783435,2.96366885439,0.231998864702,36.5179666069,38.8247702939,41.8973544548,30.3205581041,0.0,11.5767963507
 01/20  22:00:00,86.7111415184,6.02487813393,2.93865435767,0.37327435677,32.965339924,36.8579353714,52.0652894531,34.621049189,0.0,17.4442402641
 01/20  23:00:00,61.7902067933,5.80342918033,1.32108136963,0.838962500219,25.6355707503,20.6438685092,49.9259693556,38.3337876002,0.0,11.5921817554
 01/20  24:00:00,42.9992496527,5.75527716441,0.553612503237,2.41719022368,15.0252895274,11.7056064465,43.8794907848,38.1023140986,0.0,5.77717668622
 01/21  01:00:00,39.7829211476,5.76138359138,0.377447954208,3.19691012782,12.8411359301,10.0650221343,42.3810360291,36.6112240826,0.0,5.76981194645
 01/21  02:00:00,40.0699935891,5.76216387388,0.277214244565,3.58469134871,12.8411359301,10.0650221343,41.4227299294,35.6600373246,0.0,5.76269260483
 01/21  03:00:00,36.5957754469,5.79063164963,0.0950954436447,4.88316438276,8.25718729233,10.0299323277,36.9097130785,36.8897130785,0.0,0.02
 01/21  04:00:00,37.719943186,5.83321280204,0.0470830586233,6.0127612493,8.25718729233,10.0299323277,44.0031589482,38.2408119121,0.0,5.76234703609
 01/21  05:00:00,39.6462656136,5.84518849076,0.032499653289,6.3349417811,8.25718729233,11.6354268332,43.1537717152,37.3838308011,0.0,5.76994091418
 01/21  06:00:00,44.5707091304,5.87539499772,0.0278117302392,7.07542556808,8.71707943955,15.3327214929,44.3625468685,38.585520964,0.0,5.77702590453
 01/21  07:00:00,64.0175312203,5.84945969466,0.0738645138914,6.40583488687,18.5082010057,25.6353820695,51.7883253852,40.2245521236,0.0,11.5637732615
 01/21  08:00:00,78.4046052829,5.83865645613,0.843837713523,3.69770762588,19.4083231844,41.0650158608,55.1065154604,37.6622108077,0.0,17.4443046527
 01/21  09:00:00,94.497232588,5.95143955907,2.68643766749,1.49363426498,26.3286599382,57.9988325916,70.8765353604,29.2325295402,0.0,41.6440058202
 01/21  10:00:00,80.6818094529,5.82905954143,3.6706953576,1.97100014939,26.3286599382,42.8504436482,72.4023784973,24.8203481736,18.025,29.5570303237
 01/21  11:00:00,57.1317557139,5.74287890901,2.99804891769,3.17421427947,21.7447113004,23.4437158914,68.4671284031,20.9963890688,18.025,29.4457393343
 01/21  12:00:00,54.3212319135,5.76294978023,3.57481838133,2.22886748052,19.3027497915,23.426170988,62.9367270317,15.5423761169,18.025,29.3693509148
 01/21  13:00:00,54.3080733317,5.82956880659,4.19519714092,1.3868177542,19.1483137236,23.7250123474,52.4940584097,11.0336349997,18.025,23.4354234099
 01/21  14:00:00,54.0916778038,5.85249208993,4.60221171882,0.594937141853,19.3027497915,23.7161209604,46.2447372269,4.78333513854,18.025,23.4364020883
 01/21  15:00:00,54.145211573,5.87928072881,4.94033995372,0.283552353579,19.3027497915,23.7161209604,49.875516652,2.55511177419,18.025,29.2954048778
 01/21  16:00:00,53.7816848802,5.87285221797,4.96158051114,0.195168020704,19.3027497915,23.426170988,45.0056164076,3.55667261297,18.025,23.4239437946
 01/21  17:00:00,57.1678920254,5.83630198683,3.98206190911,0.146108472211,19.3027497915,27.8956505705,28.5566390514,4.76187487637,18.025,5.769764175
 01/21  18:00:00,67.5804143559,5.83677930323,2.08970929153,0.0598928967659,18.2229234133,37.5968344597,15.4990762195,9.72206202069,0.0,5.77701419881
 01/21  19:00:00,85.8208628103,5.92809471462,2.57627696632,0.00103311581139,32.690315043,37.0816133363,23.7496081727,17.9653289228,0.0,5.78427924997
 01/21  20:00:00,86.511105298,6.010447054,3.07325838911,0.0,36.8143715336,33.066984531,33.4511364773,21.8728939387,0.0,11.5782425385
 01/21  21:00:00,92.5417926545,6.12308114838,3.74907778387,0.00215518415868,36.3493007332,38.7721355839,36.6485658865,25.0735392,0.0,11.5750266865
 01/21  22:00:00,90.4586900948,6.13529985539,3.74787496202,0.0259017674063,36.1807251679,36.8228455648,36.8641769204,25.2859061177,0.0,11.5782708027
 01/21  23:00:00,67.342881201,5.89822039543,2.0922822937,0.122335441579,31.0351095914,20.6438685092,46.6843315771,29.2397270753,0.0,17.4446045018
 01/21  24:00:00,43.8210809807,5.74203082127,0.92608962222,0.477484385144,17.4250845679,11.7056064465,37.991421074,32.1995468713,0.0,5.79187420271
 01/22  01:00:00,37.8431880042,5.72072511069,0.709531666003,0.846327480968,12.925468867,10.100111941,38.7301335194,32.9601270671,0.0,5.77000645234
 01/22  02:00:00,38.5587162136,5.72825349169,0.529074457228,1.73603993521,12.925468867,10.100111941,40.746782582,34.9841051737,0.0,5.76267740832
 01/22  03:00:00,34.4513628584,5.72480224348,0.306131219787,2.47411858431,8.34152022915,10.0650221343,41.1403748745,35.3777539859,0.0,5.76262088864
 01/22  04:00:00,34.9852284403,5.72867441066,0.156694698405,3.15354990221,8.34152022915,10.0650221343,43.3083008231,37.5460320826,0.0,5.76226874048
 01/22  05:00:00,37.9080392579,5.76821826422,0.0499334921908,4.53682796316,8.34152022915,11.6705166398,48.0761486825,42.3069941135,0.0,5.76915456902
 01/22  06:00:00,44.0434883383,5.84634495633,0.0318577559129,6.45378283973,8.80141237637,15.3678112995,51.7760624004,45.9989262921,0.0,5.77713610835
 01/22  07:00:00,64.02570702,5.84492333183,0.0573581503399,6.43505380472,18.5082010057,25.6353820695,53.6893521899,47.8989030611,0.0,5.79044912881
 01/22  08:00:00,79.3327763314,5.86155441889,0.761120050716,4.56627057001,19.4926561212,41.1001056674,64.2761100641,46.8298994431,0.0,17.446210621
 01/22  09:00:00,95.2204466934,5.98504799298,2.47731846801,2.3923507533,26.3286599382,57.9988325916,80.451735251,38.8042493206,0.0,41.6474859304
 01/22  10:00:00,81.719484543,5.88774646055,3.41546876836,3.32463237039,26.2443270014,42.8153538416,88.024336037,34.5277618122,18.025,35.4715742248
 01/22  11:00:00,58.6287053887,5.85527156024,3.16586427062,4.39095214156,21.7447113004,23.4437158914,77.1895310867,29.7190783564,18.025,29.4454527304
 01/22  12:00:00,56.2000371655,5.92217960648,4.01968086619,3.44386670226,19.3449162599,23.4437158914,64.4032099809,22.8782325615,18.025,23.4999774194
 01/22  13:00:00,55.6601647766,5.94225278496,4.26377598388,2.49793083796,19.190480192,23.7425572507,65.9987188658,18.6912509605,18.025,29.2824679052
 01/22  14:00:00,54.9318828867,5.93775095375,4.39518268642,1.61662543394,19.260583323,23.698576057,55.1676356573,13.7123232842,18.025,23.4303123731
 01/22  15:00:00,54.2556813593,5.91800473683,4.50717668197,0.848174819202,19.260583323,23.698576057,52.8892561946,11.4327229602,18.025,23.4315332343
 01/22  16:00:00,53.5650778353,5.90279274982,4.60688607342,0.363022203692,19.260583323,23.4086260847,52.319006138,10.858684914,18.025,23.435321224
 01/22  17:00:00,56.8750480249,5.85837358493,3.62600336802,0.246957273453,19.260583323,27.8781056672,35.3320552865,11.5373339185,18.025,5.76972136793
 01/22  18:00:00,67.3606286972,5.84845206204,1.82588223246,0.151967575936,18.1807569449,37.5792895564,22.0476365779,16.2706014007,0.0,5.77703517716
 01/22  19:00:00,85.7080315526,5.94566669428,2.53222625225,0.0340964899513,32.6059821062,37.0465235296,34.4783048356,22.9298722324,0.0,11.5484326032
 01/22  20:00:00,86.6312366207,6.03895344405,3.15246817508,0.0124152362146,36.8143715336,33.066984531,36.0341302583,24.4575834173,0.0,11.576546841
 01/22  21:00:00,92.9300282168,6.16394972141,3.93685025742,0.0423223726362,36.43363367,38.8072253906,37.3940099577,25.8184542894,0.0,11.5755556683
 01/22  22:00:00,90.4379903052,6.15120674177,3.76896893422,0.087619679184,36.0963922311,36.7877557581,39.1625884207,27.5857211428,0.0,11.5768672779
 01/22  23:00:00,67.4302702486,5.92627269715,2.19770706953,0.195666350425,30.9507766546,20.6087787026,41.1479665081,29.5103015754,0.0,11.6376649327
 01/22  24:00:00,44.0342706438,5.76549284465,1.06257071199,0.530724768962,17.4250845679,11.7056064465,42.3336485198,30.7696739807,0.0,11.563974539
 01/23  01:00:00,36.7831124118,5.73850376583,0.779917222456,1.01740608211,11.6412384099,10.0650221343,38.3160231721,32.5461605919,0.0,5.76986258018
 01/23  02:00:00,35.8721255773,5.7421290547,0.576274216322,1.86727576663,10.0992000411,10.047477231,38.4280265235,32.6666173672,0.0,5.76140915623
 01/23  03:00:00,34.4188272499,5.74046224638,0.411327244397,2.44015103534,8.25718729233,10.0299323277,32.8044857743,32.7844857743,0.0,0.02
 01/23  04:00:00,34.7175093511,5.73841897101,0.287853977915,2.86434851264,8.25718729233,10.0299323277,39.1828842707,33.4204617085,0.0,5.76242256224
 01/23  05:00:00,36.5244441692,5.73656315395,0.202503089478,3.15173931133,8.25718729233,11.6354268332,39.6385556898,33.8689213947,0.0,5.76963429511
 01/23  06:00:00,44.1352853511,5.73819488785,0.217096634442,3.16625712771,12.1011305571,15.3678112995,44.618560491,33.0559387387,0.0,11.5626217523
 01/23  07:00:00,73.2279110513,5.85276329339,1.58236778218,1.25004596588,19.7275818095,37.2640762949,49.2225442264,31.777163856,0.0,17.4453803705
 01/23  08:00:00,90.9000671008,6.02187819428,2.93190716051,0.682856670949,24.3117294858,51.2795993405,46.9766968169,29.4405213832,0.0,17.5361754337
 01/23  09:00:00,73.0909767371,5.78079350245,1.54686331505,1.42769020054,23.6694662846,40.6342015617,57.7489050353,22.2784113884,0.0,35.4704936469
 01/23  10:00:00,70.0684617643,5.77852827825,3.66252832576,1.29953051151,23.6694662846,35.6302164847,64.4612707485,16.9914001622,18.025,29.4448705863
 01/23  11:00:00,52.6094879307,5.74371919622,3.751258907,1.38361006393,18.7433767983,22.9618409725,58.9555621046,11.5571159338,18.025,29.3734461708
 01/23  12:00:00,52.9944645312,5.82959754625,4.9347562143,0.501724770928,18.7433767983,22.9618409725,45.544796644,4.07989231959,18.025,23.4399043244
 01/23  13:00:00,53.7451985596,5.91642258967,5.82498784682,0.231955020693,18.5889407304,23.1597249699,43.3638834435,1.90364712881,18.025,23.4352363147
 01/23  14:00:00,54.2368567426,5.96797884417,6.14622749427,0.104313505496,18.7433767983,23.2517909448,41.4703653492,0.00642034639211,18.025,23.4389450028
 01/23  15:00:00,54.5877720531,6.01410012781,6.53990063174,0.0154326395188,18.7433767983,23.2517909448,47.3179120937,0.0,18.025,29.2929120937
 01/23  16:00:00,54.668246937,6.05190733111,6.88795604405,0.0,18.7433767983,22.9618409725,41.454199959,0.0,18.025,23.429199959
 01/23  17:00:00,58.364523961,6.0446855521,6.1401167606,0.0,18.7433767983,27.431320555,23.7946813591,0.0,18.025,5.7696813591
 01/23  18:00:00,72.9020608819,6.12532778003,4.64049720611,0.0,17.6635504202,40.6971502883,7.89748441396,2.11305948194,0.0,5.78442493202
 01/23  19:00:00,82.9860207248,6.15729531499,4.41899777229,0.0,27.5259009287,37.3340067412,26.1354860062,8.71141365702,0.0,17.4240723492
 01/23  20:00:00,85.4892469976,6.20564031215,4.5489806349,0.0,33.8341110165,33.3544677425,25.1959108259,13.6204899267,0.0,11.5754208992
 01/23  21:00:00,94.3105649553,6.32812049644,5.09365553764,0.0,36.5179666069,38.8247702939,24.5441493617,18.7468048194,0.0,5.79734454237
 01/23  22:00:00,88.6563307689,6.3241418395,4.95784103544,0.0,32.965339924,36.8579353714,40.5358290949,23.0904829904,0.0,17.4453461045
 01/23  23:00:00,62.613797594,5.99418368634,2.79286916635,0.0,25.6355707503,20.6438685092,38.3993701207,26.8061693413,0.0,11.5932007794
 01/23  24:00:00,41.5240663111,5.7989319587,1.44205392599,0.00990224528936,15.0252895274,11.7056064465,40.2403440054,28.7057725212,0.0,11.5345714842
 01/24  01:00:00,36.2021442646,5.74995034685,1.08113137065,0.123775725021,11.6412384099,10.0650221343,34.0084189525,28.2390210423,0.0,5.76939791028
 01/24  02:00:00,34.5492458067,5.71826725666,0.795623648987,0.34890936416,10.0992000411,10.047477231,30.5452404629,30.5252404629,0.0,0.02
 01/24  03:00:00,32.8123960359,5.6925861968,0.539052294084,0.753867660195,8.25718729233,10.0299323277,39.8508196879,34.0884199493,0.0,5.76239973866
 01/24  04:00:00,33.5525822217,5.70820233693,0.395168078314,1.62232148889,8.25718729233,10.0299323277,41.6003704622,35.8378815427,0.0,5.76248891953
 01/24  05:00:00,35.7043246954,5.71733671509,0.28786631189,2.26548081759,8.25718729233,11.6354268332,42.322315388,36.5526006878,0.0,5.76971470018
 01/24  06:00:00,43.5701479958,5.72756621506,0.298490189965,2.53035394046,12.1011305571,15.3678112995,41.7178055452,35.9260869052,0.0,5.79171863993
 01/24  07:00:00,73.1385752573,5.86982309739,1.74889002842,0.977127415721,19.7275818095,37.2640762949,53.5259590282,36.0805003955,0.0,17.4454586327
 01/24  08:00:00,90.9022580966,6.03112098249,2.95821760568,0.649482596031,24.3117294858,51.2795993405,57.6558540224,34.2802699845,0.0,23.3755840379
 01/24  09:00:00,73.3563693057,5.82925044638,1.77951353135,1.41197243287,23.6694662846,40.6342015617,61.6313795524,26.1579745229,0.0,35.4734050294
 01/24  10:00:00,71.1605486198,5.89201426612,4.14749049074,1.793163461,23.6694662846,35.6302164847,71.3671356883,23.9004084645,18.025,29.4417272238
 01/24  11:00:00,54.2328624806,5.89091669619,4.01646743103,2.59457823883,18.7433767983,22.9618409725,63.9548360801,22.4272373799,18.025,23.5025987001
 01/24  12:00:00,54.272314838,5.92669336553,4.19519159751,2.42204211159,18.7433767983,22.9618409725,68.4736148133,21.1548992961,18.025,29.2937155172
 01/24  13:00:00,54.0444804717,5.95298730355,4.27198792763,2.04767047336,18.5889407304,23.1597249699,60.0012934762,18.5449152197,18.025,23.4313782564
 01/24  14:00:00,54.0089687731,5.9608622884,4.34982118944,1.67994867401,18.7433767983,23.2517909448,57.9016046797,16.4422031047,18.025,23.434401575
 01/24  15:00:00,53.6837634943,5.95118866576,4.33582911593,1.37840759035,18.7433767983,23.2517909448,57.5363962871,16.0756416055,18.025,23.4357546816
 01/24  16:00:00,53.0620439574,5.93580681581,4.32465218473,1.07319492697,18.7433767983,22.9618409725,58.7882201436,17.3235718479,18.025,23.4396482957
 01/24  17:00:00,56.2654629923,5.89607480566,3.48294091623,0.706726139527,18.7433767983,27.431320555,40.6695596671,16.8749666,18.025,5.76959306709
 01/24  18:00:00,70.4848538423,5.90858050083,2.13057698217,0.309456500344,17.6635504202,40.6971502883,31.5645460668,20.0168854997,0.0,11.5476605671
 01/24  19:00:00,81.1490276492,5.9572992269,2.54395854765,0.23804139479,27.5259009287,37.3340067412,37.5678583506,25.9455296405,0.0,11.6223287101
 01/24  20:00:00,83.9615069433,6.02284031806,3.02546735235,0.178567420668,33.8341110165,33.3544677425,38.6663751771,27.0882550487,0.0,11.5781201284
 01/24  21:00:00,92.9328465058,6.13796143049,3.72666994112,0.179427278457,36.5179666069,38.8247702939,41.8019740065,30.225300744,0.0,11.5766732625
 01/24  22:00:00,87.5491383793,6.15770203028,3.78214851662,0.234932867341,32.965339924,36.8579353714,49.1099199858,31.6646111894,0.0,17.4453087965
 01/24  23:00:00,62.3863825726,5.92108501114,2.1324442964,0.506104525371,25.6355707503,20.6438685092,44.5804327848,32.9869174098,0.0,11.5935153751
 01/24  24:00:00,42.3212683059,5.78445131033,1.02619961097,1.23743881865,15.0252895274,11.7056064465,40.0948890125,34.3175737552,0.0,5.77731525726
 01/25  01:00:00,38.1145156662,5.78586589546,0.73693673737,2.34442456186,11.6412384099,10.0650221343,40.8532874812,35.0832058873,0.0,5.77008159395
 01/25  02:00:00,37.044729814,5.78415794573,0.549698609377,3.02442441697,10.0992000411,10.047477231,41.8956726953,36.1329716892,0.0,5.76270100602
 01/25  03:00:00,35.521548026,5.77727347652,0.3683800583,3.54900277248,8.25718729233,10.0299323277,42.6709899844,36.9095971462,0.0,5.76139283811
 01/25  04:00:00,35.6595145462,5.77148763308,0.266945061405,3.79419190047,8.25718729233,10.0299323277,42.424401509,36.662367531,0.0,5.76203397802
 01/25  05:00:00,37.5848651742,5.77667932679,0.191471896619,4.18307191486,8.25718729233,11.6354268332,36.5929574258,36.2274768125,0.0,0.365480613369
 01/25  06:00:00,45.3711838926,5.78682201321,0.212492581653,4.35812964387,12.1011305571,15.3678112995,46.4079364919,35.1907514069,0.0,11.217185085
 01/25  07:00:00,73.9936068856,5.87155820776,1.49487841238,2.08442754103,19.7275818095,37.2640762949,52.6478945917,35.2035014383,0.0,17.4443931533
 01/25  08:00:00,91.1648766506,6.01824919373,2.84842483103,1.03476152883,24.3117294858,51.2795993405,56.6601215454,33.2851943464,0.0,23.374927199
 01/25  09:00:00,74.1241791262,5.81994004461,1.37588861773,2.59271171162,23.6694662846,40.6342015617,56.2137262737,26.6504052461,0.0,29.5633210276
 01/25  10:00:00,71.451160452,5.83786001994,3.4975770986,2.78784090445,23.6694662846,35.6302164847,77.9537523039,24.5974422498,18.025,35.331310054
 01/25  11:00:00,54.4321336056,5.81892570858,3.22251205739,3.6597940086,18.7433767983,22.9618409725,66.4715179879,24.9443756692,18.025,23.5021423187
 01/25  12:00:00,54.4797087767,5.83424936078,3.29860604949,3.61846426222,18.7433767983,22.9618409725,66.8041943155,25.3385794561,18.025,23.4406148593
 01/25  13:00:00,54.2606893461,5.88409385991,3.61406065292,2.99069499588,18.5889407304,23.1597249699,69.5563415938,22.2373300942,18.025,29.2940114995
 01/25  14:00:00,54.0630404453,5.89695413774,3.77764090884,2.37010878697,18.7433767983,23.2517909448,61.0369689455,19.5821642522,18.025,23.4298046932
 01/25  15:00:00,53.5705598883,5.88251870972,3.75708446806,1.91261918787,18.7433767983,23.2517909448,60.5080634918,19.0518366876,18.025,23.4312268041
 01/25  16:00:00,52.7808579528,5.85805367539,3.70744891013,1.48696607684,18.7433767983,22.9618409725,61.6947317717,20.2345009747,18.025,23.435230797
 01/25  17:00:00,55.8567221104,5.81697145935,2.73376835296,1.12625425966,18.7433767983,27.431320555,44.4301824042,20.6353829192,18.025,5.76979948502
 01/25  18:00:00,69.903134576,5.82465480478,1.51396856404,0.428265025685,17.6635504202,40.6971502883,35.0913748813,23.5422875697,0.0,11.5490873116
 01/25  19:00:00,80.5681389724,5.87110734243,1.92892076459,0.358376349202,27.5259009287,37.3340067412,40.3823435026,28.7600358462,0.0,11.6223076564
 01/25  20:00:00,83.3862954738,5.93176820794,2.3904244169,0.329466930071,33.8341110165,33.3544677425,41.368524468,29.7914715791,0.0,11.5770528889
 01/25  21:00:00,92.4892096355,6.06227974458,3.25639219704,0.281743428166,36.5179666069,38.8247702939,43.3189373533,31.7421127557,0.0,11.5768245975
 01/25  22:00:00,87.1507172735,6.08932769564,3.36569770202,0.321334034862,32.965339924,36.8579353714,49.8753755495,32.4288005814,0.0,17.4465749681
 01/25  23:00:00,62.0178506948,5.85213023175,1.66414521743,0.674823786383,25.6355707503,20.6438685092,46.4097034475,34.8166056346,0.0,11.5930978129
 01/25  24:00:00,42.9663157514,5.7676553511,0.674464975224,2.25101565263,15.0252895274,11.7056064465,43.7110461852,37.9336450942,0.0,5.77740109098
 01/26  01:00:00,39.1233994975,5.77555528832,0.328192944233,3.7723613896,11.6412384099,10.0650221343,48.1554280479,42.3855110811,0.0,5.76991696679
 01/26  02:00:00,38.8185633011,5.80143926613,0.109621287653,5.22105236198,10.0992000411,10.047477231,51.9362909866,46.1737725685,0.0,5.76251841807
 01/26  03:00:00,39.2398183534,5.88806699106,0.0366676993807,7.48819231454,8.25718729233,10.0299323277,56.0521473395,50.289520031,0.0,5.76262730854
 01/26  04:00:00,40.8788612618,5.95356034855,0.028216567101,9.07019393679,8.25718729233,10.0299323277,52.5440029349,52.5240029349,0.0,0.02
 01/26  05:00:00,43.9415494761,6.00893734193,0.0212543714297,10.4777140191,8.25718729233,11.6354268332,60.1534518418,54.3834372009,0.0,5.77001464082
 01/26  06:00:00,52.5494938129,6.04628061256,0.017990691054,11.4714774719,12.1011305571,15.3678112995,67.2951111927,55.7311512981,0.0,11.5639598946
 01/26  07:00:00,78.7786440942,5.93847840498,0.364699040273,7.93271903639,19.7275818095,37.2640762949,72.8079187766,55.360724891,0.0,17.4471938855
 01/26  08:00:00,94.2543998563,5.96626169498,1.2819225533,5.74277118061,24.3117294858,51.2795993405,71.6350952796,54.0982108614,0.0,17.5368844182
 01/26  09:00:00,80.6103609416,5.98498217219,0.175787213679,10.1139504353,23.6694662846,40.6342015617,81.4534550895,45.9775251046,0.0,35.4759299848
 01/26  10:00:00,77.9399921407,6.01247218335,1.85110918609,10.7485256498,23.6694662846,35.6302164847,92.2785991497,44.8052467003,18.025,29.4483524494
 01/26  11:00:00,63.8736110676,6.1439563996,1.92043901077,14.0783100138,18.7433767983,22.9618409725,93.6108626629,46.2103465712,18.025,29.3755160917
 01/26  12:00:00,64.4310940844,6.16729635799,1.9668101529,14.5685970307,18.7433767983,22.9618409725,87.0875343671,45.6227325125,18.025,23.4398018547
 01/26  13:00:00,64.4685789709,6.17450733383,1.8080469317,14.7141856454,18.5889407304,23.1597249699,85.0854897788,43.6211970468,18.025,23.4392927321
 01/26  14:00:00,64.5887408264,6.16935371944,1.83889004814,14.562154148,18.7433767983,23.2517909448,89.3328767176,42.0135826228,18.025,29.2942940948
 01/26  15:00:00,63.8276839267,6.13758943598,1.88041634775,13.791340124,18.7433767983,23.2517909448,82.1143814519,40.6618634521,18.025,23.4275179998
 01/26  16:00:00,62.4916442104,6.09346432601,1.89889836977,12.7708926697,18.7433767983,22.9618409725,82.5529719895,41.0963705116,18.025,23.4316014779
 01/26  17:00:00,66.4019090914,6.10865921009,1.05653999407,13.0569797717,18.7433767983,27.431320555,65.4437242097,41.6500755217,18.025,5.76864868794
 01/26  18:00:00,79.0652402723,6.01411350972,0.0718436418201,10.8430368826,17.6635504202,40.6971502883,48.9758471056,43.1915295037,0.0,5.78431760185
 01/26  19:00:00,88.1012939909,5.9674547123,0.118658467693,9.60544058216,27.5259009287,37.3340067412,66.0587246246,48.6350073664,0.0,17.4237172583
 01/26  20:00:00,89.9329502933,5.95434794136,0.268478182106,8.97548696167,33.8341110165,33.3544677425,63.1555929624,51.57736606,0.0,11.5782269024
 01/26  21:00:00,97.1595772936,5.95272112877,0.737371246271,7.58068977528,36.5179666069,38.8247702939,67.0941959479,55.5169459272,0.0,11.5772500207
 01/26  22:00:00,91.8988228806,5.97126653709,0.894534674127,7.65865653101,32.965339924,36.8579353714,75.7849995449,58.3393515734,0.0,17.4456479715
 01/26  23:00:00,72.3739264301,6.05129587995,0.0590036546159,12.4368706674,25.6355707503,20.6438685092,73.6247142089,62.0316762489,0.0,11.59303796
 01/26  24:00:00,58.0073098227,6.25537038064,0.0281230185931,17.4506342238,15.0252895274,11.7056064465,71.8040505794,66.0265956775,0.0,5.7774549019
 01/27  01:00:00,55.6942560593,6.3613806501,0.0177628577316,20.0678211188,11.6412384099,10.0650221343,73.8654213333,68.0953560662,0.0,5.77006526712
 01/27  02:00:00,56.4035128128,6.44843545175,0.00906311370899,22.2595636922,10.0992000411,10.047477231,76.1750616407,70.4125683784,0.0,5.76249326225
 01/27  03:00:00,56.4412225921,6.52136818511,0.00118749568843,24.0917757824,8.25718729233,10.0299323277,72.0092581992,71.9892581992,0.0,0.02
 01/27  04:00:00,57.1676806183,6.55146637265,0.0,24.7893212527,8.25718729233,10.0299323277,77.2330850241,71.4704790269,0.0,5.76260599723
 01/27  05:00:00,59.9685076367,6.59746312715,0.0,25.9373997918,8.25718729233,11.6354268332,78.4475073001,72.67807705,0.0,5.76943025009
 01/27  06:00:00,67.355527474,6.58737753914,0.0,25.7544040216,12.1011305571,15.3678112995,82.8243977438,71.2607211245,0.0,11.5636766193
 01/27  07:00:00,91.1834512817,6.33746360016,0.0166216409594,20.2866139883,19.7275818095,37.2640762949,87.7983598925,70.3509321102,0.0,17.4474277823
 01/27  08:00:00,105.169468759,6.21288512287,0.0427492018065,17.6503841077,24.3117294858,51.2795993405,88.5684489993,71.0308299978,0.0,17.5376190015
 01/27  09:00:00,93.1086447499,6.42126050432,0.0507497712047,22.3009879835,23.6694662846,40.6342015617,94.603407539,59.1297877538,0.0,35.4736197851
 01/27  10:00:00,88.3611065938,6.38828867692,1.55943021152,21.0855012489,23.6694662846,35.6302164847,99.0930783148,51.6206887479,18.025,29.4473895669
 01/27  11:00:00,72.29097636,6.45703884315,1.88741455326,22.2156142452,18.7433767983,22.9618409725,94.755066727,47.3559252834,18.025,29.3741414436
 01/27  12:00:00,71.7455845347,6.43974230182,1.98183576774,21.5956144143,18.7433767983,22.9618409725,86.5994651044,45.1324654468,18.025,23.4419996576
 01/27  13:00:00,70.0539005165,6.38263649938,1.8808637286,20.0185619008,18.5889407304,23.1597249699,82.1082522292,40.646886107,18.025,23.4363661223
 01/27  14:00:00,68.6986712189,6.32332755679,1.94865892169,18.4083408043,18.7433767983,23.2517909448,78.9301525766,37.4646922733,18.025,23.4404603033
 01/27  15:00:00,67.3497886197,6.27416614618,2.01555723993,17.0417217925,18.7433767983,23.2517909448,82.6172983645,35.3016869435,18.025,29.290611421
 01/27  16:00:00,65.9362737978,6.23053149338,2.05775355717,15.9195994925,18.7433767983,22.9618409725,77.0361339809,35.5823359579,18.025,23.428798023
 01/27  17:00:00,68.9436243835,6.20702530437,1.204920406,15.3519494046,18.7433767983,27.431320555,60.2972479164,36.5023909534,18.025,5.76985696301
 01/27  18:00:00,81.0643070471,6.09137017105,0.0646754715706,12.772015474,17.6635504202,40.6971502883,45.339776349,39.5555994243,0.0,5.78417692465
 01/27  19:00:00,89.4048621541,6.00999239078,0.0458486183235,10.9392759531,27.5259009287,37.3340067412,62.6243316169,45.2002936939,0.0,17.424037923
 01/27  20:00:00,90.4326992872,5.95173536169,0.0564946860276,9.6898320899,33.8341110165,33.3544677425,59.0685914597,47.4917458734,0.0,11.5768455862
 01/27  21:00:00,96.626965246,5.86628680407,0.085975001595,7.78590409397,36.5179666069,38.8247702939,62.8330756177,51.2571520133,0.0,11.5759236045
 01/27  22:00:00,90.4754732134,5.84271508445,0.154874410946,7.10351551795,32.965339924,36.8579353714,64.2161217005,52.5787848154,0.0,11.6373368851
 01/27  23:00:00,70.6506757497,5.99207610448,0.0489011302989,10.7829391194,25.6355707503,20.6438685092,70.2123246419,52.831746283,0.0,17.3805783589
 01/27  24:00:00,54.8697849857,6.15332856554,0.0248491827934,14.4184222039,15.0252895274,11.7056064465,58.3392562563,52.561972225,0.0,5.77728403126
 01/28  01:00:00,53.492808055,6.25005137475,0.0146225318587,16.7809439236,12.8411359301,10.0650221343,61.2820084692,55.5119038905,0.0,5.77010457869
 01/28  02:00:00,55.3737494948,6.32094722634,0.00671486090732,18.6001563251,12.8411359301,10.0650221343,59.1597570165,59.1397570165,0.0,0.02
