Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  03:00:00,53.3036570404,6.41988695884,0.0,21.0568771018,8.25718729233,10.0299323277,68.8408604137,63.0781424334,0.0,5.76271798025
 01/28  04:00:00,56.006088601,6.52407022878,0.0,23.655123576,8.25718729233,10.0299323277,73.9582630409,68.1954287169,0.0,5.76283432402
 01/28  05:00:00,59.8090295845,6.60782432745,0.0,25.7675587843,8.25718729233,11.6354268332,77.7221028776,71.9521450065,0.0,5.76995787101
 01/28  06:00:00,65.2052297786,6.65477402406,0.0,26.9583656367,8.71707943955,15.3327214929,78.0137502551,72.2364646327,0.0,5.77728562234
 01/28  07:00:00,83.3690722577,6.56359226576,0.0,25.1170886451,18.5082010057,25.6353820695,82.4903985507,70.9278432813,0.0,11.5625552694
 01/28  08:00:00,94.0934269437,6.39069829721,0.0,21.5622934166,19.4083231844,41.0650158608,87.6313624682,70.1833737904,0.0,17.4479886778
 01/28  09:00:00,107.516281463,6.18577281538,0.080261390223,16.8844828463,26.3286599382,57.9988325916,98.4794293579,60.0210667033,0.0,38.4583626546
 01/28  10:00:00,96.7661752674,6.31416076661,1.44093195002,19.7999984218,26.3286599382,42.8504436482,109.070794337,58.3098306709,18.025,32.735963666
 01/28  11:00:00,78.038658013,6.53743977991,1.65115486649,24.6334283155,21.7447113004,23.4437158914,106.114269266,58.6374282806,18.025,29.4518409857
 01/28  12:00:00,76.121100343,6.56441764931,1.72421457082,25.0778554823,19.3027497915,23.426170988,104.667631926,57.269014893,18.025,29.3736170328
 01/28  13:00:00,76.0600499045,6.56603827262,1.57788084091,25.0196300643,19.1483137236,23.7250123474,98.2582582122,56.7957919544,18.025,23.4374662579
 01/28  14:00:00,75.9474460684,6.55760502309,1.58445584077,24.7633368553,19.3027497915,23.7161209604,96.2625700905,54.7962006155,18.025,23.441369475
 01/28  15:00:00,75.6170072075,6.54633401302,1.60442789354,24.4241984052,19.3027497915,23.7161209604,101.925674066,54.6100345931,18.025,29.2906394729
 01/28  16:00:00,74.948391688,6.53298760984,1.62434976525,24.0389607111,19.3027497915,23.426170988,97.1358742596,55.6810676429,18.025,23.4298066167
 01/28  17:00:00,78.3130243604,6.52689069971,0.762704804087,23.8199946205,19.3027497915,27.8956505705,79.2955025608,55.5006205367,18.025,5.76988202402
 01/28  18:00:00,87.4237286958,6.41687109866,0.0,21.4128094402,18.2229234133,37.5968344597,62.7849780797,57.0077010361,0.0,5.7772770436
 01/28  19:00:00,101.532118629,6.2554099592,0.0230373017165,17.9381939912,32.690315043,37.0816133363,68.0953019865,62.3109909306,0.0,5.78431105591
 01/28  20:00:00,99.7649440346,6.1681005221,0.0399115217641,16.1295109803,36.8143715336,33.066984531,76.3884079742,64.8096116408,0.0,11.5787963334
 01/28  21:00:00,103.043756352,6.08203076623,0.0581092920173,14.2361172736,36.3493007332,38.7721355839,78.3287546849,66.7509751907,0.0,11.5777794942
 01/28  22:00:00,100.888970478,6.07820986966,0.0583707536761,14.2027543426,36.1807251679,36.8228455648,78.8651578733,67.286029928,0.0,11.5791279454
 01/28  23:00:00,84.2041179588,6.26838576726,0.0299199756793,18.6757368392,31.0351095914,20.6438685092,86.1899989792,68.7433002519,0.0,17.4466987273
 01/28  24:00:00,67.2160278776,6.50286373403,0.00283036075369,24.0348359714,17.4250845679,11.7056064465,82.1232494658,70.5589570059,0.0,11.5642924599
 01/29  01:00:00,64.0229755091,6.62025302377,0.0,26.8361084447,12.925468867,10.100111941,78.9354128891,73.1653695699,0.0,5.77004331922
 01/29  02:00:00,65.8391042952,6.69351899719,0.0,28.5802310081,12.925468867,10.100111941,75.2676185662,75.2476185662,0.0,0.02
 01/29  03:00:00,63.0375396776,6.77031969874,0.0,30.3209024765,8.34152022915,10.0650221343,81.9101984251,76.1474903544,0.0,5.76270807064
 01/29  04:00:00,63.5658342013,6.79497327826,0.0,30.8245423099,8.34152022915,10.0650221343,81.298269349,75.5354508042,0.0,5.7628185448
 01/29  05:00:00,65.762519089,6.8197977858,0.0,31.3896508089,8.34152022915,11.6705166398,81.3918117529,75.6217150738,0.0,5.77009667912
 01/29  06:00:00,70.5996863414,6.84860265418,0.0,32.0395692444,8.80141237637,15.3678112995,80.7705334886,74.9931901557,0.0,5.7773433329
 01/29  07:00:00,87.6681370458,6.71926165664,0.0,29.2604825507,18.5082010057,25.6353820695,84.4569430746,72.8928255051,0.0,11.5641175695
 01/29  08:00:00,97.0938396339,6.49206009278,0.0,24.3419182731,19.4926561212,41.1001056674,87.8207898123,70.3725090292,0.0,17.4482807831
 01/29  09:00:00,109.78058403,6.25896883416,0.0655518783674,19.090294397,26.3286599382,57.9988325916,96.3720885222,60.6626960695,0.0,35.7093924526
 01/29  10:00:00,98.5493122881,6.37916621361,1.43824247804,21.6402387382,26.2443270014,42.8153538416,111.939492191,58.442028973,18.025,35.4724632184
 01/29  11:00:00,79.6576216967,6.59823722885,1.68413910722,26.1586076528,21.7447113004,23.4437158914,105.457095504,57.9786137006,18.025,29.4534818036
 01/29  12:00:00,77.5182556092,6.61599668496,1.76522505493,26.3227083125,19.3449162599,23.4437158914,103.888448952,56.4897913271,18.025,29.3736576253
 01/29  13:00:00,76.6849073828,6.58991684696,1.64375785048,25.4950197237,19.190480192,23.7425572507,96.2144931242,54.7506191222,18.025,23.438874002
 01/29  14:00:00,75.5196685997,6.54785974627,1.68832499133,24.3011461104,19.260583323,23.698576057,92.322481244,50.857154055,18.025,23.4403271889
 01/29  15:00:00,74.7360886727,6.51968671324,1.72541544953,23.5086480002,19.260583323,23.698576057,97.2304895218,49.909734659,18.025,29.2957548628
 01/29  16:00:00,73.9908184233,6.50397579479,1.74626599817,23.0481931349,19.260583323,23.4086260847,92.4030946529,50.9492540597,18.025,23.4288405932
 01/29  17:00:00,77.7766862093,6.51344024298,0.866323534778,23.2531997161,19.260583323,27.8781056672,75.7317498997,51.9368218207,18.025,5.76992807903
 01/29  18:00:00,85.3832740352,6.41825952463,0.0,21.3146769162,18.1807569449,37.5792895564,60.7694715749,54.9920607495,0.0,5.77741082545
 01/29  19:00:00,101.478612236,6.2608620826,0.0134453587164,18.0082496418,32.6059821062,37.0465235296,66.77713792,60.9925259542,0.0,5.78461196584
 01/29  20:00:00,99.6712879525,6.16719296464,0.0346753577344,16.0419959859,36.8143715336,33.066984531,75.0433826817,63.4647572822,0.0,11.5786253995
 01/29  21:00:00,102.914843006,6.07502685682,0.0552649990637,13.9976270522,36.43363367,38.8072253906,76.90617122,65.3288761247,0.0,11.5772950953
 01/29  22:00:00,100.393823934,6.06679595622,0.0561510230921,13.8406612322,36.0963922311,36.7877557581,77.3945778703,65.8155846984,0.0,11.5789931719
 01/29  23:00:00,83.1844221653,6.23972712927,0.0269247635713,17.8071139427,30.9507766546,20.6087787026,83.382750762,65.9355288375,0.0,17.4472219245
 01/29  24:00:00,65.8922893068,6.45981679611,0.00118284136397,22.7557899588,17.4250845679,11.7056064465,78.4503213342,66.8859704538,0.0,11.5643508805
 01/30  01:00:00,61.4317323553,6.58101230404,0.0,25.6034251141,11.6412384099,10.0650221343,75.1557650937,69.3855713459,0.0,5.77019374774
 01/30  02:00:00,61.8759052516,6.66374869477,0.0,27.5257048228,10.0992000411,10.047477231,71.4031128971,71.3831128971,0.0,0.02
 01/30  03:00:00,61.2672923755,6.71688610835,0.0,28.7235101974,8.25718729233,10.0299323277,77.9968989593,72.2345570555,0.0,5.76234190371
 01/30  04:00:00,62.2699807328,6.76106270154,0.0,29.6820216201,8.25718729233,10.0299323277,78.6864816975,72.9238932736,0.0,5.76258842393
 01/30  05:00:00,65.4441129889,6.82799644787,0.0,31.1824675848,8.25718729233,11.6354268332,80.5158540996,74.7459767618,0.0,5.7698773378
 01/30  06:00:00,72.9958630517,6.82180009908,0.0,31.1603114736,12.1011305571,15.3678112995,80.3404055697,74.548064077,0.0,5.7923414927
 01/30  07:00:00,94.5731785282,6.46128893582,0.0,23.5691301103,19.7275818095,37.2640762949,90.0931687236,72.6460236157,0.0,17.4471451079
 01/30  08:00:00,106.627095012,6.26013261476,0.0162245137581,19.0872688155,24.3117294858,51.2795993405,92.8926993332,69.5149564746,0.0,23.3777428586
 01/30  09:00:00,96.0194492914,6.53678676695,0.0436391540175,25.1033678322,23.6694662846,40.6342015617,95.3074135652,59.8270810079,0.0,35.4803325572
 01/30  10:00:00,93.4146381775,6.5868317184,1.43498004094,26.0649311597,23.6694662846,35.6302164847,105.360198581,57.8894972397,18.025,29.4457013409
 01/30  11:00:00,79.1705941171,6.73677706535,1.68566068115,29.0172432609,18.7433767983,22.9618409725,104.110204988,56.7101974893,18.025,29.3750074985
 01/30  12:00:00,78.5236165264,6.7195033674,1.79228561967,28.2834322601,18.7433767983,22.9618409725,95.4041159379,53.9378260635,18.025,23.4412898744
 01/30  13:00:00,77.6117937565,6.69344887852,1.65922272792,27.4872798014,18.5889407304,23.1597249699,92.5608170823,51.100444858,18.025,23.4353722242
 01/30  14:00:00,76.7764103063,6.65437628377,1.68820308524,26.4154852323,18.7433767983,23.2517909448,90.7703443778,49.3083098607,18.025,23.4370345171
 01/30  15:00:00,75.9505347393,6.6245213666,1.72524230256,25.5824232537,18.7433767983,23.2517909448,89.7865265679,48.3202557163,18.025,23.4412708516
 01/30  16:00:00,74.9506190867,6.59728293859,1.7432356491,24.8817032035,18.7433767983,22.9618409725,96.6893992884,49.3725288897,18.025,29.2918703987
 01/30  17:00:00,77.459720858,6.550636653,0.892692811941,23.8366640237,18.7433767983,27.431320555,72.985497475,49.1915596924,18.025,5.76893778259
 01/30  18:00:00,86.9690407562,6.38083062867,0.0,20.335961734,17.6635504202,40.6971502883,57.7520432007,51.9678677696,0.0,5.7841754311
 01/30  19:00:00,96.5839437817,6.26739703684,0.00332221902512,17.9034731036,27.5259009287,37.3340067412,74.4285334621,57.0058506747,0.0,17.4226827874
 01/30  20:00:00,96.720993536,6.17340815388,0.0225147094928,15.7904226045,33.8341110165,33.3544677425,68.6309038029,57.4598028513,0.0,11.1711009516
 01/30  21:00:00,101.951924514,6.0492606824,0.0508557678879,12.9630015849,36.5179666069,38.8247702939,65.205452881,59.0018563209,0.0,6.20359656008
 01/30  22:00:00,95.8748826878,6.02187326689,0.0558484270892,12.4227835259,32.965339924,36.8579353714,78.2296446037,60.7822797504,0.0,17.4473648534
 01/30  23:00:00,77.3153669917,6.22747311602,0.0212090284574,17.2399185211,25.6355707503,20.6438685092,74.5949889844,63.0016452708,0.0,11.5933437136
 01/30  24:00:00,62.7557848178,6.44170608616,0.0,22.0408884027,15.0252895274,11.7056064465,76.2682006111,64.7330157153,0.0,11.5351848958
 01/31  01:00:00,60.0245662215,6.53953857908,0.0,24.2377317537,11.6412384099,10.0650221343,71.6117968249,65.8416804224,0.0,5.77011640246
 01/31  02:00:00,59.2451678341,6.57542832339,0.0,24.9832868538,10.0992000411,10.047477231,65.4506624822,65.4306624822,0.0,0.02
 01/31  03:00:00,58.1303299722,6.60966063442,0.0,25.6937723937,8.25718729233,10.0299323277,71.1770839703,65.4142536855,0.0,5.76283028475
 01/31  04:00:00,59.0425877128,6.65102407169,0.0,26.5646664686,8.25718729233,10.0299323277,71.8438618694,66.081350566,0.0,5.76251130342
 01/31  05:00:00,61.2722651553,6.67976631333,0.0,27.1588487289,8.25718729233,11.6354268332,72.2750409571,66.5052316764,0.0,5.7698092807
 01/31  06:00:00,68.0923112067,6.64351096028,0.0,26.4350471374,12.1011305571,15.3678112995,71.1981493893,65.4058571602,0.0,5.79229222916
 01/31  07:00:00,90.1821185341,6.3103380869,0.0,19.3290175323,19.7275818095,37.2640762949,81.021834681,63.5747339709,0.0,17.44710071
 01/31  08:00:00,102.009802172,6.10773789505,0.0258224005326,14.6127682559,24.3117294858,51.2795993405,82.6899739484,59.3121481029,0.0,23.3778258455
 01/31  09:00:00,90.3339849907,6.336540024,0.0803061124304,19.5814803972,23.6694662846,40.6342015617,85.138151485,49.658470721,0.0,35.479680764
 01/31  10:00:00,87.9220264709,6.38176300789,1.694901629,20.5174643584,23.6694662846,35.6302164847,96.4620460059,48.9909264466,18.025,29.4461195593
 01/31  11:00:00,73.1506535056,6.50454246723,1.92007464466,22.995121713,18.7433767983,22.9618409725,95.8448111052,48.4448608077,18.025,29.3749502975
 01/31  12:00:00,72.5396680477,6.48488935046,1.99483782392,22.331544529,18.7433767983,22.9618409725,88.221508185,46.7549575643,18.025,23.4415506207
 01/31  13:00:00,71.3845176251,6.44649045195,1.83700441979,21.3291793388,18.5889407304,23.1597249699,85.8894304616,44.4287590307,18.025,23.435671431
 01/31  14:00:00,69.8501540548,6.3808987445,1.87677625324,19.5741322674,18.7433767983,23.2517909448,82.8039927123,41.3416157231,18.025,23.4373769892
 01/31  15:00:00,68.4853543499,6.33075862891,1.93180183314,18.2044449459,18.7433767983,23.2517909448,81.0183705886,39.5517126988,18.025,23.4416578899
 01/31  16:00:00,67.2052655736,6.29264967035,1.95111679232,17.2331009204,18.7433767983,22.9618409725,87.8364684667,40.5191304665,18.025,29.2923380002
 01/31  17:00:00,69.7097853184,6.24880263769,1.11675899002,16.1644950351,18.7433767983,27.431320555,64.0596791286,40.2649774765,18.025,5.76970165211
 01/31  18:00:00,79.1256348179,6.09348330191,0.0375119577367,12.7423894649,17.6635504202,40.6971502883,47.1880284954,41.4033402168,0.0,5.78468827854
 01/31  19:00:00,88.9267492384,5.99463831545,0.0285319824156,10.4938244598,27.5259009287,37.3340067412,62.6522309065,45.2283689059,0.0,17.4238620006
 01/31  20:00:00,89.5599390915,5.92316616277,0.0456601904648,8.85646277313,33.8341110165,33.3544677425,57.0905773782,45.5150824597,0.0,11.5754949185
 01/31  21:00:00,95.4010826642,5.8261869289,0.0690994951456,6.61698704807,36.5179666069,38.8247702939,52.588084327,46.7884178116,0.0,5.79966651544
 01/31  22:00:00,89.2439828292,5.79828218341,0.0732967261647,5.99802334088,32.965339924,36.8579353714,64.7863693813,47.3382478823,0.0,17.4481214989
 01/31  23:00:00,69.7589369556,5.96539903085,0.0410477531854,9.92572137981,25.6355707503,20.6438685092,60.3073042168,48.7131677289,0.0,11.5941364879
 01/31  24:00:00,54.416298772,6.14210687564,0.0150287545855,13.9859714066,15.0252895274,11.7056064465,61.8924659618,50.35761288,0.0,11.5348530818
 02/01  01:00:00,51.2333028659,6.22127277149,0.00520424139706,15.7595288713,11.6412384099,10.0650221343,57.261980798,51.4917546852,0.0,5.77022611282
 02/01  02:00:00,50.7574620224,6.26658677298,0.000102349129541,16.8043195983,10.0992000411,10.047477231,52.3591383404,52.3391383404,0.0,0.02
 02/01  03:00:00,49.8156786618,6.30550305909,0.0,17.6832779702,8.25718729233,10.0299323277,58.6857960606,52.9239793611,0.0,5.76181669941
 02/01  04:00:00,50.4364818102,6.33143398134,0.0,18.2781498575,8.25718729233,10.0299323277,59.2848862205,53.5222645556,0.0,5.76262166487
 02/01  05:00:00,52.509298264,6.35051643732,0.0,18.725130787,8.25718729233,11.6354268332,59.8495629748,54.0796360921,0.0,5.76992688274
 02/01  06:00:00,59.5529543051,6.32667649306,0.0,18.2125226037,12.1011305571,15.3678112995,58.7690533995,52.9766242955,0.0,5.79242910403
 02/01  07:00:00,82.9465074185,6.05913051923,0.0169912597257,12.327619888,19.7275818095,37.2640762949,68.8447495153,51.3971468478,0.0,17.4476026674
 02/01  08:00:00,95.8559587996,5.9024608026,0.0543909680251,8.63562973836,24.3117294858,51.2795993405,71.8305685135,48.4519557224,0.0,23.378612791
 02/01  09:00:00,82.7714902077,6.05799892975,0.144909670221,12.232920136,23.6694662846,40.6342015617,75.2926832561,39.8115433457,0.0,35.4811399104
 02/01  10:00:00,79.3076844098,6.04915884721,1.96720517719,11.9634212896,23.6694662846,35.6302164847,86.0061351814,38.5331475247,18.025,29.4479876567
 02/01  11:00:00,65.3626632612,6.20685576424,2.12905995953,15.2958311821,18.7433767983,22.9618409725,87.2889501254,39.88741625,18.025,29.3765338754
 02/01  12:00:00,65.6311380956,6.22383453505,2.14985644786,15.529049774,18.7433767983,22.9618409725,81.8043215455,40.336808335,18.025,23.4425132105
 02/01  13:00:00,64.8696288865,6.20093510758,1.9992467079,14.8976025356,18.5889407304,23.1597249699,79.2238315346,37.7595745944,18.025,23.4392569402
 02/01  14:00:00,64.6337413405,6.18081902801,2.01947488563,14.4150993733,18.7433767983,23.2517909448,77.8482224369,36.3825637492,18.025,23.4406586877
 02/01  15:00:00,63.9417547955,6.15221824108,2.01024501058,13.7609413053,18.7433767983,23.2517909448,77.2505283843,35.7827976304,18.025,23.4427307539
 02/01  16:00:00,63.2712035277,6.13745352626,2.02213954106,13.3832124909,18.7433767983,22.9618409725,84.1760791463,36.8619639417,18.025,29.2891152045
 02/01  17:00:00,66.9017132826,6.13839425066,1.15979849051,13.4237897634,18.7433767983,27.431320555,61.8942285781,38.0992921209,18.025,5.76993645718
 02/01  18:00:00,78.1920240525,6.05680058916,0.0582699125668,11.8247014582,17.6635504202,40.6971502883,49.4964141682,43.711723306,0.0,5.78469086222
 02/01  19:00:00,88.9589906354,5.99331015185,0.038292398324,10.5176303501,27.5259009287,37.3340067412,67.2856931164,49.8610003908,0.0,17.4246927256
 02/01  20:00:00,90.3466952181,5.94892408825,0.0501416910454,9.61297843461,33.8341110165,33.3544677425,63.4710345417,51.895010866,0.0,11.5760236757
 02/01  21:00:00,96.434625998,5.86095601603,0.0697122009596,7.61514514928,36.5179666069,38.8247702939,58.9883899891,53.1906959102,0.0,5.79769407897
 02/01  22:00:00,90.7391275231,5.84972826911,0.0722275051008,7.44278846027,32.965339924,36.8579353714,71.8787462353,54.4313938893,0.0,17.447352346
 02/01  23:00:00,72.3264895878,6.05481687655,0.0406706091441,12.4042306147,25.6355707503,20.6438685092,69.6439433395,58.0495762297,0.0,11.5943671097
 02/01  24:00:00,57.4501638872,6.24924879708,0.01544821234,16.9122739092,15.0252895274,11.7056064465,70.8411334891,59.3059235984,0.0,11.5352098907
 02/02  01:00:00,55.0305682844,6.35481163237,0.00446900389346,19.4239897124,11.6412384099,10.0650221343,66.8400870674,61.0699641629,0.0,5.77012290454
 02/02  02:00:00,55.3903765732,6.43134134391,0.0,21.2725813312,10.0992000411,10.047477231,62.8545657677,62.8345657677,0.0,0.02
 02/02  03:00:00,56.1224339142,6.53282105264,0.0,23.7627149847,8.25718729233,10.0299323277,72.1001641706,66.3373860311,0.0,5.76277813952
 02/02  04:00:00,57.2537550935,6.57745231934,0.0,24.8494037457,8.25718729233,10.0299323277,73.2175463593,67.4546454687,0.0,5.76290089062
 02/02  05:00:00,59.9014726548,6.61755569641,0.0,25.8502650172,8.25718729233,11.6354268332,74.3711941945,68.600982634,0.0,5.77021156049
 02/02  06:00:00,68.3610287492,6.64550217376,0.0,26.7017694384,12.1011305571,15.3678112995,81.4959659898,69.9322597611,0.0,11.5637062288
 02/02  07:00:00,90.5881651055,6.324928972,0.00238029435033,19.7180873058,19.7275818095,37.2640762949,78.0826678377,66.4444989824,0.0,11.6381688553
 02/02  08:00:00,102.347486657,6.12305781724,0.0387417189239,14.9222067689,24.3117294858,51.2795993405,84.0506574509,60.6723217351,0.0,23.3783357158
 02/02  09:00:00,89.788124216,6.31555941983,0.085391035003,19.0515089457,23.6694662846,40.6342015617,84.0188101313,48.5366346475,0.0,35.4821754838
 02/02  10:00:00,86.6468843449,6.33273900129,1.79061890702,19.1956263527,23.6694662846,35.6302164847,92.8098597174,45.3347237447,18.025,29.4501359727
 02/02  11:00:00,71.5065843843,6.43982350119,2.03362301303,21.3022196991,18.7433767983,22.9618409725,91.5546734748,44.1509808965,18.025,29.3786925783
 02/02  12:00:00,70.990027566,6.42435239674,2.10613398273,20.7311429143,18.7433767983,22.9618409725,83.9969004508,42.5276586821,18.025,23.4442417687
 02/02  13:00:00,69.2060659353,6.36426206269,1.99557093355,19.0743877782,18.5889407304,23.1597249699,79.4537025573,37.9902575854,18.025,23.4384449719
 02/02  14:00:00,67.8569899337,6.30477999406,2.03189849788,17.5019617137,18.7433767983,23.2517909448,76.1065141718,34.6412730887,18.025,23.4402410831
 02/02  15:00:00,66.076938141,6.23543233693,2.12674484971,15.6964092631,18.7433767983,23.2517909448,78.5466157828,31.2205058806,18.025,29.3011099022
 02/02  16:00:00,64.3666334851,6.17896569656,2.18161703713,14.2776541584,18.7433767983,22.9618409725,72.1774671474,30.7233620072,18.025,23.4291051402
 02/02  17:00:00,66.6202410847,6.12286105524,1.36800787226,12.9496380587,18.7433767983,27.431320555,54.0192606053,30.2242818199,18.025,5.76997878537
 02/02  18:00:00,77.0051848173,6.01898907605,0.0546377389135,10.6793032121,17.6635504202,40.6971502883,40.5868316868,34.8019443159,0.0,5.7848873709
 02/02  19:00:00,88.7785211346,5.99057481197,0.0408192006586,10.3373649511,27.5259009287,37.3340067412,62.9254430007,45.499335771,0.0,17.4261072296
 02/02  20:00:00,90.8251666505,5.9684323815,0.0500501393556,10.0720328692,33.8341110165,33.3544677425,62.8723512524,51.2954235176,0.0,11.5769277348
 02/02  21:00:00,98.2011385934,5.92098168937,0.0658745897116,9.32546877206,36.5179666069,38.8247702939,70.1342144562,58.5581297778,0.0,11.5760846784
 02/02  22:00:00,91.5847512352,5.87874387961,0.0708430013198,8.2607764236,32.965339924,36.8579353714,68.0229031769,56.3853724211,0.0,11.6375307557
 02/02  23:00:00,73.5647301448,6.09828964205,0.0387825357651,13.600883573,25.6355707503,20.6438685092,77.4543891825,60.0731764876,0.0,17.3812126949
 02/02  24:00:00,58.4570166791,6.28678311938,0.0146263015802,17.8824136977,15.0252895274,11.7056064465,65.5816414055,59.8042394102,0.0,5.77740199528
 02/03  01:00:00,55.3487123819,6.36704788606,0.00544146505342,19.7289240888,11.6412384099,10.0650221343,65.114322717,59.3441183758,0.0,5.77020434115
 02/03  02:00:00,56.5814998763,6.47453691377,0.0,22.4205079721,10.0992000411,10.047477231,63.1846821679,63.1646821679,0.0,0.02
 02/03  03:00:00,57.1517681807,6.56942747831,0.0,24.755442993,8.25718729233,10.0299323277,72.3992804815,66.6364772884,0.0,5.76280319314
 02/03  04:00:00,59.1212928245,6.64515207273,0.0,26.6492412563,8.25718729233,10.0299323277,75.9123963147,70.1494585185,0.0,5.76293779621
 02/03  05:00:00,60.0994663121,6.62424428409,0.0,26.0415692818,8.25718729233,11.6354268332,73.4029204466,67.6328107772,0.0,5.77010966943
 02/03  06:00:00,66.4443117742,6.57445930473,0.0,24.856092982,12.1011305571,15.3678112995,75.7621566295,64.1985267124,0.0,11.5636299171
 02/03  07:00:00,89.3210994496,6.27899549647,0.00691495339519,18.4924170255,19.7275818095,37.2640762949,74.225352365,62.5866093534,0.0,11.6387430116
 02/03  08:00:00,101.640899366,6.09693198205,0.0435711180534,14.2369136906,24.3117294858,51.2795993405,82.4113259315,59.031480136,0.0,23.3798457955
 02/03  09:00:00,88.4030792637,6.2587015942,0.0883153360604,17.7203942001,23.6694662846,40.6342015617,83.061614509,47.5827376243,0.0,35.4788768848
 02/03  10:00:00,84.5858673321,6.25083833008,1.83246919246,17.1746587973,23.6694662846,35.6302164847,91.0809057404,43.6053528605,18.025,29.4505528799
 02/03  11:00:00,68.8243606972,6.33860890659,2.11666639463,18.6381657309,18.7433767983,22.9618409725,88.4428745434,41.0388145436,18.025,29.3790599998
 02/03  12:00:00,67.5312986874,6.29200774897,2.22074651315,17.2901449187,18.7433767983,22.9618409725,79.7481220792,38.2794702079,18.025,23.4436518713
 02/03  13:00:00,66.3675757811,6.25384055011,2.06551721562,16.276372055,18.5889407304,23.1597249699,77.3668256786,35.9037597451,18.025,23.4380659334
 02/03  14:00:00,65.274843189,6.20584243343,2.07622843409,14.9744207371,18.7433767983,23.2517909448,74.333878625,32.8661862277,18.025,23.4426923973
 02/03  15:00:00,64.4862497191,6.1760103263,2.09779077475,14.1940982215,18.7433767983,23.2517909448,79.5598022035,32.2410454116,18.025,29.293756792
 02/03  16:00:00,63.918415178,6.16540797217,2.09987993776,13.924730555,18.7433767983,22.9618409725,75.4719498715,34.0153028314,18.025,23.43164704
 02/03  17:00:00,67.0799838159,6.14554263699,1.24653878071,13.5081647997,18.7433767983,27.431320555,58.6990479271,34.9039770047,18.025,5.77007092237
 02/03  18:00:00,76.9397685221,6.0164852995,0.055840959,10.6151843431,17.6635504202,40.6971502883,42.442773093,36.6581203605,0.0,5.78465273253
 02/03  19:00:00,87.4238150312,5.94432489818,0.0454706263103,9.02425386636,27.5259009287,37.3340067412,59.2593539501,41.8347232816,0.0,17.4246306684
 02/03  20:00:00,88.6166570393,5.89267169724,0.0575395533361,7.93179249619,33.8341110165,33.3544677425,55.6189636824,44.040800483,0.0,11.5781631994
 02/03  21:00:00,94.713737721,5.80503381376,0.0769404110697,5.94294979589,36.5179666069,38.8247702939,57.6725389918,46.0952270474,0.0,11.5773119444
 02/03  22:00:00,88.5970663682,5.78150001924,0.112696097475,5.3284778343,32.965339924,36.8579353714,64.1770099564,46.7295685938,0.0,17.4474413626
 02/03  23:00:00,68.8230905667,5.93347242699,0.0492004305055,9.013641314,25.6355707503,20.6438685092,59.8083817185,48.2140806885,0.0,11.5943010301
 02/03  24:00:00,52.967726527,6.09003984439,0.024698568398,12.5797943864,15.0252895274,11.7056064465,54.3823484877,48.6048138665,0.0,5.77753462122
 02/04  01:00:00,50.5188971216,6.14940677896,0.0167933205824,13.9054996587,12.8411359301,10.0650221343,54.6633358993,48.8942938898,0.0,5.76904200941
 02/04  02:00:00,51.2045938667,6.17709946206,0.0113711631021,14.5701856988,12.8411359301,10.0650221343,55.3733118431,49.6108729849,0.0,5.76243885825
 02/04  03:00:00,47.2880209884,6.20926774611,0.00306018524675,15.2487956067,8.25718729233,10.0299323277,48.8696683084,48.8496683084,0.0,0.02
 02/04  04:00:00,47.589357886,6.22345602825,0.0,15.5390024553,8.25718729233,10.0299323277,54.268558766,48.5058952574,0.0,5.76266350854
 02/04  05:00:00,49.0360942336,6.21963047584,0.0,15.3828106746,8.25718729233,11.6354268332,53.2610711067,47.4915205761,0.0,5.7695505306
 02/04  06:00:00,52.6552848574,6.2015887215,0.0,14.8615965407,8.71707943955,15.3327214929,50.4995942393,44.721969732,0.0,5.7776245073
 02/04  07:00:00,69.9906943993,6.08457833939,0.0019977082326,12.2157151118,18.5082010057,25.6353820695,53.0088220655,41.4438807547,0.0,11.5649413108
 02/04  08:00:00,80.3638966362,5.91350082857,0.0339638138427,8.27597483187,19.4083231844,41.0650158608,55.8629582384,38.4139133926,0.0,17.4490448458
 02/04  09:00:00,94.2060548611,5.71979158568,0.396081255849,3.72438983391,26.3286599382,57.9988325916,72.629553257,30.9690666722,0.0,41.6604865848
 02/04  10:00:00,81.8900303685,5.75633927691,2.33778723029,4.58479823129,26.3286599382,42.8504436482,76.5196048298,28.9289987671,18.025,29.5656060627
 02/04  11:00:00,61.5720828071,5.90636418403,2.502764694,7.94630610418,21.7447113004,23.4437158914,83.2194394688,29.8536442851,18.025,35.3407951836
 02/04  12:00:00,59.7752527456,5.93839149382,2.52482441737,8.55741376308,19.3027497915,23.426170988,71.5940681173,30.067387924,18.025,23.5016801933
 02/04  13:00:00,59.7151144254,5.94053065855,2.33960834493,8.53846523788,19.1483137236,23.7250123474,71.9042867059,30.4350634243,18.025,23.4442232816
 02/04  14:00:00,59.7033915541,5.93780164672,2.28653826405,8.43699937522,19.3027497915,23.7161209604,75.532297488,28.2127122437,18.025,29.2945852443
 02/04  15:00:00,59.6987830124,5.93574732844,2.35604055186,8.3649441249,19.3027497915,23.7161209604,69.4694144164,28.0113686548,18.025,23.4330457616
 02/04  16:00:00,59.3891668002,5.93785452038,2.30553756196,8.39367184113,19.3027497915,23.426170988,70.6250558439,29.1625322931,18.025,23.4375235508
 02/04  17:00:00,63.0882179274,5.94202620867,1.46916700383,8.47358215851,19.3027497915,27.8956505705,52.8302858814,29.0353957127,18.025,5.76989016871
 02/04  18:00:00,70.6126279245,5.87449859681,0.0539178013727,6.97415297057,18.2229234133,37.5968344597,36.4857848259,30.7085509869,0.0,5.77723383896
 02/04  19:00:00,87.6090936048,5.7652325977,0.0589808019216,4.46939029825,32.690315043,37.0816133363,46.4275292182,34.8781122183,0.0,11.5494169999
 02/04  20:00:00,86.2628211329,5.70762191735,0.127228973004,3.00053807595,36.8143715336,33.066984531,47.8238666436,36.2465251803,0.0,11.5773414633
 02/04  21:00:00,90.2673128314,5.66712282766,0.273574998372,1.6590991664,36.3493007332,38.7721355839,49.3340397657,37.7575016158,0.0,11.57653815
 02/04  22:00:00,88.2250727908,5.67165587724,0.30683678715,1.69693033876,36.1807251679,36.8228455648,50.7090984535,39.1310440696,0.0,11.5780543839
 02/04  23:00:00,69.3365211128,5.75302391492,0.0979970461297,4.25540485474,31.0351095914,20.6438685092,52.3376195548,40.6979008555,0.0,11.6397186994
 02/04  24:00:00,50.2173054053,5.8918630359,0.0439282253976,7.60600403168,17.4250845679,11.7056064465,53.6707696202,42.1059636631,0.0,11.5648059571
 02/05  01:00:00,45.5192528511,5.94925244902,0.0358969195617,8.9674828254,12.925468867,10.100111941,48.9599719643,43.1897295631,0.0,5.7702424012
 02/05  02:00:00,46.4204819063,5.9859180261,0.029674157792,9.83952818489,12.925468867,10.100111941,49.7869044606,44.0240732998,0.0,5.76283116082
 02/05  03:00:00,42.9531289448,6.0333361406,0.0209846032707,10.9524867325,8.34152022915,10.0650221343,44.6062797082,44.5862797082,0.0,0.02
 02/05  04:00:00,43.9685025322,6.07473073307,0.0144675645363,11.9329828522,8.34152022915,10.0650221343,52.1122848523,46.349314529,0.0,5.7629703233
 02/05  05:00:00,46.2447110168,6.101620301,0.00935837704309,12.5806554569,8.34152022915,11.6705166398,53.2279754296,47.4576734987,0.0,5.77030193094
 02/05  06:00:00,50.7711282695,6.11749230631,0.00511192496012,12.9370000102,8.80141237637,15.3678112995,52.4943275011,46.7166150216,0.0,5.77771247946
 02/05  07:00:00,69.058039453,6.04384909614,0.0146483668565,11.3111391472,18.5082010057,25.6353820695,57.19173308,45.6278773973,0.0,11.5638556827
 02/05  08:00:00,80.2556839981,5.90175686045,0.0413620709719,8.05268325454,19.4926561212,41.1001056674,60.9613161977,43.512594783,0.0,17.4487214147
 02/05  09:00:00,94.4241708514,5.73937270049,0.435426486154,3.88357703709,26.3286599382,57.9988325916,77.3355061993,35.6717738309,0.0,41.6637323685
 02/05  10:00:00,81.6555228559,5.75762854162,2.21112410778,4.59508576805,26.2443270014,42.8153538416,87.1996083956,33.6946557921,18.025,35.4799526035
 02/05  11:00:00,59.3975426078,5.81604445279,2.36017180507,6.00467610371,21.7447113004,23.4437158914,80.2945840376,32.8136452203,18.025,29.4559388173
 02/05  12:00:00,56.1489309864,5.78978819931,2.46997473022,5.07483321196,19.3449162599,23.4437158914,73.0061493281,31.4774946155,18.025,23.5036547126
 02/05  13:00:00,55.4380107034,5.78429505176,2.51225677817,4.18523637638,19.190480192,23.7425572507,76.8785524732,29.5590725492,18.025,29.294479924
 02/05  14:00:00,54.9022837592,5.7887544152,2.73732576906,3.39386362904,19.260583323,23.698576057,67.6240472122,26.1670117355,18.025,23.4320354767
 02/05  15:00:00,54.5008531525,5.79349923167,2.93837060314,2.78664176737,19.260583323,23.698576057,67.0554646226,25.5939282553,18.025,23.4365363673
 02/05  16:00:00,53.6757098625,5.77706423417,2.99974122168,2.20651050684,19.260583323,23.4086260847,67.0214742088,25.5554562935,18.025,23.4410179154
 02/05  17:00:00,56.7432503807,5.73268861146,1.95550710375,1.91132530593,19.260583323,27.8781056672,49.0372932073,25.2435160644,18.025,5.76877714289
 02/05  18:00:00,65.1911853911,5.71316850457,0.596153756355,1.23151531254,18.1807569449,37.5792895564,39.3080077513,27.7732572321,0.0,11.5347505192
 02/05  19:00:00,84.5340771892,5.75237315992,1.05229970666,0.533338721733,32.6059821062,37.0465235296,38.5135921966,32.7286283485,0.0,5.78496384809
 02/05  20:00:00,85.1220033694,5.79975337293,1.40712091453,0.48769400453,36.8143715336,33.066984531,46.1456529331,34.5666267815,0.0,11.5790261516
 02/05  21:00:00,90.9809429809,5.8625838132,1.83380898275,0.497611984001,36.43363367,38.8072253906,49.2383131231,37.6601132045,0.0,11.5781999186
 02/05  22:00:00,88.7914756808,5.87646293808,1.88462195199,0.600161623128,36.0963922311,36.7877557581,50.517750727,38.9380248166,0.0,11.5797259103
 02/05  23:00:00,66.8115000807,5.74399710878,0.86708356351,1.08974429038,30.9507766546,20.6087787026,57.6006402033,40.1526934745,0.0,17.4479467288
 02/05  24:00:00,45.7914087054,5.72308828146,0.125660255667,3.26715030776,17.4250845679,11.7056064465,47.7483589263,41.9558034591,0.0,5.79255546718
 02/06  01:00:00,39.8188774396,5.77219958388,0.042467007458,4.75690990218,11.6412384099,10.0650221343,50.2572681585,44.4872205727,0.0,5.77004758577
 02/06  02:00:00,40.4813248238,5.85890509419,0.0308871118935,6.90507396443,10.0992000411,10.047477231,53.2389184427,47.4761592483,0.0,5.76275919443
 02/06  03:00:00,40.3651522052,5.92776989356,0.0225604627304,8.58792122435,8.25718729233,10.0299323277,54.9917646187,49.2288645873,0.0,5.7629000314
 02/06  04:00:00,41.6775464969,5.97951714059,0.0161044219492,9.85502622508,8.25718729233,10.0299323277,50.6549868159,50.6349868159,0.0,0.02
 02/06  05:00:00,44.3966885082,6.02139448243,0.0104990621735,10.9311402569,8.25718729233,11.6354268332,57.6401612994,51.8698425961,0.0,5.77031870328
 02/06  06:00:00,52.289913843,6.03220278264,0.00936308944829,11.2345851557,12.1011305571,15.3678112995,62.8574013201,51.292380764,0.0,11.5650205561
 02/06  07:00:00,77.8202022779,5.87066171121,0.117084478793,7.28967458335,19.7275818095,37.2640762949,67.5033214466,50.0537944667,0.0,17.4495269799
 02/06  08:00:00,92.7569409028,5.87585805515,1.02972312806,4.58786967616,24.3117294858,51.2795993405,70.7984105908,47.4189590155,0.0,23.3794515753
 02/06  09:00:00,78.3066300202,5.88921124031,0.241735157855,7.84001036649,23.6694662846,40.6342015617,67.4465776433,37.8744956562,0.0,29.5720819871
 02/06  10:00:00,74.6543527459,5.89555357917,2.34160008906,7.08929209249,23.6694662846,35.6302164847,88.6752072456,35.3113699572,18.025,35.3388372884
 02/06  11:00:00,57.9318234015,5.91927128441,2.42255570998,7.85907577078,18.7433767983,22.9618409725,76.4718731192,34.9395799264,18.025,23.5072931929
 02/06  12:00:00,57.2535614843,5.92963412773,2.84811931802,6.74740604894,18.7433767983,22.9618409725,74.6391912298,33.1697832401,18.025,23.4444079898
 02/06  13:00:00,56.6248446771,5.94548389739,2.98837215797,5.91913842416,18.5889407304,23.1597249699,77.6187285111,30.3054167045,18.025,29.2883118066
 02/06  14:00:00,56.2550244791,5.94063507543,3.1603572778,5.13568285789,18.7433767983,23.2517909448,69.332604823,27.8742002468,18.025,23.4334045763
 02/06  15:00:00,55.7475566041,5.924020418,3.15464922465,4.65053580813,18.7433767983,23.2517909448,69.2944155749,27.8314782686,18.025,23.4379373063
 02/06  16:00:00,54.9057911639,5.89790221246,3.06005858696,4.21942682839,18.7433767983,22.9618409725,71.0995646725,29.6321324829,18.025,23.4424321895
 02/06  17:00:00,57.9598170391,5.85375142534,1.96790141671,3.95842739006,18.7433767983,27.431320555,54.986530974,31.1915167113,18.025,5.77001426267
 02/06  18:00:00,70.1283260497,5.83018259914,0.851638584967,3.19424255445,17.6635504202,40.6971502883,47.8656965375,36.3161548579,0.0,11.5495416796
 02/06  19:00:00,82.0763221696,5.83206892661,0.949239490129,2.88524585125,27.5259009287,37.3340067412,55.1980386868,43.5742663372,0.0,11.6237723496
 02/06  20:00:00,85.0483957747,5.85919292813,1.0447419739,3.40980064984,33.8341110165,33.3544677425,62.0775892237,50.4982863022,0.0,11.5793029215
 02/06  21:00:00,93.7248954697,5.90373126053,1.38451348406,3.54783460016,36.5179666069,38.8247702939,68.7915908388,57.2135745653,0.0,11.5780162735
 02/06  22:00:00,89.1095218733,5.9264274483,1.36608255401,4.44261500516,32.965339924,36.8579353714,79.1179389152,61.6699048543,0.0,17.4480340609
 02/06  23:00:00,68.105559034,5.92725880307,0.471300797105,7.88021874668,25.6355707503,20.6438685092,75.4781278399,63.8835440788,0.0,11.5945837611
 02/06  24:00:00,53.6404695424,6.08498998906,0.0301296784173,13.2521529603,15.0252895274,11.7056064465,71.0544473658,65.2779183101,0.0,5.77652905575
 02/07  01:00:00,52.3499196495,6.22711878548,0.0154417507402,16.8600575418,11.6412384099,10.0650221343,73.959795478,68.1894930933,0.0,5.77030238476
 02/07  02:00:00,53.38688181,6.32554335148,0.00713770614461,19.3677426869,10.0992000411,10.047477231,75.9537170845,70.1909137849,0.0,5.76280329959
 02/07  03:00:00,54.130089255,6.42539612559,0.000402671629527,21.8773889323,8.25718729233,10.0299323277,78.1933443406,72.4306929882,0.0,5.76265135241
 02/07  04:00:00,56.7008851183,6.52342673005,0.0,24.3505576766,8.25718729233,10.0299323277,81.0954899722,75.3327068106,0.0,5.7627831616
 02/07  05:00:00,60.1051704384,6.59225983322,0.0,26.0792559199,8.25718729233,11.6354268332,82.7477304256,76.977925852,0.0,5.76980457359
 02/07  06:00:00,67.1880006495,6.57225524851,0.0,25.6019824582,12.1011305571,15.3678112995,79.4092030081,73.6166990453,0.0,5.79250396279
 02/07  07:00:00,91.02965269,6.32181131341,0.0109871994371,20.1540741753,19.7275818095,37.2640762949,89.5349003411,72.0877685861,0.0,17.4471317549
 02/07  08:00:00,104.638269204,6.19838889873,0.149625167944,17.0267599005,24.3117294858,51.2795993405,93.6213412483,70.2415266991,0.0,23.3798145493
 02/07  09:00:00,92.3648124814,6.38246612091,0.0380604288709,21.6086129107,23.6694662846,40.6342015617,95.2307573286,59.7494659086,0.0,35.48129142
 02/07  10:00:00,86.4963091647,6.30169116832,1.43250275616,19.4342057426,23.6694662846,35.6302164847,101.534389863,54.061294733,18.025,29.4480951302
 02/07  11:00:00,67.93414643,6.27253627044,1.80412515187,18.1265630436,18.7433767983,22.9618409725,89.6247778158,48.0920032007,18.025,23.5077746151
 02/07  12:00:00,65.2349678286,6.18390281962,2.06207625895,15.2605869253,18.7433767983,22.9618409725,91.5285228442,44.2045808961,18.025,29.298941948
 02/07  13:00:00,62.016216118,6.09746943667,2.31495259514,11.8319452668,18.5889407304,23.1597249699,80.0856337165,38.6243462598,18.025,23.4362874566
 02/07  14:00:00,59.4489831831,6.02164976053,2.70151830076,8.70746330104,18.7433767983,23.2517909448,74.9653614695,33.502156065,18.025,23.4382054046
 02/07  15:00:00,57.9838424987,5.98170720615,2.84010827674,7.14367288854,18.7433767983,23.2517909448,72.8447165443,31.3769974426,18.025,23.4427191016
 02/07  16:00:00,56.5411092241,5.93685832709,2.80800074707,6.06784622586,18.7433767983,22.9618409725,79.6297155828,32.3102183854,18.025,29.2944971974
 02/07  17:00:00,59.3274606757,5.88355756227,1.66442908677,5.59974004601,18.7433767983,27.431320555,58.6000065552,34.8052161469,18.025,5.7697904083
 02/07  18:00:00,71.1860966966,5.84579659548,0.702727995625,4.38531393625,17.6635504202,40.6971502883,45.2520827938,39.4672345015,0.0,5.78484829224
 02/07  19:00:00,82.9531186705,5.83992290019,0.787422046908,3.91600436019,27.5259009287,37.3340067412,63.7941956684,46.3693483224,0.0,17.424847346
 02/07  20:00:00,85.3544148335,5.85289081657,0.941221553997,3.82564199435,33.8341110165,33.3544677425,60.5310559933,48.9549977312,0.0,11.5760582621
 02/07  21:00:00,93.5096172897,5.88112736672,1.28267019915,3.45699882883,36.5179666069,38.8247702939,58.0868412668,52.2868536113,0.0,5.79998765549
 02/07  22:00:00,88.4836070121,5.90364573225,1.36134036715,3.84422429176,32.965339924,36.8579353714,71.2470270565,53.7996037013,0.0,17.4474233552
 02/07  23:00:00,67.2177851752,5.8932421855,0.471102191382,7.02665956166,25.6355707503,20.6438685092,68.5828281437,56.9886666207,0.0,11.594161523
 02/07  24:00:00,53.0668109552,6.06088586507,0.0210849204076,12.711641661,15.0252895274,11.7056064465,72.711847215,61.1765166307,0.0,11.5353305842
 02/08  01:00:00,50.3690979435,6.15619412404,0.0101933938796,14.9554084521,11.6412384099,10.0650221343,66.5393661087,60.7690740045,0.0,5.77029210421
 02/08  02:00:00,50.2767679825,6.21576722671,0.00309843337792,16.3714454517,10.0992000411,10.047477231,60.4015458203,60.3815458203,0.0,0.02
 02/08  03:00:00,50.1133734471,6.28307673423,0.0,18.0033958489,8.25718729233,10.0299323277,66.9640418014,61.2012213202,0.0,5.76282048125
 02/08  04:00:00,50.952416434,6.31902225944,0.0,18.8064922279,8.25718729233,10.0299323277,66.3544325127,60.5914778513,0.0,5.76295466147
 02/08  05:00:00,52.7370860757,6.32964201181,0.0,18.9737881358,8.25718729233,11.6354268332,64.7627525785,58.9924561361,0.0,5.77029644237
 02/08  06:00:00,59.59276381,6.3019148612,0.0,18.2770848423,12.1011305571,15.3678112995,67.7405355306,56.1765084706,0.0,11.56402706
 02/08  07:00:00,83.0226709851,6.04577579968,0.0252810129816,12.4088336008,19.7275818095,37.2640762949,64.4528499559,52.8141086098,0.0,11.6387413461
 02/08  08:00:00,96.5438574662,5.95858271915,0.512279161165,8.80949956234,24.3117294858,51.2795993405,72.5924838254,49.2137104489,0.0,23.3787733765
 02/08  09:00:00,82.1184279998,6.02223841731,0.158104510212,11.6024089108,23.6694662846,40.6342015617,74.5525226112,39.0679951214,0.0,35.4845274897
 02/08  10:00:00,77.6209218554,5.98822337368,2.15953313861,10.1452577465,23.6694662846,35.6302164847,82.7293956597,35.2514625064,18.025,29.4529331533
 02/08  11:00:00,60.59632312,6.00144992836,2.26885078742,10.5950982205,18.7433767983,22.9618409725,79.9580176313,32.5538558069,18.025,29.3791618244
 02/08  12:00:00,60.2553828619,5.99379975999,2.40003221368,10.1331484794,18.7433767983,22.9618409725,70.6034546229,29.1336581274,18.025,23.4447964954
 02/08  13:00:00,58.9680670888,5.95031393613,2.32306999598,8.92283416006,18.5889407304,23.1597249699,66.8923510797,25.4273024013,18.025,23.4400486784
 02/08  14:00:00,58.1311235775,5.90905843541,2.36732537586,7.836385284,18.7433767983,23.2517909448,63.8299407153,22.3611888034,18.025,23.4437519119
 02/08  15:00:00,57.4928748134,5.88359748884,2.41729576426,7.17362731039,18.7433767983,23.2517909448,68.6248878243,21.3054033338,18.025,29.2944844906
 02/08  16:00:00,56.5452713804,5.86018019361,2.41967488695,6.53701661988,18.7433767983,22.9618409725,62.9404188477,21.4833552933,18.025,23.4320635544
 02/08  17:00:00,59.4425366333,5.82977507664,1.59728523386,5.83573602285,18.7433767983,27.431320555,45.3742448629,21.5792008754,18.025,5.77004398752
 02/08  18:00:00,69.9060962843,5.75559178102,0.207147168129,3.69109508075,17.6635504202,40.6971502883,28.993803223,23.2091372906,0.0,5.78466593237
 02/08  19:00:00,81.0148229024,5.73204004076,0.394218025389,2.4787909345,27.5259009287,37.3340067412,45.6392828145,28.2132596054,0.0,17.4260232091
 02/08  20:00:00,83.0750637466,5.74183139474,0.646025008997,1.95254779821,33.8341110165,33.3544677425,42.1763154376,30.5979787271,0.0,11.5783367105
 02/08  21:00:00,91.3313127257,5.81344762842,1.41366973259,1.21537533507,36.5179666069,38.8247702939,45.4508995647,33.8733773336,0.0,11.577522231
 02/08  22:00:00,85.9170951622,5.8338008965,1.54666410289,1.16222839162,32.965339924,36.8579353714,52.3908383205,34.9428175063,0.0,17.4480208142
 02/08  23:00:00,62.6487295906,5.73154185709,0.353722739544,2.73668149375,25.6355707503,20.6438685092,48.6830160356,37.0883741822,0.0,11.5946418534
 02/08  24:00:00,46.4538082618,5.83879448331,0.0442950878719,6.29752116945,15.0252895274,11.7056064465,45.9007013062,40.1230455809,0.0,5.77765572522
 02/09  01:00:00,43.5494414157,5.92222602895,0.0337578820869,8.34615495222,11.6412384099,10.0650221343,49.0586503015,43.2884195853,0.0,5.77023071617
 02/09  02:00:00,43.3709732107,5.97676971988,0.0260407082523,9.68170391879,10.0992000411,10.047477231,50.7107416381,44.9481114437,0.0,5.7626301944
 02/09  03:00:00,43.3596159287,6.04960120938,0.017391416581,11.4657237891,8.25718729233,10.0299323277,48.1994346244,48.1794346244,0.0,0.02
 02/09  04:00:00,44.7853175066,6.10645343188,0.0106303443202,12.8413324195,8.25718729233,10.0299323277,56.1334275157,50.3706527385,0.0,5.76277477719
 02/09  05:00:00,46.8253136137,6.12413703533,0.00616650680565,13.2613542816,8.25718729233,11.6354268332,55.3594933819,49.5898109338,0.0,5.76968244811
 02/09  06:00:00,54.1882933622,6.11326059712,0.0058233050254,13.0554426896,12.1011305571,15.3678112995,59.5762552947,48.0118604886,0.0,11.5643948061
 02/09  07:00:00,78.6811574495,5.90283171288,0.0439787002186,8.19156203623,19.7275818095,37.2640762949,62.8673737018,45.4174440036,0.0,17.4499296982
 02/09  08:00:00,91.1409464933,5.84094085875,0.503517068789,5.41699439025,24.3117294858,51.2795993405,60.7137884238,43.1732485784,0.0,17.5405398454
 02/09  09:00:00,78.7066171229,5.90365503654,0.298276126784,8.16901010871,23.6694662846,40.6342015617,69.0726229951,33.589330668,0.0,35.4832923271
 02/09  10:00:00,74.4223702772,5.87255824623,2.38165488703,6.840247643,23.6694662846,35.6302164847,76.6594272999,29.1804730609,18.025,29.4539542389
 02/09  11:00:00,56.8642961737,5.86912157238,2.62954328727,6.63470685922,18.7433767983,22.9618409725,73.2414100047,25.836468732,18.025,29.3799412728
 02/09  12:00:00,55.5866572926,5.85354118747,3.1178581542,4.88685511776,18.7433767983,22.9618409725,63.16613702,21.6978063439,18.025,23.4433306761
 02/09  13:00:00,54.8775507577,5.87280045503,3.47021973563,3.76267868165,18.5889407304,23.1597249699,59.199864613,17.731534193,18.025,23.44333042
 02/09  14:00:00,54.3655138322,5.8734196794,3.72275516769,2.75098507032,18.7433767983,23.2517909448,61.6932487211,14.3735148952,18.025,29.2947338259
 02/09  15:00:00,53.676183073,5.85313554526,3.77704307093,2.02765424712,18.7433767983,23.2517909448,54.6977951071,13.2402228114,18.025,23.4325722957
 02/09  16:00:00,52.8002456868,5.82931876191,3.75481234497,1.487712637,18.7433767983,22.9618409725,55.7345367999,14.2723638344,18.025,23.4371729655
 02/09  17:00:00,55.785401757,5.7867498251,2.79459933119,1.02431002464,18.7433767983,27.431320555,38.3510056033,14.556014382,18.025,5.7699912213
 02/09  18:00:00,67.6453608451,5.77940609302,1.3310660259,0.282622052071,17.6635504202,40.6971502883,28.4192401036,16.8697195504,0.0,11.5495205533
 02/09  19:00:00,80.0274159406,5.80766222737,1.59710412011,0.212875974269,27.5259009287,37.3340067412,35.5284238848,23.9040547868,0.0,11.624369098
 02/09  20:00:00,82.6078679475,5.84271904968,1.85726892105,0.173215789933,33.8341110165,33.3544677425,37.8634904901,26.2842874219,0.0,11.5792030682
 02/09  21:00:00,91.3853901493,5.93622970224,2.44090233542,0.119435949374,36.5179666069,38.8247702939,39.765158477,28.1873706712,0.0,11.5777878058
 02/09  22:00:00,86.1661351218,5.97198789998,2.61862596687,0.201121355351,32.965339924,36.8579353714,47.4332339271,29.9840221039,0.0,17.4492118231
 02/09  23:00:00,61.4781836371,5.79223518679,1.29390714435,0.565258697539,25.6355707503,20.6438685092,44.6368496667,33.042212931,0.0,11.5946367358
 02/09  24:00:00,42.4561648795,5.72681086552,0.477600651985,1.97855611243,15.0252895274,11.7056064465,43.0394394765,37.2617672948,0.0,5.77767218165
 02/10  01:00:00,38.6927117016,5.74599232262,0.196392789415,3.50302380674,11.6412384099,10.0650221343,46.8919032077,41.1220414344,0.0,5.76986177331
 02/10  02:00:00,38.3019502261,5.77546422924,0.0537812193315,4.78624474432,10.0992000411,10.047477231,51.2178500632,45.4548459382,0.0,5.76300412496
 02/10  03:00:00,38.0911131547,5.84180097115,0.0286575521688,6.39375309793,8.25718729233,10.0299323277,52.3730883346,46.610375144,0.0,5.76271319056
 02/10  04:00:00,39.7207547659,5.90597746141,0.0223452274829,7.96553222364,8.25718729233,10.0299323277,47.8857303887,47.8657303887,0.0,0.02
 02/10  05:00:00,43.0592757193,5.97317242639,0.0160326493587,9.63641418178,8.25718729233,11.6354268332,56.2424579526,50.4721483792,0.0,5.77030957348
 02/10  06:00:00,50.7355742388,5.97587031024,0.0154438486038,9.73049336574,12.1011305571,15.3678112995,59.5982412249,48.0332182872,0.0,11.5650229377
 02/10  07:00:00,76.6022733869,5.86216975572,0.457422793832,5.73989439153,19.7275818095,37.2640762949,62.8266859765,45.3774063408,0.0,17.4492796357
 02/10  08:00:00,90.3058118354,5.89713062221,1.38846470168,3.6407199064,24.3117294858,51.2795993405,67.4164542323,44.0377062178,0.0,23.3787480145
 02/10  09:00:00,77.2198810707,5.87337317845,0.556216342498,6.45461384846,23.6694662846,40.6342015617,63.9886749594,34.4173291812,0.0,29.5713457782
 02/10  10:00:00,73.5832206911,5.89860001905,2.92021979723,5.43649013471,23.6694662846,35.6302164847,83.4185931182,30.0545466584,18.025,35.3390464598
 02/10  11:00:00,56.3370000186,5.90823456938,3.16153166653,5.53631070007,18.7433767983,22.9618409725,68.2721765745,26.7397297033,18.025,23.5074468712
 02/10  12:00:00,55.8554006051,5.92519066943,3.63236001064,4.56944635067,18.7433767983,22.9618409725,64.0805996627,22.6106901347,18.025,23.444909528
 02/10  13:00:00,55.0650301248,5.93003654487,3.78409916838,3.57904226226,18.5889407304,23.1597249699,66.0112830985,18.6968205161,18.025,29.2894625824
 02/10  14:00:00,54.4325348242,5.91970292228,3.98222593113,2.51225511596,18.7433767983,23.2517909448,55.826364359,14.3650766759,18.025,23.436287683
 02/10  15:00:00,53.7815772754,5.90019922102,4.11172563689,1.75129963635,18.7433767983,23.2517909448,53.2485340126,11.7852482001,18.025,23.4382858125
 02/10  16:00:00,52.8817065195,5.87946490297,4.25191142927,1.02192497275,18.7433767983,22.9618409725,51.8911284968,10.4232748276,18.025,23.4428536692
