Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  17:00:00,55.9249972153,5.83635973966,3.4562704788,0.452628403764,18.7433767983,27.431320555,33.3689623572,9.57391923867,18.025,5.77004311856
 02/10  18:00:00,66.4111355195,5.86355852354,2.02386785085,0.155444214919,17.6635504202,40.6971502883,22.9081008295,11.3584519994,0.0,11.5496488301
 02/10  19:00:00,80.6842439379,5.89790518013,2.32493666782,0.0516297389057,27.5259009287,37.3340067412,28.2787770382,16.6547902437,0.0,11.6239867945
 02/10  20:00:00,83.3735594316,5.94706167049,2.68193865482,0.00989520430926,33.8341110165,33.3544677425,31.0024989935,19.4230104414,0.0,11.5794885522
 02/10  21:00:00,92.6342891171,6.09915524152,3.6446210214,0.00169319402611,36.5179666069,38.8247702939,33.5362617525,21.958041622,0.0,11.5782201305
 02/10  22:00:00,87.4165362708,6.14384856232,3.86118757887,0.0370981294344,32.965339924,36.8579353714,41.2025714517,23.7540886395,0.0,17.4484828123
 02/10  23:00:00,61.867223005,5.88272217349,2.03783052779,0.119885727689,25.6355707503,20.6438685092,37.2594461392,25.6645904839,0.0,11.5948556554
 02/10  24:00:00,41.5117098009,5.75771917853,1.07432312242,0.406468316397,15.0252895274,11.7056064465,32.6976669875,26.919978191,0.0,5.77768879642
 02/11  01:00:00,37.6533802046,5.73141597721,0.82370169525,0.651062015604,12.8411359301,10.0650221343,34.4303321739,28.6599806932,0.0,5.77035148066
 02/11  02:00:00,38.0029401638,5.73355376173,0.700865423311,1.12258119024,12.8411359301,10.0650221343,34.5055966023,28.7426941043,0.0,5.76290249797
 02/11  03:00:00,33.777869189,5.72671762811,0.486596455265,1.73765257486,8.25718729233,10.0299323277,34.2607301851,28.4979762537,0.0,5.7627539314
 02/11  04:00:00,34.0750964685,5.72594620823,0.374196252374,2.14805199622,8.25718729233,10.0299323277,34.6286164921,28.8657263643,0.0,5.76289012773
 02/11  05:00:00,35.8530198108,5.72420893248,0.300519263474,2.39463550214,8.25718729233,11.6354268332,35.156354652,29.3864325648,0.0,5.76992208717
 02/11  06:00:00,40.3556143228,5.72493496689,0.196885486294,2.84168980032,8.71707943955,15.3327214929,37.1176532113,31.3406480632,0.0,5.77700514814
 02/11  07:00:00,60.3226301023,5.74317335966,0.451937432979,2.43911290945,18.5082010057,25.6353820695,43.3800447407,31.8160120216,0.0,11.5640327191
 02/11  08:00:00,72.5622558582,5.80416266224,1.22907479276,1.27255216519,19.4083231844,41.0650158608,42.8881637529,31.2483555739,0.0,11.639808179
 02/11  09:00:00,94.3438668835,6.01853129368,3.36618847269,0.593341164537,26.3286599382,57.9988325916,68.000561657,26.3343144291,0.0,41.666247228
 02/11  10:00:00,80.5430272933,5.9324832371,4.65739978388,0.742031213994,26.3286599382,42.8504436482,78.6292276882,25.1291285752,18.025,35.475099113
 02/11  11:00:00,57.0050470871,5.87499267744,3.99520829728,1.91819063912,21.7447113004,23.4437158914,72.9886185271,25.5076445717,18.025,29.4559739555
 02/11  12:00:00,54.8244703528,5.90665363105,4.0608887711,2.10230044498,19.3027497915,23.426170988,72.4218019418,25.0200714652,18.025,29.3767304766
 02/11  13:00:00,54.8313978626,5.93387656659,4.02317251529,1.97783837107,19.1483137236,23.7250123474,66.1583993785,24.6931820398,18.025,23.4402173387
 02/11  14:00:00,54.8440061005,5.94609167156,4.08723108516,1.76862553964,19.3027497915,23.7161209604,63.3833958855,21.9163643439,18.025,23.4420315416
 02/11  15:00:00,54.6526659279,5.94149858129,4.10420381611,1.56490418916,19.3027497915,23.7161209604,68.8329775536,21.5095314511,18.025,29.2984461025
 02/11  16:00:00,54.2652069615,5.9229275512,3.93183832663,1.65833725975,19.3027497915,23.426170988,66.4469195881,24.9906297536,18.025,23.4312898345
 02/11  17:00:00,57.6951129384,5.87611628418,2.71407814445,1.90147535625,19.3027497915,27.8956505705,51.7685239348,27.9733742118,18.025,5.77014972296
 02/11  18:00:00,64.5718117379,5.85130709358,1.36016787454,1.53427649008,18.2229234133,37.5968344597,37.2317822907,31.4542822831,0.0,5.77750000759
 02/11  19:00:00,85.7691511075,5.87615545576,1.74853041282,0.828973400677,32.690315043,37.0816133363,43.5992679742,37.8142893972,0.0,5.78497857703
 02/11  20:00:00,86.2077087535,5.92893184895,2.11234582917,0.738989320651,36.8143715336,33.066984531,51.0303400308,39.4515777611,0.0,11.5787622698
 02/11  21:00:00,92.1209837666,6.01757118647,2.65103857062,0.784854371521,36.3493007332,38.7721355839,54.8126328505,43.2342330116,0.0,11.5783998389
 02/11  22:00:00,90.0755261947,6.01097235179,2.58850286641,0.926394668287,36.1807251679,36.8228455648,57.0560356702,45.4761483033,0.0,11.579887367
 02/11  23:00:00,68.6156142143,5.86049394863,1.2926356651,2.23237841196,31.0351095914,20.6438685092,66.1338747968,48.6851834852,0.0,17.4486913116
 02/11  24:00:00,48.0499191183,5.85060196123,0.517932644085,5.00586826291,17.4250845679,11.7056064465,64.215823387,52.6517989788,0.0,11.5640244082
 02/12  01:00:00,43.1862112097,5.87078096445,0.277396115534,6.4714107092,12.925468867,10.100111941,60.5366822674,54.7667299446,0.0,5.76995232276
 02/12  02:00:00,45.3891213237,5.9392604651,0.0940328298416,8.79046670589,12.925468867,10.100111941,57.1651742474,57.1451742474,0.0,0.02
 02/12  03:00:00,43.5142835305,6.03835470772,0.0248539096615,11.5047507606,8.34152022915,10.0650221343,65.759323063,59.9967122647,0.0,5.76261079829
 02/12  04:00:00,45.6507157147,6.11827880062,0.0169994071973,13.5691120877,8.34152022915,10.0650221343,68.4786115646,62.7158544294,0.0,5.76275713517
 02/12  05:00:00,49.1693982521,6.19040018431,0.0101987140278,15.4157196011,8.34152022915,11.6705166398,71.0719959588,65.3020337174,0.0,5.76996224138
 02/12  06:00:00,54.8293569437,6.24611654276,0.00414153904957,16.8675726682,8.80141237637,15.3678112995,71.4528026548,65.6753060081,0.0,5.77749664668
 02/12  07:00:00,74.4361319681,6.22145056048,0.00997655908574,16.5162954439,18.5082010057,25.6353820695,77.5969014157,66.0317085239,0.0,11.5651928918
 02/12  08:00:00,84.8571689059,6.12365380364,0.0555480381653,14.3020776333,19.4926561212,41.1001056674,82.2964745563,64.8474427417,0.0,17.4490318146
 02/12  09:00:00,101.473759276,6.08428682835,1.205268588,9.81839769167,26.3286599382,57.9988325916,95.5484624175,53.8856898725,0.0,41.662772545
 02/12  10:00:00,88.0437237402,6.08638732017,2.53249279399,10.3331528593,26.2443270014,42.8153538416,97.6934920415,50.1005950565,18.025,29.5678969851
 02/12  11:00:00,65.1347254758,6.09383847022,2.48650961917,11.3377214711,21.7447113004,23.4437158914,93.8895618569,46.4088028616,18.025,29.4557589953
 02/12  12:00:00,61.185480787,6.06424391908,2.89896725806,9.40793014136,19.3449162599,23.4437158914,90.1172007895,42.7145929858,18.025,29.3776078037
 02/12  13:00:00,59.6569150318,6.03383926986,2.98251452224,7.68433788453,19.190480192,23.7425572507,81.6714789784,40.2035202791,18.025,23.4429586993
 02/12  14:00:00,58.3474663169,6.00417864949,3.18689278972,6.17404757894,19.260583323,23.698576057,81.9029283563,34.5786391012,18.025,29.2992892552
 02/12  15:00:00,56.9663066601,5.96227624986,3.34844770313,4.67324031353,19.260583323,23.698576057,71.8704418433,30.4134089533,18.025,23.43203289
 02/12  16:00:00,55.5510751891,5.91651503822,3.36580494761,3.57636130169,19.260583323,23.4086260847,70.441530489,28.979865594,18.025,23.436664895
 02/12  17:00:00,58.3703384935,5.85745790646,2.30201525806,3.0671303161,19.260583323,27.8781056672,52.429593841,28.6344579556,18.025,5.77013588544
 02/12  18:00:00,64.8121562236,5.82045200108,0.964880410026,2.26047257266,18.1807569449,37.5792895564,36.8952995227,31.1178989097,0.0,5.77740061308
 02/12  19:00:00,85.7331152806,5.83734050426,1.30489857189,1.39480348116,32.6059821062,37.0465235296,49.7849053376,38.235637408,0.0,11.5492679295
 02/12  20:00:00,85.9380661895,5.85626268042,1.54228837393,1.11207546787,36.8143715336,33.066984531,54.1825887494,42.6057086809,0.0,11.5768800685
 02/12  21:00:00,91.7077353798,5.9158248503,1.98508951741,1.01987445382,36.43363367,38.8072253906,57.0136275602,45.4375056875,0.0,11.5761218727
 02/12  22:00:00,89.5172339683,5.92198817073,1.97953943302,1.18547374213,36.0963922311,36.7877557581,52.4568483894,46.656760364,0.0,5.80008802539
 02/12  23:00:00,69.4060013981,5.85914475371,0.983812652228,3.45236171485,30.9507766546,20.6087787026,67.1646738877,49.7152566201,0.0,17.4494172676
 02/12  24:00:00,49.1078685656,5.86078557107,0.292045599077,6.27952080629,17.4250845679,11.7056064465,63.939572837,52.3745265148,0.0,11.5650463222
 02/13  01:00:00,44.5694879993,5.94992769457,0.073029505831,9.29922756101,11.6412384099,10.0650221343,60.7077304613,54.9373243295,0.0,5.7704061318
 02/13  02:00:00,45.0016333722,6.02422218744,0.024569027463,11.2663822018,10.0992000411,10.047477231,61.2727130298,55.5103333075,0.0,5.76237972233
 02/13  03:00:00,44.2279728515,6.06873504253,0.0180496950783,12.3142878177,8.25718729233,10.0299323277,54.3021217341,54.2821217341,0.0,0.02
 02/13  04:00:00,44.8074146324,6.09277924974,0.0132280921947,12.8745060697,8.25718729233,10.0299323277,58.6683374948,52.9055948826,0.0,5.76274261225
 02/13  05:00:00,47.6868185907,6.14056057447,0.0074397215203,14.105161673,8.25718729233,11.6354268332,60.8608861388,55.0907918999,0.0,5.77009423881
 02/13  06:00:00,55.7921864684,6.15674998296,0.00551847336482,14.6161503049,12.1011305571,15.3678112995,67.3278208735,55.7628917089,0.0,11.5649291647
 02/13  07:00:00,81.4786846467,6.00640932158,0.193744936235,10.7357417376,19.7275818095,37.2640762949,73.221173942,55.7715837795,0.0,17.4495901625
 02/13  08:00:00,94.4090160776,6.00167483902,1.02865590987,7.99918781295,24.3117294858,51.2795993405,71.4018489282,53.8631396903,0.0,17.5387092379
 02/13  09:00:00,81.6416698242,6.01344987356,0.204502022035,11.088040402,23.6694662846,40.6342015617,78.0168264213,42.5324957714,0.0,35.4843306499
 02/13  10:00:00,77.5031142327,6.01396843843,2.34629841889,9.81493540015,23.6694662846,35.6302164847,85.637032227,38.1607175192,18.025,29.4513147078
 02/13  11:00:00,59.9171607651,6.01521626812,2.61328273698,9.55773668485,18.7433767983,22.9618409725,82.2153982051,34.8102498525,18.025,29.3801483526
 02/13  12:00:00,57.9735762526,5.98217742848,3.18237615701,7.08061931957,18.7433767983,22.9618409725,70.8607091921,29.391549978,18.025,23.444159214
 02/13  13:00:00,56.4306494493,5.96150546373,3.42121390074,5.27607578835,18.5889407304,23.1597249699,70.1544733797,23.4617930282,18.025,28.6676803515
 02/13  14:00:00,55.441406922,5.93813890453,3.65926219137,3.82565390064,18.7433767983,23.2517909448,60.3668700629,18.274884641,18.025,24.0669854219
 02/13  15:00:00,54.3228356369,5.90666233537,3.84747370805,2.55034800488,18.7433767983,23.2517909448,55.9232976258,14.4634751678,18.025,23.4348224581
 02/13  16:00:00,53.1834653867,5.86972930942,3.92757800653,1.65775427979,18.7433767983,22.9618409725,54.9125719696,13.4481272865,18.025,23.4394446831
 02/13  17:00:00,56.0886090912,5.82323585082,3.00859388269,1.07703681472,18.7433767983,27.431320555,36.9470724041,13.1521668707,18.025,5.76990553337
 02/13  18:00:00,66.0718005613,5.82043486603,1.57307852582,0.31001884505,17.6635504202,40.6971502883,26.7469900004,15.1971044891,0.0,11.5498855113
 02/13  19:00:00,80.3688442419,5.85542667814,1.8931137483,0.210529050641,27.5259009287,37.3340067412,33.6207652844,21.9975200611,0.0,11.6232452233
 02/13  20:00:00,82.9182087726,5.89040927746,2.15302817742,0.140105911202,33.8341110165,33.3544677425,35.8810494772,24.3014469029,0.0,11.5796025743
 02/13  21:00:00,91.7790133516,5.99387345389,2.78313844806,0.113179320214,36.5179666069,38.8247702939,38.8567958115,27.2801987558,0.0,11.5765970557
 02/13  22:00:00,86.4809717617,6.01682056738,2.85052659881,0.239220282405,32.965339924,36.8579353714,48.360754404,30.9119763081,0.0,17.4487780958
 02/13  23:00:00,61.6772616047,5.81804311268,1.43047371065,0.601960661969,25.6355707503,20.6438685092,45.1344481991,33.5408606127,0.0,11.5935875864
 02/13  24:00:00,43.1163365162,5.76062899567,0.565218179316,2.51729091196,15.0252895274,11.7056064465,47.740894707,41.963244378,0.0,5.77765032896
 02/14  01:00:00,39.0514127542,5.77662180365,0.352071900991,3.67541584304,11.6412384099,10.0650221343,47.3524066503,41.582740984,0.0,5.76966566629
 02/14  02:00:00,37.815725444,5.77723666277,0.238235527494,4.11379316325,10.0992000411,10.047477231,44.706632732,38.9439618428,0.0,5.7626708892
 02/14  03:00:00,37.7216155541,5.82965296395,0.0616103660134,6.00344973921,8.25718729233,10.0299323277,49.248703423,43.4858859708,0.0,5.7628174522
 02/14  04:00:00,39.3428491259,5.89117106276,0.0252670893861,7.59951009908,8.25718729233,10.0299323277,45.3025093728,45.2825093728,0.0,0.02
 02/14  05:00:00,42.449773763,5.94977250324,0.0192387758334,9.04710566519,8.25718729233,11.6354268332,53.3872328164,47.6168707586,0.0,5.7703620578
 02/14  06:00:00,50.1389848189,5.95383419692,0.0187466582322,9.15263819964,12.1011305571,15.3678112995,57.4567873592,45.8916156266,0.0,11.5651717326
 02/14  07:00:00,76.9470355867,5.89192301689,0.622937710806,5.88938783911,19.7275818095,37.2640762949,64.4076227564,46.9605875225,0.0,17.4470352339
 02/14  08:00:00,90.4003460736,5.91850935032,1.53524713184,3.56708872722,24.3117294858,51.2795993405,67.4862279809,44.1057794158,0.0,23.3804485651
 02/14  09:00:00,77.0036865618,5.87968829907,0.713780543677,6.07453934985,23.6694662846,40.6342015617,69.1028619579,33.6231871335,0.0,35.4796748244
 02/14  10:00:00,73.7792720897,5.91376799556,2.99457284586,5.54301962323,23.6694662846,35.6302164847,78.5974584786,31.1181169423,18.025,29.4543415363
 02/14  11:00:00,56.9274949733,5.93095875464,3.07764595967,6.18796589635,18.7433767983,22.9618409725,72.2699649408,30.7393641309,18.025,23.5056008099
 02/14  12:00:00,56.5778071177,5.94988181784,3.40830871812,5.49121243261,18.7433767983,22.9618409725,76.2825443806,28.9583037612,18.025,29.2992406194
 02/14  13:00:00,55.8619653573,5.95261215936,3.48239934457,4.65510295816,18.5889407304,23.1597249699,66.8872029039,25.428006626,18.025,23.4341962778
 02/14  14:00:00,55.4476527554,5.94544078173,3.55014970473,3.93370991812,18.7433767983,23.2517909448,64.5066321282,23.0428813292,18.025,23.438750799
 02/14  15:00:00,54.7808358331,5.92474851578,3.60197271348,3.23576018587,18.7433767983,23.2517909448,62.9426173334,21.4768581796,18.025,23.4407591538
 02/14  16:00:00,53.937920489,5.89819698251,3.53573749364,2.77557911169,18.7433767983,22.9618409725,67.7125800876,23.0086627064,18.025,26.6789173813
 02/14  17:00:00,56.9297364316,5.84967303487,2.50532951256,2.39499819185,18.7433767983,27.431320555,44.6168502545,23.9981826678,18.025,2.59366758671
 02/14  18:00:00,66.8500578694,5.82771864305,1.25831403899,1.3957630286,17.6635504202,40.6971502883,38.6531161961,27.1034912611,0.0,11.549624935
 02/14  19:00:00,80.6994368138,5.8400525705,1.52634540494,0.923265185755,27.5259009287,37.3340067412,51.1789971168,33.753595452,0.0,17.4254016647
 02/14  20:00:00,83.1483049949,5.85535762095,1.63806342712,0.920219395044,33.8341110165,33.3544677425,44.6205049692,38.8205231102,0.0,5.79998185905
 02/14  21:00:00,91.7667036265,5.91007319833,1.97903048177,0.988778796937,36.5179666069,38.8247702939,58.0118608608,46.4325794247,0.0,11.5792814361
 02/14  22:00:00,86.523823619,5.92392656599,2.03868040485,1.18681383316,32.965339924,36.8579353714,67.1658842806,49.7162779341,0.0,17.4496063465
 02/14  23:00:00,64.3848396156,5.86148952422,0.947490160682,3.74907478075,25.6355707503,20.6438685092,64.5634152549,52.9683762115,0.0,11.5950390434
 02/14  24:00:00,47.1377047745,5.87449853494,0.253507367221,6.73649835414,15.0252895274,11.7056064465,67.2799485914,55.7445018398,0.0,11.5354467516
 02/15  01:00:00,45.7761564898,5.99411621206,0.0455654065298,10.4891718228,11.6412384099,10.0650221343,65.5106319841,59.7405059719,0.0,5.77012601216
 02/15  02:00:00,47.5070895664,6.11749404754,0.0214046191657,13.6817326879,10.0992000411,10.047477231,63.6985475247,63.6785475247,0.0,0.02
 02/15  03:00:00,48.0354573105,6.20912470111,0.0129576978191,15.9864725825,8.25718729233,10.0299323277,71.1305117638,65.3676904267,0.0,5.76282133711
 02/15  04:00:00,50.194883106,6.28746438999,0.00564831691175,18.0748676428,8.25718729233,10.0299323277,73.1300066816,67.3677905454,0.0,5.76221613614
 02/15  05:00:00,53.4695278961,6.34773134324,0.00042755583846,19.6877119165,8.25718729233,11.6354268332,74.6762354818,68.9063622347,0.0,5.76987324711
 02/15  06:00:00,61.737729711,6.36983741339,0.0,20.3541265101,12.1011305571,15.3678112995,74.1272513975,68.3345942398,0.0,5.79265715768
 02/15  07:00:00,87.2842576311,6.19426582052,0.0452105362407,16.5019963281,19.7275818095,37.2640762949,85.9542275279,68.5042925138,0.0,17.449935014
 02/15  08:00:00,100.067970734,6.15084834538,0.565776554459,13.9718457091,24.3117294858,51.2795993405,90.1124964044,66.7321788245,0.0,23.3803175798
 02/15  09:00:00,88.1014603379,6.23293760654,0.0786758795687,17.4541689014,23.6694662846,40.6342015617,89.6226517159,54.1363705589,0.0,35.4862811571
 02/15  10:00:00,82.6657871154,6.18306496365,1.80644010993,15.3483712598,23.6694662846,35.6302164847,94.7532166316,47.2769113621,18.025,29.4513052695
 02/15  11:00:00,64.5311990097,6.16718430024,2.13823846673,14.4948507506,18.7433767983,22.9618409725,89.980308577,42.5753899808,18.025,29.3799185962
 02/15  12:00:00,61.7642082852,6.10113533756,2.71052030575,11.2241493464,18.7433767983,22.9618409725,78.6040628397,37.1338369492,18.025,23.4452258905
 02/15  13:00:00,58.9172748861,6.03096282691,2.94173019991,8.17273164026,18.5889407304,23.1597249699,73.0585594324,31.5939510947,18.025,23.4396083377
 02/15  14:00:00,57.6241826353,5.99413243489,3.16044058634,6.45125486259,18.7433767983,23.2517909448,69.8880695718,28.4214633808,18.025,23.441606191
 02/15  15:00:00,56.4107236953,5.95720166518,3.25865621201,5.17650908866,18.7433767983,23.2517909448,73.3067923048,25.9787002055,18.025,29.3030920993
 02/15  16:00:00,54.8218072849,5.90693654108,3.31356334708,3.87290609439,18.7433767983,22.9618409725,65.5522083431,24.0963270396,18.025,23.4308813036
 02/15  17:00:00,57.6230312809,5.85318359627,2.25435338466,3.33575452652,18.7433767983,27.431320555,49.0565831915,25.2615416868,18.025,5.77004150474
 02/15  18:00:00,67.3875919139,5.82212017168,1.02729018008,2.16991883601,17.6635504202,40.6971502883,34.3829942567,28.5980617725,0.0,5.78493248416
 02/15  19:00:00,80.9401285184,5.8192189672,1.18107167259,1.53006084281,27.5259009287,37.3340067412,51.896489555,34.4698011671,0.0,17.4266883879
 02/15  20:00:00,83.238173422,5.83508485056,1.39555899994,1.27286873829,33.8341110165,33.3544677425,48.7879303696,37.21019093,0.0,11.5777394396
 02/15  21:00:00,91.5762690491,5.89007384864,1.87629790409,0.921074435544,36.5179666069,38.8247702939,52.5031939267,40.9262416056,0.0,11.5769523211
 02/15  22:00:00,86.2528973974,5.90507064344,1.95897878048,1.01444385639,32.965339924,36.8579353714,54.0016420448,42.3626354849,0.0,11.6390065598
 02/15  23:00:00,63.6146478377,5.83670822492,0.972112767205,2.97904082579,25.6355707503,20.6438685092,61.5743277819,44.192725064,0.0,17.3816027179
 02/15  24:00:00,45.5912550859,5.82432390203,0.299796018938,5.1939357121,15.0252895274,11.7056064465,51.841775297,46.06414089,0.0,5.77763440701
 02/16  01:00:00,42.5119560128,5.88087022561,0.087797787921,7.2959848492,11.6412384099,10.0650221343,53.0579707723,47.2876441033,0.0,5.77032666899
 02/16  02:00:00,42.7024639317,5.94647948735,0.0281489363686,9.04137678509,10.0992000411,10.047477231,54.1159811386,48.353185141,0.0,5.76279599757
 02/16  03:00:00,42.5863036818,6.0126400183,0.0173388222916,10.7294246528,8.25718729233,10.0299323277,50.3848371292,50.3648371292,0.0,0.02
 02/16  04:00:00,44.1618387717,6.07119016262,0.0106323337773,12.2531141152,8.25718729233,10.0299323277,58.7641110279,53.0011692711,0.0,5.76294175677
 02/16  05:00:00,46.8249193342,6.11179757233,0.00511270668123,13.2743523963,8.25718729233,11.6354268332,60.0246073307,54.255189908,0.0,5.76941742269
 02/16  06:00:00,54.2216530082,6.10348548116,0.00488015124086,13.0995196176,12.1011305571,15.3678112995,63.7798551804,52.2164640186,0.0,11.5633911618
 02/16  07:00:00,79.2362326508,5.94044105832,0.293409750519,8.45959657733,19.7275818095,37.2640762949,66.4019909854,48.9527768422,0.0,17.4492141432
 02/16  08:00:00,91.690964463,5.93011824729,1.2504935263,5.13085552319,24.3117294858,51.2795993405,61.7973233423,44.2568525645,0.0,17.5404707778
 02/16  09:00:00,78.9526018884,5.92805257021,0.418913163413,8.26995823316,23.6694662846,40.6342015617,70.8519174372,35.3698178438,0.0,35.4820995933
 02/16  10:00:00,74.9482049022,5.93693350203,2.78069760198,6.90266369705,23.6694662846,35.6302164847,78.6823393673,31.2030222488,18.025,29.4543171185
 02/16  11:00:00,57.1142730781,5.92649007872,3.07413338045,6.38272403822,18.7433767983,22.9618409725,74.5421295928,27.1381656104,18.025,29.3789639825
 02/16  12:00:00,56.2632589238,5.9340107069,3.54606765671,5.05477700025,18.7433767983,22.9618409725,65.3664601074,23.8989144312,18.025,23.4425456762
 02/16  13:00:00,55.3553488099,5.93376455277,3.62659613749,4.02313651548,18.5889407304,23.1597249699,62.999962021,21.5307198558,18.025,23.4442421652
 02/16  14:00:00,54.5825095397,5.91640618629,3.72496031481,2.9227874656,18.7433767983,23.2517909448,65.9365241757,18.6125195137,18.025,29.2990046621
 02/16  15:00:00,53.7359123188,5.89001908511,3.82580562361,2.0017368447,18.7433767983,23.2517909448,57.7585534602,16.301739959,18.025,23.4318135012
 02/16  16:00:00,52.7777434254,5.85936022974,3.864799561,1.3251815897,18.7433767983,22.9618409725,57.357110966,15.8956738345,18.025,23.4364371315
 02/16  17:00:00,55.7336609801,5.81363400916,2.87699870356,0.863285041697,18.7433767983,27.431320555,40.3507075822,16.5556201787,18.025,5.7700874035
 02/16  18:00:00,65.9389643695,5.81093688435,1.48779783781,0.271962542002,17.6635504202,40.6971502883,25.6011295046,19.8165945888,0.0,5.78453491574
 02/16  19:00:00,80.2708347691,5.8504932341,1.85241730236,0.15814899854,27.5259009287,37.3340067412,42.3075454643,24.8812531128,0.0,17.4262923516
 02/16  20:00:00,82.8441552181,5.88490885607,2.07744599772,0.147134286859,33.8341110165,33.3544677425,39.7065256747,28.1274093968,0.0,11.5791162779
 02/16  21:00:00,91.6525490603,5.97550190695,2.62345599712,0.164769256719,36.5179666069,38.8247702939,42.9794672362,31.3998397002,0.0,11.579627536
 02/16  22:00:00,86.3955891505,6.00405021729,2.7511457485,0.265991044479,32.965339924,36.8579353714,50.7307308172,33.2819934537,0.0,17.4487373635
 02/16  23:00:00,61.7136353836,5.81347200916,1.39766111591,0.675717806859,25.6355707503,20.6438685092,48.0237997988,36.4295452109,0.0,11.5942545879
 02/16  24:00:00,42.8291034229,5.75592227728,0.618078110529,2.1819050517,15.0252895274,11.7056064465,45.5991888012,39.8214324094,0.0,5.77775639186
 02/17  01:00:00,39.0812297246,5.77974218433,0.37274465259,3.68144016476,11.6412384099,10.0650221343,47.7663228975,41.9960967586,0.0,5.77022613899
 02/17  02:00:00,38.4249092934,5.79357482364,0.18403145704,4.76084302188,10.0992000411,10.047477231,50.0741318964,44.3113390866,0.0,5.76279280979
 02/17  03:00:00,38.182057324,5.84293329907,0.0414432732055,6.47077948723,8.25718729233,10.0299323277,52.7247847355,46.9618469909,0.0,5.7629377446
 02/17  04:00:00,38.8301869795,5.87121381143,0.0248687393459,7.1072044669,8.25718729233,10.0299323277,43.713505876,43.693505876,0.0,0.02
 02/17  05:00:00,40.3164860558,5.86937633243,0.0235329648776,6.98992018645,8.25718729233,11.6354268332,44.4501790109,38.680633199,0.0,5.7695458119
 02/17  06:00:00,48.1573960996,5.87859834618,0.0264269823281,7.23860408263,12.1011305571,15.3678112995,49.1953580754,37.6300835233,0.0,11.565274552
 02/17  07:00:00,75.1168367151,5.85691233494,0.959599646575,3.75753785549,19.7275818095,37.2640762949,54.5757026533,37.1267344036,0.0,17.4489682497
 02/17  08:00:00,89.1258144117,5.92870820657,2.04808575187,1.76952403219,24.3117294858,51.2795993405,54.2143789684,30.8339334133,0.0,23.380445555
 02/17  09:00:00,74.6293932224,5.82628454777,1.44244616649,3.02498520798,23.6694662846,40.6342015617,50.6768656157,21.1037388868,0.0,29.5731267289
 02/17  10:00:00,71.8569760966,5.87254722305,3.90702397059,2.74949330536,23.6694662846,35.6302164847,68.8549899423,17.855459802,18.025,32.9745301403
 02/17  11:00:00,54.6019074619,5.87376290386,4.03898294219,2.95823863628,18.7433767983,22.9618409725,59.7877074062,15.899814974,18.025,25.8628924322
 02/17  12:00:00,54.1684184116,5.89072997164,4.3433701088,2.20591502637,18.7433767983,22.9618409725,55.1531632402,13.6831395182,18.025,23.445023722
 02/17  13:00:00,53.6317309644,5.90107640468,4.51700238025,1.44179913518,18.5889407304,23.1597249699,57.4722534362,10.152214768,18.025,29.2950386682
 02/17  14:00:00,53.3283860569,5.90693664192,4.67452653573,0.728572299105,18.7433767983,23.2517909448,48.5498371546,7.08943112653,18.025,23.435406028
 02/17  15:00:00,53.0496052631,5.90676334129,4.8451839142,0.279305631723,18.7433767983,23.2517909448,46.6452392386,5.18283214455,18.025,23.437407094
 02/17  16:00:00,52.7466935357,5.90679928315,4.95168321219,0.15980626413,18.7433767983,22.9618409725,47.5164995387,6.04951408073,18.025,23.441985458
 02/17  17:00:00,56.181199665,5.88061489844,4.0268432807,0.0940017667489,18.7433767983,27.431320555,31.2059270964,7.41091647023,18.025,5.77001062613
 02/17  18:00:00,66.9831915482,5.93778108994,2.67714438354,0.0,17.6635504202,40.6971502883,21.2958782723,9.74595588816,0.0,11.5499223841
 02/17  19:00:00,81.4670572697,5.99634568437,3.06093899796,0.0,27.5259009287,37.3340067412,27.130876668,15.5074178237,0.0,11.6234588444
 02/17  20:00:00,84.333856221,6.06986722916,3.52932476219,0.0,33.8341110165,33.3544677425,29.4060371588,17.827953188,0.0,11.5780839708
 02/17  21:00:00,93.7594319366,6.24183067196,4.62878160958,0.0,36.5179666069,38.8247702939,31.4303932879,19.8525924344,0.0,11.5778008535
 02/17  22:00:00,88.3331802712,6.26449995912,4.69427796749,0.0,32.965339924,36.8579353714,39.0958846803,21.6475767862,0.0,17.448307894
 02/17  23:00:00,62.3666353913,5.95221065048,2.58764020344,0.0,25.6355707503,20.6438685092,34.030276425,22.4354721458,0.0,11.5948042793
 02/17  24:00:00,41.4348391313,5.77677336137,1.29527298452,0.0895939651487,15.0252895274,11.7056064465,29.7212558316,23.9435739515,0.0,5.77768188014
 02/18  01:00:00,37.4746755851,5.74653384314,1.00730391404,0.273637822546,12.8411359301,10.0650221343,30.8272824303,25.0569216877,0.0,5.7703607426
 02/18  02:00:00,37.4355789358,5.72947608315,0.874311888462,0.385851225544,12.8411359301,10.0650221343,31.4026249297,25.6396435396,0.0,5.76298139007
 02/18  03:00:00,32.7010450168,5.70041529158,0.654365008812,0.5193624811,8.25718729233,10.0299323277,31.8892569723,26.126281055,0.0,5.76297591734
 02/18  04:00:00,33.0699432782,5.69943733457,0.513635875644,1.02996899478,8.25718729233,10.0299323277,33.4284559703,27.6657830936,0.0,5.76267287676
 02/18  05:00:00,35.0315132564,5.70307997814,0.41999332364,1.47478434718,8.25718729233,11.6354268332,34.4492823412,28.6795809514,0.0,5.76970138972
 02/18  06:00:00,39.4119968239,5.7030536841,0.341607325314,1.77523207262,8.71707943955,15.3327214929,34.075850515,28.2982537364,0.0,5.77759677861
 02/18  07:00:00,59.4582214695,5.73425598429,0.659430051016,1.37613026781,18.5082010057,25.6353820695,36.7838152124,28.7420278012,0.0,8.04178741124
 02/18  08:00:00,72.2695843352,5.83554016145,1.60819787321,0.569381591047,19.4083231844,41.0650158608,43.0854839979,27.9029609586,0.0,15.1825230393
 02/18  09:00:00,95.1584240166,6.12577784689,4.47006702192,0.196774845938,26.3286599382,57.9988325916,60.9547577483,19.2903036326,0.0,41.6644541157
 02/18  10:00:00,81.405592476,6.03264038144,5.88598561828,0.275854609387,26.3286599382,42.8504436482,69.9655984829,16.4643177399,18.025,35.476280743
 02/18  11:00:00,56.6320715803,5.89943243622,5.13929719417,0.376687610578,21.7447113004,23.4437158914,60.0670778079,12.5880299775,18.025,29.4540478305
 02/18  12:00:00,54.5760576482,5.96143093323,5.62945071057,0.230549488456,19.3027497915,23.426170988,55.3772076275,7.97517013382,18.025,29.3770374937
 02/18  13:00:00,55.2773833826,6.04795250738,6.24152360623,0.0913974535568,19.1483137236,23.7250123474,47.0173817977,5.55343267734,18.025,23.4389491203
 02/18  14:00:00,55.9702253108,6.13838394696,6.78303097758,0.00675363172777,19.3027497915,23.7161209604,43.3428074343,1.87706786822,18.025,23.4407395661
 02/18  15:00:00,56.6287217559,6.20952842242,7.3771341923,0.0,19.3027497915,23.7161209604,47.1907436457,0.854304015067,18.025,28.3114396306
 02/18  16:00:00,56.6841882338,6.23756498937,7.69451883624,0.0,19.3027497915,23.426170988,44.0723189583,1.62662382922,18.025,24.4206951291
 02/18  17:00:00,59.8931408233,6.18095645582,6.5087433302,0.0,19.3027497915,27.8956505705,26.2526893724,2.45768586969,18.025,5.77000350269
 02/18  18:00:00,66.8209380313,6.20898916472,4.78588994617,0.0,18.2229234133,37.5968344597,11.2645981802,5.4869981526,0.0,5.77760002755
 02/18  19:00:00,88.9704130089,6.33002894294,5.32489411353,0.0,32.690315043,37.0816133363,18.9334137544,13.1487490519,0.0,5.78466470245
 02/18  20:00:00,89.5993403919,6.41760831709,5.75429119317,0.0,36.8143715336,33.066984531,27.6090985177,16.0310992293,0.0,11.5779992884
 02/18  21:00:00,95.762547611,6.56200906672,6.53302009331,0.0,36.3493007332,38.7721355839,30.243588461,18.6658422888,0.0,11.5777461722
 02/18  22:00:00,93.3813752796,6.53470764308,6.29701198697,0.0,36.1807251679,36.8228455648,31.6457938835,20.0669257666,0.0,11.5788681168
 02/18  23:00:00,69.4854282543,6.18951127494,4.0658121716,0.0,31.0351095914,20.6438685092,38.7643448634,21.3162361448,0.0,17.4481087186
 02/18  24:00:00,44.9274245006,5.9272245948,2.32468504897,0.0,17.4250845679,11.7056064465,32.9420419717,21.3774385445,0.0,11.5646034272
 02/19  01:00:00,38.2864296207,5.86218157959,1.85762576404,0.0,12.925468867,10.100111941,28.0249060883,22.2548310507,0.0,5.77007503758
 02/19  02:00:00,37.9936713948,5.82352414722,1.60478675603,0.0,12.925468867,10.100111941,23.2676202442,23.2476202442,0.0,0.02
 02/19  03:00:00,32.9869710402,5.77022764469,1.24794498783,0.022474579468,8.34152022915,10.0650221343,29.3131053573,23.5503884611,0.0,5.76271689618
 02/19  04:00:00,32.848944174,5.74382245099,1.05856076206,0.100236383557,8.34152022915,10.0650221343,29.608999703,23.8461499711,0.0,5.76284973198
 02/19  05:00:00,34.3588668937,5.72025075565,0.877653708621,0.207883704856,8.34152022915,11.6705166398,30.9415630363,25.1713705592,0.0,5.7701924771
 02/19  06:00:00,38.4512392153,5.70275268951,0.746642672202,0.290318882136,8.80141237637,15.3678112995,31.1376737963,25.3598875244,0.0,5.77778627186
 02/19  07:00:00,58.9769129778,5.77966011317,1.26125644328,0.24758937932,18.5082010057,25.6353820695,36.427365929,24.862693883,0.0,11.564672046
 02/19  08:00:00,72.9052416683,5.94813965738,2.46812541013,0.113090618357,19.4926561212,41.1001056674,41.9972745674,24.5484101947,0.0,17.4488643727
 02/19  09:00:00,95.8493433769,6.227811235,5.19782868493,0.0579014854436,26.3286599382,57.9988325916,53.6311066176,17.9140716636,0.0,35.717034954
 02/19  10:00:00,82.28993665,6.15866856876,7.0234792969,0.0161013654467,26.2443270014,42.8153538416,65.5960940148,12.0932649959,18.025,35.4778290189
 02/19  11:00:00,57.4635323095,6.00319737419,6.21032578749,0.0333552323755,21.7447113004,23.4437158914,56.8620231505,9.38072518812,18.025,29.4562979624
 02/19  12:00:00,55.6707633831,6.07481237355,6.77129045294,0.0103222602915,19.3449162599,23.4437158914,53.1036006514,5.70044241873,18.025,29.3781582327
 02/19  13:00:00,56.8406981796,6.1973583975,7.68711835422,0.0,19.190480192,23.7425572507,45.4134294249,3.94735159995,18.025,23.4410778249
 02/19  14:00:00,56.5921051982,6.1969912506,7.41276686226,0.0,19.260583323,23.698576057,49.3843292744,2.05718316841,18.025,29.3021461059
 02/19  15:00:00,55.0994281273,6.03522925134,6.08185645471,0.0,19.260583323,23.698576057,47.3491558637,5.89407689435,18.025,23.4300789693
 02/19  16:00:00,54.1589881558,5.96449336513,5.5021027124,0.0,19.260583323,23.4086260847,50.2434385222,8.78379577505,18.025,23.4346427472
 02/19  17:00:00,57.4789986356,5.92693536148,4.40832958136,0.0,19.260583323,27.8781056672,33.5960330496,9.80211039091,18.025,5.76892265868
 02/19  18:00:00,64.9082941329,6.00672844205,3.1352162489,0.0,18.1807569449,37.5792895564,17.3585385776,11.5811031072,0.0,5.7774354704
 02/19  19:00:00,87.4709169124,6.15979435602,4.11505173323,0.0,32.6059821062,37.0465235296,28.2832775808,16.733256213,0.0,11.5500213677
 02/19  20:00:00,88.6008547541,6.28281073788,4.89060456289,0.0,36.8143715336,33.066984531,29.3356082091,17.7596638405,0.0,11.5759443686
 02/19  21:00:00,95.3733815065,6.47026603571,6.11617176329,0.0,36.43363367,38.8072253906,23.214689446,17.4147474418,0.0,5.79994200424
 02/19  22:00:00,93.0908254177,6.49154811825,6.16904783071,0.0,36.0963922311,36.7877557581,28.9258869993,17.3472181042,0.0,11.5786688951
 02/19  23:00:00,69.2124058237,6.16031608025,3.94141038152,0.0,30.9507766546,20.6087787026,36.9648000449,19.5158213356,0.0,17.4489787093
 02/19  24:00:00,44.8218319225,5.90963619051,2.23668088482,0.0,17.4250845679,11.7056064465,32.7147392325,21.1498043743,0.0,11.5649348582
 02/20  01:00:00,38.210653655,5.85181814274,1.79221362125,0.0,12.925468867,10.100111941,28.321803032,22.5514278868,0.0,5.7703751452
 02/20  02:00:00,37.9288654161,5.81468539731,1.54881838573,0.0,12.925468867,10.100111941,29.2592605278,23.4962807042,0.0,5.76297982359
 02/20  03:00:00,32.9198541593,5.7624157194,1.2111168152,0.0,8.34152022915,10.0650221343,23.7829105195,23.7629105195,0.0,0.02
 02/20  04:00:00,32.7352331397,5.73578849899,1.0381452458,0.0149758447379,8.34152022915,10.0650221343,29.7687756271,24.0060905233,0.0,5.76268510377
 02/20  05:00:00,34.2122978344,5.71202714027,0.869177194688,0.0780157450339,8.34152022915,11.6705166398,31.0776282182,25.3080417875,0.0,5.76958643076
 02/20  06:00:00,38.2916424708,5.69352775165,0.732640390418,0.153949379254,8.80141237637,15.3678112995,31.204571547,25.4268954267,0.0,5.77767612038
 02/20  07:00:00,58.7805707011,5.7652118021,1.2075428658,0.119409561332,18.5082010057,25.6353820695,37.4013127691,25.8362143403,0.0,11.5650984288
 02/20  08:00:00,70.8799697272,5.93796173351,2.4105111261,0.039611202056,19.4926561212,41.1001056674,42.4914899382,25.0429713474,0.0,17.4485185908
 02/20  09:00:00,95.8449760674,6.23268422555,5.20643676683,0.0400553465609,26.3286599382,57.9988325916,59.5323228606,17.8696333483,0.0,41.6626895123
 02/20  10:00:00,81.9191295595,6.13116823583,6.66769835184,0.0285744253792,26.2443270014,42.8153538416,62.5911000189,14.9982313261,18.025,29.5678686928
 02/20  11:00:00,56.9932424817,5.96896276716,5.80521578495,0.00241254678073,21.7447113004,23.4437158914,65.4035806627,12.0357533039,18.025,35.3428273587
 02/20  12:00:00,54.9266701267,6.01535805919,6.09697487981,0.0,19.3449162599,23.4437158914,50.6330095568,9.1051004416,18.025,23.5029091152
 02/20  13:00:00,55.6649565064,6.10140437908,6.60732802685,0.0,19.190480192,23.7425572507,54.0796728676,6.75255507129,18.025,29.3021177964
 02/20  14:00:00,56.2661012472,6.18347010499,7.10028911612,0.0,19.260583323,23.698576057,43.7105490543,2.25568127846,18.025,23.4298677759
 02/20  15:00:00,56.5228622549,6.21645045832,7.32407024351,0.0,19.260583323,23.698576057,43.1721209922,1.71272225146,18.025,23.4343987407
 02/20  16:00:00,56.1384778471,6.20282560618,7.24325840355,0.0,19.260583323,23.4086260847,44.4167958538,2.95283931279,18.025,23.438956541
 02/20  17:00:00,59.3061736648,6.13209354184,6.03034748562,0.0,19.260583323,27.8781056672,27.886548135,4.09169271828,18.025,5.76985541677
 02/20  18:00:00,66.3728075483,6.16628346935,4.44017443771,0.0,18.1807569449,37.5792895564,12.9609977666,7.18348909442,0.0,5.77750867217
 02/20  19:00:00,88.5285935351,6.29865530798,5.0338687137,0.0,32.6059821062,37.0465235296,26.2482538302,14.6983433488,0.0,11.5499104814
 02/20  20:00:00,89.1753414793,6.38216228416,5.36574312368,0.0,36.8143715336,33.066984531,30.5593922531,18.9813977742,0.0,11.5779944789
 02/20  21:00:00,95.445650241,6.51643317009,6.14227532906,0.0,36.43363367,38.8072253906,33.7771410455,22.1999348144,0.0,11.5772062311
 02/20  22:00:00,92.7162314642,6.47697758203,5.80902278242,0.0,36.0963922311,36.7877557581,36.2152356842,24.6364872421,0.0,11.5787484421
 02/20  23:00:00,68.9650134859,6.14871680494,3.70561769602,0.0,30.9507766546,20.6087787026,38.1551973754,26.5164459409,0.0,11.6387514345
 02/20  24:00:00,44.6346200364,5.89883578918,2.06027117122,0.0,17.4250845679,11.7056064465,40.2392453063,28.674321201,0.0,11.5649241053
 02/21  01:00:00,36.6696781714,5.8273958687,1.59498131412,0.0,11.6412384099,10.0650221343,35.527780641,29.757631551,0.0,5.77014909006
 02/21  02:00:00,34.7037004968,5.76952669585,1.22153669454,0.0261783900896,10.0992000411,10.047477231,36.9845389949,31.2218210388,0.0,5.76271795605
 02/21  03:00:00,32.6913917196,5.73635694036,0.945177190405,0.182957726449,8.25718729233,10.0299323277,36.928457311,31.1655998776,0.0,5.76285743336
 02/21  04:00:00,32.6681126488,5.71155600069,0.747592046063,0.382065862504,8.25718729233,10.0299323277,32.7337873793,32.7137873793,0.0,0.02
 02/21  05:00:00,34.3781433291,5.69397537215,0.571008288529,0.679504779174,8.25718729233,11.6354268332,41.1795026565,35.4091710093,0.0,5.77033164717
 02/21  06:00:00,42.2865958593,5.70745741847,0.589376032198,0.975998093478,12.1011305571,15.3678112995,45.8908483184,34.3258258871,0.0,11.5650224314
 02/21  07:00:00,73.1506449057,5.93139445106,2.25238638577,0.42408275834,19.7275818095,37.2640762949,51.1786075214,33.728723882,0.0,17.4498836394
 02/21  08:00:00,87.3383358109,6.11309207363,3.51956176931,0.210192450929,24.3117294858,51.2795993405,54.1956907253,30.8156600978,0.0,23.3800306274
 02/21  09:00:00,73.2599862966,5.8828158741,2.56503720133,0.476460826764,23.6694662846,40.6342015617,51.0665858721,21.4929882904,0.0,29.5735975817
 02/21  10:00:00,70.8501525379,5.94003378381,5.19078359642,0.391426934642,23.6694662846,35.6302164847,63.2461455962,15.7704941667,18.025,29.4506514295
 02/21  11:00:00,53.0401065905,5.88568494228,5.02769658347,0.395804286182,18.7433767983,22.9618409725,59.6902010752,12.2859297985,18.025,29.3792712767
 02/21  12:00:00,53.1948990635,5.92917033314,5.24761064697,0.289716615242,18.7433767983,22.9618409725,51.9463925693,10.4775547032,18.025,23.4438378661
 02/21  13:00:00,53.4694155966,5.97796257545,5.58576927606,0.133831705783,18.5889407304,23.1597249699,55.1756742609,7.8529795108,18.025,29.2976947501
 02/21  14:00:00,53.8537412276,6.02378598582,5.78952113745,0.0220852902692,18.7433767983,23.2517909448,45.9760270684,4.51697192551,18.025,23.4340551429
 02/21  15:00:00,54.2192872838,6.06777484911,6.13316214694,0.0,18.7433767983,23.2517909448,45.038520278,3.57753379739,18.025,23.4359864806
 02/21  16:00:00,54.1285068165,6.08476467554,6.31533956493,0.0,18.7433767983,22.9618409725,45.9484937813,4.48298995664,18.025,23.4405038247
 02/21  17:00:00,57.5815565151,6.05069323385,5.35112414007,0.0,18.7433767983,27.431320555,29.6381513445,5.8442361538,18.025,5.76891519068
 02/21  18:00:00,68.6370917152,6.14243946147,4.12638785217,0.0,17.6635504202,40.6971502883,20.5663464314,9.01677952268,0.0,11.5495669087
 02/21  19:00:00,83.2610228984,6.22439025084,4.62686446781,0.0,27.5259009287,37.3340067412,25.8643775102,14.2404845383,0.0,11.6238929719
 02/21  20:00:00,86.0770475229,6.29942985143,5.04295619543,0.0,33.8341110165,33.3544677425,28.062610363,16.4845852349,0.0,11.5780251281
 02/21  21:00:00,95.3675698067,6.4670426553,6.01171067901,0.0,36.5179666069,38.8247702939,30.666316507,19.0892260678,0.0,11.5770904392
 02/21  22:00:00,90.020599726,6.49710679838,6.14909526182,0.0,32.965339924,36.8579353714,37.3152860461,19.8681411611,0.0,17.4471448849
 02/21  23:00:00,64.099673227,6.17381999547,4.09907308428,0.0,25.6355707503,20.6438685092,30.593249006,18.9983965809,0.0,11.594852425
 02/21  24:00:00,42.5742594474,5.92424229885,2.376820954,0.0,15.0252895274,11.7056064465,25.6679769263,19.8903720419,0.0,5.77760488442
 02/22  01:00:00,36.8471591385,5.84617713648,1.75368152142,0.0,11.6412384099,10.0650221343,27.8173754363,22.0470474669,0.0,5.7703279694
 02/22  02:00:00,35.0290647269,5.81236467076,1.53024224595,0.0,10.0992000411,10.047477231,26.6917353713,20.9288247798,0.0,5.76291059155
 02/22  03:00:00,32.9010728222,5.77602806538,1.29701748972,0.00112659889512,8.25718729233,10.0299323277,26.7819884435,21.0193759334,0.0,5.76261251007
 02/22  04:00:00,32.6750544655,5.74197854393,1.06653746918,0.0396393972713,8.25718729233,10.0299323277,28.773714329,23.0114107286,0.0,5.76230360033
 02/22  05:00:00,34.1545520878,5.71755721433,0.889857130031,0.113483812506,8.25718729233,11.6354268332,30.7304932126,24.9611756776,0.0,5.76931753504
 02/22  06:00:00,41.7638246919,5.71423173476,0.857436290582,0.178395537547,12.1011305571,15.3678112995,32.7853511629,26.992963288,0.0,5.79238787489
 02/22  07:00:00,73.1160524431,5.96908884485,2.59722748592,0.00695808023878,19.7275818095,37.2640762949,45.0373505984,27.5920929971,0.0,17.4452576012
 02/22  08:00:00,87.6595547127,6.17460130515,3.95774265967,0.0317207220107,24.3117294858,51.2795993405,48.9695221109,25.5902905402,0.0,23.3792315708
 02/22  09:00:00,73.3627078988,5.91226584087,3.07689652332,0.0378750160723,23.6694662846,40.6342015617,52.7733662023,17.2963854264,0.0,35.4769807758
 02/22  10:00:00,71.1186786755,5.97523432413,5.7815711901,0.0339665407406,23.6694662846,35.6302164847,59.5242890357,12.0454327724,18.025,29.4538562633
 02/22  11:00:00,53.3687952932,5.92030172032,5.62215341562,0.0954198575109,18.7433767983,22.9618409725,50.526585281,8.99490477926,18.025,23.5066805018
 02/22  12:00:00,53.9947820398,5.99378915658,6.24540579171,0.0271857594128,18.7433767983,22.9618409725,52.3672583096,5.04353648398,18.025,29.2987218256
 02/22  13:00:00,54.9066908755,6.09787706607,7.03696567113,0.0,18.5889407304,23.1597249699,45.8416380418,4.38165113622,18.025,23.4349869055
 02/22  14:00:00,55.663389973,6.18337411905,7.46166606285,0.0,18.7433767983,23.2517909448,42.2601282811,0.797841674366,18.025,23.4372866068
 02/22  15:00:00,56.093847909,6.23627139076,7.83922483638,0.0,18.7433767983,23.2517909448,41.5556974492,0.0906767606183,18.025,23.4400206885
 02/22  16:00:00,55.8123795433,6.24135138082,7.84262403103,0.0,18.7433767983,22.9618409725,44.3628458345,1.43713259981,18.025,24.9007132347
 02/22  17:00:00,59.3502870336,6.21528839242,6.95526564296,0.0,18.7433767983,27.431320555,24.1810125966,1.81706464464,18.025,4.33894795199
 02/22  18:00:00,70.3396091221,6.3088124066,5.66253857004,0.0,17.6635504202,40.6971502883,15.1944210879,3.64584546621,0.0,11.5485756217
 02/22  19:00:00,84.3314074706,6.35372859487,5.56791273736,0.0,27.5259009287,37.3340067412,29.231995026,11.8071623058,0.0,17.4248327201
 02/22  20:00:00,86.6407050424,6.38366076718,5.52238540803,0.0,33.8341110165,33.3544677425,23.4394381452,17.6396237621,0.0,5.79981438315
 02/22  21:00:00,95.6580728654,6.52276382086,6.24649358832,0.0,36.5179666069,38.8247702939,34.2227287026,22.6438067257,0.0,11.5789219769
 02/22  22:00:00,90.1251387715,6.52955849604,6.22118569511,0.0,32.965339924,36.8579353714,41.7062798269,24.2574393425,0.0,17.4488404844
 02/22  23:00:00,63.8423035107,6.15756068084,3.85796372355,0.0,25.6355707503,20.6438685092,37.2594153712,25.6648390457,0.0,11.5945763255
 02/22  24:00:00,42.325008926,5.90633102224,2.14548094271,0.0,15.0252895274,11.7056064465,38.4324694765,26.8974101166,0.0,11.5350593598
 02/23  01:00:00,36.6716938777,5.82671796574,1.59767620357,0.0,11.6412384099,10.0650221343,28.5431267446,28.5231267446,0.0,0.02
 02/23  02:00:00,34.7160793994,5.77281799836,1.25103327073,0.00577220735619,10.0992000411,10.047477231,35.4141362857,29.6512008417,0.0,5.76293544404
 02/23  03:00:00,32.6163728298,5.72837078223,0.936008796936,0.125093283112,8.25718729233,10.0299323277,37.0314495866,31.268818267,0.0,5.76263131963
 02/23  04:00:00,32.5537769128,5.70742498127,0.762341379048,0.257110702879,8.25718729233,10.0299323277,37.4020646728,31.6397442961,0.0,5.76232037672
 02/23  05:00:00,34.2060758874,5.69362300063,0.609037486896,0.469761705358,8.25718729233,11.6354268332,38.4836514779,32.7134183626,0.0,5.77023311536
 02/23  06:00:00,42.0550233674,5.7006167805,0.597456741032,0.74319019599,12.1011305571,15.3678112995,38.98381533,33.1914459801,0.0,5.79236934997
 02/23  07:00:00,73.1074531665,5.94363976138,2.3860113399,0.235028140408,19.7275818095,37.2640762949,48.322200799,30.8756180708,0.0,17.4465827282
 02/23  08:00:00,87.4956636456,6.14235821473,3.74871365967,0.109103471596,24.3117294858,51.2795993405,51.3533615938,27.9732803472,0.0,23.3800812466
 02/23  09:00:00,72.9681281591,5.86064420457,2.45994397431,0.311871808074,23.6694662846,40.6342015617,56.3379319125,20.8555435916,0.0,35.4823883209
 02/23  10:00:00,69.8112598974,5.81777461806,4.19241461117,0.473165681164,23.6694662846,35.6302164847,68.4735103873,20.9995021033,18.025,29.449008284
 02/23  11:00:00,51.6703666626,5.69537899499,3.26212661299,0.981941013605,18.7433767983,22.9618409725,69.8683784897,22.4673927752,18.025,29.3759857145
 02/23  12:00:00,51.8330249469,5.69541878675,3.17477974884,1.23442647686,18.7433767983,22.9618409725,63.4531959514,21.9855364592,18.025,23.4426594921
 02/23  13:00:00,51.7327103149,5.69416234755,3.00584168072,1.26085909598,18.5889407304,23.1597249699,61.7811206628,20.3157566301,18.025,23.4403640328
 02/23  14:00:00,51.9144981888,5.70809811908,3.11965703881,1.068392496,18.7433767983,23.2517909448,59.8491425085,18.3853727563,18.025,23.4387697522
 02/23  15:00:00,52.0591034447,5.76578331505,3.63021653798,0.644750905184,18.7433767983,23.2517909448,57.0262268937,15.5580397476,18.025,23.443187146
 02/23  16:00:00,51.7776379575,5.79481777893,3.92285513349,0.331564162412,18.7433767983,22.9618409725,61.8855758299,14.5683767832,18.025,29.2921990467
 02/23  17:00:00,55.360380473,5.78146940251,3.1970143972,0.202163426909,18.7433767983,27.431320555,36.8722014815,13.0772378919,18.025,5.76996358965
 02/23  18:00:00,66.5114010795,5.87965028029,2.23083980835,0.0326550095399,17.6635504202,40.6971502883,19.7617891385,13.9772450549,0.0,5.78454408355
 02/23  19:00:00,79.1351837769,5.94085239607,2.6685664323,0.0,27.5259009287,37.3340067412,38.2374752001,20.8123501865,0.0,17.4251250137
 02/23  20:00:00,83.8245267449,6.00468374373,3.08518679475,0.0,33.8341110165,33.3544677425,35.2927697614,23.7165027033,0.0,11.5762670581
 02/23  21:00:00,92.970124124,6.14606246308,3.93524368303,0.0,36.5179666069,38.8247702939,32.4199910412,26.622164107,0.0,5.79782693421
 02/23  22:00:00,87.5800727767,6.17473162924,4.03094990892,0.0,32.965339924,36.8579353714,45.3822639614,27.9342928246,0.0,17.4479711368
 02/23  23:00:00,62.0333874942,5.91758183512,2.2600585479,0.0289694678615,25.6355707503,20.6438685092,41.9022504295,30.3075106249,0.0,11.5947398046
 02/23  24:00:00,41.3400694638,5.74556216375,1.01372380462,0.307587300285,15.0252895274,11.7056064465,43.8117692767,32.2766151067,0.0,11.53515417
 02/24  01:00:00,36.3594444798,5.7104583718,0.655202290527,0.746484893499,11.6412384099,10.0650221343,38.7500824033,32.9798332495,0.0,5.77024915379
 02/24  02:00:00,35.573115952,5.71422977189,0.408254667894,1.76417688371,10.0992000411,10.047477231,34.9398996944,34.9198996944,0.0,0.02
 02/24  03:00:00,34.3542998658,5.71798749205,0.212159030502,2.59725489065,8.25718729233,10.0299323277,42.3670273266,36.6041315241,0.0,5.76289580249
 02/24  04:00:00,35.4588378862,5.75046430168,0.0967771412403,3.78469676168,8.25718729233,10.0299323277,44.3145153285,38.5519214522,0.0,5.76259387628
 02/24  05:00:00,38.0498976537,5.78584095565,0.0539367163595,4.77646699485,8.25718729233,11.6354268332,45.57450947,39.8053419236,0.0,5.76916754637
 02/24  06:00:00,45.639937298,5.78808258277,0.0772925797676,4.76080322833,12.1011305571,15.3678112995,49.3151887359,37.7532720026,0.0,11.5619167332
 02/24  07:00:00,73.6270917593,5.86774505313,1.62324467435,1.59333051454,19.7275818095,37.2640762949,47.4118804242,35.7733591314,0.0,11.6385212928
 02/24  08:00:00,87.3430057767,6.02897533163,2.96503982735,0.853506859515,24.3117294858,51.2795993405,56.4861237257,33.1081657274,0.0,23.3779579983
