Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  09:00:00,73.4090374132,5.78759460021,1.35313045942,1.93264434292,23.6694662846,40.6342015617,62.1330092181,26.6515047526,0.0,35.4815044654
 02/24  10:00:00,70.6693470357,5.77621804604,3.11598052932,2.44924694884,23.6694662846,35.6302164847,73.6062883681,26.1299553199,18.025,29.4513330482
 02/24  11:00:00,54.4373066685,5.76975502428,2.66446282183,4.27216913955,18.7433767983,22.9618409725,73.055786549,25.6532487054,18.025,29.3775378436
 02/24  12:00:00,54.5185253334,5.7720385142,2.67068072641,4.3474067838,18.7433767983,22.9618409725,66.813353777,25.3431292779,18.025,23.4452244991
 02/24  13:00:00,54.0071774281,5.75749855376,2.55005930559,3.92777318691,18.5889407304,23.1597249699,65.0184201785,23.553392351,18.025,23.4400278275
 02/24  14:00:00,53.749671971,5.742376487,2.52648637491,3.46245831244,18.7433767983,23.2517909448,63.2141933966,21.7478890675,18.025,23.441304329
 02/24  15:00:00,52.8903985466,5.71849210917,2.6541443118,2.49941002284,18.7433767983,23.2517909448,67.4184517952,20.0961727422,18.025,29.297279053
 02/24  16:00:00,52.2779183882,5.73907213767,3.03801472347,1.77243462648,18.7433767983,22.9618409725,61.2801028914,19.8248466854,18.025,23.4302562061
 02/24  17:00:00,55.4977337621,5.72543627706,2.25112773653,1.34143350964,18.7433767983,27.431320555,43.4384602146,19.6433984535,18.025,5.77006176112
 02/24  18:00:00,65.816427917,5.76534596309,1.21375512316,0.469069872323,17.6635504202,40.6971502883,27.3105212899,21.5256225815,0.0,5.78489870842
 02/24  19:00:00,78.3923454088,5.83355399349,1.8399916163,0.193033742856,27.5259009287,37.3340067412,43.52741473,26.1029025158,0.0,17.4245122141
 02/24  20:00:00,83.0103940445,5.89084031319,2.24357200522,0.141329239472,33.8341110165,33.3544677425,40.6677985339,29.0903197952,0.0,11.5774787387
 02/24  21:00:00,92.0471425343,6.01174062413,3.01321143333,0.133375936566,36.5179666069,38.8247702939,43.7105742894,32.133930402,0.0,11.5766438874
 02/24  22:00:00,86.834909155,6.05973815909,3.27246790334,0.128311462151,32.965339924,36.8579353714,42.1092947396,30.4708208475,0.0,11.6384738921
 02/24  23:00:00,61.6387284866,5.83507695517,1.65844284119,0.31843194938,25.6355707503,20.6438685092,48.7896884208,31.4087891799,0.0,17.3808992409
 02/24  24:00:00,41.5542250333,5.69872979755,0.521415448743,1.06088542218,15.0252895274,11.7056064465,39.045539667,33.2678520615,0.0,5.77768760551
 02/25  01:00:00,38.3661795489,5.70099565787,0.299955072013,1.91803300263,12.8411359301,10.0650221343,39.5921619643,33.8219168469,0.0,5.77024511738
 02/25  02:00:00,39.2474312118,5.72405122549,0.180783120138,2.89666116521,12.8411359301,10.0650221343,41.5066575809,35.7440310748,0.0,5.76262650612
 02/25  03:00:00,35.975803963,5.76914989239,0.0762492544594,4.30350811781,8.25718729233,10.0299323277,37.2984690127,37.2784690127,0.0,0.02
 02/25  04:00:00,36.5011852819,5.78903843491,0.0526995887641,4.83254863477,8.25718729233,10.0299323277,42.3945100312,36.6317530847,0.0,5.76275694652
 02/25  05:00:00,38.7381393421,5.81334257092,0.0422791627157,5.44886552501,8.25718729233,11.6354268332,43.3512747363,37.5820766283,0.0,5.76919810799
 02/25  06:00:00,43.4356946469,5.8360717187,0.0376476026234,5.96987807732,8.71707943955,15.3327214929,43.422214695,37.6449567684,0.0,5.77725792661
 02/25  07:00:00,62.4815117501,5.79713435062,0.0997318403998,4.89624486191,18.5082010057,25.6353820695,48.1632952786,36.5985855637,0.0,11.564709715
 02/25  08:00:00,71.561881876,5.80537259016,0.951870491548,2.43218638539,19.4083231844,41.0650158608,52.0272771639,34.5794329459,0.0,17.447844218
 02/25  09:00:00,94.5440854648,5.99557741277,3.16003022503,1.0226916459,26.3286599382,57.9988325916,69.9364451731,28.2753056743,0.0,41.6611394988
 02/25  10:00:00,80.147924921,5.81935726574,3.69985806813,1.41760916392,26.3286599382,42.8504436482,75.2341177532,27.6433733736,18.025,29.5657443796
 02/25  11:00:00,57.8424102186,5.76965283725,2.6261309839,4.22998062781,21.7447113004,23.4437158914,78.0030717376,29.0552871638,18.025,30.9227845738
 02/25  12:00:00,55.8703863393,5.78667861311,2.63288972792,4.69619738959,19.3027497915,23.426170988,74.2319561417,28.2960649604,18.025,27.9108911813
 02/25  13:00:00,55.6868756984,5.77989797736,2.47387282591,4.53659756764,19.1483137236,23.7250123474,69.5102225239,28.0432769615,18.025,23.4419455624
 02/25  14:00:00,55.191162875,5.75942090996,2.49270957011,3.89697880618,19.3027497915,23.7161209604,71.772146479,24.4521025618,18.025,29.2950439171
 02/25  15:00:00,54.4144674096,5.73351766517,2.5622011614,3.07669968718,19.3027497915,23.7161209604,64.7147751529,23.2591624965,18.025,23.4306126564
 02/25  16:00:00,53.2645474854,5.70731846369,2.71436280915,2.09076587051,19.3027497915,23.426170988,64.3285556055,22.8685166934,18.025,23.4350389121
 02/25  17:00:00,56.4664316583,5.69595635116,1.98248709004,1.58454677327,19.3027497915,27.8956505705,45.5171780762,21.7222274169,18.025,5.76995065928
 02/25  18:00:00,62.9695552764,5.70874424904,0.740107268741,0.694647385405,18.2229234133,37.5968344597,28.2255115336,22.448334816,0.0,5.77717671763
 02/25  19:00:00,83.2027331671,5.8177291691,1.68489519212,0.268620650086,32.690315043,37.0816133363,38.6243558493,27.0757337056,0.0,11.5486221437
 02/25  20:00:00,85.7180334822,5.8957546538,2.25321413337,0.141634541034,36.8143715336,33.066984531,40.933986318,29.3578008954,0.0,11.5761854226
 02/25  21:00:00,91.7384322639,6.00095608939,2.91031791249,0.159644012078,36.3493007332,38.7721355839,38.0109677787,32.2131765319,0.0,5.79779124684
 02/25  22:00:00,89.5638470397,5.99886515921,2.79928701117,0.216050418358,36.1807251679,36.8228455648,44.9162906355,33.3367059595,0.0,11.579584676
 02/25  23:00:00,66.9355182822,5.80475129046,1.39407818313,0.506598421059,31.0351095914,20.6438685092,51.8917468235,34.4437244967,0.0,17.4480223268
 02/25  24:00:00,44.0268532926,5.67803874501,0.319521339548,1.35378529282,17.4250845679,11.7056064465,47.1966678014,35.6319209002,0.0,11.5647469012
 02/26  01:00:00,39.0657853019,5.70874921841,0.170212189862,2.62020641899,12.925468867,10.100111941,42.1007983714,36.3305698629,0.0,5.77022850852
 02/26  02:00:00,40.4183627243,5.75957498365,0.106510700342,3.98691852528,12.925468867,10.100111941,43.0657436088,37.3031098929,0.0,5.76263371582
 02/26  03:00:00,37.4317905627,5.82064909833,0.0520478282538,5.61277532132,8.34152022915,10.0650221343,39.3073041187,39.2873041187,0.0,0.02
 02/26  04:00:00,38.7055145482,5.86936629832,0.0415421439558,6.84828610318,8.34152022915,10.0650221343,47.5908183217,41.828056889,0.0,5.76276143269
 02/26  05:00:00,41.1080504137,5.8997416831,0.0355138006287,7.61972158644,8.34152022915,11.6705166398,48.8354682917,43.0658385493,0.0,5.7696297424
 02/26  06:00:00,45.8096161153,5.92040208342,0.030939719355,8.14675465004,8.80141237637,15.3678112995,48.2712032481,42.4936333334,0.0,5.7775699147
 02/26  07:00:00,64.9583780107,5.88350307885,0.038689307954,7.34778689828,18.5082010057,25.6353820695,54.2354431932,42.6707387556,0.0,11.5647044376
 02/26  08:00:00,73.430982105,5.82591423441,0.487423270087,4.62577201141,19.4926561212,41.1001056674,56.2700623475,38.82123301,0.0,17.4488293375
 02/26  09:00:00,94.79507174,5.98147728156,3.01949042884,1.42832171983,26.3286599382,57.9988325916,69.801314564,28.1427656409,0.0,41.6585489231
 02/26  10:00:00,80.8294527434,5.89038829061,4.33475602816,1.51263219985,26.2443270014,42.8153538416,70.7741428755,23.1844987984,18.025,29.5646440771
 02/26  11:00:00,57.1538458801,5.81253443456,3.70867976902,2.41598868929,21.7447113004,23.4437158914,74.4703383146,21.1062531163,18.025,35.3390851983
 02/26  12:00:00,54.4694666263,5.83450250641,4.1309431154,1.68969018839,19.3449162599,23.4437158914,58.2564355121,16.7291761377,18.025,23.5022593745
 02/26  13:00:00,53.9340781168,5.84560213879,4.35430014751,0.777956975599,19.190480192,23.7425572507,54.0097822944,12.5415531083,18.025,23.4432291861
 02/26  14:00:00,53.7792371382,5.86607324867,4.62813403423,0.302690537396,19.260583323,23.698576057,53.8822202103,6.56832259142,18.025,29.2888976188
 02/26  15:00:00,53.8130147105,5.87508853326,4.8263565317,0.129232795773,19.260583323,23.698576057,45.5927969859,4.13594137484,18.025,23.431855611
 02/26  16:00:00,53.4471246924,5.85901743093,4.8633991357,0.0323193298554,19.260583323,23.4086260847,45.7014129818,4.24017300647,18.025,23.4362399753
 02/26  17:00:00,56.793485277,5.81239635568,3.83446255734,0.00289737961929,19.260583323,27.8781056672,28.9297695763,5.1347904049,18.025,5.76997917137
 02/26  18:00:00,63.9245666509,5.85659163849,2.30163088763,0.0,18.1807569449,37.5792895564,14.6562606017,8.87934312286,0.0,5.77691747888
 02/26  19:00:00,84.4518360668,5.99210918816,3.14766303894,0.0,32.6059821062,37.0465235296,26.7376753304,15.1886170468,0.0,11.5490582836
 02/26  20:00:00,87.1827611376,6.09203802353,3.66329576307,0.0,36.8143715336,33.066984531,29.9238412825,18.347073457,0.0,11.5767678255
 02/26  21:00:00,93.5510747303,6.23553716861,4.5286032636,0.0,36.43363367,38.8072253906,31.937871751,20.3619303598,0.0,11.5759413912
 02/26  22:00:00,91.033030282,6.22681300943,4.375995791,0.0,36.0963922311,36.7877557581,27.8469786989,22.0481588407,0.0,5.79881985822
 02/26  23:00:00,67.625428439,5.95674720872,2.55801655571,0.0,30.9507766546,20.6087787026,41.2795709618,23.8309849614,0.0,17.4485860004
 02/26  24:00:00,43.7579133556,5.77472172054,1.29983809629,0.00784725694333,17.4250845679,11.7056064465,36.4280388179,24.8633404261,0.0,11.5646983918
 02/27  01:00:00,36.0513437636,5.73060462392,0.968688907249,0.104753954294,11.6412384099,10.0650221343,31.0175838061,25.2473017027,0.0,5.77028210339
 02/27  02:00:00,34.3796514506,5.70241788896,0.732515826512,0.258263018838,10.0992000411,10.047477231,31.5479695057,25.7853011523,0.0,5.76266835343
 02/27  03:00:00,32.4884946156,5.68147831657,0.557464840461,0.422656463685,8.25718729233,10.0299323277,26.2980254219,26.2780254219,0.0,0.02
 02/27  04:00:00,32.5866455164,5.66943085815,0.417465412399,0.672853184438,8.25718729233,10.0299323277,33.5727460559,27.81013897,0.0,5.76260708597
 02/27  05:00:00,34.4605486394,5.66919697189,0.320244735385,1.0374573362,8.25718729233,11.6354268332,34.5997292891,28.8298259695,0.0,5.76990331956
 02/27  06:00:00,42.2203002541,5.68005494646,0.365621344601,1.1608686637,12.1011305571,15.3678112995,39.7118212272,28.1475472862,0.0,11.564273941
 02/27  07:00:00,72.8446197019,5.88455797781,2.02879428266,0.388499738238,19.7275818095,37.2640762949,45.8598891782,28.4111352662,0.0,17.4487539119
 02/27  08:00:00,87.0357814329,6.06122616862,3.30624895148,0.172837117391,24.3117294858,51.2795993405,44.4828116657,26.944288422,0.0,17.5385232437
 02/27  09:00:00,72.8223475468,5.81407167268,2.24837027173,0.424246889316,23.6694662846,40.6342015617,54.1672468498,18.6871627759,0.0,35.4800840739
 02/27  10:00:00,69.9896615978,5.81364636134,4.43869133812,0.409426612492,23.6694662846,35.6302164847,62.2976269611,14.8207381658,18.025,29.4518887953
 02/27  11:00:00,52.4484822812,5.79203808942,4.56172629978,0.363802605571,18.7433767983,22.9618409725,58.2286018983,10.8263258142,18.025,29.3772760841
 02/27  12:00:00,52.9261180874,5.85991627125,5.09320735856,0.244597622833,18.7433767983,22.9618409725,48.830158582,7.36395609105,18.025,23.441202491
 02/27  13:00:00,53.3026797927,5.9053553259,5.47776549245,0.14771379018,18.5889407304,23.1597249699,47.6565975316,6.19066921759,18.025,23.440928314
 02/27  14:00:00,53.5478202616,5.92932791204,5.56517917047,0.0349642797271,18.7433767983,23.2517909448,49.754057712,2.43238341703,18.025,29.2966742949
 02/27  15:00:00,53.2815979026,5.88547519958,5.37777848929,0.0,18.7433767983,23.2517909448,43.2282696141,1.77359762187,18.025,23.4296719922
 02/27  16:00:00,53.3095575013,5.91381108697,5.66735116381,0.0,18.7433767983,22.9618409725,43.8769571707,2.4179425612,18.025,23.4340146095
 02/27  17:00:00,57.4518820425,5.95438442656,5.31776110579,0.0,18.7433767983,27.431320555,25.6810129101,1.88622789248,18.025,5.76978501758
 02/27  18:00:00,69.243038281,6.12512618595,4.7496557292,0.0,17.6635504202,40.6971502883,8.28223813571,2.49751799517,0.0,5.78472014054
 02/27  19:00:00,81.263810358,6.16836819605,4.56968498947,0.0,27.5259009287,37.3340067412,27.8578052769,10.4333177139,0.0,17.424487563
 02/27  20:00:00,85.7728355073,6.23035914542,4.8078247815,0.0,33.8341110165,33.3544677425,25.8243697972,14.2450202401,0.0,11.5793495571
 02/27  21:00:00,95.1433625085,6.41405442936,5.84050059943,0.0,36.5179666069,38.8247702939,28.5523551962,16.9739288097,0.0,11.5784263866
 02/27  22:00:00,89.953560007,6.47078973569,6.10838747785,0.0,32.965339924,36.8579353714,34.7128673847,17.2652334187,0.0,17.447633966
 02/27  23:00:00,63.920400937,6.13616018229,3.95747078479,0.0,25.6355707503,20.6438685092,27.3389565815,15.7453207444,0.0,11.5936358372
 02/27  24:00:00,42.4498967749,5.89867984877,2.27802703596,0.0,15.0252895274,11.7056064465,21.3746201224,15.5970159016,0.0,5.77760422077
 02/28  01:00:00,36.7842377108,5.83236295342,1.70457941566,0.0,11.6412384099,10.0650221343,22.7524603891,16.982270283,0.0,5.77019010608
 02/28  02:00:00,34.9064645509,5.79260241111,1.42740809249,0.0,10.0992000411,10.047477231,23.7366986805,17.9740784739,0.0,5.76262020662
 02/28  03:00:00,32.7954939764,5.75917088907,1.20942858452,0.0,8.25718729233,10.0299323277,18.3070722534,18.2870722534,0.0,0.02
 02/28  04:00:00,32.634370056,5.73757461214,1.06990044606,0.0,8.25718729233,10.0299323277,24.3250901797,18.5623488129,0.0,5.76274136682
 02/28  05:00:00,34.1373971923,5.72225395131,0.96937681229,0.0121177253553,8.25718729233,11.6354268332,24.5740462199,18.8040160068,0.0,5.77003021304
 02/28  06:00:00,41.7948876523,5.72960783813,1.02356566333,0.0279602685001,12.1011305571,15.3678112995,30.6462302036,19.0817123989,0.0,11.5645178047
 02/28  07:00:00,73.4420818796,6.0036755982,2.89564201453,0.0,19.7275818095,37.2640762949,36.3105860836,18.8629699636,0.0,17.44761612
 02/28  08:00:00,88.1534862909,6.22566041545,4.4323610434,0.0,24.3117294858,51.2795993405,34.3926115208,16.8539789177,0.0,17.5386326031
 02/28  09:00:00,73.6845825435,5.91182618577,3.43710074839,0.0,23.6694662846,40.6342015617,47.5547680705,12.075698592,0.0,35.4790694785
 02/28  10:00:00,70.6835646823,5.89599039493,5.45967897756,0.0,23.6694662846,35.6302164847,58.1475268511,10.6706379925,18.025,29.4518888586
 02/28  11:00:00,52.4780293758,5.80074528384,4.94637051784,0.0,18.7433767983,22.9618409725,57.4664738344,10.0642232294,18.025,29.3772506051
 02/28  12:00:00,53.3442916492,5.89152816326,5.72436776892,0.0,18.7433767983,22.9618409725,47.5514628626,6.08527879293,18.025,23.4411840697
 02/28  13:00:00,54.3841157796,5.99031149601,6.62195994481,0.0,18.5889407304,23.1597249699,45.6585701205,4.19139374133,18.025,23.4421763792
 02/28  14:00:00,54.6667680823,6.01805107749,6.63036937408,0.0,18.7433767983,23.2517909448,48.6809311478,1.35972442265,18.025,29.2962067251
 02/28  15:00:00,53.7473570309,5.91413822228,5.81487568731,0.0,18.7433767983,23.2517909448,43.5444768305,2.08995089035,18.025,23.4295259401
 02/28  16:00:00,53.1682410189,5.88495687554,5.55488988351,0.0,18.7433767983,22.9618409725,45.257140379,3.7983152027,18.025,23.4338251763
 02/28  17:00:00,56.8478964236,5.89441775078,4.7737432208,0.0,18.7433767983,27.431320555,28.6225883657,4.82780508754,18.025,5.76978327817
 02/28  18:00:00,68.6075770027,6.07177667511,4.16754551146,0.0,17.6635504202,40.6971502883,11.3438366618,5.55913217267,0.0,5.78470448909
 02/28  19:00:00,81.6102388504,6.19183377931,4.89265055545,0.0,27.5259009287,37.3340067412,26.9305033653,9.50612650081,0.0,17.4243768644
 02/28  20:00:00,86.7028410543,6.30694407465,5.66124776461,0.0,33.8341110165,33.3544677425,22.0818824496,10.5028754181,0.0,11.5790070315
 02/28  21:00:00,96.5527806051,6.5438323239,7.12014335219,0.0,36.5179666069,38.8247702939,23.3395100645,11.7611732909,0.0,11.5783367736
 02/28  22:00:00,91.0954141217,6.58055923003,7.14047508874,0.0,32.965339924,36.8579353714,31.4425117398,13.9951063258,0.0,17.447405414
 02/28  23:00:00,64.0827431423,6.15703141428,4.09894412678,0.0,25.6355707503,20.6438685092,29.2568060322,17.663307938,0.0,11.5934980941
 02/28  24:00:00,42.3174687799,5.8909736607,2.15330656242,0.0,15.0252895274,11.7056064465,27.4427030329,21.66515133,0.0,5.77755170285
 03/01  01:00:00,36.6052108635,5.81289445548,1.54502221618,0.0,11.6412384099,10.0650221343,30.8931682667,25.1230292481,0.0,5.77013901862
 03/01  02:00:00,34.6264896977,5.75753326824,1.18250325889,0.0,10.0992000411,10.047477231,34.2007664246,28.438195201,0.0,5.76257122356
 03/01  03:00:00,32.3758019514,5.70577126661,0.843137117589,0.0,8.25718729233,10.0299323277,31.8061075079,31.7861075079,0.0,0.02
 03/01  04:00:00,32.1593146789,5.6684397442,0.574963893858,0.089016882793,8.25718729233,10.0299323277,41.6000954533,35.8374066177,0.0,5.76268883561
 03/01  05:00:00,33.8621257971,5.65113991756,0.357098754681,0.42023960132,8.25718729233,11.6354268332,45.6970769462,39.9271085251,0.0,5.76996842106
 03/01  06:00:00,41.7075933016,5.65633566625,0.331469799219,0.706036226316,12.1011305571,15.3678112995,52.2243210837,40.6600040969,0.0,11.5643169868
 03/01  07:00:00,72.746800076,5.8829114212,1.97159671903,0.349530929645,19.7275818095,37.2640762949,57.1966594322,39.7483854102,0.0,17.4482740219
 03/01  08:00:00,87.0165759925,6.07039469228,3.26813312797,0.182588034188,24.3117294858,51.2795993405,53.5519440021,36.0137830027,0.0,17.5381609994
 03/01  09:00:00,72.6740668083,5.82549418471,2.02034160458,0.492578460765,23.6694662846,40.6342015617,61.8024441532,26.3236092106,0.0,35.4788349426
 03/01  10:00:00,70.1527392788,5.86985089069,4.48040593429,0.474589610051,23.6694662846,35.6302164847,69.1947769003,21.7188986667,18.025,29.4508782336
 03/01  11:00:00,52.3785942417,5.81496340285,4.2953089221,0.537409915377,18.7433767983,22.9618409725,66.7869447704,19.3857053321,18.025,29.3762394382
 03/01  12:00:00,52.6424485261,5.86574098267,4.69471762922,0.353595224686,18.7433767983,22.9618409725,56.9435035335,15.4781291386,18.025,23.4403743949
 03/01  13:00:00,52.8365116967,5.91237174992,5.00060333597,0.15169385308,18.5889407304,23.1597249699,51.5882894395,10.1226513463,18.025,23.4406380932
 03/01  14:00:00,53.2611328599,5.95548708734,5.26293049437,0.0243682128978,18.7433767983,23.2517909448,54.2693568515,6.94894825979,18.025,29.2954085917
 03/01  15:00:00,53.469613998,5.98764276468,5.46362909334,0.0,18.7433767983,23.2517909448,47.6379550853,6.18438628983,18.025,23.4285687954
 03/01  16:00:00,53.4911794385,6.01514694231,5.74763950694,0.0,18.7433767983,22.9618409725,48.2211427872,6.76074541099,18.025,23.4353973762
 03/01  17:00:00,57.0625121916,5.99391004617,4.88886829349,0.0,18.7433767983,27.431320555,31.4068021291,7.61192163069,18.025,5.76988049845
 03/01  18:00:00,68.327583081,6.1098301722,3.84950064462,0.0,17.6635504202,40.6971502883,15.8858846027,10.1013920045,0.0,5.78449259827
 03/01  19:00:00,80.8467340491,6.1725813954,4.14840144365,0.0,27.5259009287,37.3340067412,34.7713272299,17.346689393,0.0,17.4246378369
 03/01  20:00:00,85.5757340026,6.2467484574,4.59433960732,0.0,33.8341110165,33.3544677425,31.0810179542,19.5022391414,0.0,11.5787788128
 03/01  21:00:00,94.6982702486,6.39009597534,5.41937108734,0.0,36.5179666069,38.8247702939,34.6589880677,23.08114572,0.0,11.5778423477
 03/01  22:00:00,89.14053643,6.39526024833,5.37089924545,0.0,32.965339924,36.8579353714,42.5943690574,25.1473944797,0.0,17.4469745777
 03/01  23:00:00,62.980598839,6.04590282175,3.10793075637,0.0,25.6355707503,20.6438685092,39.0532836265,27.4594894584,0.0,11.5937941682
 03/01  24:00:00,41.7698863086,5.83377898233,1.66292013145,0.0,15.0252895274,11.7056064465,34.9893266812,29.2117906047,0.0,5.77753607646
 03/02  01:00:00,36.2311811937,5.76635409418,1.21555121032,0.00198296015836,11.6412384099,10.0650221343,36.4968512943,30.7267339049,0.0,5.77011738944
 03/02  02:00:00,34.3898720932,5.72079362333,0.903673723981,0.0789527677431,10.0992000411,10.047477231,37.54727594,31.7845182759,0.0,5.76275766413
 03/02  03:00:00,32.4134968882,5.68959064635,0.629404342551,0.267609564914,8.25718729233,10.0299323277,33.8981397199,33.8781397199,0.0,0.02
 03/02  04:00:00,32.5270770365,5.66771487927,0.417200845765,0.615267520964,8.25718729233,10.0299323277,43.846736196,38.0851282059,0.0,5.76160799007
 03/02  05:00:00,34.8181866951,5.67741145859,0.261738275637,1.4453908738,8.25718729233,11.6354268332,47.3156872662,41.5459807555,0.0,5.76970651075
 03/02  06:00:00,42.9321505326,5.69925074816,0.265254984122,1.95389587194,12.1011305571,15.3678112995,53.2378998975,41.6738772588,0.0,11.5640226387
 03/02  07:00:00,72.9434327242,5.85596662983,1.66173047067,0.882978326354,19.7275818095,37.2640762949,60.604291376,43.1574818848,0.0,17.4468094912
 03/02  08:00:00,86.9859867458,6.01237560205,2.78458441346,0.693571437913,24.3117294858,51.2795993405,59.7068212003,42.1686010623,0.0,17.5382201381
 03/02  09:00:00,72.9663966522,5.7935933426,1.33862051804,1.49853307853,23.6694662846,40.6342015617,68.9153121356,33.4389581305,0.0,35.4763540052
 03/02  10:00:00,70.6226258632,5.8468703627,3.52536383016,1.92250178541,23.6694662846,35.6302164847,77.5856508233,30.1109826283,18.025,29.449668195
 03/02  11:00:00,53.7174312297,5.84847340453,3.4787328241,2.65931438769,18.7433767983,22.9618409725,75.4427037665,28.0435060717,18.025,29.3741976948
 03/02  12:00:00,53.5008498771,5.87157120271,3.80460971457,2.09627522403,18.7433767983,22.9618409725,66.044645112,24.5799381644,18.025,23.4397069476
 03/02  13:00:00,52.8490330464,5.87844157095,3.94144595587,1.25730501928,18.5889407304,23.1597249699,61.1784617147,19.7134648604,18.025,23.4399968543
 03/02  14:00:00,52.4915940254,5.86467372393,4.05793048697,0.550643743084,18.7433767983,23.2517909448,58.4935388664,16.2180218311,18.025,24.2505170353
 03/02  15:00:00,51.9144695597,5.80622299764,3.74620573577,0.34369844355,18.7433767983,23.2517909448,63.4404822801,16.9369454789,18.025,28.4785368012
 03/02  16:00:00,51.2213297509,5.75879405547,3.46966960509,0.264475069911,18.7433767983,22.9618409725,60.7540483148,19.2981322191,18.025,23.4309160957
 03/02  17:00:00,54.8326257197,5.75917194474,2.73073269467,0.162988851131,18.7433767983,27.431320555,42.281403111,18.4872331099,18.025,5.76917000103
 03/02  18:00:00,66.1683684076,5.85927838823,1.9003539416,0.0404865923801,17.6635504202,40.6971502883,25.3837275549,19.599080515,0.0,5.78464703987
 03/02  19:00:00,78.9567665679,5.92983489658,2.47205581218,0.029127255461,27.5259009287,37.3340067412,41.8653790058,24.4413443352,0.0,17.4240346706
 03/02  20:00:00,83.7832671995,6.00621122431,3.01705040371,0.0253640858114,33.8341110165,33.3544677425,35.9968953366,24.4190309382,0.0,11.5778643984
 03/02  21:00:00,92.985654576,6.14987037463,3.91147943798,0.0355034433534,36.5179666069,38.8247702939,37.1994585294,25.6225211102,0.0,11.5769374191
 03/02  22:00:00,87.6717457283,6.183595514,4.0563584778,0.0574177112526,32.965339924,36.8579353714,43.7008404534,26.2544799186,0.0,17.4463605348
 03/02  23:00:00,62.1697080937,5.9281726857,2.32505662747,0.0897163214485,25.6355707503,20.6438685092,40.0979499721,28.5042797612,0.0,11.593670211
 03/02  24:00:00,41.4114974541,5.75524075839,1.08658073389,0.296489798558,15.0252895274,11.7056064465,36.2055406957,30.4279913147,0.0,5.77754938105
 03/03  01:00:00,36.2664065889,5.71299781522,0.741931080454,0.564186084893,11.6412384099,10.0650221343,36.8636419631,31.0935251547,0.0,5.77011680834
 03/03  02:00:00,35.0206134874,5.70337357229,0.526336807927,1.10445280379,10.0992000411,10.047477231,38.6128465128,32.8501086232,0.0,5.76273788958
 03/03  03:00:00,33.79346195,5.7101181542,0.343758854142,1.91269356981,8.25718729233,10.0299323277,34.4558976032,34.4358976032,0.0,0.02
 03/03  04:00:00,34.1715941558,5.71164424431,0.22403554793,2.40902088571,8.25718729233,10.0299323277,40.8774071562,35.1151101852,0.0,5.76229697097
 03/03  05:00:00,36.1816507939,5.71547374348,0.121607740356,2.91092425041,8.25718729233,11.6354268332,42.6213054363,36.8520658815,0.0,5.7692395548
 03/03  06:00:00,44.0511295542,5.72757168174,0.139636322455,3.17017583703,12.1011305571,15.3678112995,48.3888033377,36.825515905,0.0,11.5632874327
 03/03  07:00:00,73.2443307151,5.85838808487,1.65819592855,1.18499466513,19.7275818095,37.2640762949,53.0368645119,35.5899881444,0.0,17.4468763675
 03/03  08:00:00,85.3427522171,6.03086740677,3.00151690987,0.69891625318,24.3117294858,51.2795993405,50.4667799213,32.9296909665,0.0,17.5370889547
 03/03  09:00:00,73.1281402319,5.80154536703,1.72023794565,1.27070943763,23.6694662846,40.6342015617,59.6066951364,24.1341241647,0.0,35.4725709716
 03/03  10:00:00,70.3694050293,5.813571606,3.96170533135,1.2662416541,23.6694662846,35.6302164847,67.4728767394,20.0019658033,18.025,29.4459109361
 03/03  11:00:00,53.0387753919,5.8044715454,4.19932526062,1.30406991787,18.7433767983,22.9618409725,62.1155883191,14.7156274452,18.025,29.3749608739
 03/03  12:00:00,52.9190577785,5.84941876222,4.77521556129,0.566031360849,18.7433767983,22.9618409725,51.2258082995,9.76002789064,18.025,23.4407804089
 03/03  13:00:00,53.1574519173,5.89622588651,5.26699195935,0.222395544367,18.5889407304,23.1597249699,48.0030214311,6.5398148244,18.025,23.4382066067
 03/03  14:00:00,53.5194234639,5.93570785678,5.49540281411,0.0699689706221,18.7433767983,23.2517909448,43.845687447,2.38090973671,18.025,23.4397777103
 03/03  15:00:00,53.7455713539,5.9719582959,5.75252432541,0.00274431971008,18.7433767983,23.2517909448,49.1597515906,1.83982153419,18.025,29.2949300564
 03/03  16:00:00,53.8157823725,6.00899637101,6.07839657746,0.0,18.7433767983,22.9618409725,44.1390904079,2.68340220657,18.025,23.4306882014
 03/03  17:00:00,57.662290166,6.01505274656,5.46750864666,0.0,18.7433767983,27.431320555,26.410557523,2.61571442282,18.025,5.76984310016
 03/03  18:00:00,69.2902729403,6.16264859237,4.75937866869,0.0,17.6635504202,40.6971502883,8.94512676936,3.16054401321,0.0,5.78458275615
 03/03  19:00:00,81.2506443379,6.1994299603,4.52546954211,0.0,27.5259009287,37.3340067412,30.5744388162,13.1502116291,0.0,17.4242271871
 03/03  20:00:00,85.3833592793,6.2188646411,4.42985673143,0.0,33.8341110165,33.3544677425,32.10860597,20.5321050941,0.0,11.5765008759
 03/03  21:00:00,94.8309020948,6.40088883079,5.54121321927,0.0,36.5179666069,38.8247702939,33.4480033142,21.8724144811,0.0,11.5755888331
 03/03  22:00:00,89.6058195207,6.44658479376,5.78486639229,0.0,32.965339924,36.8579353714,33.0947128578,21.4579556933,0.0,11.6367571645
 03/03  23:00:00,63.2277406034,6.06986024306,3.33112073358,0.0,25.6355707503,20.6438685092,40.4307505806,23.8720429759,0.0,16.5587076046
 03/03  24:00:00,41.8160192072,5.8356352604,1.70719844319,0.0,15.0252895274,11.7056064465,33.3427966581,26.7486934968,0.0,6.59410316131
 03/04  01:00:00,37.5668921068,5.78245067616,1.33725383714,0.0,12.8411359301,10.0650221343,33.6181098873,27.8482046702,0.0,5.76990521713
 03/04  02:00:00,37.3550168767,5.75244564279,1.14039212611,0.0162502323213,12.8411359301,10.0650221343,28.284129638,28.264129638,0.0,0.02
 03/04  03:00:00,32.4201764921,5.69958607033,0.763712400988,0.129986588233,8.25718729233,10.0299323277,34.4473724389,28.6848593069,0.0,5.76251313203
 03/04  04:00:00,32.3676718716,5.66986696105,0.488321696925,0.382590334508,8.25718729233,10.0299323277,39.9852066606,34.2225876053,0.0,5.76261905533
 03/04  05:00:00,34.4588022542,5.66243808225,0.258808679951,1.10391147318,8.25718729233,11.6354268332,46.3222999514,40.5525767684,0.0,5.76972318298
 03/04  06:00:00,39.7153313809,5.69010395931,0.103822236293,2.32931800498,8.71707943955,15.3327214929,50.1098455004,44.3334044268,0.0,5.77644107357
 03/04  07:00:00,60.0233417291,5.71631892252,0.312731042323,2.30590520351,18.5082010057,25.6353820695,56.5926903323,45.0285660118,0.0,11.5641243205
 03/04  08:00:00,69.0609377943,5.80637437105,1.1625813563,1.60355495276,19.4083231844,41.0650158608,63.1992286994,45.7519350438,0.0,17.4472936556
 03/04  09:00:00,94.0201528477,5.97848297237,2.67913605247,0.996779923622,26.3286599382,57.9988325916,75.531045755,39.8236933893,0.0,35.7073523657
 03/04  10:00:00,80.1514826116,5.83373124981,3.26364724058,1.84302697463,26.3286599382,42.8504436482,92.9695707165,39.4738891255,18.025,35.470681591
 03/04  11:00:00,58.334934445,5.79212986269,2.16597067117,5.16020371422,21.7447113004,23.4437158914,89.7143462383,42.2381398912,18.025,29.4512063471
 03/04  12:00:00,57.8852048913,5.87270314096,2.13400390463,7.12388930411,19.3027497915,23.426170988,90.8914605916,43.4942941066,18.025,29.372166485
 03/04  13:00:00,58.8214952178,5.91410996635,1.9492117522,8.0616753335,19.1483137236,23.7250123474,85.3538205006,43.8911135365,18.025,23.4377069641
 03/04  14:00:00,59.652614063,5.94318280103,1.92507227399,8.74231407824,19.3027497915,23.7161209604,83.5446768461,42.0806967191,18.025,23.438980127
 03/04  15:00:00,60.1433772567,5.96132880865,1.94036755725,9.19963434128,19.3027497915,23.7161209604,89.3303418873,42.010735965,18.025,29.2946059223
 03/04  16:00:00,60.1231615871,5.9707702548,1.98073590565,9.41956404785,19.3027497915,23.426170988,83.6680104777,42.2132985292,18.025,23.4297119485
 03/04  17:00:00,64.0273822706,5.98184847049,1.1578206989,9.68428368034,19.3027497915,27.8956505705,65.3361013107,41.5412623693,18.025,5.76983894144
 03/04  18:00:00,70.3602742993,5.9327594281,0.0981616454693,8.50330934859,18.2229234133,37.5968344597,48.156436563,42.3791013655,0.0,5.77733519749
 03/04  19:00:00,88.2084619274,5.88719952427,0.363682419287,6.52610839754,32.690315043,37.0816133363,52.9588181153,47.1745142466,0.0,5.78430386869
 03/04  20:00:00,89.1731868763,5.88906615334,0.86484219678,4.99186222364,36.8143715336,33.066984531,59.9422920408,48.3640707392,0.0,11.5782213016
 03/04  21:00:00,93.5169179979,5.92566670573,1.65963850208,3.26411895948,36.3493007332,38.7721355839,61.3577642202,49.7812409,0.0,11.5765233202
 03/04  22:00:00,91.3713459687,5.93024787865,1.69198646641,3.1994808,36.1807251679,36.8228455648,62.080733095,50.501684251,0.0,11.579048844
 03/04  23:00:00,72.2467000306,5.8944820914,0.392904407732,6.72924606655,31.0351095914,20.6438685092,69.4521831071,52.0048926252,0.0,17.4472904819
 03/04  24:00:00,53.0951151625,6.00123361082,0.053299909337,10.3650891977,17.4250845679,11.7056064465,65.2224823408,53.6586309861,0.0,11.5638513547
 03/05  01:00:00,48.441835571,6.05772117883,0.0431333832113,11.7743721459,12.925468867,10.100111941,54.7048934169,54.6848934169,0.0,0.02
 03/05  02:00:00,49.8351336601,6.11027684537,0.0352825847607,13.1242231669,12.925468867,10.100111941,62.4995663115,56.736751893,0.0,5.76281441853
 03/05  03:00:00,47.2734303658,6.18981351613,0.0245439620138,15.1127584986,8.34152022915,10.0650221343,65.1272991921,59.36482031,0.0,5.76247888215
 03/05  04:00:00,48.5246401305,6.23821047846,0.0175023700705,16.3226130045,8.34152022915,10.0650221343,66.4083336097,60.6461964281,0.0,5.76213718156
 03/05  05:00:00,50.981690448,6.27233317293,0.0119288925367,17.1443634127,8.34152022915,11.6705166398,66.8205074553,61.0505793681,0.0,5.7699280872
 03/05  06:00:00,55.8960002664,6.29942665783,0.007190535761,17.8778744442,8.80141237637,15.3678112995,66.2572268552,60.479802532,0.0,5.77742432319
 03/05  07:00:00,74.4506167269,6.23601786027,0.014687871295,16.5115293908,18.5082010057,25.6353820695,70.9754183484,59.4120171417,0.0,11.5634012066
 03/05  08:00:00,80.1021163032,6.09705042922,0.0366540186896,13.3605662814,19.4926561212,41.1001056674,68.9593409369,57.3210745067,0.0,11.6382664302
 03/05  09:00:00,99.9669150344,5.97663479734,0.631092351481,8.99343874137,26.3286599382,57.9988325916,88.9602041105,47.3075900832,0.0,41.6526140272
 03/05  10:00:00,87.597312971,5.99635545095,1.9245289004,10.5847770949,26.2443270014,42.8153538416,98.1684136803,44.676529628,18.025,35.4668840523
 03/05  11:00:00,66.5843922328,6.10433513133,2.03041661136,13.2330140438,21.7447113004,23.4437158914,91.9763903951,44.5029018655,18.025,29.4484885296
 03/05  12:00:00,63.8714816807,6.09548200227,2.08215169976,12.879530273,19.3449162599,23.4437158914,91.1359473387,43.7417310563,18.025,29.3692162824
 03/05  13:00:00,61.0239711959,5.98216202952,1.98035321083,10.1052481963,19.190480192,23.7425572507,81.6670879397,40.209406458,18.025,23.4326814816
 03/05  14:00:00,58.2016483296,5.8756555091,2.13159322657,7.21206911097,19.260583323,23.698576057,75.9448246307,34.4859165029,18.025,23.4339081278
 03/05  15:00:00,56.3782842345,5.81164838528,2.26656121106,5.31774233543,19.260583323,23.698576057,73.4649952577,32.0021150206,18.025,23.4378802371
 03/05  16:00:00,54.8237991861,5.75855973269,2.28237806562,4.09047737718,19.260583323,23.4086260847,78.6704435927,31.3478045238,18.025,29.2976390689
 03/05  17:00:00,57.7981887845,5.72733231116,1.41458154083,3.51256317714,19.260583323,27.8781056672,48.78013611,30.73513611,18.025,0.02
 03/05  18:00:00,63.9810703439,5.69707684221,0.248237178457,2.26942686331,18.1807569449,37.5792895564,43.0848906587,31.5507530651,0.0,11.5341375937
 03/05  19:00:00,82.9357524541,5.72685119896,0.79674928634,1.10010737681,32.6059821062,37.0465235296,42.375899067,36.5917028691,0.0,5.78419619793
 03/05  20:00:00,85.2480782821,5.77751536393,1.23513817316,0.808011344223,36.8143715336,33.066984531,49.4468747033,37.8690890442,0.0,11.5777856592
 03/05  21:00:00,91.216007894,5.86989206938,1.92841964996,0.630781075884,36.43363367,38.8072253906,50.6276540897,39.0491696344,0.0,11.5784844554
 03/05  22:00:00,89.0277226497,5.88593487057,1.95397591365,0.757608521131,36.0963922311,36.7877557581,51.1517195027,39.5741191443,0.0,11.5776003585
 03/05  23:00:00,67.0445825965,5.73230524197,0.697878318205,1.50375963854,30.9507766546,20.6087787026,58.1405168163,40.6933784955,0.0,17.4471383208
 03/05  24:00:00,46.564719231,5.74710677875,0.0706893127796,4.07143447347,17.4250845679,11.7056064465,48.2659707213,42.4737818621,0.0,5.79218885919
 03/06  01:00:00,41.3909653651,5.83667337645,0.0452589614155,6.26174585435,11.6412384099,10.0650221343,49.4784931888,43.7085102454,0.0,5.76998294339
 03/06  02:00:00,41.2737785398,5.89565161712,0.036939721293,7.65473910546,10.0992000411,10.047477231,50.3635911665,44.6011660179,0.0,5.76242514864
 03/06  03:00:00,40.5282395904,5.93985228909,0.0290596533876,8.73243723995,8.25718729233,10.0299323277,51.0438804477,45.281359039,0.0,5.76252140877
 03/06  04:00:00,41.2998472893,5.96972067326,0.0229091136051,9.48032897372,8.25718729233,10.0299323277,45.8350413734,45.8150413734,0.0,0.02
 03/06  05:00:00,43.5252033704,5.99370826911,0.0179663257583,10.079888138,8.25718729233,11.6354268332,51.9508410599,46.1807408384,0.0,5.77010022148
 03/06  06:00:00,51.4620032059,6.00639725645,0.0163536176057,10.4255143191,12.1011305571,15.3678112995,58.1524381648,46.5884580289,0.0,11.5639801359
 03/06  07:00:00,76.9986606981,5.84749437116,0.150575878551,6.45785069113,19.7275818095,37.2640762949,63.4778093208,46.0352895536,0.0,17.4425197672
 03/06  08:00:00,86.0654341297,5.85022494108,1.13362612306,3.47014884186,24.3117294858,51.2795993405,65.4541494688,42.0795608011,0.0,23.3745886677
 03/06  09:00:00,76.3992245253,5.8193605511,0.443409632253,5.80081994877,23.6694662846,40.6342015617,58.8339686106,29.2704711198,0.0,29.5634974908
 03/06  10:00:00,72.1558135208,5.79010092383,2.64734805625,4.3904845875,23.6694662846,35.6302164847,70.5823016985,23.112858992,18.025,29.4444427065
 03/06  11:00:00,54.3492518319,5.77549419234,2.9763345818,3.86652275178,18.7433767983,22.9618409725,65.835398336,18.4374751001,18.025,29.3729232359
 03/06  12:00:00,53.4610936861,5.76247188698,3.42646842906,2.5437658782,18.7433767983,22.9618409725,55.9440169267,14.4807481061,18.025,23.4382688207
 03/06  13:00:00,52.3859891856,5.71605993013,3.45288355642,1.44520722665,18.5889407304,23.1597249699,53.4112834292,9.5183827587,18.025,25.8679006705
 03/06  14:00:00,52.4176263599,5.77094760644,4.23164329155,0.396698959417,18.7433767983,23.2517909448,48.0463926671,3.16581971332,18.025,26.8555729538
 03/06  15:00:00,52.4671778716,5.7739461406,4.5089678986,0.165928239815,18.7433767983,23.2517909448,42.6993190815,1.24517885708,18.025,23.4291402244
 03/06  16:00:00,52.2175012335,5.77096643814,4.67664077989,0.0415068711633,18.7433767983,22.9618409725,42.9566940308,1.49859272664,18.025,23.4331013042
 03/06  17:00:00,56.104120806,5.77652917702,4.14786422484,0.0,18.7433767983,27.431320555,24.5191225937,0.724479443268,18.025,5.76964315045
 03/06  18:00:00,67.3180844895,5.86717605746,3.08266495345,0.0,17.6635504202,40.6971502883,7.52089335363,1.73671369852,0.0,5.78417965511
 03/06  19:00:00,80.0210836554,5.97009670438,3.52525548615,0.0,27.5259009287,37.3340067412,23.1532155444,5.72945076376,0.0,17.4237647807
 03/06  20:00:00,85.0411715226,6.08151770245,4.22501986923,0.0,33.8341110165,33.3544677425,19.0320909653,7.45335093518,0.0,11.5787400301
 03/06  21:00:00,94.175255368,6.24051645705,5.04594992475,0.0,36.5179666069,38.8247702939,22.9250746309,11.3470771648,0.0,11.5779974662
 03/06  22:00:00,88.3231738776,6.24093576655,4.70788319554,0.0,32.965339924,36.8579353714,34.0202199895,16.5740642534,0.0,17.4461557361
 03/06  23:00:00,62.0171836819,5.90097318538,2.28946119109,0.0,25.6355707503,20.6438685092,34.5410185746,22.9482236825,0.0,11.5927948921
 03/06  24:00:00,40.9614425973,5.72110546792,0.967158655818,0.0,15.0252895274,11.7056064465,32.8148744294,27.0375513087,0.0,5.7773231207
 03/07  01:00:00,35.6028435449,5.67352710496,0.629609273233,0.0524214871306,11.6412384099,10.0650221343,35.0142155007,29.2442932993,0.0,5.7699222014
 03/07  02:00:00,33.9812781841,5.65022315854,0.412911446495,0.231696820069,10.0992000411,10.047477231,37.4254829012,31.6631124309,0.0,5.7623704703
 03/07  03:00:00,32.2495149042,5.63694182957,0.234402572921,0.551283537721,8.25718729233,10.0299323277,33.1804907926,33.1604907926,0.0,0.02
 03/07  04:00:00,32.6285110723,5.63686140391,0.102181039105,1.0625806288,8.25718729233,10.0299323277,41.1123025509,35.3498402947,0.0,5.76246225625
 03/07  05:00:00,35.0941676502,5.66591265076,0.043077278969,1.95153886565,8.25718729233,11.6354268332,43.8529981915,38.0833235912,0.0,5.76967460037
 03/07  06:00:00,43.2341028399,5.68658230892,0.0393606684156,2.49442353578,12.1011305571,15.3678112995,51.0604716876,39.4970725978,0.0,11.5633990898
 03/07  07:00:00,72.6471834178,5.79155019231,1.22077710446,1.09212088689,19.7275818095,37.2640762949,57.8220175074,40.3756293115,0.0,17.446388196
 03/07  08:00:00,84.8908430091,5.96092012188,2.51831619224,0.80018074218,24.3117294858,51.2795993405,56.1286814671,38.5923493894,0.0,17.5363320777
 03/07  09:00:00,72.7789359458,5.74071965014,1.0217280844,1.68085807162,23.6694662846,40.6342015617,65.787614396,30.3167646055,0.0,35.4708497905
 03/07  10:00:00,70.3284295289,5.79426840154,3.35356135648,1.85272468451,23.6694662846,35.6302164847,73.5397746732,26.0696076975,18.025,29.4451669758
 03/07  11:00:00,53.340365504,5.80467112246,3.4552292478,2.3495650344,18.7433767983,22.9618409725,70.6852255722,23.2879714026,18.025,29.3722541696
 03/07  12:00:00,53.0196259922,5.82259703125,3.80974316103,1.65889958272,18.7433767983,22.9618409725,61.6254731502,20.160330452,18.025,23.4401426982
 03/07  13:00:00,52.3369320293,5.82932360279,3.97096361313,0.76481188212,18.5889407304,23.1597249699,56.5671762848,15.106150233,18.025,23.4360260518
 03/07  14:00:00,52.4830579253,5.85170674604,4.33579768188,0.27721596699,18.7433767983,23.2517909448,51.3804316762,9.91725771877,18.025,23.4381739575
 03/07  15:00:00,52.5075810597,5.85516774115,4.53993887073,0.0941358000978,18.7433767983,23.2517909448,54.5166855315,7.19905137425,18.025,29.2926341573
 03/07  16:00:00,52.064705237,5.8393814744,4.4861397791,0.0108002002457,18.7433767983,22.9618409725,49.7248326726,8.27381905301,18.025,23.4260136196
 03/07  17:00:00,55.8137543584,5.83378891882,3.80024354145,0.0,18.7433767983,27.431320555,31.5373228529,7.74258151094,18.025,5.76974134192
 03/07  18:00:00,67.4504742566,5.97962747857,3.10261060816,0.0,17.6635504202,40.6971502883,14.4881200445,8.7036329144,0.0,5.78448713006
 03/07  19:00:00,80.0499922651,6.0515503929,3.47271451211,0.0,27.5259009287,37.3340067412,33.4460760287,16.0226430609,0.0,17.4234329679
 03/07  20:00:00,84.5776152212,6.10490758481,3.73808080385,0.0,33.8341110165,33.3544677425,32.0610098719,20.4854504823,0.0,11.5755593896
 03/07  21:00:00,93.7138318057,6.24618816394,4.57885408789,0.0,36.5179666069,38.8247702939,32.5804314391,24.2092028912,0.0,8.37122854783
 03/07  22:00:00,88.3826078068,6.27925050509,4.72900885186,0.0,32.965339924,36.8579353714,39.3980774414,24.5416044089,0.0,14.8564730325
 03/07  23:00:00,62.4914317109,5.97128212012,2.6934042532,0.0,25.6355707503,20.6438685092,36.7478111484,25.1544460411,0.0,11.5933651073
 03/07  24:00:00,41.4749479239,5.78925887481,1.41251063676,0.0,15.0252895274,11.7056064465,36.7241491726,25.1896188531,0.0,11.5345303195
 03/08  01:00:00,36.1194215665,5.74339129632,1.08309571868,0.0456508990122,11.6412384099,10.0650221343,30.6976399497,24.9278822331,0.0,5.76975771662
 03/08  02:00:00,34.4441038628,5.71801850289,0.887947429021,0.15169477251,10.0992000411,10.047477231,25.2654944469,25.2454944469,0.0,0.02
 03/08  03:00:00,32.4751421801,5.69274834525,0.66557739414,0.289929013777,8.25718729233,10.0299323277,32.5322154046,26.7697840318,0.0,5.76243137278
 03/08  04:00:00,32.4770693049,5.67940575402,0.544805102291,0.425970390692,8.25718729233,10.0299323277,33.6994215406,27.9369133116,0.0,5.76250822897
 03/08  05:00:00,34.1999881262,5.67101503378,0.434860148019,0.660475227327,8.25718729233,11.6354268332,35.3718532259,29.6021442476,0.0,5.76970897831
 03/08  06:00:00,42.0394340897,5.68045434264,0.439496226697,0.905751244991,12.1011305571,15.3678112995,35.5240069013,29.7320357058,0.0,5.79197119546
 03/08  07:00:00,72.8372557146,5.88437449822,2.01676509317,0.393390844077,19.7275818095,37.2640762949,48.5068852503,31.0619034744,0.0,17.4449817759
 03/08  08:00:00,84.9713471858,6.0216652825,2.95469859918,0.383558898676,24.3117294858,51.2795993405,58.4047675873,35.0302149305,0.0,23.3745526568
 03/08  09:00:00,72.5187164597,5.75827860073,1.15280627249,1.27200720762,23.6694662846,40.6342015617,68.5767007952,33.1052799652,0.0,35.47142083
 03/08  10:00:00,70.1152287026,5.7902298591,3.16642709535,1.83069724936,23.6694662846,35.6302164847,79.5055374899,32.0385505629,18.025,29.441986927
 03/08  11:00:00,53.3068339283,5.77730403346,2.87906650025,2.91956814835,18.7433767983,22.9618409725,73.2069940817,31.6809337345,18.025,23.5010603473
 03/08  12:00:00,53.7050793524,5.8367336416,3.30866800788,2.83129278888,18.7433767983,22.9618409725,77.0124030057,29.6960993875,18.025,29.2913036182
 03/08  13:00:00,53.5152335728,5.86162277358,3.37366984367,2.50810904855,18.5889407304,23.1597249699,67.8405416845,26.3866965918,18.025,23.4288450927
 03/08  14:00:00,53.4549897996,5.86286867776,3.4820402509,2.09174764887,18.7433767983,23.2517909448,64.7067843033,23.2491800973,18.025,23.432604206
 03/08  15:00:00,53.0780682397,5.85038457316,3.54298444754,1.66636460885,18.7433767983,23.2517909448,62.6730600658,21.2142229624,18.025,23.4338371034
 03/08  16:00:00,52.3586686904,5.82211927659,3.46892598844,1.33923704658,18.7433767983,22.9618409725,63.3869632666,21.9243501744,18.025,23.4376130922
 03/08  17:00:00,55.5683001729,5.78264859031,2.43402811459,1.17190367608,18.7433767983,27.431320555,47.2105327045,23.4159513379,18.025,5.76958136659
 03/08  18:00:00,66.0247146495,5.80636634519,1.35530791212,0.49480344021,17.6635504202,40.6971502883,38.287242972,26.7383902864,0.0,11.5488526856
 03/08  19:00:00,76.716347381,5.85692249452,1.78188287999,0.435822050215,27.5259009287,37.3340067412,44.8596268476,33.2372683129,0.0,11.6223585348
 03/08  20:00:00,83.1942725632,5.9058400132,2.11725101278,0.436555062074,33.8341110165,33.3544677425,47.6117300527,36.0342244271,0.0,11.5775056256
 03/08  21:00:00,92.1428512623,6.01728047748,2.81282789031,0.423960905408,36.5179666069,38.8247702939,51.3218361623,39.7461411048,0.0,11.5756950574
 03/08  22:00:00,86.8085371137,6.03741443436,2.88794548898,0.508830620278,32.965339924,36.8579353714,58.6371042463,41.1939148415,0.0,17.4431894048
 03/08  23:00:00,62.1898996163,5.81991425086,1.31847199276,1.22477271155,25.6355707503,20.6438685092,56.8422091505,45.2490080001,0.0,11.5932011504
 03/08  24:00:00,44.2728211265,5.7901202852,0.440262815648,3.76926388565,15.0252895274,11.7056064465,54.6228768016,48.8457825966,0.0,5.77709420497
 03/09  01:00:00,40.769138748,5.82024747084,0.162938621024,5.53867074652,11.6412384099,10.0650221343,57.2646388547,51.494770389,0.0,5.76986846565
 03/09  02:00:00,41.4487675437,5.89975381097,0.0446057186374,7.81796363452,10.0992000411,10.047477231,59.1434601072,53.3808560429,0.0,5.76260406432
 03/09  03:00:00,41.4012121667,5.97102263713,0.0325404829862,9.57076255835,8.25718729233,10.0299323277,60.0079785205,54.2452932444,0.0,5.76268527608
 03/09  04:00:00,43.0772834453,6.03750295686,0.0253723224723,11.1875237902,8.25718729233,10.0299323277,56.2421731955,56.2221731955,0.0,0.02
 03/09  05:00:00,45.9702311755,6.08706232244,0.0193514502985,12.4301818036,8.25718729233,11.6354268332,63.3115949778,57.5416399558,0.0,5.76995502206
 03/09  06:00:00,53.9711599111,6.10125572976,0.0175782571084,12.8385957424,12.1011305571,15.3678112995,68.3987619664,56.835199298,0.0,11.5635626684
 03/09  07:00:00,79.8971261978,5.97915058137,0.349583877065,9.02566728753,19.7275818095,37.2640762949,73.1102706667,55.6639739711,0.0,17.4462966956
 03/09  08:00:00,89.3522113813,6.00154664323,1.35114226702,6.38810926418,24.3117294858,51.2795993405,76.4244816337,53.0519117837,0.0,23.3725698499
 03/09  09:00:00,80.4765783057,5.98098592338,0.193563884725,9.96640892926,23.6694662846,40.6342015617,72.6520800005,43.0896242579,0.0,29.5624557426
 03/09  10:00:00,76.7684046389,5.98080558611,2.14473260142,9.31499685933,23.6694662846,35.6302164847,87.242872519,39.775631275,18.025,29.442241244
 03/09  11:00:00,58.9575307757,5.97150172294,2.40709705386,8.84803831507,18.7433767983,22.9618409725,83.8007708201,36.4056825629,18.025,29.3700882572
 03/09  12:00:00,56.8074665962,5.92838282299,2.97349475838,6.17720632619,18.7433767983,22.9618409725,73.4873235392,32.0257914873,18.025,23.4365320519
 03/09  13:00:00,55.2556248651,5.90120055249,3.13704264959,4.44555037843,18.5889407304,23.1597249699,69.0285028576,27.5663547407,18.025,23.4371481168
 03/09  14:00:00,54.4127127247,5.87718656109,3.3150391738,3.20215170291,18.7433767983,23.2517909448,71.3782239623,24.0612925255,18.025,29.2919314368
 03/09  15:00:00,53.4240247238,5.84358663092,3.38821127868,2.17389620463,18.7433767983,23.2517909448,63.2540676073,21.8043328866,18.025,23.4247347207
 03/09  16:00:00,52.1486019816,5.79318110724,3.35035412816,1.2766858897,18.7433767983,22.9618409725,62.7105173397,21.2570279881,18.025,23.4284893517
 03/09  17:00:00,54.8662907622,5.73522634631,2.36385070769,0.587491853235,18.7433767983,27.431320555,44.7057069432,20.911046934,18.025,5.76966000917
 03/09  18:00:00,65.6353286984,5.78042215678,1.28253371027,0.204139186822,17.6635504202,40.6971502883,28.1337197753,22.3493623806,0.0,5.78435739473
 03/09  19:00:00,76.1807172896,5.81696515218,1.61903630163,0.102996431998,27.5259009287,37.3340067412,46.3048623365,28.8826882247,0.0,17.4221741118
 03/09  20:00:00,82.5457117408,5.85265229148,1.81323318019,0.14520670342,33.8341110165,33.3544677425,45.0059728799,33.4291929183,0.0,11.5767799616
 03/09  21:00:00,91.5971284536,5.9696567507,2.54862273244,0.190068834548,36.5179666069,38.8247702939,48.2671494314,36.6914121717,0.0,11.5757372598
 03/09  22:00:00,86.4039131831,6.00384503004,2.74184353591,0.283883611593,32.965339924,36.8579353714,49.1155130577,37.4788532682,0.0,11.6366597896
 03/09  23:00:00,61.5450542598,5.79012517698,1.25538503757,0.672805529766,25.6355707503,20.6438685092,57.3896431436,40.0110859615,0.0,17.3785571821
 03/09  24:00:00,42.537751466,5.7266339369,0.469851564938,2.0680926984,15.0252895274,11.7056064465,48.4660114649,42.688872488,0.0,5.77713897689
