Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  01:00:00,38.6910777347,5.74985586464,0.252685907936,3.44125565181,11.6412384099,10.0650221343,48.609667119,42.8397275242,0.0,5.76993959471
 03/10  02:00:00,38.0209906565,5.76866884371,0.101791494148,4.46408935662,10.0992000411,10.047477231,43.1890932657,43.1690932657,0.0,0.02
 03/10  03:00:00,37.7754617212,5.82992641107,0.0364761176291,6.08217559676,8.25718729233,10.0299323277,49.7561909989,43.9936256411,0.0,5.76256535776
 03/10  04:00:00,38.9409757485,5.87834735699,0.0284204136299,7.20732249798,8.25718729233,10.0299323277,50.3988334936,44.6361918547,0.0,5.76264163882
 03/10  05:00:00,41.6438145112,5.92007948717,0.0227645245563,8.26733645021,8.25718729233,11.6354268332,52.1406957702,46.3710262144,0.0,5.76966955578
 03/10  06:00:00,49.5603643147,5.9312784684,0.0213354080805,8.59402411172,12.1011305571,15.3678112995,57.9020440659,46.3389701152,0.0,11.5630739507
 03/10  07:00:00,76.046135215,5.85762232729,0.625407616243,5.02039022988,19.7275818095,37.2640762949,57.987452488,46.3510205882,0.0,11.6364318997
 03/10  08:00:00,86.1373816947,5.91181591338,1.65530645248,2.95885069533,24.3117294858,51.2795993405,67.8238709698,44.4527056955,0.0,23.3711652743
 03/10  09:00:00,76.3681474611,5.84061871847,0.522946692836,5.66896669707,23.6694662846,40.6342015617,69.7559778156,34.2858927085,0.0,35.4700851071
 03/10  10:00:00,72.5109920485,5.8451339961,2.80314285232,4.53484944023,23.6694662846,35.6302164847,75.5197236603,28.0550628297,18.025,29.4396608305
 03/10  11:00:00,55.0962028408,5.84650505747,3.04248431449,4.47632249754,18.7433767983,22.9618409725,66.0551613791,24.5309734012,18.025,23.4991879779
 03/10  12:00:00,54.7542128171,5.86635876888,3.44492087782,3.71455230782,18.7433767983,22.9618409725,69.5324670905,22.2162316493,18.025,29.2912354412
 03/10  13:00:00,53.9741799685,5.86544474434,3.52780253915,2.80910457452,18.5889407304,23.1597249699,60.4475692244,18.992435499,18.025,23.4301337254
 03/10  14:00:00,53.3970243422,5.84866354687,3.72695507611,1.80307549274,18.7433767983,23.2517909448,56.3204409889,14.8625510789,18.025,23.43288991
 03/10  15:00:00,52.7262392339,5.82530558596,3.82968088554,1.05292124169,18.7433767983,23.2517909448,53.7935254829,12.3345499474,18.025,23.4339755355
 03/10  16:00:00,51.8317921081,5.79693573141,3.88884427263,0.417628894999,18.7433767983,22.9618409725,52.5638746535,11.1012805962,18.025,23.4375940574
 03/10  17:00:00,55.2180126164,5.76674110796,3.06374935069,0.207807382273,18.7433767983,27.431320555,34.1834005354,10.3888502097,18.025,5.76955032571
 03/10  18:00:00,66.1052581624,5.82559320222,1.87663650078,0.0347982088221,17.6635504202,40.6971502883,22.518111461,10.9697556064,0.0,11.5483558545
 03/10  19:00:00,76.8062584485,5.8823673799,2.28207102602,0.000110091123383,27.5259009287,37.3340067412,28.7193235187,17.0980191612,0.0,11.6213043575
 03/10  20:00:00,83.2563284193,5.93469441987,2.58701529487,0.0,33.8341110165,33.3544677425,33.7279389311,22.1515226711,0.0,11.57641626
 03/10  21:00:00,92.4264984927,6.07438233736,3.46334159198,0.0,36.5179666069,38.8247702939,36.9344648136,25.3587794475,0.0,11.5756853661
 03/10  22:00:00,87.1362322067,6.11442550318,3.64340845662,0.00406269124673,32.965339924,36.8579353714,43.4761801869,26.0328976129,0.0,17.443282574
 03/10  23:00:00,61.7244488521,5.87205959173,1.95238988653,0.0732664291051,25.6355707503,20.6438685092,38.9330206598,27.3404493092,0.0,11.5925713506
 03/10  24:00:00,41.2751652156,5.73475650823,0.931349854977,0.33588914742,15.0252895274,11.7056064465,33.3702172324,27.5931485323,0.0,5.77706870005
 03/11  01:00:00,37.3968786233,5.7088638611,0.703554158304,0.53728488046,12.8411359301,10.0650221343,34.4578651372,28.6880163793,0.0,5.76984875792
 03/11  02:00:00,37.78988922,5.71199837046,0.580260594658,1.05170789304,12.8411359301,10.0650221343,35.6365711998,29.8739806427,0.0,5.76259055711
 03/11  03:00:00,33.6899924813,5.70894715858,0.36026710858,1.7938944802,8.25718729233,10.0299323277,36.0958289891,30.3339895671,0.0,5.761839422
 03/11  04:00:00,34.0063037287,5.70824347823,0.240699423847,2.23047926979,8.25718729233,10.0299323277,31.0953640116,31.0753640116,0.0,0.02
 03/11  05:00:00,35.8279177735,5.70737263149,0.157432244124,2.52948108751,8.25718729233,11.6354268332,37.3553242423,31.5854230954,0.0,5.7699011469
 03/11  06:00:00,40.3011388624,5.71058232422,0.0808576285932,2.91762481082,8.71707943955,15.3327214929,43.835094869,32.301056895,0.0,11.534037974
 03/11  07:00:00,60.2389719371,5.73150009406,0.375798162484,2.44331096826,18.5082010057,25.6353820695,37.7709323993,31.9791852729,0.0,5.79174712641
 03/11  08:00:00,68.7135772445,5.81294170883,1.36783318583,1.04440950949,19.4083231844,41.0650158608,46.5520284451,29.1070554668,0.0,17.4449729783
 03/11  09:00:00,94.7177408854,6.05688338837,3.91975951098,0.375391551581,26.3286599382,57.9988325916,62.7300909704,21.0858089554,0.0,41.644282015
 03/11  10:00:00,81.2024442802,5.98007888107,5.74812867465,0.263190667325,26.3286599382,42.8504436482,66.5389689653,13.0521160463,18.025,35.461852919
 03/11  11:00:00,56.7154303378,5.86945461316,5.40954609569,0.219823149185,21.7447113004,23.4437158914,52.7066476269,5.23649636895,18.025,29.4451512579
 03/11  12:00:00,54.9899822524,5.94362120206,6.22360932289,0.068160358185,19.3027497915,23.426170988,42.3520981296,0.832144812201,18.025,23.4949533174
 03/11  13:00:00,56.0404471732,6.05521925058,7.08873961741,0.0,19.1483137236,23.7250123474,41.4823917872,0.0198919460515,18.025,23.4374998412
 03/11  14:00:00,57.3909615576,6.18367479995,8.16525391659,0.0,19.3027497915,23.7161209604,47.3129506351,0.0,18.025,29.2879506351
 03/11  15:00:00,58.6888820833,6.27117747717,9.37567427925,0.0,19.3027497915,23.7161209604,41.4495945133,0.0,18.025,23.4245945133
 03/11  16:00:00,58.6397187252,6.29748619412,9.59015195536,0.0,19.3027497915,23.426170988,41.4531882969,0.0,18.025,23.4281882969
 03/11  17:00:00,62.0083671912,6.26885443272,8.53609126505,0.0,19.3027497915,27.8956505705,23.7945719331,0.0,18.025,5.76957193314
 03/11  18:00:00,69.1267771588,6.36807530143,6.93267067897,0.0,18.2229234133,37.5968344597,5.7766615095,0.0,0.0,5.7766615095
 03/11  19:00:00,87.8801371848,6.57568740348,7.75699267219,0.0,32.690315043,37.0816133363,11.9007817536,0.352434622602,0.0,11.548347131
 03/11  20:00:00,92.308972528,6.69143265861,8.19014762296,0.0,36.8143715336,33.066984531,8.85108131936,3.05206536686,0.0,5.7990159525
 03/11  21:00:00,98.0933885394,6.81307106,8.61284695462,0.0,36.3493007332,38.7721355839,19.920197148,8.34301303157,0.0,11.5771841164
 03/11  22:00:00,95.3703100345,6.76287006091,8.05783337194,0.0,36.1807251679,36.8228455648,22.9846447864,11.4073288002,0.0,11.5773159862
 03/11  23:00:00,70.4890754587,6.31385803262,4.94518519811,0.0,31.0351095914,20.6438685092,34.5846947834,17.1406431787,0.0,17.4440516048
 03/11  24:00:00,45.2007828163,5.96222953197,2.56308068914,0.0,17.4250845679,11.7056064465,33.498777401,21.9356034347,0.0,11.5631739663
 03/12  01:00:00,38.3614124443,5.87456891059,1.92150257779,0.0,12.925468867,10.100111941,23.2931952045,23.2731952045,0.0,0.02
 03/12  02:00:00,33.1442781909,5.79569013728,1.40228364948,0.0,8.34152022915,10.0650221343,31.8081810517,26.0455993335,0.0,5.76258171818
 03/12  03:00:00,32.7952052218,5.74860862013,1.10029127823,0.0,8.34152022915,10.0650221343,34.6489085068,28.8864102699,0.0,5.76249823688
 03/12  04:00:00,34.1837127113,5.71847584455,0.912183986175,0.0,8.34152022915,11.6705166398,35.6043779641,29.8347473075,0.0,5.76963065657
 03/12  05:00:00,38.2309520979,5.69927172659,0.788283775433,0.031903885139,8.80141237637,15.3678112995,35.2566735844,29.4796548875,0.0,5.77701869687
 03/12  06:00:00,58.7599911264,5.77018169834,1.26457392082,0.0368743823285,18.5082010057,25.6353820695,40.459608277,28.896726312,0.0,11.562881965
 03/12  07:00:00,74.6109955737,5.93996178655,2.41122549349,0.0,19.4926561212,41.1001056674,39.1906999404,27.5546087706,0.0,11.6360911698
 03/12  08:00:00,95.3342559265,6.18992411654,4.77863252158,0.0,26.3286599382,57.9988325916,62.3005263343,20.6587842297,0.0,41.6417421046
 03/12  09:00:00,80.9759684774,6.02409295714,5.86025729089,0.0,26.2443270014,42.8153538416,72.1202163773,18.636372778,18.025,35.4588435993
 03/12  10:00:00,55.9756474232,5.8510043059,4.88149309402,0.0265483198051,21.7447113004,23.4437158914,65.1840543324,17.713593883,18.025,29.4454604494
 03/12  11:00:00,54.0753678679,5.91055609808,5.3161713978,0.034340725668,19.3449162599,23.4437158914,61.3063309234,13.9160220767,18.025,29.3653088467
 03/12  12:00:00,54.6826418881,5.98462394637,5.74043168543,0.0013900704056,19.190480192,23.7425572507,51.6863694687,10.2315123405,18.025,23.4298571282
 03/12  13:00:00,55.0221783915,6.03511102437,6.00474973218,0.0,19.260583323,23.698576057,47.8906209722,6.43760385393,18.025,23.4280171182
 03/12  14:00:00,55.1133321246,6.05174963665,6.07926366602,0.0,19.260583323,23.698576057,47.8779657028,6.42146310566,18.025,23.4315025971
 03/12  15:00:00,55.6525109972,6.14532721654,6.81481348949,0.0,19.260583323,23.4086260847,46.9085871925,5.44861420814,18.025,23.4349729843
 03/12  16:00:00,59.662082808,6.15599636257,6.36238167527,0.0,19.260583323,27.8781056672,26.9679806218,3.17355021506,18.025,5.76943040674
 03/12  17:00:00,67.3350699053,6.24279063808,5.32596208596,0.0,18.1807569449,37.5792895564,8.73645733408,2.95999940676,0.0,5.77645792732
 03/12  18:00:00,82.9822887385,6.49761272308,6.82464640204,0.0,32.6059821062,37.0465235296,18.7115051812,7.16321031918,0.0,11.5482948621
 03/12  19:00:00,87.3198786562,6.58117714914,7.07931594508,0.0,36.8143715336,33.066984531,23.833514183,12.2570100635,0.0,11.5765041195
 03/12  20:00:00,96.6023426506,6.66021666818,7.15523546237,0.0,36.43363367,38.8072253906,31.4462046315,19.870784881,0.0,11.5754197505
 03/12  21:00:00,93.6080311912,6.59512337629,6.58272750972,0.0,36.0963922311,36.7877557581,35.8241489326,24.2475097476,0.0,11.576639185
 03/12  22:00:00,69.3178626937,6.19590709357,4.01135301298,0.0,30.9507766546,20.6087787026,38.8615501168,27.2250187075,0.0,11.6365314093
 03/12  23:00:00,44.7517279623,5.91353399957,2.16272456768,0.0,17.4250845679,11.7056064465,40.5963446514,29.0341032996,0.0,11.5622413518
 03/12  24:00:00,38.1146643999,5.84350332421,1.70456450186,0.0,12.925468867,10.100111941,36.3793692057,30.6096179498,0.0,5.76975125595
 03/13  01:00:00,34.8158630356,5.78660609489,1.34281870175,0.0,10.0992000411,10.047477231,36.3832684184,30.6210568185,0.0,5.76221159989
 03/13  02:00:00,32.5963786721,5.73744412099,1.03205617524,0.0,8.25718729233,10.0299323277,31.5287259022,31.5087259022,0.0,0.02
 03/13  03:00:00,32.4083507851,5.70602667624,0.818067647682,0.0573768637282,8.25718729233,10.0299323277,38.6767986875,32.9145307043,0.0,5.76226798328
 03/13  04:00:00,34.0036949005,5.68766527936,0.631818647601,0.250583444738,8.25718729233,11.6354268332,40.5305686103,34.7611758658,0.0,5.76939274452
 03/13  05:00:00,41.8049586005,5.69416652572,0.629025102218,0.46805066034,12.1011305571,15.3678112995,46.6029133325,35.0402368325,0.0,11.5626765001
 03/13  06:00:00,72.9623469901,5.93109987404,2.30163542316,0.186910782835,19.7275818095,37.2640762949,52.21702551,34.7723907584,0.0,17.4446347516
 03/13  07:00:00,91.0355946196,6.11190416067,3.51186497806,0.148443930552,24.3117294858,51.2795993405,50.9382764728,33.4049683977,0.0,17.5333080752
 03/13  08:00:00,72.6838005349,5.83601659229,2.0509994893,0.461183956024,23.6694662846,40.6342015617,61.9344979335,26.4711987238,0.0,35.4632992098
 03/13  09:00:00,69.7898101959,5.82235665982,4.07538372312,0.564217719633,23.6694662846,35.6302164847,71.2658585867,23.8013732978,18.025,29.4394852889
 03/13  10:00:00,52.0122641269,5.75319248461,3.80490514916,0.72328383076,18.7433767983,22.9618409725,68.5831037279,21.1906954219,18.025,29.367408306
 03/13  11:00:00,52.3213313668,5.8113665447,4.26972908976,0.511861016961,18.7433767983,22.9618409725,60.0534035517,18.5919738283,18.025,23.4364297234
 03/13  12:00:00,52.7837340769,5.88396505577,4.93253958714,0.195406413143,18.5889407304,23.1597249699,51.9836539912,10.5254486648,18.025,23.4332053265
 03/13  13:00:00,53.9145514091,5.96791158925,5.91602630472,0.012288110696,18.7433767983,23.2517909448,43.7900075352,2.33183002285,18.025,23.4331775123
 03/13  14:00:00,54.9704890562,6.06780254695,6.88436158192,0.0,18.7433767983,23.2517909448,41.5929353812,0.133951517943,18.025,23.4339838633
 03/13  15:00:00,55.4647687299,6.1506698281,7.58572118535,0.0,18.7433767983,22.9618409725,41.5885648634,0.126191774655,18.025,23.4373730888
 03/13  16:00:00,59.8581198443,6.2013701695,7.4770432967,0.0,18.7433767983,27.431320555,23.7943974053,0.0,18.025,5.76939740534
 03/13  17:00:00,72.000184744,6.41551986748,7.21644576476,0.0,17.6635504202,40.6971502883,11.54701402,0.0,0.0,11.54701402
 03/13  18:00:00,79.6661691037,6.594887991,8.19758859879,0.0,27.5259009287,37.3340067412,11.8954373614,0.274590568378,0.0,11.620846793
 03/13  19:00:00,86.0003435314,6.67013686732,8.36360135652,0.0,33.8341110165,33.3544677425,14.5757831719,2.99861131178,0.0,11.5771718601
 03/13  20:00:00,98.4710604152,6.81080048632,8.77149613618,0.0,36.5179666069,38.8247702939,20.2247463222,8.64910486315,0.0,11.575641459
 03/13  21:00:00,92.5380295232,6.79752325214,8.36618894199,0.0,32.965339924,36.8579353714,30.0240630896,12.5814470682,0.0,17.4426160214
 03/13  22:00:00,65.7648566173,6.37239694254,5.56573985707,0.0,25.6355707503,20.6438685092,25.6104201485,14.0182048575,0.0,11.592215291
 03/13  23:00:00,43.6335093932,6.0461169454,3.31423011533,0.0,15.0252895274,11.7056064465,20.4230718417,14.6460920694,0.0,5.77697977238
 03/13  24:00:00,37.566662619,5.92826613304,2.39112228238,0.0,11.6412384099,10.0650221343,21.879140953,16.1093539354,0.0,5.76978701762
 03/14  01:00:00,35.538955798,5.87383449049,1.97868437633,0.0,10.0992000411,10.047477231,22.8439425133,17.0814097669,0.0,5.76253274636
 03/14  02:00:00,33.3530093585,5.8318846851,1.69424557479,0.0,8.25718729233,10.0299323277,23.1944876942,17.4333004774,0.0,5.76118721685
 03/14  03:00:00,33.0909742927,5.79891216046,1.46518525758,0.0,8.25718729233,10.0299323277,18.905123616,18.885123616,0.0,0.02
 03/14  04:00:00,34.4732609565,5.77052470043,1.26911067023,0.0,8.25718729233,11.6354268332,26.6791659146,20.9093912887,0.0,5.76977462594
 03/14  05:00:00,42.075376789,5.77187463908,1.28978930286,0.0,12.1011305571,15.3678112995,33.4591558926,21.8973659182,0.0,11.5617899744
 03/14  06:00:00,73.7780206128,6.05658886514,3.17873732914,0.0,19.7275818095,37.2640762949,39.1984429219,21.754226493,0.0,17.4442164289
 03/14  07:00:00,92.2052726602,6.27354969236,4.66834988301,0.0,24.3117294858,51.2795993405,37.3246477684,19.7913950516,0.0,17.5332527168
 03/14  08:00:00,73.9508549047,5.95850906588,3.65675361809,0.0,23.6694662846,40.6342015617,49.2017578715,13.7368083375,0.0,35.464949534
 03/14  09:00:00,71.2484810982,5.95391354668,5.96671844526,0.0,23.6694662846,35.6302164847,57.5764164624,10.110536566,18.025,29.4408798963
 03/14  10:00:00,53.6488170391,5.8955327344,6.02240439249,0.0,18.7433767983,22.9618409725,52.9973299473,5.60633467151,18.025,29.3659952758
 03/14  11:00:00,54.6855254508,5.99386317402,6.96328890064,0.0,18.7433767983,22.9618409725,43.3900467806,1.92782468118,18.025,23.4372220994
 03/14  12:00:00,56.3079957222,6.15421430005,8.38196198573,0.0,18.5889407304,23.1597249699,42.0594267028,0.602216406604,18.025,23.4322102962
 03/14  13:00:00,58.253516172,6.31080993103,9.92438216267,0.0,18.7433767983,23.2517909448,41.460702093,0.0,18.025,23.435702093
 03/14  14:00:00,61.0828098167,6.47991771312,12.5845663138,0.0,18.7433767983,23.2517909448,46.5456112671,0.0,18.025,28.5206112671
 03/14  15:00:00,63.238857353,6.64058576338,14.8698998674,0.0,18.7433767983,22.9618409725,42.2176919635,0.0,18.025,24.1926919635
 03/14  16:00:00,68.8191784853,6.75069646925,15.8887758548,0.0,18.7433767983,27.431320555,23.794437466,0.0,18.025,5.76943746595
 03/14  17:00:00,81.7163100281,7.04250393129,16.3055911735,0.0,17.6635504202,40.6971502883,5.78411313725,0.0,0.0,5.78411313725
 03/14  18:00:00,88.7152756206,7.24328665517,16.5982995973,0.0,27.5259009287,37.3340067412,17.4204734244,0.0,0.0,17.4204734244
 03/14  19:00:00,92.8711876946,7.28714631706,14.6174402484,0.0,33.8341110165,33.3544677425,5.8074281839,0.0106523095394,0.0,5.79677587436
 03/14  20:00:00,103.748966974,7.36479410666,13.4954138613,0.0,36.5179666069,38.8247702939,12.0701260397,0.492916450542,0.0,11.5772095892
 03/14  21:00:00,97.9705884045,7.37165426825,13.224624563,0.0,32.965339924,36.8579353714,18.8098854493,1.36614552088,0.0,17.4437399284
 03/14  22:00:00,71.1744437053,6.94072299054,10.4070053658,0.0,25.6355707503,20.6438685092,13.1954300338,1.60297982494,0.0,11.5924502088
 03/14  23:00:00,48.0654262508,6.51074996042,7.28151564885,0.0,15.0252895274,11.7056064465,8.9133238401,3.13636446615,0.0,5.77695937395
 03/14  24:00:00,41.09414823,6.30928655856,5.53758974803,0.0,11.6412384099,10.0650221343,11.4903303031,5.72059607341,0.0,5.76973422972
 03/15  01:00:00,38.386357019,6.19118540718,4.50873716868,0.0,10.0992000411,10.047477231,12.4973719109,6.73614072051,0.0,5.76123119038
 03/15  02:00:00,35.3859192719,6.06975924786,3.48928221436,0.0,8.25718729233,10.0299323277,14.6482481204,8.88578674646,0.0,5.76246137391
 03/15  03:00:00,34.7337747249,5.99637798175,2.91052034665,0.0,8.25718729233,10.0299323277,16.0525814953,10.2905134516,0.0,5.76206804367
 03/15  04:00:00,35.9320382613,5.94666631548,2.55174889984,0.0,8.25718729233,11.6354268332,17.3938670839,11.6250166333,0.0,5.76885045063
 03/15  05:00:00,43.5303052691,5.94857800382,2.56802027833,0.0,12.1011305571,15.3678112995,17.3172021983,11.5258386814,0.0,5.79136351683
 03/15  06:00:00,75.7882710746,6.30901829925,4.93656570288,0.0,19.7275818095,37.2640762949,31.1497947303,13.7083831508,0.0,17.4414115795
 03/15  07:00:00,95.2502670275,6.64680257618,7.34009785491,0.0,24.3117294858,51.2795993405,35.2041550933,11.8345117986,0.0,23.3696432947
 03/15  08:00:00,76.4285392368,6.19098867912,5.90196348175,0.0,23.6694662846,40.6342015617,36.2500778588,6.69629279072,0.0,29.5537850681
 03/15  09:00:00,73.7710533613,6.18484459952,8.25836366083,0.0,23.6694662846,35.6302164847,50.542319573,3.08142599786,18.025,29.4358935751
 03/15  10:00:00,55.8908918701,6.10813426052,8.05188224451,0.0,18.7433767983,22.9618409725,49.0844150081,1.69374199098,18.025,29.3656730171
 03/15  11:00:00,57.3169974155,6.2638267091,9.3247999267,0.0,18.7433767983,22.9618409725,41.6298247322,0.172204265912,18.025,23.4326204663
 03/15  12:00:00,59.4831935912,6.45250193591,11.2588729201,0.0,18.5889407304,23.1597249699,41.4578841671,0.0,18.025,23.4328841671
 03/15  13:00:00,61.7227937779,6.64514016896,13.0593304018,0.0,18.7433767983,23.2517909448,41.4613257612,0.0,18.025,23.4363257612
 03/15  14:00:00,63.7143372088,6.78637001934,14.9096465303,0.0,18.7433767983,23.2517909448,47.3042121128,0.0,18.025,29.2792121128
 03/15  15:00:00,63.4507303877,6.79672642986,14.9256354664,0.0,18.7433767983,22.9618409725,41.4479451909,0.0,18.025,23.4229451909
 03/15  16:00:00,67.6431941306,6.84620654415,14.6172798302,0.0,18.7433767983,27.431320555,23.79446393,0.0,18.025,5.76946393004
 03/15  17:00:00,79.9756096091,7.10777013763,14.4996258203,0.0,17.6635504202,40.6971502883,5.78392815783,0.0,0.0,5.78392815783
 03/15  18:00:00,86.754502574,7.27976851465,14.6010480522,0.0,27.5259009287,37.3340067412,17.42014195,0.0,0.0,17.42014195
 03/15  19:00:00,92.3337354969,7.33291035349,14.0342288372,0.0,33.8341110165,33.3544677425,11.6306314056,0.0541180924497,0.0,11.5765133132
 03/15  20:00:00,104.83780731,7.49257854665,14.4564719009,0.0,36.5179666069,38.8247702939,5.81584675451,0.0191711862104,0.0,5.7966755683
 03/15  21:00:00,99.135225282,7.49874285938,14.2621805868,0.0,32.965339924,36.8579353714,18.0597909166,0.616862373383,0.0,17.4429285433
 03/15  22:00:00,72.01284273,7.0391450679,11.146988216,0.0,25.6355707503,20.6438685092,13.0127396251,1.42064702299,0.0,11.5920926021
 03/15  23:00:00,48.5690368091,6.5793853844,7.71649289246,0.0,15.0252895274,11.7056064465,15.5077136271,3.97499578446,0.0,11.5327178427
 03/15  24:00:00,41.5913893149,6.37539460149,5.96872521828,0.0,11.6412384099,10.0650221343,6.24145157459,6.22145157459,0.0,0.02
 03/16  01:00:00,38.7521988054,6.24353628768,4.82223078578,0.0,10.0992000411,10.047477231,13.3418605715,7.57940148503,0.0,5.76245908649
 03/16  02:00:00,35.4807033971,6.09214410873,3.56168331367,0.0,8.25718729233,10.0299323277,17.0370357142,11.2745458624,0.0,5.76248985183
 03/16  03:00:00,34.6329409408,5.99148138604,2.81458372083,0.0,8.25718729233,10.0299323277,20.1559336152,14.3942696919,0.0,5.76166392326
 03/16  04:00:00,35.7536456796,5.93263870393,2.38738641598,0.0,8.25718729233,11.6354268332,22.9448566862,17.175574141,0.0,5.76928254519
 03/16  05:00:00,43.1762987041,5.91832420887,2.2442713895,0.0,12.1011305571,15.3678112995,25.4218719176,19.6305015067,0.0,5.79137041092
 03/16  06:00:00,74.6616320281,6.18970035204,3.92925320649,0.0,19.7275818095,37.2640762949,39.57709059,22.1360063091,0.0,17.4410842808
 03/16  07:00:00,93.6388883182,6.474391203,5.90113750824,0.0,24.3117294858,51.2795993405,43.9480655353,20.5796348348,0.0,23.3684307005
 03/16  08:00:00,74.9506612603,6.08437591963,4.5307041679,0.0,23.6694662846,40.6342015617,43.9885560147,14.4359484044,0.0,29.5526076103
 03/16  09:00:00,72.7905464646,6.11052627099,7.35217939932,0.0,23.6694662846,35.6302164847,54.8087494617,7.34899022285,18.025,29.4347592388
 03/16  10:00:00,55.782255891,6.08668989306,7.96469463202,0.0,18.7433767983,22.9618409725,49.2291503559,1.83804748948,18.025,29.3661028664
 03/16  11:00:00,57.3406124477,6.23151151596,9.38073268521,0.0,18.7433767983,22.9618409725,41.4835481732,0.0247233493161,18.025,23.4338248239
 03/16  12:00:00,60.6359991059,6.48019926161,12.3839832573,0.0,18.5889407304,23.1597249699,41.4587212623,0.0,18.025,23.4337212623
 03/16  13:00:00,63.0592386303,6.67243988749,14.3684770024,0.0,18.7433767983,23.2517909448,47.3145805435,0.0,18.025,29.2895805435
 03/16  14:00:00,64.6164231916,6.81230128244,15.7858050389,0.0,18.7433767983,23.2517909448,41.4451695955,0.0,18.025,23.4201695955
 03/16  15:00:00,65.8858383839,6.94437194692,17.2130998936,0.0,18.7433767983,22.9618409725,41.4483337651,0.0,18.025,23.4233337651
 03/16  16:00:00,70.1714363611,7.00158124384,16.9901485787,0.0,18.7433767983,27.431320555,23.7944848477,0.0,18.025,5.7694848477
 03/16  17:00:00,82.8444722464,7.27333149198,17.2029297897,0.0,17.6635504202,40.6971502883,5.78350866636,0.0,0.0,5.78350866636
 03/16  18:00:00,89.43152557,7.45738467903,17.1004609187,0.0,27.5259009287,37.3340067412,17.4203638233,0.0,0.0,17.4203638233
 03/16  19:00:00,94.3353824971,7.5004748327,15.868315429,0.0,33.8341110165,33.3544677425,11.6090721244,0.0323565302049,0.0,11.5767155942
 03/16  20:00:00,106.160182078,7.6218942563,15.6495358587,0.0,36.5179666069,38.8247702939,6.02912073318,0.232358301505,0.0,5.79676243167
 03/16  21:00:00,100.642233494,7.64322028423,15.6247184723,0.0,32.965339924,36.8579353714,18.1288873356,0.686702095475,0.0,17.4421852401
 03/16  22:00:00,73.7731564079,7.19864087834,12.7478109008,0.0,25.6355707503,20.6438685092,12.5189087306,0.927209767292,0.0,11.5916989634
 03/16  23:00:00,50.8135314477,6.7751193015,9.76525628522,0.0,15.0252895274,11.7056064465,12.6284976601,1.09475118918,0.0,11.5337464709
 03/16  24:00:00,43.8948191712,6.57498412317,8.07256782967,0.0,11.6412384099,10.0650221343,7.40217315046,1.63277349081,0.0,5.76939965965
 03/17  01:00:00,41.0534833009,6.4446265498,6.92242701899,0.0,10.0992000411,10.047477231,2.12433886735,2.10433886735,0.0,0.02
 03/17  02:00:00,38.0682420599,6.32761549637,5.91375247363,0.0,8.25718729233,10.0299323277,9.1703021038,3.40816038085,0.0,5.76214172295
 03/17  03:00:00,37.1104646929,6.23496889617,5.0486217532,0.0,8.25718729233,10.0299323277,10.9363070683,5.17457147626,0.0,5.76173559208
 03/17  04:00:00,37.9020656557,6.15853964327,4.30990760478,0.0,8.25718729233,11.6354268332,12.6621690492,6.89283264269,0.0,5.76933640647
 03/17  05:00:00,45.3444469635,6.14513391976,4.1856145358,0.0,12.1011305571,15.3678112995,13.6427107542,7.85132913286,0.0,5.79138162132
 03/17  06:00:00,78.8805007746,6.64279870914,7.69503056131,0.0,19.7275818095,37.2640762949,25.1341616749,7.69371236188,0.0,17.4404493131
 03/17  07:00:00,98.7669337914,7.00914505512,10.4944382525,0.0,24.3117294858,51.2795993405,29.9087518271,6.54138695506,0.0,23.3673648721
 03/17  08:00:00,79.7226717434,6.49197726392,8.89511978563,0.0,23.6694662846,40.6342015617,31.5029723838,1.95148377193,0.0,29.5514886118
 03/17  09:00:00,76.6443542983,6.45086651202,10.865651753,0.0,23.6694662846,35.6302164847,48.5186331112,1.05995218222,18.025,29.433680929
 03/17  10:00:00,57.9632735781,6.26385009597,9.96855559169,0.0,18.7433767983,22.9618409725,48.5403367844,1.15034122226,18.025,29.3649955622
 03/17  11:00:00,59.6318886227,6.43576446043,11.4677582013,0.0,18.7433767983,22.9618409725,41.5169291683,0.0589913384175,18.025,23.4329378298
 03/17  12:00:00,62.2932174253,6.63311323485,13.8882900159,0.0,18.5889407304,23.1597249699,41.4577434547,0.0,18.025,23.4327434547
 03/17  13:00:00,62.9685239038,6.72092926737,14.2292753142,0.0,18.7433767983,23.2517909448,46.3349834559,0.0,18.025,28.3099834559
 03/17  14:00:00,62.6842996023,6.67663722843,13.9893472267,0.0,18.7433767983,23.2517909448,42.4242018018,0.0,18.025,24.3992018018
 03/17  15:00:00,63.486539882,6.75887097741,14.9993048543,0.0,18.7433767983,22.9618409725,41.4496223521,0.0,18.025,23.4246223521
 03/17  16:00:00,67.7290225463,6.8475177198,14.7018012018,0.0,18.7433767983,27.431320555,23.794433673,0.0,18.025,5.76943367298
 03/17  17:00:00,77.979694402,6.98005456654,12.6314328226,0.0,17.6635504202,40.6971502883,5.78383900531,0.0,0.0,5.78383900531
 03/17  18:00:00,83.798602865,7.03108758024,11.8938428235,0.0,27.5259009287,37.3340067412,18.6040668791,1.18342969932,0.0,17.4206371798
 03/17  19:00:00,90.5979086384,7.14234476179,12.4889771952,0.0,33.8341110165,33.3544677425,13.5947631536,2.02093434215,0.0,11.5738288115
 03/17  20:00:00,103.631145933,7.32615610246,13.4162413461,0.0,36.5179666069,38.8247702939,9.48091058797,3.68444255154,0.0,5.79646803643
 03/17  21:00:00,98.0783381728,7.35379317699,13.3502568102,0.0,32.965339924,36.8579353714,22.5562528328,5.11353464798,0.0,17.4427181848
 03/17  22:00:00,70.5002645422,6.85991133996,9.81365430905,0.0,25.6355707503,20.6438685092,18.8256051426,7.23412177927,0.0,11.5914833634
 03/17  23:00:00,47.269465268,6.42893392971,6.56737880627,0.0,15.0252895274,11.7056064465,15.3078866757,9.53110175345,0.0,5.77678492227
 03/17  24:00:00,40.6442738529,6.26512237566,5.13188664821,0.0,11.6412384099,10.0650221343,15.8538593877,10.0842099571,0.0,5.76964943063
 03/18  01:00:00,41.1350403705,6.19809179465,4.49103934326,0.0,12.8411359301,10.0650221343,16.0184427741,10.2561961995,0.0,5.76224657464
 03/18  02:00:00,35.5661588931,6.08380722332,3.65547926823,0.0,8.25718729233,10.0299323277,16.2057284651,10.443465513,0.0,5.76226295205
 03/18  03:00:00,34.9182428382,6.00994867384,3.08142235769,0.0,8.25718729233,10.0299323277,17.5036512235,11.7413746528,0.0,5.76227657067
 03/18  04:00:00,36.2827581218,5.97869535648,2.87044704254,0.0,8.25718729233,11.6354268332,17.4215526121,11.6525474789,0.0,5.76900513324
 03/18  05:00:00,40.3791550884,5.96650786818,2.82059313325,0.0,8.71707943955,15.3327214929,16.4054207585,10.6296343866,0.0,5.77578637183
 03/18  06:00:00,61.3472609429,6.06809935625,3.59082654399,0.0,18.5082010057,25.6353820695,16.6416240142,10.8517446185,0.0,5.78987939564
 03/18  07:00:00,78.6100914112,6.39310092702,6.07664444437,0.0,19.4083231844,41.0650158608,26.8934009991,9.4517908311,0.0,17.441610168
 03/18  08:00:00,102.073964823,6.86462155119,10.8436979787,0.0,26.3286599382,57.9988325916,46.6533761681,5.02431579507,0.0,41.629060373
 03/18  09:00:00,86.9789319965,6.57789453882,11.1900331011,0.0,26.3286599382,42.8504436482,57.4348991353,3.95352769181,18.025,35.4563714434
 03/18  10:00:00,59.8051658795,6.15934947782,8.42924145839,0.0,21.7447113004,23.4437158914,52.2644798503,4.80219136882,18.025,29.4372884815
 03/18  11:00:00,56.3969718789,6.05932037083,7.58308317305,0.0,19.3027497915,23.426170988,46.5762012904,5.0605431266,18.025,23.4906581638
 03/18  12:00:00,56.0623174746,6.02034278523,7.14550227371,0.0,19.1483137236,23.7250123474,47.1467148349,5.68913678675,18.025,23.4325780482
 03/18  13:00:00,56.2981562528,6.03937033285,7.21676666873,0.0,19.3027497915,23.7161209604,50.1169807288,2.80263741986,18.025,29.289343309
 03/18  14:00:00,56.6875308734,6.07904583804,7.56646943684,0.0,19.3027497915,23.7161209604,43.5205040906,2.07709261814,18.025,23.4184114725
 03/18  15:00:00,56.3341961552,6.07111797057,7.51101342869,0.0,19.3027497915,23.426170988,44.7351387776,3.28876353813,18.025,23.4213752395
 03/18  16:00:00,59.5425224285,6.02583320305,6.31328517755,0.0,19.3027497915,27.8956505705,27.9994385231,4.20507510349,18.025,5.76936341956
 03/18  17:00:00,67.8875208886,6.21910638952,5.84240371041,0.0,18.2229234133,37.5968344597,9.6407271037,3.86412657924,0.0,5.77660052447
 03/18  18:00:00,84.4320047885,6.55951518175,8.0930584724,0.0,32.690315043,37.0816133363,11.3532284586,5.56966713486,0.0,5.78356132373
 03/18  19:00:00,89.4306985574,6.72345650931,9.04787986901,0.0,36.8143715336,33.066984531,19.0480456977,7.47208943369,0.0,11.575956264
 03/18  20:00:00,99.7726057922,6.92875126264,10.1764146833,0.0,36.3493007332,38.7721355839,21.3056740491,9.73171716612,0.0,11.573956883
 03/18  21:00:00,97.6021740122,6.94437391675,10.1082241476,0.0,36.1807251679,36.8228455648,21.7410119988,10.1640719845,0.0,11.5769400143
 03/18  22:00:00,73.1842267173,6.55263489053,7.4016061704,0.0,31.0351095914,20.6438685092,28.0062764788,10.5634214262,0.0,17.4428550526
 03/18  23:00:00,47.704824455,6.19219715702,4.83718457208,0.0,17.4250845679,11.7056064465,16.9187284661,11.127683329,0.0,5.79104513711
 03/18  24:00:00,40.4841658222,6.0950570253,3.94194858859,0.0,12.8411359301,10.0650221343,16.6354199431,10.8658761426,0.0,5.76954380054
 03/19  01:00:00,40.0233741408,6.04242491637,3.41561799252,0.0,12.925468867,10.100111941,16.1188189132,10.3564688592,0.0,5.76235005403
 03/19  02:00:00,34.7972346517,5.97251568221,2.87842567942,0.0,8.34152022915,10.0650221343,15.9708893932,10.2085255979,0.0,5.76236379521
 03/19  03:00:00,34.4779382575,5.93607638383,2.59557044158,0.0,8.34152022915,10.0650221343,11.3033548827,11.2833548827,0.0,0.02
 03/19  04:00:00,35.7777748144,5.90204537121,2.32269317596,0.0,8.34152022915,11.6705166398,18.754888283,12.9853165497,0.0,5.76957173333
 03/19  05:00:00,39.693239658,5.87510314296,2.10666222365,0.0,8.80141237637,15.3678112995,25.5169927129,13.9835043325,0.0,11.5334883804
 03/19  06:00:00,60.4324029842,5.97039814817,2.77367407597,0.0,18.5082010057,25.6353820695,19.6096523889,13.8186116521,0.0,5.79104073678
 03/19  07:00:00,76.7322001428,6.18046930009,4.29196939952,0.0,19.4926561212,41.1001056674,31.7096400924,14.2676187669,0.0,17.4420213255
 03/19  08:00:00,99.1867088281,6.57402747326,8.24704653551,0.0,26.3286599382,57.9988325916,52.8254479793,11.1989091658,0.0,41.6265388135
 03/19  09:00:00,83.6997816606,6.27892257233,8.32928423687,0.0,26.2443270014,42.8153538416,58.3790434961,10.8076659238,18.025,29.5463775723
 03/19  10:00:00,57.3941997012,5.95732847701,6.22030103454,0.0,21.7447113004,23.4437158914,58.7886073337,11.3277089601,18.025,29.4358983735
 03/19  11:00:00,54.5333427871,5.91639021582,5.80267690164,0.0,19.3449162599,23.4437158914,58.9935078286,11.6065037712,18.025,29.3620040574
 03/19  12:00:00,54.3353082057,5.89848440851,5.48064396512,0.0,19.190480192,23.7425572507,53.9657946421,12.5126088931,18.025,23.4281857489
 03/19  13:00:00,54.0438709348,5.88340720005,5.17815988049,0.0,19.260583323,23.698576057,52.2053924943,10.7496052587,18.025,23.4307872355
 03/19  14:00:00,53.9362414052,5.87606506667,5.07787104797,0.0,19.260583323,23.698576057,52.2568489937,10.7982694393,18.025,23.4335795544
 03/19  15:00:00,53.5499494685,5.86702543015,4.99057049801,0.0,19.260583323,23.4086260847,59.2652882846,11.9621685328,18.025,29.2781197518
 03/19  16:00:00,57.0888435026,5.85426478541,4.09089525559,0.0,19.260583323,27.8781056672,35.64029572,11.8460923357,18.025,5.76920338432
 03/19  17:00:00,64.6939575843,5.9528857434,2.97477831551,0.0,18.1807569449,37.5792895564,17.7770303283,12.0014537061,0.0,5.77557662227
 03/19  18:00:00,79.8333696921,6.1111929906,4.06217501002,0.0,32.6059821062,37.0465235296,21.0891570946,15.3055929666,0.0,5.78356412799
 03/19  19:00:00,84.8101241599,6.24620580242,4.90456152379,0.0,36.8143715336,33.066984531,27.7378319649,16.1621142619,0.0,11.575717703
 03/19  20:00:00,95.4837863727,6.46193978556,6.23498882272,0.0,36.43363367,38.8072253906,28.8923987969,17.3163417958,0.0,11.5760570011
 03/19  21:00:00,93.2068823503,6.48946340423,6.28727153868,0.0,36.0963922311,36.7877557581,29.3038817238,17.7279202736,0.0,11.5759614502
 03/19  22:00:00,69.0345161629,6.12933739811,3.79462528626,0.0,30.9507766546,20.6087787026,31.2814942196,19.6477594307,0.0,11.6337347889
 03/19  23:00:00,44.9183981675,5.9182035573,2.32475471752,0.0,17.4250845679,11.7056064465,32.8218289234,21.2595628772,0.0,11.5622660462
 03/19  24:00:00,38.3485922866,5.86466657416,1.91734523542,0.0,12.925468867,10.100111941,27.3491270424,21.5796896811,0.0,5.76943736136
 03/20  01:00:00,35.0524265806,5.81069589708,1.55530446448,0.0,10.0992000411,10.047477231,27.6229378652,21.8608646665,0.0,5.76207319873
 03/20  02:00:00,32.8094713101,5.76187947532,1.22072493683,0.0,8.25718729233,10.0299323277,28.9549972665,23.1929168935,0.0,5.76208037305
 03/20  03:00:00,32.6368387434,5.73856028199,1.07141219444,0.0,8.25718729233,10.0299323277,23.0249267597,23.0049267597,0.0,0.02
 03/20  04:00:00,34.0972045996,5.71858816446,0.945004989473,0.0,8.25718729233,11.6354268332,29.4013333452,23.6318270864,0.0,5.76950625887
 03/20  05:00:00,41.7619092583,5.72793463321,1.01668043673,0.0036063347607,12.1011305571,15.3678112995,35.0093256309,23.447950228,0.0,11.5613754029
 03/20  06:00:00,73.6234748859,6.03065506798,3.05016876225,0.0,19.7275818095,37.2640762949,40.0131635122,22.5715781276,0.0,17.4415853846
 03/20  07:00:00,91.9021707172,6.23242683997,4.4064292739,0.0,24.3117294858,51.2795993405,38.0585703151,20.5296327551,0.0,17.5289375599
 03/20  08:00:00,73.6081073812,5.92489424769,3.34765817357,0.0,23.6694662846,40.6342015617,50.6903821706,15.2364354101,0.0,35.4539467605
 03/20  09:00:00,70.4837259413,5.8930011277,5.26290512172,0.0,23.6694662846,35.6302164847,62.2141446102,14.7576033781,18.025,29.4315412321
 03/20  10:00:00,51.7807616009,5.74129650536,4.30860725085,0.0,18.7433767983,22.9618409725,56.6623657187,15.1452227714,18.025,23.4921429472
 03/20  11:00:00,51.7193035421,5.74054062755,4.24864091712,0.0017630830315,18.7433767983,22.9618409725,61.3064212969,13.9984357317,18.025,29.2829855652
 03/20  12:00:00,51.8911425338,5.75850987761,4.36082616389,0.0,18.5889407304,23.1597249699,52.6653659538,11.2185672329,18.025,23.4217987209
 03/20  13:00:00,52.2110789584,5.78343614574,4.40933516859,0.0,18.7433767983,23.2517909448,50.9680734618,9.51856231851,18.025,23.4245111433
 03/20  14:00:00,52.2064115647,5.78340586566,4.40469737161,0.0,18.7433767983,23.2517909448,50.8491309779,9.39940644804,18.025,23.4247245299
 03/20  15:00:00,52.0838218715,5.79767823687,4.55778434721,0.0,18.7433767983,22.9618409725,51.1930979764,9.74063518395,18.025,23.4274627924
 03/20  16:00:00,56.4872208946,5.85907728517,4.44844638679,0.0,18.7433767983,27.431320555,30.0133992604,6.21922086737,18.025,5.769178393
 03/20  17:00:00,68.3932194031,6.02525340989,3.99976655245,0.0,17.6635504202,40.6971502883,16.3034548687,4.75625237894,0.0,11.5472024897
 03/20  18:00:00,75.7510349978,6.14067003307,4.73671521669,0.0,27.5259009287,37.3340067412,19.2813294909,7.66201199343,0.0,11.6193174975
 03/20  19:00:00,82.4977420721,6.24623842142,5.28492902201,0.0,33.8341110165,33.3544677425,22.1913397402,10.615015848,0.0,11.5763238922
 03/20  20:00:00,95.487327936,6.43400293247,6.16459559157,0.0,36.5179666069,38.8247702939,26.8609021774,15.2856947649,0.0,11.5752074125
 03/20  21:00:00,89.8802673843,6.46042032341,6.04557913862,0.0,32.965339924,36.8579353714,36.3412968942,18.9020708849,0.0,17.4392260092
 03/20  22:00:00,63.3048999079,6.07060129403,3.40761581349,0.0,25.6355707503,20.6438685092,33.8755467605,22.2850430306,0.0,11.5905037299
 03/20  23:00:00,41.9880382355,5.85511859444,1.85977710664,0.0,15.0252895274,11.7056064465,30.9066145423,25.1303018163,0.0,5.77631272602
 03/20  24:00:00,36.3935849402,5.78518646644,1.36114065748,0.0,11.6412384099,10.0650221343,32.0053454566,26.2359752608,0.0,5.76937019582
 03/21  01:00:00,34.5104524063,5.74153021982,1.08250011955,0.0,10.0992000411,10.047477231,26.6653906344,26.6453906344,0.0,0.02
 03/21  02:00:00,32.4165429665,5.70994575917,0.879732591926,0.0,8.25718729233,10.0299323277,31.7072720793,25.9450304509,0.0,5.76224162838
 03/21  03:00:00,32.2839570486,5.68824894297,0.730341644182,0.038499828026,8.25718729233,10.0299323277,32.4220349887,26.6597930263,0.0,5.76224196245
 03/21  04:00:00,33.8439126463,5.66721593143,0.552545648127,0.19054211457,8.25718729233,11.6354268332,34.4699635874,28.7008829021,0.0,5.76908068527
 03/21  05:00:00,41.6037011074,5.67707597057,0.586672714372,0.326270144455,12.1011305571,15.3678112995,40.4353905943,28.8764951072,0.0,11.5588954871
 03/21  06:00:00,73.0021707734,5.94288519817,2.47069320794,0.0459537660857,19.7275818095,37.2640762949,39.8029574838,28.1697504774,0.0,11.6332070063
 03/21  07:00:00,89.2681032087,6.13542848486,3.75336568609,0.0,24.3117294858,51.2795993405,50.6233708692,27.2580806451,0.0,23.3652902241
 03/21  08:00:00,72.842997378,5.84591510553,2.56701181321,0.094524116226,23.6694662846,40.6342015617,54.5567238012,19.1064626057,0.0,35.4502611955
 03/21  09:00:00,70.1111396732,5.84236961179,4.84910311807,0.0918501113072,23.6694662846,35.6302164847,61.3198388893,13.8631619824,18.025,29.431676907
 03/21  10:00:00,52.319697463,5.77394899734,4.70905990355,0.105836193493,18.7433767983,22.9618409725,51.5508007463,10.035133414,18.025,23.4906673323
 03/21  11:00:00,53.003908304,5.85033534225,5.41287596949,0.0123410170506,18.7433767983,22.9618409725,47.4852989078,6.03070872454,18.025,23.4295901832
 03/21  12:00:00,53.6219642776,5.91983867166,5.93032006063,0.0,18.5889407304,23.1597249699,46.2596710016,4.80360341531,18.025,23.4310675863
 03/21  13:00:00,54.2724336365,5.98448814697,6.2696371928,0.0,18.7433767983,23.2517909448,48.4825859413,1.17292961439,18.025,29.2846563269
 03/21  14:00:00,55.0274635147,6.07515339424,6.93400544412,0.0,18.7433767983,23.2517909448,41.756580466,0.315094507418,18.025,23.4164859586
 03/21  15:00:00,55.3809659431,6.14533638245,7.50727528562,0.0,18.7433767983,22.9618409725,42.3440018001,0.899851449886,18.025,23.4191503502
 03/21  16:00:00,59.5187643973,6.18224488627,7.15682641646,0.0,18.7433767983,27.431320555,24.5761094501,0.782091541852,18.025,5.76901790828
 03/21  17:00:00,71.5306622616,6.40295964753,6.75951111397,0.0,17.6635504202,40.6971502883,7.07765957151,1.29401487617,0.0,5.78364469534
 03/21  18:00:00,79.2908008931,6.59598277155,7.82117358746,0.0,27.5259009287,37.3340067412,19.9114347724,2.49248731969,0.0,17.4189474527
 03/21  19:00:00,86.5124044768,6.74487535352,8.80096180288,0.0,33.8341110165,33.3544677425,15.0668409476,3.49432134119,0.0,11.5725196064
 03/21  20:00:00,99.7752258255,6.95188840823,9.93461149397,0.0,36.5179666069,38.8247702939,12.0522039958,6.25426218189,0.0,5.79794181389
 03/21  21:00:00,94.2641604861,6.97740599203,9.91249727644,0.0,32.965339924,36.8579353714,25.3907751682,7.94978078609,0.0,17.4409943821
 03/21  22:00:00,67.229978918,6.52778686458,6.87551539577,0.0,25.6355707503,20.6438685092,21.597621557,10.0067483196,0.0,11.5908732374
 03/21  23:00:00,44.8396331915,6.17058294277,4.39591123353,0.0,15.0252895274,11.7056064465,16.4734903763,10.6968692835,0.0,5.77662109282
 03/21  24:00:00,38.4240405842,6.02533466279,3.15145107891,0.0,11.6412384099,10.0650221343,18.1844503289,12.4150565968,0.0,5.76939373217
 03/22  01:00:00,35.9354971647,5.92329830874,2.32577728052,0.0,10.0992000411,10.047477231,21.7055663032,15.9434712548,0.0,5.76209504834
 03/22  02:00:00,33.5538048606,5.85829399998,1.86864623419,0.0,8.25718729233,10.0299323277,24.1729222396,18.4109814445,0.0,5.76194079509
 03/22  03:00:00,33.174203913,5.81137114805,1.53597003135,0.0,8.25718729233,10.0299323277,27.1860902857,21.4245891792,0.0,5.76150110649
 03/22  04:00:00,34.5536670633,5.78225893703,1.33780256612,0.0,8.25718729233,11.6354268332,23.0240048397,23.0040048397,0.0,0.02
 03/22  05:00:00,42.1561762071,5.78368864411,1.35881030874,0.0,12.1011305571,15.3678112995,34.9551393488,23.3935930798,0.0,11.561546269
 03/22  06:00:00,73.8416145672,6.06938717541,3.22959204828,0.0,19.7275818095,37.2640762949,40.7117255826,23.2703484335,0.0,17.441377149
 03/22  07:00:00,90.2168604099,6.26841158263,4.56915533022,0.0,24.3117294858,51.2795993405,39.9161595565,22.3874748367,0.0,17.5286847197
 03/22  08:00:00,73.9082764145,5.96800592124,3.6047321326,0.0,23.6694662846,40.6342015617,51.1443559651,15.6931568705,0.0,35.4511990946
 03/22  09:00:00,71.3179708181,5.96785623358,6.02230510597,0.0,23.6694662846,35.6302164847,58.1897837802,10.7342817519,18.025,29.4305020283
 03/22  10:00:00,53.6036353215,5.89775134105,5.97503346324,0.0,18.7433767983,22.9618409725,54.0169444897,6.63224034251,18.025,29.3597041472
 03/22  11:00:00,54.4177892187,5.9810168204,6.70841934233,0.0,18.7433767983,22.9618409725,44.6758450594,3.21996566015,18.025,23.4308793992
 03/22  12:00:00,55.5500065492,6.11367021354,7.66453597749,0.0,18.5889407304,23.1597249699,44.0306674592,2.58215478028,18.025,23.4235126789
 03/22  13:00:00,56.7985092602,6.24790730303,8.53229875547,0.0,18.7433767983,23.2517909448,41.4564447879,0.00590730276919,18.025,23.4255374851
 03/22  14:00:00,57.6350434526,6.34947690818,9.26726272647,0.0,18.7433767983,23.2517909448,41.4510016657,0.0,18.025,23.4260016657
 03/22  15:00:00,58.1283265381,6.43622596956,9.9637457498,0.0,18.7433767983,22.9618409725,41.4535340766,0.0,18.025,23.4285340766
 03/22  16:00:00,62.5111483022,6.49613398418,9.83532513144,0.0,18.7433767983,27.431320555,23.7940198964,0.0,18.025,5.76901989641
 03/22  17:00:00,74.7661556648,6.73917229673,9.65879294026,0.0,17.6635504202,40.6971502883,11.5457657571,0.0,0.0,11.5457657571
 03/22  18:00:00,82.7226033995,6.95354244909,10.8954276894,0.0,27.5259009287,37.3340067412,11.6297473455,0.0109776807349,0.0,11.6187696648
 03/22  19:00:00,87.593094806,7.07546254834,11.435069549,0.0,33.8341110165,33.3544677425,13.1457752553,1.57157806898,0.0,11.5741971864
 03/22  20:00:00,102.118686264,7.2340558638,11.9959095257,0.0,36.5179666069,38.8247702939,16.1004262993,4.52467576338,0.0,11.575750536
 03/22  21:00:00,96.0753935681,7.20999727742,11.4911461054,0.0,32.965339924,36.8579353714,25.1664823317,7.7265657811,0.0,17.4399165506
 03/22  22:00:00,68.70668994,6.72428656545,8.15573210549,0.0,25.6355707503,20.6438685092,22.0933746937,10.5034032695,0.0,11.5899714242
 03/22  23:00:00,45.6259880768,6.29445632837,5.05839658717,0.0,15.0252895274,11.7056064465,19.1119296308,13.3354487206,0.0,5.77648091019
 03/22  24:00:00,38.9382020725,6.10093587715,3.59001376502,0.0,11.6412384099,10.0650221343,21.2348114222,15.4654391387,0.0,5.76937228355
 03/23  01:00:00,36.4731701172,5.99390402197,2.79284756406,0.0,10.0992000411,10.047477231,22.2664764975,16.5044231028,0.0,5.76205339469
 03/23  02:00:00,34.0512065911,5.92183086086,2.30251586827,0.0,8.25718729233,10.0299323277,16.9226291651,16.9026291651,0.0,0.02
 03/23  03:00:00,33.8449459346,5.89380101656,2.12428272009,0.0,8.25718729233,10.0299323277,22.0532094969,16.2911718931,0.0,5.76203760384
 03/23  04:00:00,35.1522180302,5.85749822768,1.8611163552,0.0,8.25718729233,11.6354268332,23.703429075,17.9341723344,0.0,5.76925674059
 03/23  05:00:00,42.7875243353,5.86533161694,1.90852004721,0.0,12.1011305571,15.3678112995,28.9896651995,17.4285751282,0.0,11.5610900713
 03/23  06:00:00,74.6686823825,6.17606137664,3.9499987093,0.0,19.7275818095,37.2640762949,27.7119279517,16.0793556104,0.0,11.6325723413
 03/23  07:00:00,91.9493933875,6.47784380226,6.09226273068,0.0,24.3117294858,51.2795993405,37.6587484266,14.2944864107,0.0,23.3642620159
 03/23  08:00:00,75.3974158015,6.09076895158,4.97111583061,0.0,23.6694662846,40.6342015617,43.6900906447,8.24333120607,0.0,35.4467594387
 03/23  09:00:00,72.864291303,6.09535874195,7.44112659863,0.0,23.6694662846,35.6302164847,51.5976971558,4.14332432192,18.025,29.4293728339
 03/23  10:00:00,55.1924392283,6.02920543884,7.43238962719,0.0,18.7433767983,22.9618409725,43.2249731392,1.70974789563,18.025,23.4902252436
 03/23  11:00:00,56.5594163217,6.17295792516,8.65810789505,0.0,18.7433767983,22.9618409725,41.53667128,0.0823698624391,18.025,23.4293014176
 03/23  12:00:00,58.6115983712,6.32846323922,10.5113363663,0.0,18.5889407304,23.1597249699,41.4539551979,0.0,18.025,23.4289551979
 03/23  13:00:00,59.6981079405,6.38972668784,11.2900776549,0.0,18.7433767983,23.2517909448,41.4563803156,0.0,18.025,23.4313803156
 03/23  14:00:00,62.5601999656,6.62152032938,13.9203788965,0.0,18.7433767983,23.2517909448,47.2971100279,0.0,18.025,29.2721100279
 03/23  15:00:00,64.4243845137,6.76994721222,15.9260885564,0.0,18.7433767983,22.9618409725,41.441402288,0.0,18.025,23.416402288
 03/23  16:00:00,69.2828390733,6.84259949693,16.2605538796,0.0,18.7433767983,27.431320555,23.7938334774,0.0,18.025,5.76883347735
 03/23  17:00:00,82.179670397,7.12695541382,16.6845327521,0.0,17.6635504202,40.6971502883,5.78336215635,0.0,0.0,5.78336215635
 03/23  18:00:00,87.9418717573,7.28346498156,15.7847787672,0.0,27.5259009287,37.3340067412,17.4168958839,0.0,0.0,17.4168958839
 03/23  19:00:00,90.7340708297,7.33129314302,14.3202218006,0.0,33.8341110165,33.3544677425,5.8306290402,0.0330509061673,0.0,5.79757813404
 03/23  20:00:00,104.83196724,7.48994970934,14.4533036547,0.0,36.5179666069,38.8247702939,11.8532909029,0.278368873912,0.0,11.574922029
 03/23  21:00:00,98.9175332079,7.48245215592,14.0608392426,0.0,32.965339924,36.8579353714,19.0022577296,1.5632222088,0.0,17.4390355208
 03/23  22:00:00,71.3511243003,6.98119051225,10.5432691301,0.0,25.6355707503,20.6438685092,15.2463561727,3.65617912049,0.0,11.5901770522
 03/23  23:00:00,48.1774376313,6.5419575058,7.36234859899,0.0,15.0252895274,11.7056064465,11.413358188,5.63687431958,0.0,5.77648386839
 03/23  24:00:00,41.1300434592,6.33056951569,5.55222446584,0.0,11.6412384099,10.0650221343,13.833633412,8.0642969808,0.0,5.76933643115
 03/24  01:00:00,38.0986315658,6.17838921101,4.23382448021,0.0,10.0992000411,10.047477231,16.2758802882,10.5137559752,0.0,5.76212431291
 03/24  02:00:00,35.201965019,6.05523086982,3.3198743668,0.0,8.25718729233,10.0299323277,18.2622461898,12.5001475284,0.0,5.76209866133
 03/24  03:00:00,34.5405607269,5.97607449308,2.73762869093,0.0,8.25718729233,10.0299323277,14.4623297202,14.4423297202,0.0,0.02
 03/24  04:00:00,35.8333628552,5.93728241345,2.46248030345,0.0,8.25718729233,11.6354268332,21.1333258032,15.3640693346,0.0,5.76925646859
 03/24  05:00:00,43.4809064709,5.94637786885,2.52086016044,0.0,12.1011305571,15.3678112995,26.2521698774,14.6920461799,0.0,11.5601236975
 03/24  06:00:00,75.6795202898,6.29837135492,4.83853058908,0.0,19.7275818095,37.2640762949,32.3625897113,14.9233355034,0.0,17.4392542079
 03/24  07:00:00,92.9491193941,6.60613816434,6.96371174333,0.0,24.3117294858,51.2795993405,32.2528976063,14.7253720244,0.0,17.5275255819
 03/24  08:00:00,75.9264176268,6.16008498406,5.43080788164,0.0,23.6694662846,40.6342015617,44.6663639058,9.21942337792,0.0,35.4469405279
 03/24  09:00:00,73.1067528161,6.14576712238,7.63318804956,0.0,23.6694662846,35.6302164847,53.4535621522,6.00161099832,18.025,29.4269511538
 03/24  10:00:00,54.6823007722,6.00622462855,6.94523483069,0.0,18.7433767983,22.9618409725,45.9020182048,4.38974061504,18.025,23.4872775898
