Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  11:00:00,54.8964894783,6.03189280159,7.13624831269,0.0,18.7433767983,22.9618409725,50.1196571852,2.81512500751,18.025,29.2795321777
 03/24  12:00:00,54.7483491988,6.01801055692,6.95854247695,0.0,18.5889407304,23.1597249699,45.2382175579,3.79473837342,18.025,23.4184791845
 03/24  13:00:00,54.9375352422,6.03452199226,6.88471667496,0.0,18.7433767983,23.2517909448,42.7629077687,1.31716316006,18.025,23.4207446086
 03/24  14:00:00,55.6440814447,6.11596595719,7.50981851261,0.0,18.7433767983,23.2517909448,42.145006498,0.700318100726,18.025,23.4196883972
 03/24  15:00:00,55.746365684,6.16066136571,7.85735667139,0.0,18.7433767983,22.9618409725,43.1069511317,1.65994803493,18.025,23.4220030968
 03/24  16:00:00,59.906435207,6.22501973375,7.50172807403,0.0,18.7433767983,27.431320555,25.7972746646,2.00339204127,18.025,5.76888262336
 03/24  17:00:00,71.2326471262,6.39044107609,6.47402432865,0.0,17.6635504202,40.6971502883,9.371249473,3.58806342782,0.0,5.78318604518
 03/24  18:00:00,78.5088425451,6.52729486455,7.10792555087,0.0,27.5259009287,37.3340067412,25.916551569,8.49915135926,0.0,17.4174002098
 03/24  19:00:00,83.5433228108,6.64376505293,7.81700917144,0.0,33.8341110165,33.3544677425,22.0715248477,10.4975886441,0.0,11.5739362036
 03/24  20:00:00,98.751856508,6.85691009268,9.00623668398,0.0,36.5179666069,38.8247702939,23.9651249128,12.3926126803,0.0,11.5725122325
 03/24  21:00:00,93.4560033714,6.90064728436,9.18112256728,0.0,32.965339924,36.8579353714,24.6579787007,13.0256142305,0.0,11.6323644702
 03/24  22:00:00,66.7167739841,6.47689786127,6.4132181083,0.0,25.6355707503,20.6438685092,25.6263052769,14.0363741617,0.0,11.5899311152
 03/24  23:00:00,44.3284786337,6.12258867627,3.93276017292,0.0,15.0252895274,11.7056064465,26.6119134418,15.0792305519,0.0,11.5326828899
 03/24  24:00:00,38.1586022078,5.99649658689,2.91485944087,0.0,11.6412384099,10.0650221343,22.1022851239,16.4153898608,0.0,5.6868952631
 03/25  01:00:00,38.9088066754,5.95145706211,2.51145520428,0.0,12.8411359301,10.0650221343,18.3723985586,18.2704821876,0.0,0.101916371024
 03/25  02:00:00,33.7637314928,5.88502038715,2.0518530098,0.0,8.25718729233,10.0299323277,24.895411669,19.1332383925,0.0,5.76217327653
 03/25  03:00:00,33.3923270241,5.8400420171,1.72542722802,0.0,8.25718729233,10.0299323277,27.1928274427,21.4306956407,0.0,5.76213180192
 03/25  04:00:00,34.7607853202,5.80985308659,1.51733571761,0.0,8.25718729233,11.6354268332,28.8215602673,23.0528406478,0.0,5.76871961958
 03/25  05:00:00,38.7780761758,5.79096322736,1.39508267768,0.0,8.71707943955,15.3327214929,28.3709278526,22.5958318135,0.0,5.77509603904
 03/25  06:00:00,59.5298464099,5.87826068452,1.96328446129,0.0,18.5082010057,25.6353820695,27.751814641,21.96259734,0.0,5.78921730099
 03/25  07:00:00,73.6391326577,6.07239479334,3.31044934095,0.0,19.4083231844,41.0650158608,37.9745424415,20.5352716994,0.0,17.4392707421
 03/25  08:00:00,97.0367589739,6.36203982139,6.3091503386,0.0,26.3286599382,57.9988325916,55.2796647096,13.6673122696,0.0,41.61235244
 03/25  09:00:00,83.0094756388,6.20257498355,7.59594836531,0.0,26.3286599382,42.8504436482,57.2116888371,9.64818473709,18.025,29.5385041
 03/25  10:00:00,58.0272781323,6.0166780001,6.79406314519,0.0,21.7447113004,23.4437158914,53.7511959947,6.29580396361,18.025,29.4303920311
 03/25  11:00:00,56.2097975014,6.08673749553,7.36852068718,0.0,19.3027497915,23.426170988,50.6048343464,3.22571830312,18.025,29.3541160433
 03/25  12:00:00,57.1279462442,6.20304715813,8.02844728802,0.0,19.1483137236,23.7250123474,44.5585032108,3.10920359602,18.025,23.4242996148
 03/25  13:00:00,57.7463432723,6.28475172127,8.41959325013,0.0,19.3027497915,23.7161209604,41.7244499823,0.273953710544,18.025,23.4254962718
 03/25  14:00:00,58.7293614997,6.407514446,9.27984813481,0.0,19.3027497915,23.7161209604,41.4509632113,0.0,18.025,23.4259632113
 03/25  15:00:00,58.3473600848,6.39202024399,9.20329024311,0.0,19.3027497915,23.426170988,42.0410008747,0.587891434183,18.025,23.4281094405
 03/25  16:00:00,62.7453564648,6.46733317317,9.07464231803,0.0,19.3027497915,27.8956505705,24.1909121672,0.396982009436,18.025,5.76893015779
 03/25  17:00:00,70.7743013032,6.60321639619,8.34509854805,0.0,18.2229234133,37.5968344597,10.8481558674,0.31408354897,0.0,10.5340723184
 03/25  18:00:00,86.8159713012,6.90335085468,10.1332180725,0.0,32.690315043,37.0816133363,8.01686259523,1.23597388811,0.0,6.78088870712
 03/25  19:00:00,89.4813323401,7.02035464307,10.685658153,0.0,36.8143715336,33.066984531,14.7365454285,3.16279291311,0.0,11.5737525154
 03/25  20:00:00,100.955689603,7.14906213967,11.1392245054,0.0,36.3493007332,38.7721355839,18.7891625851,7.21683774596,0.0,11.5723248392
 03/25  21:00:00,97.8953495339,7.07479313031,10.2710191989,0.0,36.1807251679,36.8228455648,16.7654491426,10.9689971234,0.0,5.79645201923
 03/25  22:00:00,73.0244466095,6.6295513745,7.16496807035,0.0,31.0351095914,20.6438685092,32.0268255215,14.5880698249,0.0,17.4387556966
 03/25  23:00:00,47.4034795535,6.22983502274,4.49823150504,0.0,17.4250845679,11.7056064465,27.8828917575,16.321715292,0.0,11.5611764655
 03/25  24:00:00,39.8371924855,6.06974431802,3.32030705992,0.0,12.8411359301,10.0650221343,23.5167246987,17.7475675866,0.0,5.76915711216
 03/26  01:00:00,39.2400496236,5.98282098591,2.69191427336,0.0,12.925468867,10.100111941,18.7267044966,18.7067044966,0.0,0.02
 03/26  02:00:00,34.0513438853,5.90936986848,2.1956970054,0.0,8.34152022915,10.0650221343,24.7903169506,19.028480399,0.0,5.76183655156
 03/26  03:00:00,33.7060481932,5.86715903602,1.89261041151,0.0,8.34152022915,10.0650221343,26.155839735,20.3940440199,0.0,5.76179571503
 03/26  04:00:00,35.0800084834,5.83717603487,1.68981516936,0.0,8.34152022915,11.6705166398,27.1221083287,21.3530300259,0.0,5.76907830284
 03/26  05:00:00,39.0924291635,5.81718465261,1.56379640815,0.0,8.80141237637,15.3678112995,26.6553653589,20.8791755264,0.0,5.77618983256
 03/26  06:00:00,59.6298608451,5.89365971289,2.04790271294,0.0,18.5082010057,25.6353820695,32.8799962201,21.319764509,0.0,11.5602317112
 03/26  07:00:00,73.8621954715,6.08764889523,3.39884603256,0.0,19.4926561212,41.1001056674,31.079737445,19.4471240886,0.0,11.6326133564
 03/26  08:00:00,97.5038587555,6.41827115904,6.72003001198,0.0,26.3286599382,57.9988325916,53.7096938605,12.100666407,0.0,41.6090274535
 03/26  09:00:00,83.1868855941,6.24336242337,7.85200245322,0.0,26.2443270014,42.8153538416,62.4101247735,8.9437611784,18.025,35.4413635951
 03/26  10:00:00,57.9208659751,6.01069221359,6.69364294611,0.0,21.7447113004,23.4437158914,53.9270741334,6.47407704346,18.025,29.4279970899
 03/26  11:00:00,55.8918550178,6.03302953182,7.04457845636,0.0,19.3449162599,23.4437158914,44.6812192577,3.17007070573,18.025,23.486148552
 03/26  12:00:00,57.2232682504,6.1703170909,8.09679014954,0.0,19.190480192,23.7425572507,43.0071442671,1.55808706936,18.025,23.4240571978
 03/26  13:00:00,59.2561083095,6.37767207463,9.89615264891,0.0,19.260583323,23.698576057,41.4507345717,0.0,18.025,23.4257345717
 03/26  14:00:00,61.9077955443,6.53564426302,12.3898660503,0.0,19.260583323,23.698576057,41.4529111,0.0,18.025,23.4279111
 03/26  15:00:00,61.1092918404,6.47940297571,11.9375528936,0.0,19.260583323,23.4086260847,47.3052166617,0.0,18.025,29.2802166617
 03/26  16:00:00,64.4050808347,6.47794820082,10.7834708405,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,72.8176548804,6.68405093807,10.367335527,0.0,18.1807569449,37.5792895564,11.5320534575,0.0,0.0,11.5320534575
 03/26  18:00:00,88.3671006656,6.98163264816,11.7254957622,0.0,32.6059821062,37.0465235296,5.78299600449,0.0,0.0,5.78299600449
 03/26  19:00:00,90.5100312882,7.08054289708,11.6541728262,0.0,36.8143715336,33.066984531,12.0146599268,0.44006323336,0.0,11.5745966934
 03/26  20:00:00,102.482135914,7.2575881288,12.4377307763,0.0,36.43363367,38.8072253906,13.1198173671,1.54678589913,0.0,11.573031468
 03/26  21:00:00,99.6626219338,7.23432869976,11.9981846185,0.0,36.0963922311,36.7877557581,15.5447011157,3.97088870925,0.0,11.5738124064
 03/26  22:00:00,75.2755230076,6.83768298488,9.32734510688,0.0,30.9507766546,20.6087787026,16.7429339463,5.11056469888,0.0,11.6323692474
 03/26  23:00:00,49.7081551912,6.44060058954,6.59214693034,0.0,17.4250845679,11.7056064465,17.7794364006,6.21858691015,0.0,11.5608494905
 03/26  24:00:00,41.9657098445,6.27347445441,5.12567438863,0.0,12.925468867,10.100111941,13.8656385792,8.09654511471,0.0,5.76909346445
 03/27  01:00:00,37.4494204124,6.1032378883,3.65977317521,0.0,10.0992000411,10.047477231,17.4681327398,11.7063376287,0.0,5.76179511105
 03/27  02:00:00,34.6478536852,5.99213268459,2.82886996894,0.0,8.25718729233,10.0299323277,13.7739471283,13.7539471283,0.0,0.02
 03/27  03:00:00,34.2694887682,5.94256545488,2.50006989001,0.0,8.25718729233,10.0299323277,19.8546136384,14.0928684313,0.0,5.76174520712
 03/27  04:00:00,35.6807010219,5.91684042021,2.33026915119,0.0,8.25718729233,11.6354268332,20.162775611,14.3939023645,0.0,5.76887324645
 03/27  05:00:00,43.3025381736,5.92379425212,2.36509253274,0.0,12.1011305571,15.3678112995,26.1942704202,14.6343854852,0.0,11.559884935
 03/27  06:00:00,75.5105861562,6.27553734856,4.6924625183,0.0,19.7275818095,37.2640762949,26.0642049273,14.4331092343,0.0,11.6310956929
 03/27  07:00:00,92.9254421916,6.59751856233,6.94868422009,0.0,24.3117294858,51.2795993405,36.9871460728,13.6281581937,0.0,23.3589878792
 03/27  08:00:00,75.3109356886,6.09644819315,4.8789881683,0.0,23.6694662846,40.6342015617,40.4835197408,10.9479450575,0.0,29.5355746834
 03/27  09:00:00,71.8318628421,6.03656198122,6.46752036005,0.0,23.6694662846,35.6302164847,58.6168744379,11.1704518076,18.025,29.4214226304
 03/27  10:00:00,52.9888746843,5.87207000543,5.38597742969,0.0,18.7433767983,22.9618409725,59.9075072,12.5282721269,18.025,29.3542350732
 03/27  11:00:00,52.4711219488,5.83423188334,4.90855048563,0.0,18.7433767983,22.9618409725,56.109404882,14.6596778665,18.025,23.4247270156
 03/27  12:00:00,51.9733638269,5.80483209554,4.39674651021,0.0,18.5889407304,23.1597249699,56.9007856359,15.454274462,18.025,23.4215111739
 03/27  13:00:00,52.0188638821,5.79994083043,4.20063382438,0.0,18.7433767983,23.2517909448,56.7093748424,15.2609165974,18.025,23.423458245
 03/27  14:00:00,51.8803524761,5.78812516066,4.0739372643,0.0,18.7433767983,23.2517909448,56.5612832313,15.1109064881,18.025,23.4253767432
 03/27  15:00:00,51.811830613,5.81767561605,4.26581435898,0.0,18.7433767983,22.9618409725,57.3863854257,15.9341075922,18.025,23.4272778335
 03/27  16:00:00,55.5035516127,5.81639986775,3.50748135836,0.0,18.7433767983,27.431320555,38.9691226254,15.1755584714,18.025,5.76856415401
 03/27  17:00:00,67.0067163714,5.9578448245,2.68070617031,0.0,17.6635504202,40.6971502883,27.1799298748,15.6338401349,0.0,11.5460897399
 03/27  18:00:00,74.2987386564,6.04698266187,3.37816541641,0.0,27.5259009287,37.3340067412,30.7593735804,19.1423268264,0.0,11.6170467541
 03/27  19:00:00,79.084832426,6.1228201951,3.87947823139,0.0,33.8341110165,33.3544677425,31.4980295491,19.9236059407,0.0,11.5744236084
 03/27  20:00:00,93.985206764,6.28018319749,4.81633152951,0.0,36.5179666069,38.8247702939,33.2236107656,21.6506956892,0.0,11.5729150764
 03/27  21:00:00,88.8735797503,6.34356528129,5.1558096191,0.0,32.965339924,36.8579353714,39.685627681,22.2489756167,0.0,17.4366520644
 03/27  22:00:00,63.2119313333,6.06207258185,3.32322088703,0.0,25.6355707503,20.6438685092,33.8804813219,22.2917200055,0.0,11.5887613163
 03/27  23:00:00,42.044675135,5.86258662285,1.90897180033,0.0,15.0252895274,11.7056064465,29.5057812245,23.7296910143,0.0,5.77609021021
 03/27  24:00:00,36.4079207484,5.78831538946,1.37236769652,0.0,11.6412384099,10.0650221343,31.582796042,25.8137878732,0.0,5.7690081688
 03/28  01:00:00,34.4866480127,5.73949727576,1.06074383011,0.0,10.0992000411,10.047477231,32.5788339656,26.81711877,0.0,5.7617151956
 03/28  02:00:00,32.3813475586,5.70320253768,0.820733060434,0.0305632326725,8.25718729233,10.0299323277,27.1591855044,27.1391855044,0.0,0.02
 03/28  03:00:00,32.2480683106,5.67790953028,0.63881695183,0.104490740187,8.25718729233,10.0299323277,34.2214857771,28.4598294511,0.0,5.761656326
 03/28  04:00:00,33.7919321129,5.6602900539,0.50132005734,0.196733700563,8.25718729233,11.6354268332,35.1637266047,29.3949661694,0.0,5.76876043532
 03/28  05:00:00,41.4842675664,5.66584834625,0.518993693252,0.285779217392,12.1011305571,15.3678112995,41.7159354914,30.1584707947,0.0,11.5574646967
 03/28  06:00:00,72.8667520657,5.92750488039,2.33830492912,0.0583659391048,19.7275818095,37.2640762949,41.5194691165,29.8889094828,0.0,11.6305596336
 03/28  07:00:00,89.1254531714,6.12108781982,3.62513858167,0.0,24.3117294858,51.2795993405,51.1794277438,27.8205039015,0.0,23.3589238423
 03/28  08:00:00,72.4665272432,5.81849943102,2.21091744318,0.101619888667,23.6694662846,40.6342015617,51.3605202713,21.826199552,0.0,29.5343207193
 03/28  09:00:00,69.399292305,5.79450476152,4.13559496053,0.141418701584,23.6694662846,35.6302164847,66.7080549027,19.2628762604,18.025,29.4201786423
 03/28  10:00:00,51.3972410683,5.70598928883,3.72256444052,0.237864369295,18.7433767983,22.9618409725,64.2425916624,16.8652109057,18.025,29.3523807567
 03/28  11:00:00,51.7919526397,5.76356690673,4.17213179537,0.127917732388,18.7433767983,22.9618409725,54.893350861,13.4412835453,18.025,23.4270673157
 03/28  12:00:00,52.1669725431,5.81982491402,4.54411877617,0.0312470311004,18.5889407304,23.1597249699,51.0310482666,9.5841246331,18.025,23.4219236335
 03/28  13:00:00,52.316792549,5.82361253167,4.47450347389,0.0003904702591,18.7433767983,23.2517909448,49.7276254709,8.28134137437,18.025,23.4212840965
 03/28  14:00:00,51.88605089,5.76837872311,4.09938565713,0.0,18.7433767983,23.2517909448,50.3095451359,8.86146690524,18.025,23.4230782307
 03/28  15:00:00,51.9183030574,5.80581065017,4.38415533151,0.0,18.7433767983,22.9618409725,51.1188792497,9.66901084906,18.025,23.4248684006
 03/28  16:00:00,55.8182593409,5.82549530862,3.81309402026,0.0,18.7433767983,27.431320555,33.2722047065,9.47851430779,18.025,5.76869039875
 03/28  17:00:00,67.2734133698,5.95089888549,2.95435171724,0.0,17.6635504202,40.6971502883,21.3691148431,9.823107281,0.0,11.5460075621
 03/28  18:00:00,74.2947643853,6.02471179647,3.3964691083,0.0,27.5259009287,37.3340067412,27.1005041646,15.4836263672,0.0,11.6168777974
 03/28  19:00:00,78.7918423963,6.08266953353,3.62664464265,0.0,33.8341110165,33.3544677425,30.2903640497,18.7164502924,0.0,11.5739137573
 03/28  20:00:00,93.4761687571,6.22620867798,4.36127668237,0.0,36.5179666069,38.8247702939,34.9271108958,23.3532168312,0.0,11.5738940646
 03/28  21:00:00,88.0307316309,6.24987194803,4.40666263739,0.0,32.965339924,36.8579353714,43.8307058013,26.3945260793,0.0,17.4361797221
 03/28  22:00:00,62.4151974639,5.97290167613,2.61566593482,0.0,25.6355707503,20.6438685092,39.8396968966,28.2514309581,0.0,11.5882659385
 03/28  23:00:00,41.3870494023,5.78330827559,1.33062750913,0.0,15.0252895274,11.7056064465,35.1455485972,29.3696083056,0.0,5.77594029156
 03/28  24:00:00,35.8817871486,5.71794982857,0.905335769565,0.01126717832,11.6412384099,10.0650221343,36.6695419041,30.9006923629,0.0,5.76884954129
 03/29  01:00:00,34.1907239071,5.67914098556,0.600560089588,0.224619299005,10.0992000411,10.047477231,33.4490149935,33.4290149935,0.0,0.02
 03/29  02:00:00,32.4540397423,5.65805029776,0.334619259321,0.634522636238,8.25718729233,10.0299323277,42.2613605649,36.4993994832,0.0,5.7619610817
 03/29  03:00:00,33.0787466354,5.66401985159,0.175458927694,1.41241904943,8.25718729233,10.0299323277,45.1677418543,39.4058586475,0.0,5.76188320676
 03/29  04:00:00,35.747945803,5.69722460767,0.0761087949591,2.54102735563,8.25718729233,11.6354268332,47.9184433209,42.1497569922,0.0,5.7686863287
 03/29  05:00:00,44.3362331875,5.7376494663,0.0689357635966,3.51600871038,12.1011305571,15.3678112995,48.1139705746,42.3237758423,0.0,5.79019473235
 03/29  06:00:00,73.0235798264,5.84583145341,1.53761560823,1.0975647499,19.7275818095,37.2640762949,57.4254362334,39.9901444439,0.0,17.4352917895
 03/29  07:00:00,88.9045064812,6.01660206269,2.81544123584,0.693249595047,24.3117294858,51.2795993405,60.0204674123,36.6617240287,0.0,23.3587433837
 03/29  08:00:00,73.0320170155,5.77610013873,1.29556102717,1.62487546106,23.6694662846,40.6342015617,58.2732420584,28.7376821635,0.0,29.5355598949
 03/29  09:00:00,70.1808949801,5.76387523236,3.06205254233,2.02719988856,23.6694662846,35.6302164847,73.8825752897,26.4355266017,18.025,29.4220486881
 03/29  10:00:00,53.2057013182,5.73749219232,2.79815758946,2.93923233348,18.7433767983,22.9618409725,71.2307789278,23.8543131338,18.025,29.351465794
 03/29  11:00:00,52.7988664139,5.75844462167,3.22795798331,2.08413160174,18.7433767983,22.9618409725,62.6544862573,21.203752796,18.025,23.4257334613
 03/29  12:00:00,52.4031884696,5.78615814943,3.47474401533,1.37050669887,18.5889407304,23.1597249699,59.0440185718,17.600557077,18.025,23.4184614948
 03/29  13:00:00,52.1818434084,5.79449378277,3.76273178778,0.606335572602,18.7433767983,23.2517909448,56.0740383711,14.6297220465,18.025,23.4193163247
 03/29  14:00:00,52.0101511888,5.80094660393,3.95829771569,0.232624345939,18.7433767983,23.2517909448,53.8844943579,12.4409753461,18.025,23.4185190118
 03/29  15:00:00,51.7200547452,5.800538068,4.12283250705,0.0683511523845,18.7433767983,22.9618409725,52.6412454954,11.1960358292,18.025,23.4202096662
 03/29  16:00:00,55.3771483582,5.79227773519,3.40425851696,0.000940918339823,18.7433767983,27.431320555,34.194044456,10.4002793079,18.025,5.76876514813
 03/29  17:00:00,66.8051901217,5.91222464192,2.52480650739,0.0,17.6635504202,40.6971502883,16.688571038,10.9059626702,0.0,5.78260836787
 03/29  18:00:00,74.3162512582,6.0258034402,3.41686915512,0.0,27.5259009287,37.3340067412,31.2804368631,13.8654643995,0.0,17.4149724636
 03/29  19:00:00,78.9472844441,6.09891424345,3.7658522382,0.0,33.8341110165,33.3544677425,28.9606711494,17.3874727528,0.0,11.5731983966
 03/29  20:00:00,93.4627780639,6.22419116918,4.34990850275,0.0,36.5179666069,38.8247702939,36.118440474,24.5468477999,0.0,11.5715926741
 03/29  21:00:00,88.0182966004,6.24840568846,4.39570403369,0.0,32.965339924,36.8579353714,38.661067936,27.0304126752,0.0,11.6306552608
 03/29  22:00:00,62.2171561101,5.94741981602,2.4431131673,0.0,25.6355707503,20.6438685092,40.9226619307,29.3341829414,0.0,11.5884789894
 03/29  23:00:00,41.1974493174,5.75821147343,1.16612764528,0.0,15.0252895274,11.7056064465,43.7014115194,32.1695848412,0.0,11.5318266782
 03/29  24:00:00,35.7641679462,5.69612546228,0.743994256523,0.0768176472358,11.6412384099,10.0650221343,34.46680231,34.44680231,0.0,0.02
 03/30  01:00:00,34.2606657271,5.66883464795,0.456541479544,0.448887349651,10.0992000411,10.047477231,44.7650803595,39.0033118828,0.0,5.76176847667
 03/30  02:00:00,33.3107997038,5.68232359381,0.247199528605,1.55443022469,8.25718729233,10.0299323277,47.4503907158,41.6887070647,0.0,5.76168365113
 03/30  03:00:00,34.0866118897,5.7034884855,0.15880654078,2.39747175976,8.25718729233,10.0299323277,45.9050811703,40.1434848601,0.0,5.76159631028
 03/30  04:00:00,36.3288744558,5.72380422165,0.110702514815,3.0607868362,8.25718729233,11.6354268332,43.8501924318,38.0821204091,0.0,5.76807202268
 03/30  05:00:00,44.6068047982,5.75364419945,0.134157944489,3.70536869989,12.1011305571,15.3678112995,42.473983864,36.68413862,0.0,5.78984524393
 03/30  06:00:00,73.4572604707,5.86491870442,1.58747278568,1.46230663674,19.7275818095,37.2640762949,54.2122063029,36.7778000012,0.0,17.4344063017
 03/30  07:00:00,89.0679374263,6.01759989767,2.81710677112,0.854035432159,24.3117294858,51.2795993405,52.3983497446,34.875446195,0.0,17.5229035496
 03/30  08:00:00,73.3985546541,5.79850307881,1.546721694,1.71785718859,23.6694662846,40.6342015617,60.4481400993,25.0125888813,0.0,35.435551218
 03/30  09:00:00,70.3200993926,5.78764856115,3.6439335542,1.56075667459,23.6694662846,35.6302164847,66.9568386642,19.5128071348,18.025,29.4190315294
 03/30  10:00:00,52.6290423495,5.73126514927,3.67735407286,1.48960969336,18.7433767983,22.9618409725,55.0477760108,13.5415211298,18.025,23.481254881
 03/30  11:00:00,52.4162687315,5.77172556667,4.42178738507,0.494425558284,18.7433767983,22.9618409725,54.546347225,7.24647426905,18.025,29.274872956
 03/30  12:00:00,52.6712894028,5.8214135015,4.93348459556,0.144612439693,18.5889407304,23.1597249699,46.3877565441,4.95078696219,18.025,23.4119695819
 03/30  13:00:00,53.152229443,5.86735843073,5.24855981627,0.0180330079612,18.7433767983,23.2517909448,42.7191217137,1.28062446846,18.025,23.4134972452
 03/30  14:00:00,53.5643250346,5.90508285835,5.64096383719,0.0,18.7433767983,23.2517909448,41.8847877313,0.448052812016,18.025,23.4117349193
 03/30  15:00:00,53.7628783025,5.95214065208,6.08240908506,0.0,18.7433767983,22.9618409725,42.4824639604,1.04413148837,18.025,23.413332472
 03/30  16:00:00,57.9436549674,5.98813578341,5.77585188081,0.0,18.7433767983,27.431320555,24.3575401406,0.563774943768,18.025,5.76876519679
 03/30  17:00:00,70.1160305403,6.20548572026,5.5423931669,0.0,17.6635504202,40.6971502883,6.18132704666,0.399658962298,0.0,5.78166808436
 03/30  18:00:00,77.979105837,6.40806281868,6.69747302714,0.0,27.5259009287,37.3340067412,18.7557837521,1.34137115064,0.0,17.4144126015
 03/30  19:00:00,83.1400870002,6.54268537177,7.51488811978,0.0,33.8341110165,33.3544677425,8.17230551887,2.3771340107,0.0,5.79517150817
 03/30  20:00:00,98.3629647333,6.76201052617,8.71228417823,0.0,36.5179666069,38.8247702939,16.6973095482,5.12388140864,0.0,11.5734281395
 03/30  21:00:00,92.8527493593,6.79467786664,8.68389449212,0.0,32.965339924,36.8579353714,25.0190581043,7.58398593206,0.0,17.4350721722
 03/30  22:00:00,66.0515122384,6.37377843377,5.85111792329,0.0,25.6355707503,20.6438685092,20.7846590239,9.1960682374,0.0,11.5885907865
 03/30  23:00:00,43.854575815,6.04568684554,3.53578480717,0.0,15.0252895274,11.7056064465,16.0110789421,10.235185466,0.0,5.77589347616
 03/30  24:00:00,37.6297139029,5.92680007516,2.45568592044,0.0,11.6412384099,10.0650221343,18.2597366359,12.4912222201,0.0,5.76851441578
 03/31  01:00:00,35.3428263152,5.84813531527,1.80828959176,0.0,10.0992000411,10.047477231,21.8104071556,16.0486530722,0.0,5.76175408337
 03/31  02:00:00,33.1815276942,5.80951736722,1.54516824764,0.0,8.25718729233,10.0299323277,22.2526136803,16.4909478407,0.0,5.76166583959
 03/31  03:00:00,32.9934342346,5.78582389073,1.38076912837,0.0,8.25718729233,10.0299323277,17.1735127627,17.1535127627,0.0,0.02
 03/31  04:00:00,34.4336774379,5.76448375105,1.23561555024,0.0,8.25718729233,11.6354268332,23.7683797527,17.9995439781,0.0,5.76883577458
 03/31  05:00:00,42.0792616239,5.77178896456,1.29384251819,0.0,12.1011305571,15.3678112995,29.9042387583,18.3447689395,0.0,11.5594698188
 03/31  06:00:00,73.8359570844,6.06391723957,3.22949002898,0.0,19.7275818095,37.2640762949,29.7919943909,18.1613181618,0.0,11.6306762291
 03/31  07:00:00,88.8129868849,6.31427300999,5.00353097024,0.0,24.3117294858,51.2795993405,38.5698318945,15.2139803695,0.0,23.355851525
 03/31  08:00:00,74.5778804459,5.99326964302,4.24914819419,0.0,23.6694662846,40.6342015617,43.9839284178,8.54996497848,0.0,35.4339634393
 03/31  09:00:00,71.91938506,5.99012639958,6.60150193722,0.0,23.6694662846,35.6302164847,51.9181949709,4.47455284275,18.025,29.4186421282
 03/31  10:00:00,54.1362430484,5.91024362171,6.4951924986,0.0,18.7433767983,22.9618409725,43.3321166655,1.82481398424,18.025,23.4823026813
 03/31  11:00:00,55.4354965199,6.03234241393,7.67482797798,0.0,18.7433767983,22.9618409725,41.5203668956,0.0743116653852,18.025,23.4210552302
 03/31  12:00:00,57.8026231895,6.20962672424,9.82122269623,0.0,18.5889407304,23.1597249699,41.4459835854,0.0,18.025,23.4209835854
 03/31  13:00:00,60.50113846,6.40244280926,12.0804198612,0.0,18.7433767983,23.2517909448,41.4457465441,0.0,18.025,23.4207465441
 03/31  14:00:00,62.5410635733,6.5459843803,13.9768022895,0.0,18.7433767983,23.2517909448,41.4471517782,0.0,18.025,23.4221517782
 03/31  15:00:00,63.6352586437,6.66421111061,15.242720218,0.0,18.7433767983,22.9618409725,41.4485502694,0.0,18.025,23.4235502694
 03/31  16:00:00,68.6079988568,6.75323713855,15.6751037554,0.0,18.7433767983,27.431320555,23.7925533487,0.0,18.025,5.76755334872
 03/31  17:00:00,81.2329213321,7.0436555502,15.8211194386,0.0,17.6635504202,40.6971502883,11.5452236681,0.0,0.0,11.5452236681
 03/31  18:00:00,88.2496011436,7.25927656034,16.1167695148,0.0,27.5259009287,37.3340067412,11.6151758124,0.0,0.0,11.6151758124
 03/31  19:00:00,92.4249174632,7.38856344154,15.9538457423,0.0,33.8341110165,33.3544677425,11.5721527065,0.0,0.0,11.5721527065
 03/31  20:00:00,105.878155775,7.53011500169,15.4593765492,0.0,36.5179666069,38.8247702939,11.603754984,0.0304240331917,0.0,11.5733309508
 03/31  21:00:00,99.3120955746,7.49332144482,14.4446070939,0.0,32.965339924,36.8579353714,17.4915898584,0.0580150265216,0.0,17.4335748319
 03/31  22:00:00,72.0253020525,7.02461123279,11.1740834666,0.0,25.6355707503,20.6438685092,12.2541557467,0.666932393854,0.0,11.5872233529
 03/31  23:00:00,49.0565755922,6.60872896038,8.17474527893,0.0,15.0252895274,11.7056064465,7.10756300912,1.33166577764,0.0,5.77589723148
 03/31  24:00:00,42.3177006056,6.42649393393,6.64398234723,0.0,11.6412384099,10.0650221343,7.80020076607,2.03135046058,0.0,5.76885030549
 04/01  01:00:00,42.6888611023,6.34643671271,5.8965478317,0.0,12.8411359301,10.0650221343,3.54001054429,3.52001054429,0.0,0.02
 04/01  02:00:00,36.9525074766,6.21922328765,4.9064438869,0.0,8.25718729233,10.0299323277,10.7612505543,4.99963681412,0.0,5.76161374021
 04/01  03:00:00,36.1272095549,6.13682214165,4.163546397,0.0,8.25718729233,10.0299323277,12.1772343344,6.41572760549,0.0,5.7615067289
 04/01  04:00:00,37.1239260073,6.07258659413,3.61776456447,0.0,8.25718729233,11.6354268332,13.5166876443,7.7479223357,0.0,5.76876530862
 04/01  05:00:00,40.8752827071,6.01925274398,3.26402888248,0.0,8.71707943955,15.3327214929,14.2575184683,8.48178043853,0.0,5.7757380298
 04/01  06:00:00,62.1888255203,6.15387447495,4.34668896365,0.0,18.5082010057,25.6353820695,14.2832813549,8.49445870882,0.0,5.7888226461
 04/01  07:00:00,75.9185655895,6.49994331497,7.04640187924,0.0,19.4083231844,41.0650158608,24.939511703,7.50349440317,0.0,17.4360172999
 04/01  08:00:00,103.805471299,7.01569785043,12.4242947481,0.0,26.3286599382,57.9988325916,43.3946635138,1.80328548813,0.0,41.5913780257
 04/01  09:00:00,89.2362394474,6.78008133561,13.2452690943,0.0,26.3286599382,42.8504436482,47.7428724146,0.193117442963,18.025,29.5247549717
 04/01  10:00:00,63.1760630596,6.46849837002,11.4910721091,0.0,21.7447113004,23.4437158914,47.4947282441,0.0496333512978,18.025,29.4200948928
 04/01  11:00:00,63.3871838186,6.6644003633,13.9682774315,0.0,19.3027497915,23.426170988,47.3689530108,0.0,18.025,29.3439530108
 04/01  12:00:00,67.2400098202,6.90813475774,17.4354445167,0.0,19.1483137236,23.7250123474,41.4382857808,0.0,18.025,23.4132857808
 04/01  13:00:00,70.7770424207,7.10796167039,20.6271056646,0.0,19.3027497915,23.7161209604,41.4369249459,0.0,18.025,23.4119249459
 04/01  14:00:00,73.3447104135,7.27922935427,23.0235057924,0.0,19.3027497915,23.7161209604,41.4382342431,0.0,18.025,23.4132342431
 04/01  15:00:00,74.1616664455,7.37642846017,24.0332124726,0.0,19.3027497915,23.426170988,41.4395483111,0.0,18.025,23.4145483111
 04/01  16:00:00,78.114200782,7.38824046579,23.5225952346,0.0,19.3027497915,27.8956505705,23.7935210062,0.0,18.025,5.76852100623
 04/01  17:00:00,86.0717650638,7.57911926564,22.6666856509,0.0,18.2229234133,37.5968344597,5.77564549629,0.0,0.0,5.77564549629
 04/01  18:00:00,99.6606262026,7.84657852835,22.0346772954,0.0,32.690315043,37.0816133363,5.7823386834,0.0,0.0,5.7823386834
 04/01  19:00:00,100.199630896,7.93527531325,20.4890781832,0.0,36.8143715336,33.066984531,11.5731234731,0.0,0.0,11.5731234731
 04/01  20:00:00,110.278868117,8.01676083806,19.5947498455,0.0,36.3493007332,38.7721355839,11.5732374951,0.0,0.0,11.5732374951
 04/01  21:00:00,106.62760032,7.91249482733,18.1656131562,0.0,36.1807251679,36.8228455648,11.5734049361,0.0,0.0,11.5734049361
 04/01  22:00:00,81.3409890115,7.43981823632,14.6713112701,0.0,31.0351095914,20.6438685092,17.4680071512,0.0327010678381,0.0,17.4353060833
 04/01  23:00:00,55.0771142008,6.98365526132,11.418088603,0.0,17.4250845679,11.7056064465,6.12542526116,0.335494905428,0.0,5.78993035573
 04/01  24:00:00,46.9539619257,6.78422618542,9.72261706654,0.0,12.8411359301,10.0650221343,6.46580018245,0.697452186455,0.0,5.76834799599
 04/02  01:00:00,45.7533544245,6.64973536997,8.53831933587,0.0,12.925468867,10.100111941,6.7554504281,0.99385306353,0.0,5.76159736457
 04/02  02:00:00,39.5017350396,6.47290871566,7.08256690976,0.0,8.34152022915,10.0650221343,7.45823927072,1.69674950576,0.0,5.76148976496
 04/02  03:00:00,38.0881352557,6.3356191432,5.80625723189,0.0,8.34152022915,10.0650221343,4.56831127733,4.54831127733,0.0,0.02
 04/02  04:00:00,38.5657242366,6.22799313442,4.78473732688,0.0,8.34152022915,11.6705166398,13.028595193,7.25998899517,0.0,5.76860619779
 04/02  05:00:00,41.9484537249,6.14016665919,4.0968674136,0.0,8.80141237637,15.3678112995,14.7435945619,8.9680283382,0.0,5.77556622372
 04/02  06:00:00,62.4974243911,6.21819266569,4.59097221553,0.0,18.5082010057,25.6353820695,22.7059448199,11.1465193443,0.0,11.5594254756
 04/02  07:00:00,75.3520804975,6.48032239302,6.38012564106,0.0,19.4926561212,41.1001056674,29.2970186043,11.8618037071,0.0,17.4352148972
 04/02  08:00:00,101.675175288,6.88971790479,10.4199929463,0.0,26.3286599382,57.9988325916,43.0072324588,7.35717487476,0.0,35.650057584
 04/02  09:00:00,87.10277066,6.66456016888,11.3467537772,0.0,26.2443270014,42.8153538416,57.8048066054,4.35411672072,18.025,35.4256898847
 04/02  10:00:00,60.157043788,6.24155970777,8.69899869223,0.0,21.7447113004,23.4437158914,52.248009979,4.80402145232,18.025,29.4189885267
 04/02  11:00:00,56.9888531591,6.16620075955,8.00843975238,0.0,19.3449162599,23.4437158914,46.8655808493,5.36293736528,18.025,23.477643484
 04/02  12:00:00,56.5111733758,6.13192517164,7.42311067966,0.0,19.190480192,23.7425572507,49.282224493,7.83931888898,18.025,23.417905604
 04/02  13:00:00,56.4264003173,6.15901976107,7.28511947538,0.0,19.260583323,23.698576057,47.9067578314,6.46290371239,18.025,23.418854119
 04/02  14:00:00,56.0859706605,6.12983378996,6.97387527401,0.0,19.260583323,23.698576057,48.3182489053,6.87325916548,18.025,23.4199897398
 04/02  15:00:00,55.5307160275,6.10772537229,6.73067884477,0.0,19.260583323,23.4086260847,50.1421338111,8.69601115324,18.025,23.4211226578
 04/02  16:00:00,58.8888665098,6.07599162135,5.66923106203,0.0,19.260583323,27.8781056672,33.5468266084,9.75337660568,18.025,5.76845000272
 04/02  17:00:00,66.7327267864,6.20817592209,4.7583089051,0.0,18.1807569449,37.5792895564,15.9805269458,10.2049807592,0.0,5.7755461866
 04/02  18:00:00,82.4485887212,6.45419325992,6.33445398526,0.0,32.6059821062,37.0465235296,24.323185661,12.7782821141,0.0,11.5449035469
 04/02  19:00:00,85.459022656,6.58869151648,7.09506396874,0.0,36.8143715336,33.066984531,25.9225142847,14.3517064323,0.0,11.5708078524
 04/02  20:00:00,97.3084771908,6.73444989456,7.78725212455,0.0,36.43363367,38.8072253906,23.8701832423,18.0754084647,0.0,5.79477477755
 04/02  21:00:00,94.5929232249,6.71234688821,7.45051592187,0.0,36.0963922311,36.7877557581,31.8931605118,20.3196834022,0.0,11.5734771096
 04/02  22:00:00,70.4472810589,6.32798737813,5.00886689789,0.0,30.9507766546,20.6087787026,39.322557434,21.8880039125,0.0,17.4345535216
 04/02  23:00:00,45.6467287374,6.01470674934,2.9566567625,0.0,17.4250845679,11.7056064465,34.7604460991,23.2012790825,0.0,11.5591670167
 04/02  24:00:00,38.8698827647,5.93969235796,2.36365323689,0.0,12.925468867,10.100111941,23.982401791,23.962401791,0.0,0.02
 04/03  01:00:00,35.5505434513,5.88256944199,1.98158204641,0.0,10.0992000411,10.047477231,30.6084412767,24.8474330019,0.0,5.7610082749
 04/03  02:00:00,33.2960655408,5.83101037819,1.63821912467,0.0,8.25718729233,10.0299323277,31.4336203665,25.6722128271,0.0,5.76140753934
 04/03  03:00:00,33.0181500853,5.7950949486,1.39622078291,0.0,8.25718729233,10.0299323277,32.2035934929,26.4423125321,0.0,5.76128096073
 04/03  04:00:00,34.4218031284,5.76693014032,1.2213058595,0.0,8.25718729233,11.6354268332,32.5713814272,26.8037226398,0.0,5.76765878736
 04/03  05:00:00,42.0128255099,5.76667261982,1.23254316543,0.0,12.1011305571,15.3678112995,33.3077678823,27.5182073325,0.0,5.78956054979
 04/03  06:00:00,73.5833491158,6.03849564992,3.00233327031,0.0,19.7275818095,37.2640762949,45.7657622062,28.3312866615,0.0,17.4344755447
 04/03  07:00:00,87.991146563,6.23180243106,4.26420533678,0.0,24.3117294858,51.2795993405,44.413892219,26.8947011326,0.0,17.5191910864
 04/03  08:00:00,73.5155892998,5.94935177299,3.23080270927,0.0,23.6694662846,40.6342015617,54.8987991097,19.4707273998,0.0,35.4280717099
 04/03  09:00:00,70.463108723,5.91779239543,5.21758150141,0.0,23.6694662846,35.6302164847,64.3273393736,16.8922722665,18.025,29.4100671072
 04/03  10:00:00,52.0007961109,5.78227598002,4.4877290589,0.0,18.7433767983,22.9618409725,57.9267000239,16.4220395344,18.025,23.4796604895
 04/03  11:00:00,51.9019672285,5.7750658931,4.39858576462,0.0,18.7433767983,22.9618409725,56.8909356918,15.4457180542,18.025,23.4202176376
 04/03  12:00:00,52.0191373417,5.79059399643,4.45677891616,0.0,18.5889407304,23.1597249699,54.0601936732,12.6154350109,18.025,23.4197586624
 04/03  13:00:00,52.107666064,5.78849486738,4.30090464429,0.0,18.7433767983,23.2517909448,52.7226444415,11.2769039695,18.025,23.420740472
 04/03  14:00:00,52.2932713674,5.80075422543,4.47425036196,0.0,18.7433767983,23.2517909448,50.9985293836,9.55179407671,18.025,23.4217353069
 04/03  15:00:00,52.1631375846,5.81450618943,4.62031452734,0.0,18.7433767983,22.9618409725,51.4435516296,9.99583560542,18.025,23.4227160242
 04/03  16:00:00,55.9289468952,5.83019458261,3.91910886693,0.0,18.7433767983,27.431320555,34.0382104478,10.2449032474,18.025,5.76830720039
 04/03  17:00:00,67.3306817339,5.96430074901,2.9982535793,0.0,17.6635504202,40.6971502883,23.1522113936,11.6077518345,0.0,11.5444595591
 04/03  18:00:00,74.4487204201,6.04418885842,3.53100729434,0.0,27.5259009287,37.3340067412,27.9241207033,16.3094351448,0.0,11.6146855585
 04/03  19:00:00,79.1753156201,6.11809307438,3.97473583558,0.0,33.8341110165,33.3544677425,29.3834007909,17.8106374532,0.0,11.5727633377
 04/03  20:00:00,94.1757371383,6.29894906752,4.98814411397,0.0,36.5179666069,38.8247702939,31.4207822319,19.8479599513,0.0,11.5728222806
 04/03  21:00:00,89.0708709326,6.36254876002,5.33418729247,0.0,32.965339924,36.8579353714,37.7046345508,20.2720623285,0.0,17.4325722223
 04/03  22:00:00,63.1701051978,6.05216827232,3.29135332501,0.0,25.6355707503,20.6438685092,32.5777355218,20.9913464336,0.0,11.5863890882
 04/03  23:00:00,42.0834188315,5.8630148678,1.94731576473,0.0,15.0252895274,11.7056064465,27.3334396701,21.557813263,0.0,5.77562640713
 04/03  24:00:00,36.5448230547,5.80250005771,1.49510927012,0.0,11.6412384099,10.0650221343,27.1836320306,21.4150341729,0.0,5.76859785773
 04/04  01:00:00,34.6918676165,5.76460095323,1.24087898256,0.0,10.0992000411,10.047477231,21.3504076896,21.3304076896,0.0,0.02
 04/04  02:00:00,32.6290815121,5.7373115256,1.0628062569,0.00213126807641,8.25718729233,10.0299323277,25.8673251101,20.1059454406,0.0,5.76137966948
 04/04  03:00:00,32.5631941249,5.72501040666,0.977049312461,0.0343014941225,8.25718729233,10.0299323277,24.9442179507,19.1829755656,0.0,5.76124238509
 04/04  04:00:00,34.1144421095,5.7143204388,0.903785750692,0.0627722379853,8.25718729233,11.6354268332,24.7351239301,18.9667056104,0.0,5.76841831965
 04/04  05:00:00,41.8444144194,5.73247175643,1.03415259055,0.0641880781856,12.1011305571,15.3678112995,23.4678888778,17.6783712273,0.0,5.78951765047
 04/04  06:00:00,73.6960050124,6.03991726652,3.11357972971,0.0,19.7275818095,37.2640762949,33.6761894777,16.2449056645,0.0,17.4312838131
 04/04  07:00:00,88.3880013648,6.25282634927,4.64004738846,0.0,24.3117294858,51.2795993405,31.3830288562,13.8636050522,0.0,17.519423804
 04/04  08:00:00,74.3476132755,5.96055491976,4.051634011,0.0,23.6694662846,40.6342015617,43.7290940808,8.30361329617,0.0,35.4254807847
 04/04  09:00:00,71.2647868734,5.93565070583,6.00141014792,0.0,23.6694662846,35.6302164847,54.3087427051,6.87267032777,18.025,29.4110723773
 04/04  10:00:00,52.9220205388,5.82128737793,5.36994606066,0.0,18.7433767983,22.9618409725,48.045737399,6.54247871456,18.025,23.4782586844
 04/04  11:00:00,53.1468460739,5.85194505283,5.56658883122,0.0,18.7433767983,22.9618409725,46.9384557247,5.492964873,18.025,23.4204908517
 04/04  12:00:00,53.6001225748,5.89226142102,5.93609876931,0.0,18.5889407304,23.1597249699,45.6910948938,4.24495678012,18.025,23.4211381137
 04/04  13:00:00,53.9368518587,5.90740257451,6.01118611879,0.0,18.7433767983,23.2517909448,41.9252771206,0.478339185482,18.025,23.4219379351
 04/04  14:00:00,54.9514134931,6.01943642074,6.91371455793,0.0,18.7433767983,23.2517909448,47.2857590941,0.0,18.025,29.2607590941
 04/04  15:00:00,55.198547495,6.07125656723,7.39897970667,0.0,18.7433767983,22.9618409725,41.9314061172,0.502385003399,18.025,23.4040211138
 04/04  16:00:00,59.3846720927,6.11710982717,7.08792110023,0.0,18.7433767983,27.431320555,18.4154947944,0.370494794422,18.025,0.02
 04/04  17:00:00,71.6726089789,6.37497231096,6.92951469636,0.0,17.6635504202,40.6971502883,11.9957083408,0.451170570471,0.0,11.5445377703
 04/04  18:00:00,79.3379381419,6.562119752,7.90230288701,0.0,27.5259009287,37.3340067412,13.3167042817,1.70169260192,0.0,11.6150116797
 04/04  19:00:00,84.4753948509,6.69601024933,8.69690567754,0.0,33.8341110165,33.3544677425,14.5637230383,2.99121615187,0.0,11.5725068865
 04/04  20:00:00,99.4590106369,6.89140278949,9.67897095916,0.0,36.5179666069,38.8247702939,18.6650592475,7.0929165567,0.0,11.5721426908
 04/04  21:00:00,93.9463902819,6.92026958792,9.65199730082,0.0,32.965339924,36.8579353714,26.8996637633,9.46689367132,0.0,17.432770092
 04/04  22:00:00,67.0257989414,6.48382376637,6.71539941934,0.0,25.6355707503,20.6438685092,22.4573953734,10.8708134342,0.0,11.5865819392
 04/04  23:00:00,44.5560663606,6.12504784782,4.1579351169,0.0,15.0252895274,11.7056064465,17.6249215139,11.8494833883,0.0,5.77543812558
 04/04  24:00:00,38.3054592137,6.00048851516,3.05776040462,0.0,11.6412384099,10.0650221343,18.4601092928,12.6917193816,0.0,5.76838991118
 04/05  01:00:00,36.1037934719,5.93389359613,2.48351493164,0.0,10.0992000411,10.047477231,13.7159041971,13.6959041971,0.0,0.02
 04/05  02:00:00,33.8818467044,5.89093421631,2.16408322363,0.0,8.25718729233,10.0299323277,20.0622588895,14.3007216022,0.0,5.76153728733
 04/05  03:00:00,33.6175278731,5.85874329497,1.93195433633,0.0,8.25718729233,10.0299323277,21.4092468804,15.647856618,0.0,5.76139026235
 04/05  04:00:00,34.99871079,5.83119954924,1.73395073677,0.0,8.25718729233,11.6354268332,22.3618272961,16.5932880481,0.0,5.76853924802
 04/05  05:00:00,42.5642961522,5.83198640128,1.71871399733,0.0,12.1011305571,15.3678112995,23.5968480354,17.8079032613,0.0,5.78894477416
 04/05  06:00:00,74.0283886067,6.09333272112,3.39255996957,0.0,19.7275818095,37.2640762949,39.9472685483,22.5163478594,0.0,17.4309206889
 04/05  07:00:00,88.549589293,6.29529332712,4.75918263208,0.0,24.3117294858,51.2795993405,40.8423518826,23.3249085732,0.0,17.5174433094
 04/05  08:00:00,73.8525634651,5.96880828065,3.5483412944,0.0,23.6694662846,40.6342015617,52.5980999653,17.1755217411,0.0,35.4225782242
 04/05  09:00:00,71.0081829681,5.95011990583,5.73034433626,0.0,23.6694662846,35.6302164847,60.4498030921,13.0151552961,18.025,29.409647796
 04/05  10:00:00,52.7488936737,5.82475803852,5.19335405306,0.0,18.7433767983,22.9618409725,51.1996379149,9.69807287801,18.025,23.4765650369
 04/05  11:00:00,52.6434459707,5.81448956455,5.10064795316,0.0,18.7433767983,22.9618409725,49.9191889595,8.47485748703,18.025,23.4193314724
 04/05  12:00:00,52.2799205085,5.79240964507,4.71575265908,0.0,18.5889407304,23.1597249699,50.5558705579,9.11105597214,18.025,23.4198145857
 04/05  13:00:00,51.8362568909,5.75965945142,4.05833777369,0.0,18.7433767983,23.2517909448,52.834014417,11.3885092116,18.025,23.4205052054
 04/05  14:00:00,51.4643768673,5.73528156349,3.71083597499,0.0,18.7433767983,23.2517909448,57.1515757037,14.2329889557,18.025,24.893586748
 04/05  15:00:00,51.2840143579,5.74640265281,3.80930327925,0.0,18.7433767983,22.9618409725,60.8121825801,15.0032063182,18.025,27.7839762619
 04/05  16:00:00,55.3793091165,5.78505097519,3.41462279632,0.0,18.7433767983,27.431320555,30.9547854422,12.9097854422,18.025,0.02
 04/05  17:00:00,67.1456835654,5.94078418422,2.83678382409,0.0,17.6635504202,40.6971502883,23.3366972616,11.792387314,0.0,11.5443099476
 04/05  18:00:00,74.6195084563,6.0470807423,3.69892389082,0.0,27.5259009287,37.3340067412,25.651965828,14.0378549558,0.0,11.6141108721
 04/05  19:00:00,77.5174597837,6.12449415407,4.19449375115,0.0,33.8341110165,33.3544677425,26.5975892757,15.0265730967,0.0,11.571016179
 04/05  20:00:00,94.008408535,6.26528486021,4.85449446853,0.0,36.5179666069,38.8247702939,30.9918469339,19.4195663757,0.0,11.5722805582
 04/05  21:00:00,88.3884516073,6.27746435786,4.73687428222,0.0,32.965339924,36.8579353714,41.3272311108,24.0545847843,0.0,17.2726463265
 04/05  22:00:00,62.5541092526,5.98506059756,2.74248173302,0.0,25.6355707503,20.6438685092,40.0853209516,28.3418758066,0.0,11.743445145
 04/05  23:00:00,41.4349714359,5.78679047561,1.37510192738,0.0,15.0252895274,11.7056064465,35.4529624966,29.677645464,0.0,5.77531703266
 04/05  24:00:00,35.9757784246,5.72779074361,0.996315093579,0.00446639271548,11.6412384099,10.0650221343,35.0003384013,29.2320366345,0.0,5.76830176681
 04/06  01:00:00,34.241683568,5.69764550349,0.785762583635,0.0718934079447,10.0992000411,10.047477231,28.5338295211,28.5138295211,0.0,0.02
 04/06  02:00:00,32.2393693209,5.67004415899,0.581486109361,0.161011978761,8.25718729233,10.0299323277,33.8747003455,28.1131955031,0.0,5.76150484236
 04/06  03:00:00,32.2213537,5.65266901373,0.422344348203,0.319513067226,8.25718729233,10.0299323277,34.5596007384,28.7986626667,0.0,5.7609380717
 04/06  04:00:00,33.8638207216,5.64001120746,0.28550253351,0.504751289609,8.25718729233,11.6354268332,35.9268546539,30.1587986222,0.0,5.76805603169
 04/06  05:00:00,41.5731846357,5.64258523208,0.245064662971,0.671945202591,12.1011305571,15.3678112995,38.7572556876,32.9690921645,0.0,5.78816352306
 04/06  06:00:00,72.7494272257,5.88974224776,2.08454957279,0.232648988711,19.7275818095,37.2640762949,50.3556332737,32.9269049071,0.0,17.4287283666
 04/06  07:00:00,87.2597132235,6.10541912964,3.586189972,0.0730085264676,24.3117294858,51.2795993405,46.0206445076,28.5055167723,0.0,17.5151277353
 04/06  08:00:00,72.5632007456,5.8067803081,2.16380591537,0.257210226491,23.6694662846,40.6342015617,56.3338618215,20.9133605116,0.0,35.4205013098
 04/06  09:00:00,69.6959672626,5.79056790447,4.29802805382,0.279659092344,23.6694662846,35.6302164847,64.9181988348,17.4872251529,18.025,29.4059736819
 04/06  10:00:00,51.6698566377,5.69413365643,3.83569057458,0.409257751923,18.7433767983,22.9618409725,57.0058999168,15.5045801309,18.025,23.4763197859
 04/06  11:00:00,52.0904928653,5.75069895118,4.41422955655,0.197259774277,18.7433767983,22.9618409725,52.3906558018,10.9487565989,18.025,23.4168992029
 04/06  12:00:00,52.6839315337,5.81660622074,5.06233357221,0.0332389408203,18.5889407304,23.1597249699,48.071978508,6.63096134118,18.025,23.4160171668
 04/06  13:00:00,53.3787664867,5.8697914292,5.49071993873,0.0,18.7433767983,23.2517909448,43.464749601,2.02315594285,18.025,23.4165936581
 04/06  14:00:00,53.9544169922,5.91077949485,6.02538227705,0.0,18.7433767983,23.2517909448,41.7552016694,0.313026782263,18.025,23.4171748872
 04/06  15:00:00,54.1420029789,5.93919208003,6.47450562834,0.0,18.7433767983,22.9618409725,41.7645651616,0.321815703421,18.025,23.4177494582
 04/06  16:00:00,58.2406875171,5.96229723178,6.09875347609,0.0,18.7433767983,27.431320555,23.7919451277,0.0,18.025,5.76694512767
 04/06  17:00:00,70.585175064,6.20298695287,6.01407393185,0.0,17.6635504202,40.6971502883,11.5441867546,0.0,0.0,11.5441867546
 04/06  18:00:00,78.8690734441,6.44145204929,7.5541254794,0.0,27.5259009287,37.3340067412,11.6285738812,0.0143943819022,0.0,11.6141794993
 04/06  19:00:00,82.0721655348,6.58025561041,8.2934461412,0.0,33.8341110165,33.3544677425,12.9724869176,1.40038836239,0.0,11.5720985552
 04/06  20:00:00,98.9278879811,6.78429554614,9.25497324903,0.0,36.5179666069,38.8247702939,16.2012290123,4.6308419797,0.0,11.5703870326
 04/06  21:00:00,93.5249703967,6.83243764314,9.31843090188,0.0,32.965339924,36.8579353714,18.3995658747,6.77284548438,0.0,11.6267203903
 04/06  22:00:00,66.4932405356,6.39388230011,6.27279917148,0.0,25.6355707503,20.6438685092,19.7965574063,8.21025734303,0.0,11.5863000633
 04/06  23:00:00,44.0321640854,6.04794145506,3.71114813033,0.0,15.0252895274,11.7056064465,15.7193689931,9.94406081782,0.0,5.77530817523
 04/06  24:00:00,37.9102080028,5.94493172978,2.71807418547,0.0,11.6412384099,10.0650221343,16.7358665474,10.9673947691,0.0,5.76847177826
 04/07  01:00:00,35.8238872607,5.89505012346,2.24245616848,0.0,10.0992000411,10.047477231,17.6524147051,11.8909599927,0.0,5.76145471245
 04/07  02:00:00,33.6175184383,5.85378409699,1.93690958187,0.0,8.25718729233,10.0299323277,18.2202749036,12.4588493878,0.0,5.76142551574
 04/07  03:00:00,33.4240258216,5.82964597699,1.76755700751,0.0,8.25718729233,10.0299323277,18.7276393785,12.9667896013,0.0,5.76084977715
 04/07  04:00:00,34.7873887827,5.80092485995,1.5529120892,0.0,8.25718729233,11.6354268332,15.047748026,15.027748026,0.0,0.02
 04/07  05:00:00,42.3840087774,5.80531881059,1.56510615584,0.0,12.1011305571,15.3678112995,27.7330935904,16.1760137428,0.0,11.5570798476
 04/07  06:00:00,74.3034321765,6.11605628411,3.64490038391,0.0,19.7275818095,37.2640762949,33.8119668835,16.3808999681,0.0,17.4310669153
 04/07  07:00:00,89.4074529024,6.37555974708,5.53681445745,0.0,24.3117294858,51.2795993405,32.1913320437,14.6754654758,0.0,17.5158665679
 04/07  08:00:00,75.1495910216,6.0358127663,4.77838557536,0.0,23.6694662846,40.6342015617,43.7137188642,8.29331660117,0.0,35.420402263
 04/07  09:00:00,72.4494254944,6.0212756368,7.10044378882,0.0,23.6694662846,35.6302164847,52.9435057489,5.51074074589,18.025,29.4077650031
 04/07  10:00:00,54.1745159772,5.90332687163,6.54042027362,0.0,18.7433767983,22.9618409725,46.0278453046,4.52743628909,18.025,23.4754090155
 04/07  11:00:00,54.5749967246,5.9583431559,6.88835196889,0.0,18.7433767983,22.9618409725,44.8855061857,3.44469193043,18.025,23.4158142553
 04/07  12:00:00,55.3753701913,6.05997481704,7.54364893732,0.0,18.5889407304,23.1597249699,45.7083727157,4.27155152991,18.025,23.4118211858
 04/07  13:00:00,56.1152796958,6.15369031226,7.94333856746,0.0,18.7433767983,23.2517909448,42.8732007477,1.43588299835,18.025,23.4123177493
 04/07  14:00:00,56.558481328,6.21655529484,8.32367515313,0.0,18.7433767983,23.2517909448,42.5758987913,1.1397700281,18.025,23.4111287632
 04/07  15:00:00,57.0541549237,6.29461316389,9.03124070772,0.0,18.7433767983,22.9618409725,43.1701061323,1.73351755609,18.025,23.4115885762
 04/07  16:00:00,61.6232117082,6.36713198713,9.07644020313,0.0,18.7433767983,27.431320555,24.7654875795,0.972285576978,18.025,5.76820200252
 04/07  17:00:00,74.423711459,6.67703941533,9.37856213416,0.0,17.6635504202,40.6971502883,6.17855838011,0.396632414102,0.0,5.78192596601
 04/07  18:00:00,82.5486749363,6.90755198961,10.7676319322,0.0,27.5259009287,37.3340067412,18.6207081869,1.21128435806,0.0,17.4094238288
 04/07  19:00:00,85.8214239571,7.04291938956,11.5800510519,0.0,33.8341110165,33.3544677425,13.5602438841,1.99093433741,0.0,11.5693095466
