Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  20:00:00,102.022781135,7.18274574448,11.9514210886,0.0,36.5179666069,38.8247702939,11.8145822338,6.01849938978,0.0,5.79608284402
 04/07  21:00:00,95.9087938088,7.15636959704,11.3783349359,0.0,32.965339924,36.8579353714,26.289448666,8.85835240784,0.0,17.4310962582
 04/07  22:00:00,68.6798138196,6.68755141116,8.16571139949,0.0,25.6355707503,20.6438685092,21.8446377794,10.2587783491,0.0,11.5858594303
 04/07  23:00:00,45.8723960496,6.28798128631,5.31134669695,0.0,15.0252895274,11.7056064465,17.0617581628,11.2864453742,0.0,5.77531278867
 04/07  24:00:00,39.3540547871,6.12709161409,3.97976414845,0.0,11.6412384099,10.0650221343,17.5828785701,11.8148890314,0.0,5.76798953866
 04/08  01:00:00,40.0181915977,6.06978922562,3.50254222244,0.0,12.8411359301,10.0650221343,17.4051436276,11.6438726601,0.0,5.76127096751
 04/08  02:00:00,34.7471549507,5.98866402821,2.93167134034,0.0,8.25718729233,10.0299323277,10.6882244772,10.6682244772,0.0,0.02
 04/08  03:00:00,34.51859827,5.95740945361,2.73436936924,0.0,8.25718729233,10.0299323277,15.409121727,9.6476136438,0.0,5.76150808316
 04/08  04:00:00,36.0709159986,5.94638046257,2.69098715671,0.0,8.25718729233,11.6354268332,14.3624655262,8.59441692986,0.0,5.76804859639
 04/08  05:00:00,40.3809111681,5.94801580351,2.84092666076,0.0,8.71707943955,15.3327214929,12.9106901694,7.13618200343,0.0,5.77450816594
 04/08  06:00:00,61.7537923965,6.07984605567,3.98572586962,0.0,18.5082010057,25.6353820695,18.3919695336,6.8340884645,0.0,11.5578810691
 04/08  07:00:00,75.6714382632,6.44251331373,6.85678383093,0.0,19.4083231844,41.0650158608,17.2334516199,5.60555452675,0.0,11.6278970931
 04/08  08:00:00,103.878424758,6.99300534982,12.5200447896,0.0,26.3286599382,57.9988325916,41.8659836919,0.294984379596,0.0,41.5709993123
 04/08  09:00:00,88.9847899963,6.74878084847,13.0251902912,0.0,26.3286599382,42.8504436482,47.540612507,0.0,18.025,29.515612507
 04/08  10:00:00,62.5514807779,6.40541228713,10.9296288807,0.0,21.7447113004,23.4437158914,47.4349399061,0.0,18.025,29.4099399061
 04/08  11:00:00,60.5143274678,6.46422462185,11.2956355213,0.0,19.3027497915,23.426170988,47.3584660779,0.0,18.025,29.3334660779
 04/08  12:00:00,60.7370648691,6.50239636114,11.3382634091,0.0,19.1483137236,23.7250123474,41.4320734768,0.0,18.025,23.4070734768
 04/08  13:00:00,61.6322534512,6.61745851259,11.9728450634,0.0,19.3027497915,23.7161209604,41.4323353743,0.0,18.025,23.4073353743
 04/08  14:00:00,62.3616923316,6.68604982037,12.6336926667,0.0,19.3027497915,23.7161209604,41.4296769676,0.0,18.025,23.4046769676
 04/08  15:00:00,62.8222687156,6.72491173466,13.3453569523,0.0,19.3027497915,23.426170988,41.4332906271,0.0,18.025,23.4082906271
 04/08  16:00:00,65.7128514339,6.66307726063,11.8464369362,0.0,19.3027497915,27.8956505705,23.7931293559,0.0,18.025,5.76812935593
 04/08  17:00:00,72.8521878854,6.77608765715,10.2501732541,0.0,18.2229234133,37.5968344597,5.7750884415,0.0,0.0,5.7750884415
 04/08  18:00:00,87.6410795951,6.97961792902,10.882132579,0.0,32.690315043,37.0816133363,7.28875262904,1.50705577272,0.0,5.78169685632
 04/08  19:00:00,87.6666127364,7.03127430518,10.7441109946,0.0,36.8143715336,33.066984531,17.0376498539,5.46669013948,0.0,11.5709597144
 04/08  20:00:00,100.835454306,7.13853787285,11.0296127196,0.0,36.3493007332,38.7721355839,21.4931497975,9.92233759752,0.0,11.5708122
 04/08  21:00:00,98.2192193166,7.09998835521,10.5697917026,0.0,36.1807251679,36.8228455648,23.0060302354,11.4350067721,0.0,11.5710234633
 04/08  22:00:00,73.751793001,6.6902121396,7.83180067472,0.0,31.0351095914,20.6438685092,24.428739184,12.8014346595,0.0,11.6273045245
 04/08  23:00:00,48.1677780415,6.30033121023,5.19211875725,0.0,17.4250845679,11.7056064465,25.25801524,13.6999045977,0.0,11.5581106423
 04/08  24:00:00,40.7366382933,6.16279238399,4.12675352517,0.0,12.8411359301,10.0650221343,19.6834780689,13.9152557649,0.0,5.76822230401
 04/09  01:00:00,40.1603317687,6.08248036531,3.51257465568,0.0,12.925468867,10.100111941,13.8774302911,13.8574302911,0.0,0.02
 04/09  02:00:00,34.711960658,5.98083193644,2.78488852218,0.0,8.34152022915,10.0650221343,20.2829640146,14.5215709189,0.0,5.76139309564
 04/09  03:00:00,34.322421955,5.93418499816,2.44199561766,0.0,8.34152022915,10.0650221343,21.6847135831,15.9235099642,0.0,5.76120361893
 04/09  04:00:00,35.6663281793,5.90280888719,2.21055170877,0.0,8.34152022915,11.6705166398,22.8821849104,17.1139487817,0.0,5.76823612872
 04/09  05:00:00,39.595739977,5.87542429264,2.00892915577,0.0,8.80141237637,15.3678112995,23.5622647955,17.7872769223,0.0,5.77498787323
 04/09  06:00:00,60.1863865855,5.95782781904,2.54034992489,0.0,18.5082010057,25.6353820695,23.8950968378,18.1073689072,0.0,5.78772793061
 04/09  07:00:00,70.7635539219,6.15826911701,3.99773125031,0.0,19.4926561212,41.1001056674,34.2820474379,16.8519884355,0.0,17.4300590024
 04/09  08:00:00,99.2618950539,6.60235843156,8.29417636105,0.0,26.3286599382,57.9988325916,51.257555305,9.69049257531,0.0,41.5670627297
 04/09  09:00:00,84.9319579421,6.40825576131,9.43231973055,0.0,26.2443270014,42.8153538416,53.7932757645,6.26002548023,18.025,29.5082502843
 04/09  10:00:00,58.7240728935,6.07379796143,7.43384087728,0.0,21.7447113004,23.4437158914,52.5028509132,5.06992570272,18.025,29.4079252105
 04/09  11:00:00,56.2734435943,6.06773500158,7.39153655108,0.0,19.3449162599,23.4437158914,44.8812700902,3.38634147772,18.025,23.4699286125
 04/09  12:00:00,56.5758487343,6.0952228015,7.52451286148,0.0,19.190480192,23.7425572507,44.2724121643,2.8335875978,18.025,23.4138245665
 04/09  13:00:00,57.1084207861,6.15612298867,7.970062867,0.0,19.260583323,23.698576057,41.439115963,0.0,18.025,23.414115963
 04/09  14:00:00,57.4827788649,6.2015395596,8.29900438839,0.0,19.260583323,23.698576057,41.438885746,0.0,18.025,23.413885746
 04/09  15:00:00,58.0006970159,6.2891624844,9.01924964296,0.0,19.260583323,23.4086260847,41.4390269621,0.0,18.025,23.4140269621
 04/09  16:00:00,62.1983952789,6.32494117184,8.72983590314,0.0,19.260583323,27.8781056672,23.7929312955,0.0,18.025,5.76793129545
 04/09  17:00:00,70.4972682534,6.5157841772,8.21527521375,0.0,18.1807569449,37.5792895564,5.77486457224,0.0,0.0,5.77486457224
 04/09  18:00:00,86.1092171433,6.79772641332,9.65158791868,0.0,32.6059821062,37.0465235296,12.5745522049,1.03092785051,0.0,11.5436243543
 04/09  19:00:00,87.5101208234,6.97218435345,10.646720683,0.0,36.8143715336,33.066984531,7.86478111705,2.07062371259,0.0,5.79415740447
 04/09  20:00:00,101.081220178,7.11258077628,11.1819211174,0.0,36.43363367,38.8072253906,18.5144274303,6.94331007787,0.0,11.5711173524
 04/09  21:00:00,98.3444477091,7.09317429285,10.8212637985,0.0,36.0963922311,36.7877557581,20.185341285,8.6137020914,0.0,11.5716391936
 04/09  22:00:00,73.681719812,6.67229580253,7.89907613912,0.0,30.9507766546,20.6087787026,27.9552190915,10.5258487145,0.0,17.4293703769
 04/09  23:00:00,47.7738112332,6.24734581385,4.85114879929,0.0,17.4250845679,11.7056064465,19.6480299688,13.8591633033,0.0,5.78886666554
 04/09  24:00:00,40.3470284596,6.10148570103,3.67903157412,0.0,12.925468867,10.100111941,20.9531280367,15.184899216,0.0,5.7682288207
 04/10  01:00:00,36.5204303247,5.99076675059,2.84329021136,0.0,10.0992000411,10.047477231,21.4969772639,15.7358600414,0.0,5.7611172225
 04/10  02:00:00,34.2059559988,5.93362125117,2.44552035684,0.0,8.25718729233,10.0299323277,21.8431618759,16.0818320571,0.0,5.76132981881
 04/10  03:00:00,33.969292547,5.9038995092,2.2385803461,0.0,8.25718729233,10.0299323277,16.3493942796,16.3293942796,0.0,0.02
 04/10  04:00:00,35.4076550554,5.88249603354,2.09161833302,0.0,8.25718729233,11.6354268332,22.2092800678,16.4410588144,0.0,5.76822125345
 04/10  05:00:00,43.0231220403,5.88888447791,2.12067291772,0.0,12.1011305571,15.3678112995,27.8654319202,16.3085301472,0.0,11.556901773
 04/10  06:00:00,74.847877446,6.19342167266,4.11202059278,0.0,19.7275818095,37.2640762949,28.0349399235,16.4085970537,0.0,11.6263428699
 04/10  07:00:00,88.6369448651,6.52793657971,6.49797295353,0.0,24.3117294858,51.2795993405,37.8450029086,14.5009941902,0.0,23.3440087184
 04/10  08:00:00,75.6636399715,6.10524110143,5.22303878486,0.0,23.6694662846,40.6342015617,37.8986574989,8.3872599832,0.0,29.5113975157
 04/10  09:00:00,72.6834142171,6.07675788702,7.27897748986,0.0,23.6694662846,35.6302164847,53.5406085899,6.1168410424,18.025,29.3987675475
 04/10  10:00:00,54.1177183672,5.94181947437,6.44514531781,0.0,18.7433767983,22.9618409725,53.5282398906,6.16791712147,18.025,29.3353227692
 04/10  11:00:00,54.2399250897,5.96872053184,6.5429152432,0.0,18.7433767983,22.9618409725,46.961833076,5.5261453289,18.025,23.4106877471
 04/10  12:00:00,54.1891190341,5.96441017523,6.45296983705,0.0,18.5889407304,23.1597249699,46.7581533301,5.33203513432,18.025,23.4011181958
 04/10  13:00:00,54.0680904613,5.94822166469,6.10162955573,0.0,18.7433767983,23.2517909448,44.4941004215,3.06798262511,18.025,23.4011177964
 04/10  14:00:00,54.2231548369,5.97448011351,6.23043547423,0.0,18.7433767983,23.2517909448,44.5893930603,3.16570080322,18.025,23.3986922571
 04/10  15:00:00,54.1001132951,5.9990076251,6.37281652738,0.0,18.7433767983,22.9618409725,46.0074319056,4.58368986061,18.025,23.398742045
 04/10  16:00:00,57.9051239889,6.01722699619,5.70827831578,0.0,18.7433767983,27.431320555,23.0267610144,4.9817610144,18.025,0.02
 04/10  17:00:00,70.1171460373,6.25015553584,5.49890266885,0.0,17.6635504202,40.6971502883,16.8559514286,5.31254850131,0.0,11.5434029273
 04/10  18:00:00,77.7754611393,6.41602909619,6.48598087932,0.0,27.5259009287,37.3340067412,20.2110500149,8.59875031199,0.0,11.6122997029
 04/10  19:00:00,80.9556780767,6.53863846297,7.21860662743,0.0,33.8341110165,33.3544677425,21.9084777743,10.338057067,0.0,11.5704207073
 04/10  20:00:00,98.1162566796,6.76192719385,8.46574065935,0.0,36.5179666069,38.8247702939,24.0049350029,12.4343996085,0.0,11.5705353943
 04/10  21:00:00,92.8356171573,6.81244371431,8.64911970016,0.0,32.965339924,36.8579353714,24.9685275002,13.3419338819,0.0,11.6265936182
 04/10  22:00:00,65.9175073663,6.37634553922,5.7146386807,0.0,25.6355707503,20.6438685092,26.7255560584,15.1418345185,0.0,11.5837215399
 04/10  23:00:00,43.5605257596,6.03220187575,3.25526893432,0.0,15.0252895274,11.7056064465,28.4518249475,16.9218379704,0.0,11.529986977
 04/10  24:00:00,37.6653865074,5.94012027598,2.47808018467,0.0,11.6412384099,10.0650221343,18.0900671529,18.0700671529,0.0,0.02
 04/11  01:00:00,35.6513258339,5.8883947953,2.07656277561,0.0,10.0992000411,10.047477231,24.8398672903,19.0786188047,0.0,5.76124848558
 04/11  02:00:00,33.4347863523,5.84250191775,1.76547167205,0.0,8.25718729233,10.0299323277,25.5051129508,19.7440736778,0.0,5.76103927294
 04/11  03:00:00,33.1999274881,5.81249563626,1.56062083292,0.0,8.25718729233,10.0299323277,26.1504815803,20.3896537817,0.0,5.76082779859
 04/11  04:00:00,34.6274434796,5.78949766494,1.40441000222,0.0,8.25718729233,11.6354268332,20.9338824421,20.9138824421,0.0,0.02
 04/11  05:00:00,42.2674554579,5.79801739376,1.4558826965,0.0,12.1011305571,15.3678112995,32.2065191291,20.6491542499,0.0,11.5573648792
 04/11  06:00:00,74.0755824192,6.09852403104,3.43463105044,0.0,19.7275818095,37.2640762949,36.4396262388,19.0117413365,0.0,17.4278849023
 04/11  07:00:00,87.0054530592,6.32936334136,5.06507525479,0.0,24.3117294858,51.2795993405,33.9236504151,16.4106982541,0.0,17.512952161
 04/11  08:00:00,74.7608825918,6.02736436122,4.39816938596,0.0,23.6694662846,40.6342015617,45.5516582439,10.1428997062,0.0,35.4087585377
 04/11  09:00:00,71.8282703287,6.00466827232,6.4959294767,0.0,23.6694662846,35.6302164847,49.3250247848,7.77677303814,18.025,23.5232517467
 04/11  10:00:00,53.5406399004,5.88334007168,5.92655340648,0.0,18.7433767983,22.9618409725,53.8900012323,6.53330019714,18.025,29.3317010352
 04/11  11:00:00,53.9450845235,5.92956653902,6.28723324389,0.0,18.7433767983,22.9618409725,45.7072172841,4.26922191398,18.025,23.4129953701
 04/11  12:00:00,54.5825289158,6.00500751133,6.80578893501,0.0,18.5889407304,23.1597249699,45.4904093032,4.0608728609,18.025,23.4045364423
 04/11  13:00:00,55.4432258975,6.09770296618,7.32728764217,0.0,18.7433767983,23.2517909448,42.1363902596,0.706185286358,18.025,23.4052049732
 04/11  14:00:00,56.3945952177,6.19663007322,8.17972991199,0.0,18.7433767983,23.2517909448,41.4268245993,0.0,18.025,23.4018245993
 04/11  15:00:00,56.8184415453,6.2730203701,8.81713578694,0.0,18.7433767983,22.9618409725,41.9352516164,0.506098993992,18.025,23.4041526224
 04/11  16:00:00,61.3012585912,6.34625965572,8.77537713797,0.0,18.7433767983,27.431320555,23.9737417286,0.180967215862,18.025,5.76777451275
 04/11  17:00:00,73.8880020988,6.63579974327,8.88411808919,0.0,17.6635504202,40.6971502883,5.8490163502,0.067544271973,0.0,5.78147207823
 04/11  18:00:00,81.2527366612,6.80154881559,9.57774329594,0.0,27.5259009287,37.3340067412,13.7465919161,2.13450336232,0.0,11.6120885538
 04/11  19:00:00,84.1212109859,6.89857065014,10.0242163994,0.0,33.8341110165,33.3544677425,15.7844439602,4.21480398486,0.0,11.5696399753
 04/11  20:00:00,100.575385977,7.05731169019,10.6294916255,0.0,36.5179666069,38.8247702939,19.2397265564,7.67083357195,0.0,11.5688929844
 04/11  21:00:00,94.6092013053,7.04138636262,10.193774042,0.0,32.965339924,36.8579353714,27.5151761451,10.0867105027,0.0,17.4284656424
 04/11  22:00:00,67.4320055947,6.57743050276,7.02806125543,0.0,25.6355707503,20.6438685092,24.4331144822,12.8487472547,0.0,11.5843672275
 04/11  23:00:00,44.6474705596,6.17527746936,4.19914383173,0.0,15.0252895274,11.7056064465,21.1613050685,15.3865942839,0.0,5.77471078453
 04/11  24:00:00,38.1912524919,6.00730833439,2.93676148548,0.0,11.6412384099,10.0650221343,22.9686011297,17.2005384358,0.0,5.7680626939
 04/12  01:00:00,35.8887793262,5.92063885367,2.28177661822,0.0,10.0992000411,10.047477231,18.8088430966,18.7888430966,0.0,0.02
 04/12  02:00:00,33.5888818684,5.86605512911,1.89601778862,0.0,8.25718729233,10.0299323277,25.8863633696,20.1250630007,0.0,5.76130036897
 04/12  03:00:00,33.2931150101,5.82807614701,1.63822964106,0.0,8.25718729233,10.0299323277,27.3025905539,21.5419165608,0.0,5.76067399313
 04/12  04:00:00,34.6713441089,5.79845413233,1.43935843465,0.0,8.25718729233,11.6354268332,28.4975284354,22.7299151703,0.0,5.76761326513
 04/12  05:00:00,42.3417364736,5.80956325769,1.51862590411,0.0,12.1011305571,15.3678112995,27.2469404995,21.4583858761,0.0,5.78855462336
 04/12  06:00:00,74.1175119533,6.10832481392,3.46677214173,0.0,19.7275818095,37.2640762949,36.7439732712,19.314924072,0.0,17.4290491992
 04/12  07:00:00,87.2629979394,6.36010241399,5.29189815208,0.0,24.3117294858,51.2795993405,32.7012004784,15.189906683,0.0,17.5112937954
 04/12  08:00:00,75.2749625841,6.06533849433,4.87428648627,0.0,23.6694662846,40.6342015617,42.8133452867,7.4052245426,0.0,35.4081207441
 04/12  09:00:00,72.5639066276,6.05642252263,7.17981803442,0.0,23.6694662846,35.6302164847,50.5836107162,3.95651531533,18.025,28.6020954009
 04/12  10:00:00,54.4243058033,5.94402815199,6.74953876876,0.0,18.7433767983,22.9618409725,44.7729025986,2.4844102656,18.025,24.263492333
 04/12  11:00:00,55.2433629431,6.01632225903,7.49875946894,0.0,18.7433767983,22.9618409725,42.0173925506,0.580238107828,18.025,23.4121544427
 04/12  12:00:00,56.6107561028,6.13889718449,8.70013125626,0.0,18.5889407304,23.1597249699,41.4699506792,0.0398022729655,18.025,23.4051484062
 04/12  13:00:00,57.7683834264,6.2584581438,9.49169398313,0.0,18.7433767983,23.2517909448,41.4299036267,0.0,18.025,23.4049036267
 04/12  14:00:00,58.8533634256,6.34828465369,10.4868474872,0.0,18.7433767983,23.2517909448,41.427154918,0.0,18.025,23.402154918
 04/12  15:00:00,59.478465422,6.42467925402,11.3255045907,0.0,18.7433767983,22.9618409725,41.4285322844,0.0,18.025,23.4035322844
 04/12  16:00:00,63.8000264827,6.47954235503,11.1408654185,0.0,18.7433767983,27.431320555,23.7928197099,0.0,18.025,5.76781970992
 04/12  17:00:00,76.3220781044,6.76758574792,11.1864140238,0.0,17.6635504202,40.6971502883,5.78111449148,0.0,0.0,5.78111449148
 04/12  18:00:00,83.7087614914,6.97998824943,11.855338886,0.0,27.5259009287,37.3340067412,11.6114390383,0.0,0.0,11.6114390383
 04/12  19:00:00,86.7227719769,7.11348229578,12.4108749118,0.0,33.8341110165,33.3544677425,11.570184384,0.0,0.0,11.570184384
 04/12  20:00:00,102.935677363,7.2722576472,12.774846352,0.0,36.5179666069,38.8247702939,13.0653406971,1.49636520141,0.0,11.5689754957
 04/12  21:00:00,97.285593904,7.28868344714,12.6228810218,0.0,32.965339924,36.8579353714,19.7484379125,2.32017015901,0.0,17.4282677535
 04/12  22:00:00,70.2721522916,6.8412166885,9.60443093188,0.0,25.6355707503,20.6438685092,15.3170480659,3.73276521773,0.0,11.5842828481
 04/12  23:00:00,47.2688564568,6.42425874879,6.57155395218,0.0,15.0252895274,11.7056064465,11.5738226837,5.7990986763,0.0,5.77472400743
 04/12  24:00:00,40.4730539966,6.24134862708,4.98452674677,0.0,11.6412384099,10.0650221343,13.4680870604,7.70000434218,0.0,5.76808271827
 04/13  01:00:00,37.7266044624,6.12184537271,3.91839847328,0.0,10.0992000411,10.047477231,9.09035200897,9.07035200897,0.0,0.02
 04/13  02:00:00,35.0520590824,6.02759984805,3.1976536588,0.0,8.25718729233,10.0299323277,15.6896042705,9.92867951739,0.0,5.76092475315
 04/13  03:00:00,34.5310635965,5.96725570705,2.73700180796,0.0,8.25718729233,10.0299323277,16.5192625798,10.7585725543,0.0,5.7606900255
 04/13  04:00:00,35.8594963682,5.93282691367,2.4931420563,0.0,8.25718729233,11.6354268332,17.365144597,11.5975460235,0.0,5.7675985735
 04/13  05:00:00,43.5114258058,5.94248872954,2.55539771418,0.0,12.1011305571,15.3678112995,17.3326800556,11.544210446,0.0,5.78846960961
 04/13  06:00:00,75.8888026686,6.31194202326,5.034457966,0.0,19.7275818095,37.2640762949,29.9539434899,12.5264880534,0.0,17.4274554365
 04/13  07:00:00,89.5550739936,6.637887572,7.30620597985,0.0,24.3117294858,51.2795993405,29.7097574284,12.1994246229,0.0,17.5103328055
 04/13  08:00:00,76.3598337047,6.17972591348,5.84478172576,0.0,23.6694662846,40.6342015617,42.5324949656,7.12732802302,0.0,35.4051669426
 04/13  09:00:00,73.778918195,6.18216879182,8.26909185449,0.0,23.6694662846,35.6302164847,45.3262391763,3.77978063915,18.025,23.5214585372
 04/13  10:00:00,55.4521214583,6.042022311,7.67936611854,0.0,18.7433767983,22.9618409725,49.7430086396,2.3869280242,18.025,29.3310806154
 04/13  11:00:00,56.4636915331,6.12353836314,8.61187614803,0.0,18.7433767983,22.9618409725,41.9580647351,0.522771193288,18.025,23.4102935418
 04/13  12:00:00,57.7589776311,6.20930560664,9.77794735192,0.0,18.5889407304,23.1597249699,41.4297835934,0.0,18.025,23.4047835934
 04/13  13:00:00,58.9192810516,6.28547788756,10.6155762791,0.0,18.7433767983,23.2517909448,41.4282023946,0.0,18.025,23.4032023946
 04/13  14:00:00,60.4478419457,6.37065316125,12.0589614019,0.0,18.7433767983,23.2517909448,41.4248381907,0.0,18.025,23.3998381907
 04/13  15:00:00,61.4823718572,6.49626578694,13.2578285106,0.0,18.7433767983,22.9618409725,41.4244131081,0.0,18.025,23.3994131081
 04/13  16:00:00,66.3092311811,6.58294589008,13.5466720848,0.0,18.7433767983,27.431320555,23.7925250682,0.0,18.025,5.76752506817
 04/13  17:00:00,78.7540007552,6.87196984637,13.5139592937,0.0,17.6635504202,40.6971502883,5.78136663456,0.0,0.0,5.78136663456
 04/13  18:00:00,85.5176770371,7.08135401745,13.5629023012,0.0,27.5259009287,37.3340067412,11.6109363022,0.0,0.0,11.6109363022
 04/13  19:00:00,87.8219145614,7.17958693895,13.4439209139,0.0,33.8341110165,33.3544677425,11.6248637409,0.0544858483762,0.0,11.5703778925
 04/13  20:00:00,103.778217963,7.3310786291,13.5585739289,0.0,36.5179666069,38.8247702939,12.9345873822,1.36468286107,0.0,11.5699045212
 04/13  21:00:00,98.0425992244,7.34155330763,13.3270290521,0.0,32.965339924,36.8579353714,20.5449694247,3.11836424492,0.0,17.4266051797
 04/13  22:00:00,70.9425116919,6.88953621607,10.2264807035,0.0,25.6355707503,20.6438685092,14.5790856042,4.51884584968,0.0,10.0602397545
 04/13  23:00:00,48.0407907739,6.48467175304,7.28307996999,0.0,15.0252895274,11.7056064465,12.9149406155,5.62552583735,0.0,7.28941477817
 04/13  24:00:00,41.4076180552,6.31947773505,5.84096663284,0.0,11.6412384099,10.0650221343,12.3447432996,6.57691614627,0.0,5.76782715331
 04/14  01:00:00,38.7987061946,6.21541854065,4.89692966004,0.0,10.0992000411,10.047477231,7.25717863894,7.23717863894,0.0,0.02
 04/14  02:00:00,36.1346045753,6.13100753617,4.17679393434,0.0,8.25718729233,10.0299323277,13.343582314,7.58245618317,0.0,5.76112613081
 04/14  03:00:00,35.5792402992,6.07616773718,3.67627055082,0.0,8.25718729233,10.0299323277,13.6769376865,7.91605680215,0.0,5.76088088433
 04/14  04:00:00,36.8693877615,6.03837106472,3.39749367081,0.0,8.25718729233,11.6354268332,13.8574650555,8.0905099931,0.0,5.76695506235
 04/14  05:00:00,44.5980763625,6.05191372618,3.53263005796,0.0,12.1011305571,15.3678112995,13.8332739525,8.04515916759,0.0,5.78811478496
 04/14  06:00:00,77.8376104576,6.50925202695,6.78596905727,0.0,19.7275818095,37.2640762949,25.5333957811,8.10718707997,0.0,17.4262087011
 04/14  07:00:00,91.8757069253,6.8646397356,9.40010372432,0.0,24.3117294858,51.2795993405,25.751651006,8.24152156148,0.0,17.5101294446
 04/14  08:00:00,78.0921523795,6.32981950914,7.42701818246,0.0,23.6694662846,40.6342015617,40.3958532575,4.99394704054,0.0,35.4019062169
 04/14  09:00:00,74.5094058458,6.24380689909,8.93795231592,0.0,23.6694662846,35.6302164847,46.0984014569,4.55565783696,18.025,23.51774362
 04/14  10:00:00,54.6061071248,5.96834437807,6.90703405699,0.0,18.7433767983,22.9618409725,53.6667104961,6.31280214142,18.025,29.3289083547
 04/14  11:00:00,54.1035570831,5.92371997555,6.45156439355,0.0,18.7433767983,22.9618409725,47.6537022054,6.22012789017,18.025,23.4085743152
 04/14  12:00:00,54.0202218348,5.92009672868,6.32840297587,0.0,18.5889407304,23.1597249699,47.4204254521,5.99449377423,18.025,23.4009316778
 04/14  13:00:00,53.7449374963,5.90853523817,5.81817825949,0.0,18.7433767983,23.2517909448,47.725125785,6.30467988623,18.025,23.3954458988
 04/14  14:00:00,53.1700654854,5.87441600162,5.27742566294,0.0,18.7433767983,23.2517909448,50.0224594957,8.6025948274,18.025,23.3948646683
 04/14  15:00:00,52.4435344631,5.85402564726,4.86123494091,0.0,18.7433767983,22.9618409725,53.7280033887,12.3087125949,18.025,23.3942907937
 04/14  16:00:00,56.0152771164,5.85678485652,3.97889148012,0.0,18.7433767983,27.431320555,30.9795370199,12.9345370199,18.025,0.02
 04/14  17:00:00,67.5486861309,6.00063890427,3.17998475827,0.0,17.6635504202,40.6971502883,24.4912564307,12.9489384708,0.0,11.54231796
 04/14  18:00:00,74.8488047577,6.09407492431,3.88132521512,0.0,27.5259009287,37.3340067412,28.0943322139,16.4842958506,0.0,11.6100363632
 04/14  19:00:00,77.5953186688,6.16290696698,4.2340122181,0.0,33.8341110165,33.3544677425,30.4223149937,18.8522202158,0.0,11.570094778
 04/14  20:00:00,94.3780125276,6.33441547425,5.15504351364,0.0,36.5179666069,38.8247702939,34.7442054603,23.1758876127,0.0,11.5683178475
 04/14  21:00:00,88.9949280604,6.36598510165,5.25494016205,0.0,32.965339924,36.8579353714,37.0724511755,25.4480991488,0.0,11.6243520267
 04/14  22:00:00,63.0428000972,6.04968505556,3.16662953973,0.0,25.6355707503,20.6438685092,38.8713070033,27.2882160211,0.0,11.5830909822
 04/14  23:00:00,41.9110163811,5.85213939363,1.78584410817,0.0,15.0252895274,11.7056064465,34.2393615888,28.4650664141,0.0,5.77429517467
 04/14  24:00:00,36.3543993977,5.78161299173,1.32561669121,0.0,11.6412384099,10.0650221343,34.8366412471,29.0687961952,0.0,5.76784505194
 04/15  01:00:00,37.3482157323,5.75337834329,1.14899953283,0.0,12.8411359301,10.0650221343,35.2472929887,29.4863355762,0.0,5.76095741249
 04/15  02:00:00,32.3726384908,5.70166083575,0.808280180259,0.0358979971538,8.25718729233,10.0299323277,35.2033812195,29.4422739208,0.0,5.76110729871
 04/15  03:00:00,32.2515319859,5.67804402765,0.639933501695,0.106757959387,8.25718729233,10.0299323277,29.351737457,29.331737457,0.0,0.02
 04/15  04:00:00,33.7791923061,5.66251617072,0.530434116087,0.152722857231,8.25718729233,11.6354268332,34.826107604,29.05828395,0.0,5.76782365401
 04/15  05:00:00,37.9177646019,5.65186895847,0.44335615355,0.230606934597,8.71707943955,15.3327214929,34.0780665707,28.3041341356,0.0,5.77393243517
 04/15  06:00:00,58.5735916037,5.72926767087,0.989236676143,0.166918988705,18.5082010057,25.6353820695,38.7626494823,27.20634766,0.0,11.5563018223
 04/15  07:00:00,68.8833611892,5.93491395892,2.40897438534,0.0514190097652,19.4083231844,41.0650158608,41.5625323389,24.1362928233,0.0,17.4262395156
 04/15  08:00:00,95.7047938296,6.20667921804,5.13285677135,0.0,26.3286599382,57.9988325916,51.405264157,15.7929585508,0.0,35.6123056062
 04/15  09:00:00,81.4520815489,6.04708558568,6.19425778766,0.0,26.3286599382,42.8504436482,60.3980843061,12.8734142785,18.025,29.4996700276
 04/15  10:00:00,56.0269260172,5.82920792431,4.98133416334,0.0,21.7447113004,23.4437158914,59.2383633885,11.8174222346,18.025,29.3959411539
 04/15  11:00:00,53.7679754092,5.85494124919,5.15860922607,0.0,19.3027497915,23.426170988,52.0952109222,9.95762612694,18.025,24.1125847953
 04/15  12:00:00,53.6107937919,5.8369937414,4.87741993053,0.0,19.1483137236,23.7250123474,50.7613323856,9.97278946715,18.025,22.7635429184
 04/15  13:00:00,53.3490701775,5.81208950571,4.49505905249,0.0,19.3027497915,23.7161209604,50.0456882999,8.61055558281,18.025,23.4101327171
 04/15  14:00:00,53.4015539076,5.82559089275,4.53404172789,0.0,19.3027497915,23.7161209604,50.7625365065,9.32820602351,18.025,23.409330483
 04/15  15:00:00,53.0581394438,5.8250129868,4.48115508461,0.0,19.3027497915,23.426170988,52.995876094,11.5623240848,18.025,23.4085520092
 04/15  16:00:00,56.570098545,5.80888498934,3.5579105513,0.0,19.3027497915,27.8956505705,37.0369019467,13.2444965152,18.025,5.76740543146
 04/15  17:00:00,64.1664475918,5.89709548615,2.44346437735,0.0,18.2229234133,37.5968344597,19.0701200927,13.295810366,0.0,5.77430972676
 04/15  18:00:00,79.6473388661,6.07298762489,3.79506408619,0.0,32.690315043,37.0816133363,26.2176334075,14.6753185882,0.0,11.5423148193
 04/15  19:00:00,80.6196477322,6.19266421702,4.53581866354,0.0,36.8143715336,33.066984531,21.0946251813,15.3015493044,0.0,5.79307587685
 04/15  20:00:00,94.4988625074,6.36571656921,5.46590124385,0.0,36.3493007332,38.7721355839,29.4593304256,17.8907442182,0.0,11.5685862074
 04/15  21:00:00,92.2415006392,6.37044062003,5.32167743686,0.0,36.1807251679,36.8228455648,31.6109004971,20.0409221231,0.0,11.569978374
 04/15  22:00:00,68.5363516276,6.05760416551,3.24905408467,0.0,31.0351095914,20.6438685092,39.8682208396,22.4418817116,0.0,17.426339128
 04/15  23:00:00,44.365938159,5.85438881658,1.8362754828,0.0,17.4250845679,11.7056064465,30.1003228857,24.3121375101,0.0,5.7881853756
 04/15  24:00:00,37.6964156714,5.79951830624,1.44983389688,0.0,12.8411359301,10.0650221343,30.8108574421,25.0434200267,0.0,5.76743741536
 04/16  01:00:00,37.5660106919,5.7656955839,1.23505792652,0.0,12.925468867,10.100111941,31.0838888908,25.3228510991,0.0,5.76103779179
 04/16  02:00:00,32.5254636648,5.70792342172,0.856412402426,0.0149120931122,8.34152022915,10.0650221343,26.6438223563,26.6238223563,0.0,0.02
 04/16  03:00:00,32.3695778136,5.67926355141,0.651665786877,0.0924300548693,8.34152022915,10.0650221343,33.4005473288,27.6397691074,0.0,5.76077822142
 04/16  04:00:00,33.9325374223,5.66335209345,0.523339469174,0.192907610628,8.34152022915,11.6705166398,33.6650004896,27.8972522438,0.0,5.76774824578
 04/16  05:00:00,38.1389787393,5.65658393906,0.4458704544,0.325175367835,8.80141237637,15.3678112995,32.6149043283,26.8403633619,0.0,5.77454096642
 04/16  06:00:00,58.6236544101,5.73183864039,0.993285071838,0.21037064945,18.5082010057,25.6353820695,36.8582019109,25.3023932685,0.0,11.5558086424
 04/16  07:00:00,68.9161825913,5.92300590881,2.33711193456,0.0486029119037,19.4926561212,41.1001056674,34.5147405981,22.8911064954,0.0,11.6236341027
 04/16  08:00:00,95.5545379215,6.18740836058,5.00188656373,0.0,26.3286599382,57.9988325916,57.6200808268,16.0800036548,0.0,41.540077172
 04/16  09:00:00,80.9774750923,6.01884090888,5.86733202259,0.0,26.2443270014,42.8153538416,62.2864280074,14.7677346353,18.025,29.4936933721
 04/16  10:00:00,55.5089556063,5.78929983513,4.47835459276,0.0249254122507,21.7447113004,23.4437158914,62.5380303434,15.1172210952,18.025,29.3958092482
 04/16  11:00:00,53.1720268034,5.80221514003,4.55196009574,0.00372171425261,19.3449162599,23.4437158914,54.902288804,13.4162467221,18.025,23.4610420819
 04/16  12:00:00,53.4754109498,5.83390822863,4.68542039704,0.0,19.190480192,23.7425572507,52.8733659468,11.4461580902,18.025,23.4022078566
 04/16  13:00:00,53.8569760349,5.87062166048,5.00414820997,0.0,19.260583323,23.698576057,47.971660152,6.54555002292,18.025,23.4011101291
 04/16  14:00:00,54.0185302938,5.88290033544,5.15342343252,0.0,19.260583323,23.698576057,46.9082237538,5.48303709067,18.025,23.4001866631
 04/16  15:00:00,53.8008255673,5.88464080707,5.22392807805,0.0,19.260583323,23.4086260847,47.4142215032,5.98994975668,18.025,23.3992717465
 04/16  16:00:00,57.4192232486,5.87109380949,4.40453504959,0.0,19.260583323,27.8781056672,30.0968778929,6.30436744186,18.025,5.76751045105
 04/16  17:00:00,65.0399333725,5.97128542882,3.30247338203,0.0,18.1807569449,37.5792895564,13.2978326065,7.52353321356,0.0,5.77429939294
 04/16  18:00:00,80.3750846397,6.17324289681,4.54198520826,0.0,32.6059821062,37.0465235296,17.1523049086,11.3712635376,0.0,5.78104137104
 04/16  19:00:00,81.3877795419,6.29780644512,5.19881267567,0.0,36.8143715336,33.066984531,25.6395472622,14.070791091,0.0,11.5687561712
 04/16  20:00:00,94.9937839581,6.43643376636,5.77069096064,0.0,36.43363367,38.8072253906,30.1801920746,18.6119803492,0.0,11.5682117254
 04/16  21:00:00,92.3673562131,6.4228029302,5.51460452784,0.0,36.0963922311,36.7877557581,27.3971081206,21.6027956607,0.0,5.79431245997
 04/16  22:00:00,68.5481846384,6.08486532866,3.35306254136,0.0,30.9507766546,20.6087787026,41.4234804474,23.9981383478,0.0,17.4253420996
 04/16  23:00:00,44.4188685874,5.86539274024,1.8782071488,0.0,17.4250845679,11.7056064465,37.3284648869,25.7729184728,0.0,11.5555464141
 04/16  24:00:00,37.8508163413,5.80692460834,1.47741102353,0.0,12.925468867,10.100111941,32.6856810396,26.9182112313,0.0,5.76746980835
 04/17  01:00:00,34.554226781,5.74998002638,1.1178983969,0.0,10.0992000411,10.047477231,27.8521717855,27.8321717855,0.0,0.02
 04/17  02:00:00,32.3885468466,5.70844078737,0.853312803245,0.0,8.25718729233,10.0299323277,34.1732517609,28.4124646397,0.0,5.76078712119
 04/17  03:00:00,32.2137179116,5.68150834301,0.674756870133,0.0306611718367,8.25718729233,10.0299323277,34.7502963414,28.9897896953,0.0,5.76050664611
 04/17  04:00:00,33.8108167294,5.66579556986,0.538214962814,0.173296565979,8.25718729233,11.6354268332,29.475580801,29.455580801,0.0,0.02
 04/17  05:00:00,41.5695485133,5.67509272792,0.566255872313,0.31468928823,12.1011305571,15.3678112995,41.3071512913,29.7515804124,0.0,11.5555708788
 04/17  06:00:00,72.7921074844,5.92370444061,2.29033553727,0.0357195859005,19.7275818095,37.2640762949,47.1673079863,29.7421062031,0.0,17.4252017832
 04/17  07:00:00,85.3689909945,6.1248307817,3.60626154697,0.026987416714,24.3117294858,51.2795993405,44.8687064528,27.3616882433,0.0,17.5070182094
 04/17  08:00:00,72.7984866153,5.84793710463,2.54214084902,0.0731296267298,23.6694662846,40.6342015617,48.3496295673,18.8506189362,0.0,29.4990106311
 04/17  09:00:00,69.8099842739,5.83234108537,4.56469915965,0.085324284409,23.6694662846,35.6302164847,62.5599466608,15.1476421581,18.025,29.3873045027
 04/17  10:00:00,51.6294519951,5.71959411281,4.01085056963,0.168297286976,18.7433767983,22.9618409725,56.7776981309,13.880106897,18.025,24.8725912339
 04/17  11:00:00,51.8364870897,5.75219872129,4.30031217999,0.0557151358032,18.7433767983,22.9618409725,50.827747709,10.8002641216,18.025,22.0024835873
 04/17  12:00:00,52.3082737203,5.80429419619,4.73226959643,0.0,18.5889407304,23.1597249699,48.3771620053,6.94457274485,18.025,23.4075892604
 04/17  13:00:00,53.0027963153,5.85301061008,5.1315759403,0.0,18.7433767983,23.2517909448,43.9981123539,2.5666793598,18.025,23.4064329941
 04/17  14:00:00,53.3254665928,5.87664491285,5.43061184876,0.0,18.7433767983,23.2517909448,42.8143220946,1.38397767332,18.025,23.4053444213
 04/17  15:00:00,53.189123901,5.88833215548,5.57253183287,0.0,18.7433767983,22.9618409725,43.7808862296,2.35163363538,18.025,23.4042525942
 04/17  16:00:00,57.253334748,5.92479946631,5.14894042148,0.0,18.7433767983,27.431320555,25.9535185263,2.16107506163,18.025,5.76744346463
 04/17  17:00:00,69.4852985987,6.15566298941,4.96158981146,0.0,17.6635504202,40.6971502883,8.04144256966,2.26075463888,0.0,5.78068793078
 04/17  18:00:00,77.3561761355,6.35086646853,6.13193601029,0.0,27.5259009287,37.3340067412,21.1630917752,3.75935257028,0.0,17.4037392049
 04/17  19:00:00,80.6833585888,6.48847508141,6.99651379569,0.0,33.8341110165,33.3544677425,17.1096539274,5.54353179234,0.0,11.5661221351
 04/17  20:00:00,97.284183769,6.66340954049,7.73224569098,0.0,36.5179666069,38.8247702939,15.4658333652,9.67161227708,0.0,5.79422108816
 04/17  21:00:00,91.5774212248,6.67513236809,7.52832322823,0.0,32.965339924,36.8579353714,30.1598019139,12.7366920911,0.0,17.4231098229
 04/17  22:00:00,64.9780255254,6.27060868813,4.88096100215,0.0,25.6355707503,20.6438685092,25.8443708823,14.2621183071,0.0,11.5822525752
 04/17  23:00:00,42.9638216194,5.96194626462,2.72885998866,0.0,15.0252895274,11.7056064465,21.1544436842,15.3801568215,0.0,5.77428686271
 04/17  24:00:00,37.1473766411,5.87610845373,2.02411109817,0.0,11.6412384099,10.0650221343,22.0956242647,16.3280588348,0.0,5.7675654299
 04/18  01:00:00,35.1952649777,5.83003428565,1.67888546458,0.0,10.0992000411,10.047477231,22.8281250193,17.0675031407,0.0,5.7606218786
 04/18  02:00:00,33.0463833868,5.79246091838,1.42713541403,0.0,8.25718729233,10.0299323277,17.4665423656,17.4465423656,0.0,0.02
 04/18  03:00:00,32.8625923726,5.76897456664,1.26682796736,0.0,8.25718729233,10.0299323277,23.5473141418,17.7865786318,0.0,5.76073551004
 04/18  04:00:00,34.3380328318,5.75220950756,1.15231707387,0.0,8.25718729233,11.6354268332,23.9128682803,18.1455014992,0.0,5.76736678111
 04/18  05:00:00,42.06426063,5.77093926781,1.27982129487,0.0,12.1011305571,15.3678112995,22.6030556096,16.8156409545,0.0,5.78741465509
 04/18  06:00:00,73.9951819943,6.08402943692,3.36881817937,0.0,19.7275818095,37.2640762949,30.7168112485,13.2948661278,0.0,17.4219451207
 04/18  07:00:00,87.8096764221,6.39553260958,5.80325017349,0.0,24.3117294858,51.2795993405,24.9748275659,7.46839168541,0.0,17.5064358805
 04/18  08:00:00,76.2879774561,6.09677358668,5.85593726814,0.0,23.6694662846,40.6342015617,35.7355256589,0.344367682886,0.0,35.391157976
 04/18  09:00:00,73.5559584037,6.11199520008,8.11634990258,0.0,23.6694662846,35.6302164847,41.5376954713,0.0,18.025,23.5126954713
 04/18  10:00:00,55.2082705174,5.964113661,7.51345438365,0.0,18.7433767983,22.9618409725,47.3469402078,0.0,18.025,29.3219402078
 04/18  11:00:00,55.7697510285,6.0353144189,8.00618095422,0.0,18.7433767983,22.9618409725,41.4296411346,0.0,18.025,23.4046411346
 04/18  12:00:00,57.360195845,6.16768721399,9.42080298922,0.0,18.5889407304,23.1597249699,41.4202217709,0.0,18.025,23.3952217709
 04/18  13:00:00,58.6105787884,6.31039987314,10.281971388,0.0,18.7433767983,23.2517909448,41.4189841536,0.0,18.025,23.3939841536
 04/18  14:00:00,59.7876263186,6.42987860161,11.3395398889,0.0,18.7433767983,23.2517909448,38.0815025532,0.0,18.025,20.0565025532
 04/18  15:00:00,61.1252620443,6.56330697366,12.8336994386,0.0,18.7433767983,22.9618409725,38.9196365353,0.0,18.025,20.8946365353
 04/18  16:00:00,66.7487966545,6.70036291648,13.8688514536,0.0,18.7433767983,27.431320555,23.7921603978,0.0,18.025,5.76716039779
 04/18  17:00:00,80.2331145107,7.04808185146,14.8169968616,0.0,17.6635504202,40.6971502883,11.541470518,0.0,0.0,11.541470518
 04/18  18:00:00,87.8287400672,7.28898820052,15.6663964338,0.0,27.5259009287,37.3340067412,11.6088349183,0.0,0.0,11.6088349183
 04/18  19:00:00,90.8489755877,7.44481287145,16.205802096,0.0,33.8341110165,33.3544677425,11.567761641,0.0,0.0,11.567761641
 04/18  20:00:00,106.679214723,7.60681084854,16.1838827764,0.0,36.5179666069,38.8247702939,5.79297298761,0.0,0.0,5.79297298761
 04/18  21:00:00,100.640741762,7.60438947611,15.6624032737,0.0,32.965339924,36.8579353714,17.4243059031,0.0,0.0,17.4243059031
 04/18  22:00:00,73.3397034446,7.14651033871,12.3667470654,0.0,25.6355707503,20.6438685092,11.5821952488,0.0,0.0,11.5821952488
 04/18  23:00:00,50.3830785937,6.72861656305,9.38145229617,0.0,15.0252895274,11.7056064465,5.77364846912,0.0,0.0,5.77364846912
 04/18  24:00:00,43.640592578,6.54408080545,7.84935929984,0.0,11.6412384099,10.0650221343,5.76739575464,0.0,0.0,5.76739575464
 04/19  01:00:00,40.9734747512,6.42513257899,6.86199847435,0.0,10.0992000411,10.047477231,5.76061825964,0.0,0.0,5.76061825964
 04/19  02:00:00,38.0428869276,6.31064062386,5.90546342409,0.0,8.25718729233,10.0299323277,0.174898744703,0.154898744703,0.0,0.02
 04/19  03:00:00,37.2478962908,6.23080522978,5.19030570708,0.0,8.25718729233,10.0299323277,6.50190740768,0.741189627724,0.0,5.76071777995
 04/19  04:00:00,38.3092114326,6.17442347144,4.70128597721,0.0,8.25718729233,11.6354268332,6.98005507656,1.21352084786,0.0,5.7665342287
 04/19  05:00:00,45.9009380065,6.17729021266,4.71015382682,0.0,12.1011305571,15.3678112995,7.46317268248,1.6756828701,0.0,5.78748981238
 04/19  06:00:00,77.2391470932,6.65343073578,7.92739924157,0.0,19.7275818095,37.2640762949,19.3701612149,1.9482104307,0.0,17.4219507842
 04/19  07:00:00,93.4757239542,7.03809707511,10.8267482874,0.0,24.3117294858,51.2795993405,19.158733244,1.65378529977,0.0,17.5049479442
 04/19  08:00:00,81.0646038955,6.60088828644,10.1284614091,0.0,23.6694662846,40.6342015617,35.390638141,0.0,0.0,35.390638141
 04/19  09:00:00,78.9999029643,6.61944195362,13.0528548261,0.0,23.6694662846,35.6302164847,47.4131651119,0.0,18.025,29.3881651119
 04/19  10:00:00,61.4244735638,6.46379375965,13.2299860316,0.0,18.7433767983,22.9618409725,41.4861089124,0.0,18.025,23.4611089124
 04/19  11:00:00,63.4071196142,6.58768317859,15.0911849224,0.0,18.7433767983,22.9618409725,41.4275657986,0.0,18.025,23.4025657986
 04/19  12:00:00,66.3088030461,6.77555064241,17.7615526292,0.0,18.5889407304,23.1597249699,41.4198816742,0.0,18.025,23.3948816742
 04/19  13:00:00,68.3395538999,6.92897111069,19.3923798463,0.0,18.7433767983,23.2517909448,41.4160866274,0.0,18.025,23.3910866274
 04/19  14:00:00,68.9680532513,7.01358397626,19.936265993,0.0,18.7433767983,23.2517909448,41.4146956981,0.0,18.025,23.3896956981
 04/19  15:00:00,68.8463072728,7.0741419808,20.0439117251,0.0,18.7433767983,22.9618409725,41.0729836547,0.0,18.025,23.0479836547
 04/19  16:00:00,72.5294809964,7.11285866784,19.2370455385,0.0,18.7433767983,27.431320555,18.3794283423,0.0,18.025,0.354428342332
 04/19  17:00:00,84.2856399202,7.37862265364,18.5389889277,0.0,17.6635504202,40.6971502883,11.541139116,0.0,0.0,11.541139116
 04/19  18:00:00,91.9423999708,7.61789361254,19.451163715,0.0,27.5259009287,37.3340067412,11.6088689072,0.0,0.0,11.6088689072
 04/19  19:00:00,93.4638715537,7.69793410947,18.5675837164,0.0,33.8341110165,33.3544677425,11.5679198779,0.0,0.0,11.5679198779
 04/19  20:00:00,108.222735283,7.79030631113,17.5439190059,0.0,36.5179666069,38.8247702939,11.5653906128,0.0,0.0,11.5653906128
 04/19  21:00:00,102.216829528,7.77919173815,17.0637024382,0.0,32.965339924,36.8579353714,11.6225304697,0.0,0.0,11.6225304697
 04/19  22:00:00,74.2482676637,7.26626812063,13.1555643012,0.0,25.6355707503,20.6438685092,11.8238824638,0.242073090022,0.0,11.5818093738
 04/19  23:00:00,50.4989772425,6.77747139782,9.44850187854,0.0,15.0252895274,11.7056064465,7.46451852882,1.69037462214,0.0,5.77414390668
 04/19  24:00:00,43.7513858086,6.59059140096,7.91364650204,0.0,11.6412384099,10.0650221343,7.55663113328,1.78919616523,0.0,5.76743496805
 04/20  01:00:00,41.2596542604,6.48494482945,7.08836912638,0.0,10.0992000411,10.047477231,7.16917213152,1.4085081384,0.0,5.76066399312
 04/20  02:00:00,38.6356352363,6.39276616015,6.41608957717,0.0,8.25718729233,10.0299323277,1.27328143361,1.25328143361,0.0,0.02
 04/20  03:00:00,38.4424713994,6.35870758542,6.25698211099,0.0,8.25718729233,10.0299323277,6.43414202185,0.673391712382,0.0,5.76075030947
 04/20  04:00:00,40.0339690542,6.34186678451,6.25860510425,0.0,8.25718729233,11.6354268332,6.01483410872,0.248298427489,0.0,5.76653568123
 04/20  05:00:00,47.0237840226,6.29368821659,5.71660959433,0.0,12.1011305571,15.3678112995,8.01238453041,2.22496857802,0.0,5.78741595239
 04/20  06:00:00,78.0002897965,6.74469782372,8.5972889447,0.0,19.7275818095,37.2640762949,21.4621979349,4.04085517845,0.0,17.4213427565
 04/20  07:00:00,94.3162259798,7.13395190759,11.5714140354,0.0,24.3117294858,51.2795993405,19.9873165358,2.48335331957,0.0,17.5039632162
 04/20  08:00:00,81.7209027318,6.68133349198,10.7043276359,0.0,23.6694662846,40.6342015617,35.3876624944,0.0,0.0,35.3876624944
 04/20  09:00:00,78.9966221666,6.66592792974,13.0030994012,0.0,23.6694662846,35.6302164847,43.6579654456,0.0,18.025,25.6329654456
 04/20  10:00:00,60.7815112647,6.48572573611,12.5650965254,0.0,18.7433767983,22.9618409725,45.2267035917,0.0,18.025,27.2017035917
 04/20  11:00:00,62.1690683405,6.59460981328,13.8462115247,0.0,18.7433767983,22.9618409725,41.4275288112,0.0,18.025,23.4025288112
 04/20  12:00:00,64.5373528105,6.7496060982,16.016050602,0.0,18.5889407304,23.1597249699,41.4177769221,0.0,18.025,23.3927769221
 04/20  13:00:00,67.0635584156,6.90738281132,18.1379766578,0.0,18.7433767983,23.2517909448,41.4138089584,0.0,18.025,23.3888089584
 04/20  14:00:00,68.1427059996,6.99886354236,19.125643174,0.0,18.7433767983,23.2517909448,40.8217130153,0.0,18.025,22.7967130153
 04/20  15:00:00,68.0434869709,7.05290788141,19.2623317696,0.0,18.7433767983,22.9618409725,36.1743725773,0.0,18.025,18.1493725773
 04/20  16:00:00,71.632357185,7.07715747652,18.3756269905,0.0,18.7433767983,27.431320555,23.7921171039,0.0,18.025,5.76711710391
 04/20  17:00:00,84.6678619082,7.38891074446,18.9109294804,0.0,17.6635504202,40.6971502883,11.5401464006,0.0,0.0,11.5401464006
 04/20  18:00:00,91.0857119651,7.56871972385,18.643662085,0.0,27.5259009287,37.3340067412,11.6077044229,0.0,0.0,11.6077044229
 04/20  19:00:00,93.084439367,7.68129338858,18.204804378,0.0,33.8341110165,33.3544677425,11.5667675292,0.0,0.0,11.5667675292
 04/20  20:00:00,106.53159815,7.80724249728,17.7198538806,0.0,36.5179666069,38.8247702939,5.79351150147,0.0,0.0,5.79351150147
 04/20  21:00:00,101.692370419,7.75184790429,16.5666001279,0.0,32.965339924,36.8579353714,17.4220488226,0.0,0.0,17.4220488226
 04/20  22:00:00,74.1028798457,7.26306073361,13.013393561,0.0,25.6355707503,20.6438685092,12.1201484154,0.538626714078,0.0,11.5815217013
 04/20  23:00:00,50.8934857041,6.81781899791,9.80266825764,0.0,15.0252895274,11.7056064465,7.0635989372,1.28954716918,0.0,5.77405176801
 04/20  24:00:00,43.8734219792,6.60404972186,8.02222865245,0.0,11.6412384099,10.0650221343,7.77212861156,2.00476518175,0.0,5.76736342981
 04/21  01:00:00,40.8762966696,6.45323103231,6.73672964441,0.0,10.0992000411,10.047477231,9.17431415321,3.41385134141,0.0,5.7604628118
 04/21  02:00:00,37.8353978171,6.32506950076,5.68355246895,0.0,8.25718729233,10.0299323277,4.82362710457,4.80362710457,0.0,0.02
 04/21  03:00:00,36.9811434279,6.23599458284,4.91836992461,0.0,8.25718729233,10.0299323277,11.8051011222,6.04457536813,0.0,5.76052575405
 04/21  04:00:00,37.9227621986,6.16775066849,4.3215187797,0.0,8.25718729233,11.6354268332,12.8186847339,7.05173778598,0.0,5.76694694795
 04/21  05:00:00,45.3000722837,6.14632697567,4.14026905831,0.0,12.1011305571,15.3678112995,13.9429377998,8.15564872565,0.0,5.78728907417
 04/21  06:00:00,76.4051133811,6.59589599196,7.1509256961,0.0,19.7275818095,37.2640762949,26.6659420923,9.24595578864,0.0,17.4199863036
 04/21  07:00:00,92.1897769181,6.93477992052,9.6441582854,0.0,24.3117294858,51.2795993405,26.2604557974,8.75724274226,0.0,17.5032130552
 04/21  08:00:00,78.77812288,6.43024910427,8.01264467889,0.0,23.6694662846,40.6342015617,39.5409951082,4.15854292503,0.0,35.3824521832
 04/21  09:00:00,75.4894024621,6.3599506803,9.80186654097,0.0,23.6694662846,35.6302164847,43.9422883185,2.40867271242,18.025,23.5086156061
 04/21  10:00:00,56.0844553454,6.10919636485,8.24457637587,0.0,18.7433767983,22.9618409725,50.13879361,2.79624939169,18.025,29.3175442183
 04/21  11:00:00,56.3936106952,6.12926210415,8.53610549821,0.0,18.7433767983,22.9618409725,43.2598663486,1.83576248756,18.025,23.3991038611
 04/21  12:00:00,57.4131267904,6.24719117362,9.39424133124,0.0,18.5889407304,23.1597249699,37.1279013703,1.55312751422,18.025,17.5497738561
 04/21  13:00:00,58.2487212651,6.31770974318,9.91281976024,0.0,18.7433767983,23.2517909448,41.4344627715,0.00606478479451,18.025,23.4033979868
 04/21  14:00:00,58.2345592666,6.3173472157,9.89902046448,0.0,18.7433767983,23.2517909448,41.4266209517,0.0,18.025,23.4016209517
 04/21  15:00:00,57.9713730636,6.32511907767,9.9180122372,0.0,18.7433767983,22.9618409725,41.9798980168,0.555021625296,18.025,23.3998763915
 04/21  16:00:00,61.7597772198,6.34975722189,9.23044352099,0.0,18.7433767983,27.431320555,24.7073576404,0.915292604591,18.025,5.76706503585
 04/21  17:00:00,73.6423755919,6.59258301027,8.68177472205,0.0,17.6635504202,40.6971502883,7.2729146067,1.49281503166,0.0,5.78009957504
 04/21  18:00:00,81.4403807115,6.79264969586,9.77440722327,0.0,27.5259009287,37.3340067412,20.0322063649,2.63176940063,0.0,17.4004369643
 04/21  19:00:00,84.662958871,6.91765708801,10.5469687842,0.0,33.8341110165,33.3544677425,9.73528852477,3.94289193292,0.0,5.79239659185
 04/21  20:00:00,99.6135170401,7.110292576,11.4987334107,0.0,36.5179666069,38.8247702939,18.7307648678,7.1637996869,0.0,11.5669651809
 04/21  21:00:00,95.9925271434,7.14147748644,11.477139201,0.0,32.965339924,36.8579353714,26.0140867135,8.59199868142,0.0,17.4220880321
 04/21  22:00:00,69.0178093687,6.70239847379,8.48899640015,0.0,25.6355707503,20.6438685092,20.9763476162,9.39698110116,0.0,11.579366515
 04/21  23:00:00,46.3187357082,6.31867955498,5.72706317495,0.0,15.0252895274,11.7056064465,16.0667749004,10.2927930484,0.0,5.77398185196
 04/21  24:00:00,39.9326744107,6.17668347447,4.50885265116,0.0,11.6412384099,10.0650221343,16.2744806509,10.5079016319,0.0,5.76657901895
 04/22  01:00:00,40.3530624229,6.10425925956,3.80299256611,0.0,12.8411359301,10.0650221343,11.712522149,11.692522149,0.0,0.02
 04/22  02:00:00,34.8550486909,6.0010327058,3.02724075214,0.0,8.25718729233,10.0299323277,18.3076603349,12.5469582119,0.0,5.76070212298
 04/22  03:00:00,34.5444457928,5.96421521964,2.7534549301,0.0,8.25718729233,10.0299323277,18.5515956966,12.7916270324,0.0,5.75996866425
 04/22  04:00:00,35.8957396506,5.93451092333,2.527742588,0.0,8.25718729233,11.6354268332,19.7350280097,13.9684453825,0.0,5.76658262723
 04/22  05:00:00,39.8678810637,5.91198059159,2.36400785942,0.0,8.71707943955,15.3327214929,19.8218755015,14.0484526303,0.0,5.77342287122
 04/22  06:00:00,58.8874789873,6.00840107693,3.07496889664,0.0,18.5082010057,25.6353820695,19.1265965261,13.3394605247,0.0,5.78713600138
 04/22  07:00:00,71.8071203546,6.27429626027,5.04486415746,0.0,19.4083231844,41.0650158608,29.4561674705,12.0348383336,0.0,17.4213291368
 04/22  08:00:00,100.794681266,6.73862331412,9.69092507798,0.0,26.3286599382,57.9988325916,42.6870571898,7.09726021837,0.0,35.5897969714
 04/22  09:00:00,85.6601668564,6.4588739404,9.99064293352,0.0,26.3286599382,42.8504436482,53.7926791941,6.28169187132,18.025,29.4859873228
 04/22  10:00:00,58.5436715772,6.04916205723,7.27818822276,0.0,21.7447113004,23.4437158914,54.1989198141,6.79004066184,18.025,29.3838791523
