Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  11:00:00,55.7698689513,6.01386413114,7.00162722369,0.0,19.3027497915,23.426170988,47.2061815959,5.72626729841,18.025,23.4549142975
 04/22  12:00:00,55.6443304744,5.99900390502,6.74897968896,0.0,19.1483137236,23.7250123474,47.1259420125,5.70082336481,18.025,23.4001186477
 04/22  13:00:00,55.726230067,6.00306270889,6.68127676795,0.0,19.3027497915,23.7161209604,44.2438777213,2.82090606715,18.025,23.3979716541
 04/22  14:00:00,55.792993232,6.01249392793,6.7386085108,0.0,19.3027497915,23.7161209604,43.6281640323,2.20711610038,18.025,23.3960479319
 04/22  15:00:00,55.1493115158,5.98829518724,6.40907502065,0.0,19.3027497915,23.426170988,46.3362887525,4.91714407395,18.025,23.3941446785
 04/22  16:00:00,58.4346119608,5.95723598745,5.27409751459,0.0,19.3027497915,27.8956505705,30.451694933,6.65958565408,18.025,5.76710927893
 04/22  17:00:00,66.4106503722,6.10568896086,4.47910987395,0.0,18.2229234133,37.5968344597,12.9108867029,7.13722209021,0.0,5.7736646127
 04/22  18:00:00,82.4101213825,6.37745990872,6.25342346757,0.0,32.690315043,37.0816133363,15.3879418166,9.60755006374,0.0,5.78039175291
 04/22  19:00:00,83.7228191416,6.54668993576,7.28502367201,0.0,36.8143715336,33.066984531,22.3935730726,10.826830522,0.0,11.5667425506
 04/22  20:00:00,95.9155672373,6.7451519386,8.38723490827,0.0,36.3493007332,38.7721355839,24.6891099333,13.1232249736,0.0,11.5658849596
 04/22  21:00:00,95.4448556815,6.74112604956,8.15441367679,0.0,36.1807251679,36.8228455648,20.8823465038,15.0893143128,0.0,5.79303219102
 04/22  22:00:00,70.9051651031,6.33758109519,5.33798536075,0.0,31.0351095914,20.6438685092,34.6942698973,17.2733182455,0.0,17.4209516518
 04/22  23:00:00,45.7348750412,6.01052348929,3.04913383576,0.0,17.4250845679,11.7056064465,24.9107924185,19.123711516,0.0,5.78708090249
 04/22  24:00:00,38.8427194846,5.94275892613,2.45293010142,0.0,12.8411359301,10.0650221343,26.0369679331,20.2697368418,0.0,5.76723109128
 04/23  01:00:00,38.597949004,5.89846966719,2.13424650931,0.0,12.925468867,10.100111941,27.1292181598,21.3690427588,0.0,5.760175401
 04/23  02:00:00,33.4830306205,5.8344413974,1.7023944466,0.0,8.34152022915,10.0650221343,27.9240224442,22.1636751739,0.0,5.76034727025
 04/23  03:00:00,33.2036104779,5.79899893486,1.45842006369,0.0,8.34152022915,10.0650221343,22.9205945726,22.9005945726,0.0,0.02
 04/23  04:00:00,34.6012315562,5.77249099096,1.27583556725,0.0,8.34152022915,11.6705166398,29.3293542569,23.5621601135,0.0,5.76719414335
 04/23  05:00:00,38.5924604476,5.74910484461,1.13204658929,0.0,8.80141237637,15.3678112995,29.4667836361,23.6930256104,0.0,5.7737580257
 04/23  06:00:00,57.4369301598,5.84636031153,1.78646553243,0.0,18.5082010057,25.6353820695,33.3037004824,21.7496541296,0.0,11.5540463528
 04/23  07:00:00,70.0218719233,6.06634191129,3.34816572075,0.0,19.4926561212,41.1001056674,29.2340264261,17.6134452162,0.0,11.6205812099
 04/23  08:00:00,97.3003021489,6.36310815058,6.57208064306,0.0,26.3286599382,57.9988325916,52.3909521708,10.8794530739,0.0,41.5114990969
 04/23  09:00:00,83.1072570333,6.2009049004,7.81513700804,0.0,26.2443270014,42.8153538416,55.8949991869,8.39048286821,18.025,29.4795163187
 04/23  10:00:00,57.3244021358,5.93812978408,6.16996000698,0.0,21.7447113004,23.4437158914,55.7979989504,8.38957013171,18.025,29.3834288187
 04/23  11:00:00,54.7512260524,5.92030718042,6.01683663124,0.0,19.3449162599,23.4437158914,49.3524409547,7.87212795563,18.025,23.455312999
 04/23  12:00:00,54.9193523084,5.92794734579,6.03535290843,0.0,19.190480192,23.7425572507,48.2486738132,6.83045008663,18.025,23.3932237265
 04/23  13:00:00,54.8582370088,5.92732584154,5.94873493126,0.0,19.260583323,23.698576057,45.1233691651,3.70972135301,18.025,23.3886478121
 04/23  14:00:00,54.8655268028,5.92605213023,5.95729758909,0.0,19.260583323,23.698576057,44.5310083542,3.11943399805,18.025,23.3865743561
 04/23  15:00:00,54.5881663294,5.92197162822,5.97396699673,0.0,19.260583323,23.4086260847,45.0728017173,3.66329414756,18.025,23.3845075697
 04/23  16:00:00,58.3050612046,5.92257940855,5.23893098122,0.0,19.260583323,27.8781056672,21.3191005091,3.27410050911,18.025,0.02
 04/23  17:00:00,66.3577133101,6.07065335727,4.52093092452,0.0,18.1807569449,37.5792895564,9.09439951588,3.32090583433,0.0,5.77349368155
 04/23  18:00:00,81.9211583076,6.31557783386,5.94577350254,0.0,32.6059821062,37.0465235296,18.1674310044,6.6270170308,0.0,11.5404139736
 04/23  19:00:00,83.1912788066,6.47096450652,6.829223872,0.0,36.8143715336,33.066984531,14.7689018471,8.97665924955,0.0,5.79224259758
 04/23  20:00:00,95.3126054629,6.65536796458,7.75464366422,0.0,36.43363367,38.8072253906,24.2888907926,12.7222811567,0.0,11.566609636
 04/23  21:00:00,94.5027287077,6.6459207096,7.42692200783,0.0,36.0963922311,36.7877557581,27.0872088671,15.519994372,0.0,11.5672144951
 04/23  22:00:00,70.1303110206,6.26374688346,4.7564049347,0.0,30.9507766546,20.6087787026,29.3067787704,17.6861822783,0.0,11.6205964921
 04/23  23:00:00,45.4105567682,5.97315895613,2.7621873007,0.0,17.4250845679,11.7056064465,30.5526258523,18.9987420102,0.0,11.5538838421
 04/23  24:00:00,38.7867400423,5.9187955693,2.30149497387,0.0,12.925468867,10.100111941,25.142556939,19.3753244471,0.0,5.76723249195
 04/24  01:00:00,35.4805238476,5.86443144156,1.92976825025,0.0,10.0992000411,10.047477231,25.4159426342,19.6556092419,0.0,5.76033339226
 04/24  02:00:00,33.2898520939,5.8217647445,1.64132173786,0.0,8.25718729233,10.0299323277,19.9164223258,19.8964223258,0.0,0.02
 04/24  03:00:00,33.0788790104,5.79487483749,1.45723546882,0.0,8.25718729233,10.0299323277,26.0306517527,20.2702850449,0.0,5.76036670783
 04/24  04:00:00,34.5376869561,5.77610479195,1.32810416906,0.0,8.25718729233,11.6354268332,26.2232207202,20.4564219018,0.0,5.76679881835
 04/24  05:00:00,42.2349799548,5.79099889435,1.43053063338,0.0,12.1011305571,15.3678112995,25.4763343411,19.6900906962,0.0,5.78624364482
 04/24  06:00:00,72.2430427602,6.09910758152,3.48568413283,0.0,19.7275818095,37.2640762949,36.1766051995,18.7592786741,0.0,17.4173265255
 04/24  07:00:00,87.0313597841,6.32575231143,5.09482779209,0.0,24.3117294858,51.2795993405,33.5988935252,16.1008379999,0.0,17.4980555254
 04/24  08:00:00,74.5251497148,6.0011464146,4.18881302362,0.0,23.6694662846,40.6342015617,40.5385478041,11.0550003049,0.0,29.4835474992
 04/24  09:00:00,71.4034146409,5.96704871994,6.10881051893,0.0,23.6694662846,35.6302164847,57.3566918495,9.95708412615,18.025,29.3746077234
 04/24  10:00:00,52.7831459182,5.8255217754,5.22696206939,0.0,18.7433767983,22.9618409725,51.8794197688,10.4007285526,18.025,23.4536912162
 04/24  11:00:00,52.7139855555,5.81996958253,5.1657869006,0.0,18.7433767983,22.9618409725,51.3616942433,9.93818494247,18.025,23.3985093008
 04/24  12:00:00,52.966919767,5.84254869959,5.35269444122,0.0,18.5889407304,23.1597249699,49.2027668772,7.78178141987,18.025,23.3959854573
 04/24  13:00:00,53.0768767102,5.83868093525,5.22001724897,0.0,18.7433767983,23.2517909448,47.006772549,5.58804933109,18.025,23.3937232179
 04/24  14:00:00,53.2670384128,5.85307844667,5.39578097375,0.0,18.7433767983,23.2517909448,45.5536908905,4.13721559792,18.025,23.3914752926
 04/24  15:00:00,53.2352075366,5.87524960011,5.63172815345,0.0,18.7433767983,22.9618409725,45.7114992938,4.29726079736,18.025,23.3892384964
 04/24  16:00:00,57.2473366848,5.90757874537,5.1601931802,0.0,18.7433767983,27.431320555,27.3818869453,3.59003310372,18.025,5.76685384159
 04/24  17:00:00,69.2068132859,6.10239423496,4.73642174419,0.0,17.6635504202,40.6971502883,9.27621886882,3.49611268624,0.0,5.78010618258
 04/24  18:00:00,76.9592304507,6.28144702569,5.8045008479,0.0,27.5259009287,37.3340067412,18.3762608816,6.7704933902,0.0,11.6057674914
 04/24  19:00:00,80.2504344081,6.41464595464,6.63748103529,0.0,33.8341110165,33.3544677425,20.3801199894,8.81361439996,0.0,11.5665055895
 04/24  20:00:00,95.4821196313,6.63480461892,7.84285238665,0.0,36.5179666069,38.8247702939,23.5443084502,11.9785011876,0.0,11.5658072626
 04/24  21:00:00,92.1034375437,6.69338663462,8.0361867979,0.0,32.965339924,36.8579353714,25.0978219525,13.4781992437,0.0,11.6196227087
 04/24  22:00:00,65.2915097762,6.28007909643,5.18504871836,0.0,25.6355707503,20.6438685092,26.1185097995,14.5394863598,0.0,11.5790234397
 04/24  23:00:00,43.2189906631,5.97924655709,2.96676937842,0.0,15.0252895274,11.7056064465,20.9606381246,15.1881887202,0.0,5.77244940443
 04/24  24:00:00,37.5325760712,5.91449466839,2.37095743579,0.0,11.6412384099,10.0650221343,20.9765587749,15.209484911,0.0,5.76707386394
 04/25  01:00:00,35.6362708699,5.87636389194,2.07358431595,0.0,10.0992000411,10.047477231,20.7538668411,14.9934052385,0.0,5.76046160256
 04/25  02:00:00,33.497280611,5.84064563038,1.82987251515,0.0,8.25718729233,10.0299323277,14.9802104921,14.9602104921,0.0,0.02
 04/25  03:00:00,33.3276966518,5.81931345368,1.68162063623,0.0,8.25718729233,10.0299323277,20.8979831428,15.1375036901,0.0,5.76047945266
 04/25  04:00:00,34.8178983237,5.80457106655,1.57985458236,0.0,8.25718729233,11.6354268332,21.057206665,15.2907103243,0.0,5.7664963407
 04/25  05:00:00,42.4684798742,5.8147853566,1.64024953385,0.0,12.1011305571,15.3678112995,27.2945436789,15.7420479697,0.0,11.5524957092
 04/25  06:00:00,72.4543253169,6.11956931296,3.67652532634,0.0,19.7275818095,37.2640762949,28.2480595339,16.6300952213,0.0,11.6179643126
 04/25  07:00:00,87.493156578,6.37493309741,5.5074595563,0.0,24.3117294858,51.2795993405,33.0615311523,15.56266376,0.0,17.4988673923
 04/25  08:00:00,74.8016123153,6.01347630065,4.45295949398,0.0,23.6694662846,40.6342015617,45.6019268897,10.2271513927,0.0,35.374775497
 04/25  09:00:00,71.865307203,5.98405652295,6.55370317437,0.0,23.6694662846,35.6302164847,49.5154160822,7.98889984729,18.025,23.501516235
 04/25  10:00:00,53.2238965622,5.83570900824,5.65753316677,0.0,18.7433767983,22.9618409725,55.1301166377,7.7949033264,18.025,29.3102133113
 04/25  11:00:00,53.135134577,5.829919163,5.57699029961,0.0,18.7433767983,22.9618409725,44.9344727076,7.28023044838,18.025,19.6292422593
 04/25  12:00:00,53.2106464844,5.83116548784,5.60780711007,0.0,18.5889407304,23.1597249699,45.2567854172,5.91323936663,18.025,21.3185460505
 04/25  13:00:00,53.295453585,5.83419835539,5.44308258109,0.0,18.7433767983,23.2517909448,45.5338152145,4.11241283148,18.025,23.396402383
 04/25  14:00:00,53.3060148042,5.83533785543,5.45250376213,0.0,18.7433767983,23.2517909448,45.4438534808,4.02486057441,18.025,23.3939929064
 04/25  15:00:00,53.0722597084,5.84074950593,5.50328627465,0.0,18.7433767983,22.9618409725,46.6714915734,5.25490881789,18.025,23.3915827555
 04/25  16:00:00,57.1432025733,5.88270466521,5.08093716994,0.0,18.7433767983,27.431320555,28.5191279612,4.72727349637,18.025,5.76685446481
 04/25  17:00:00,68.974042768,6.05880953552,4.54724341756,0.0,17.6635504202,40.6971502883,9.90453372847,4.12492278579,0.0,5.77961094268
 04/25  18:00:00,76.7322349003,6.22985313271,5.62911032474,0.0,27.5259009287,37.3340067412,18.5108812416,6.90580095676,0.0,11.6050802848
 04/25  19:00:00,80.1516114846,6.37461638399,6.57869917014,0.0,33.8341110165,33.3544677425,20.002340827,8.43650147833,0.0,11.5658393486
 04/25  20:00:00,95.4308893169,6.59842852218,7.82800559138,0.0,36.5179666069,38.8247702939,22.8336523764,11.2676590708,0.0,11.5659933056
 04/25  21:00:00,91.9912176407,6.65446972426,7.9628988746,0.0,32.965339924,36.8579353714,24.186919898,12.5674794857,0.0,11.6194404123
 04/25  22:00:00,65.1169599895,6.24219124055,5.04839921443,0.0,25.6355707503,20.6438685092,25.080037923,13.500268785,0.0,11.5797691381
 04/25  23:00:00,43.1980432496,5.96521486797,2.95985928431,0.0,15.0252895274,11.7056064465,19.7654048644,13.9918930873,0.0,5.77351177711
 04/25  24:00:00,37.4631514051,5.90157995444,2.31445294783,0.0,11.6412384099,10.0650221343,20.0030157177,14.235954815,0.0,5.76706090274
 04/26  01:00:00,35.5267269339,5.85989089391,1.98051750773,0.0,10.0992000411,10.047477231,20.3336179088,14.5733658933,0.0,5.76025201549
 04/26  02:00:00,33.3618729311,5.8215479645,1.71356453059,0.0,8.25718729233,10.0299323277,20.6299238395,14.8696688785,0.0,5.76025496094
 04/26  03:00:00,33.1714611371,5.79803371654,1.54666980647,0.0,8.25718729233,10.0299323277,15.2223605335,15.2023605335,0.0,0.02
 04/26  04:00:00,34.6447669282,5.78153427388,1.42976474441,0.0,8.25718729233,11.6354268332,21.1825691583,15.4156690789,0.0,5.7669000794
 04/26  05:00:00,42.3503395877,5.79867580724,1.53822641784,0.0,12.1011305571,15.3678112995,27.0891642236,15.5360348406,0.0,11.5531293829
 04/26  06:00:00,72.4438515331,6.11494306872,3.67069362959,0.0,19.7275818095,37.2640762949,27.7438781612,16.1256907796,0.0,11.6181873816
 04/26  07:00:00,87.6939920333,6.38670805831,5.69653896454,0.0,24.3117294858,51.2795993405,31.2843720052,12.7573944575,0.0,18.5269775477
 04/26  08:00:00,75.1728156344,6.02790849994,4.80974436776,0.0,23.6694662846,40.6342015617,41.9224881775,7.59221858819,0.0,34.3302695893
 04/26  09:00:00,72.094845855,5.99169811211,6.77560896696,0.0,23.6694662846,35.6302164847,48.057153153,6.52963572707,18.025,23.5025174259
 04/26  10:00:00,53.378661673,5.84153121189,5.80648410964,0.0,18.7433767983,22.9618409725,54.3851370231,7.05057411207,18.025,29.309562911
 04/26  11:00:00,53.2465635099,5.82965649476,5.68868723816,0.0,18.7433767983,22.9618409725,47.6639430928,6.24544796081,18.025,23.393495132
 04/26  12:00:00,53.3155220001,5.83275754884,5.71109385286,0.0,18.5889407304,23.1597249699,40.9931469049,5.41780618298,18.025,17.5503407219
 04/26  13:00:00,53.5668403753,5.84586186991,5.70281085722,0.0,18.7433767983,23.2517909448,43.9471847059,2.52602800383,18.025,23.3961567021
 04/26  14:00:00,53.709257462,5.8560801754,5.83500920289,0.0,18.7433767983,23.2517909448,43.1942675813,1.77569285275,18.025,23.3935747285
 04/26  15:00:00,53.5477796899,5.86764216191,5.95191863583,0.0,18.7433767983,22.9618409725,44.2219896404,2.8059961207,18.025,23.3909935197
 04/26  16:00:00,57.34696031,5.88876221451,5.27864256596,0.0,18.7433767983,27.431320555,27.2464470323,3.45470990476,18.025,5.7667371275
 04/26  17:00:00,69.0260599352,6.06072622299,4.59735154893,0.0,17.6635504202,40.6971502883,9.6914542498,3.91186782789,0.0,5.77958642191
 04/26  18:00:00,76.9712937369,6.25414354369,5.84389234025,0.0,27.5259009287,37.3340067412,18.0753471898,6.47037315151,0.0,11.6049740383
 04/26  19:00:00,80.5294829446,6.41024747534,6.92094966013,0.0,33.8341110165,33.3544677425,18.9423369123,7.37673014316,0.0,11.5656067691
 04/26  20:00:00,95.9242085779,6.64445986703,8.27530330414,0.0,36.5179666069,38.8247702939,21.4603199246,9.89461586467,0.0,11.5657040599
 04/26  21:00:00,92.6176990707,6.71314721009,8.53071780728,0.0,32.965339924,36.8579353714,22.4088975372,10.7899781688,0.0,11.6189193683
 04/26  22:00:00,65.7669836518,6.30050406222,5.64012121294,0.0,25.6355707503,20.6438685092,22.87667972,11.2973594608,0.0,11.5793202592
 04/26  23:00:00,43.6232358707,5.99410009918,3.35617295829,0.0,15.0252895274,11.7056064465,17.3160869746,11.5425573318,0.0,5.77352964279
 04/26  24:00:00,37.7887200844,5.92818304358,2.61342343277,0.0,11.6412384099,10.0650221343,17.6248668941,11.8579606755,0.0,5.76690621863
 04/27  01:00:00,35.755360181,5.88576914318,2.18327611224,0.0,10.0992000411,10.047477231,18.361845937,12.601741112,0.0,5.76010482499
 04/27  02:00:00,33.5938225017,5.8484555402,1.91861047096,0.0,8.25718729233,10.0299323277,18.7226129599,12.9625190311,0.0,5.76009392879
 04/27  03:00:00,33.4228143101,5.82731878942,1.76874159156,0.0,8.25718729233,10.0299323277,13.2472213579,13.2272213579,0.0,0.02
 04/27  04:00:00,34.9112296013,5.81261061447,1.66515620499,0.0,8.25718729233,11.6354268332,19.2002598107,13.4334408138,0.0,5.76681899691
 04/27  05:00:00,42.6563273919,5.8336518762,1.80924723159,0.0,12.1011305571,15.3678112995,24.3560764529,12.8035104212,0.0,11.5525660317
 04/27  06:00:00,72.9897861088,6.17197587498,4.15961013409,0.0,19.7275818095,37.2640762949,23.1939687712,11.5766163527,0.0,11.6173524185
 04/27  07:00:00,89.1391023627,6.53486951072,6.99350850962,0.0,24.3117294858,51.2795993405,26.7588763862,9.26114531754,0.0,17.4977310687
 04/27  08:00:00,76.1164027211,6.09544643761,5.68580690597,0.0,23.6694662846,40.6342015617,39.9845933367,4.61696754841,0.0,35.3676257883
 04/27  09:00:00,73.2194427007,6.07515998011,7.81675477362,0.0,23.6694662846,35.6302164847,44.2962421968,2.77164738695,18.025,23.4995948098
 04/27  10:00:00,54.532291588,5.92421088718,6.87744089444,0.0,18.7433767983,22.9618409725,50.2780679496,2.94677817051,18.025,29.306289779
 04/27  11:00:00,54.8746531944,5.94034248253,7.20609511811,0.0,18.7433767983,22.9618409725,37.2976538194,1.72381816328,18.025,17.5488356561
 04/27  12:00:00,56.213036904,6.05397141783,8.38740272806,0.0,18.5889407304,23.1597249699,42.5450948406,1.12437827903,18.025,23.3957165616
 04/27  13:00:00,57.5406592104,6.16257540514,9.35991998075,0.0,18.7433767983,23.2517909448,41.4243323366,0.00561837556736,18.025,23.393713961
 04/27  14:00:00,58.0492727437,6.23513640591,9.79597240519,0.0,18.7433767983,23.2517909448,41.4151362457,0.0,18.025,23.3901362457
 04/27  15:00:00,58.6003862449,6.32570320965,10.5464679626,0.0,18.7433767983,22.9618409725,41.4139659964,0.0,18.025,23.3889659964
 04/27  16:00:00,63.3556147058,6.44464902134,10.7314151179,0.0,18.7433767983,27.431320555,23.7916307691,0.0,18.025,5.76663076914
 04/27  17:00:00,76.1615614881,6.79033268336,11.003253855,0.0,17.6635504202,40.6971502883,5.77978683147,0.0,0.0,5.77978683147
 04/27  18:00:00,84.0407265705,7.016640139,12.1508444072,0.0,27.5259009287,37.3340067412,11.6300409725,0.0252440022816,0.0,11.6047969702
 04/27  19:00:00,87.2158190669,7.16289761,12.8546439402,0.0,33.8341110165,33.3544677425,12.5126830514,0.94721788842,0.0,11.5654651629
 04/27  20:00:00,101.66946806,7.31921980074,13.345815119,0.0,36.5179666069,38.8247702939,15.2773127757,3.71239157723,0.0,11.5649211984
 04/27  21:00:00,97.2130768621,7.27695299197,12.5623046464,0.0,32.965339924,36.8579353714,18.7537597841,7.13575411418,0.0,11.6180056699
 04/27  22:00:00,69.6966710417,6.78500939208,9.08531311059,0.0,25.6355707503,20.6438685092,20.3756267276,8.79669581411,0.0,11.5789309135
 04/27  23:00:00,46.5825606494,6.35941209493,5.95019254907,0.0,15.0252895274,11.7056064465,16.3569846023,10.5837445367,0.0,5.77324006565
 04/27  24:00:00,39.6988441136,6.16845190678,4.28328297671,0.0,11.6412384099,10.0650221343,17.9480720178,12.1814892983,0.0,5.76658271953
 04/28  01:00:00,37.0345586481,6.04488452349,3.3033626978,0.0,10.0992000411,10.047477231,19.3778012932,13.6184282387,0.0,5.75937305449
 04/28  02:00:00,34.3875749255,5.95068781875,2.61013682646,0.0,8.25718729233,10.0299323277,14.6653445859,14.6453445859,0.0,0.02
 04/28  03:00:00,34.040227189,5.90837426207,2.3051006948,0.0,8.25718729233,10.0299323277,21.335320823,15.5761441459,0.0,5.75917667714
 04/28  04:00:00,35.4154794256,5.88084462634,2.1011765552,0.0,8.25718729233,11.6354268332,22.2271253205,16.4612400035,0.0,5.76588531705
 04/28  05:00:00,43.1295627143,5.89810016081,2.21804547121,0.0,12.1011305571,15.3678112995,21.2669022942,15.4807676092,0.0,5.78613468493
 04/28  06:00:00,73.7020555848,6.26977183939,4.77409623445,0.0,19.7275818095,37.2640762949,30.9332266869,13.518169001,0.0,17.4150576859
 04/28  07:00:00,89.7395832319,6.64466091439,7.48422090163,0.0,24.3117294858,51.2795993405,29.1510408982,11.6550939137,0.0,17.4959469845
 04/28  08:00:00,76.4377158393,6.17148008463,5.93109902088,0.0,23.6694662846,40.6342015617,36.4615279736,6.98770205553,0.0,29.4738259181
 04/28  09:00:00,73.3095240766,6.12259991811,7.8594079342,0.0,23.6694662846,35.6302164847,52.6797123013,5.28700140279,18.025,29.3677108985
 04/28  10:00:00,54.4003107779,5.94701282704,6.72266488551,0.0,18.7433767983,22.9618409725,47.0374817091,5.56446877414,18.025,23.448012935
 04/28  11:00:00,54.220301612,5.93505891383,6.55703277265,0.0,18.7433767983,22.9618409725,46.7207933213,5.30296758518,18.025,23.3928257361
 04/28  12:00:00,54.2399155821,5.93314669176,6.53511193675,0.0,18.5889407304,23.1597249699,46.4741101346,5.05951128589,18.025,23.3895988487
 04/28  13:00:00,54.6307798096,5.95030705563,6.66231276333,0.0,18.7433767983,23.2517909448,42.8470573116,1.43538803965,18.025,23.386669272
 04/28  14:00:00,55.3321969109,5.9967909877,7.31724504213,0.0,18.7433767983,23.2517909448,41.5934591844,0.184731406421,18.025,23.383727778
 04/28  15:00:00,55.9953806726,6.07987465784,8.18729375123,0.0,18.7433767983,22.9618409725,41.5874170081,0.181614888129,18.025,23.38080212
 04/28  16:00:00,60.9445796109,6.18167550553,8.58336553949,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,74.2140368643,6.51339758908,9.33267291123,0.0,17.6635504202,40.6971502883,11.5388037556,0.0,0.0,11.5388037556
 04/28  18:00:00,82.3465378881,6.75313704211,10.7201759268,0.0,27.5259009287,37.3340067412,11.6040182552,0.0,0.0,11.6040182552
 04/28  19:00:00,85.9621648479,6.93480467773,11.8290955276,0.0,33.8341110165,33.3544677425,11.5645592969,0.0,0.0,11.5645592969
 04/28  20:00:00,100.19189712,7.11091578001,12.0765584133,0.0,36.5179666069,38.8247702939,7.48065689394,1.68842431943,0.0,5.79223257452
 04/28  21:00:00,96.2341597755,7.12341761055,11.736936341,0.0,32.965339924,36.8579353714,22.534326763,5.11979571291,0.0,17.4145310501
 04/28  22:00:00,68.9157170161,6.66225651336,8.42712257416,0.0,25.6355707503,20.6438685092,18.7750341541,7.19670131446,0.0,11.5783328396
 04/28  23:00:00,45.9336978638,6.26230607572,5.39844205516,0.0,15.0252895274,11.7056064465,15.2932851311,9.52006809699,0.0,5.77321703414
 04/28  24:00:00,39.2974588409,6.10424440588,3.94611006464,0.0,11.6412384099,10.0650221343,17.0873323006,11.3205627868,0.0,5.76676951382
 04/29  01:00:00,39.8701521057,6.04749947909,3.37686783303,0.0,12.8411359301,10.0650221343,12.1616484197,12.1416484197,0.0,0.02
 04/29  02:00:00,34.4957085773,5.95732200016,2.71163822345,0.0,8.25718729233,10.0299323277,17.874963036,12.1146916148,0.0,5.76027142112
 04/29  03:00:00,34.2680210245,5.92871151126,2.5125598653,0.0,8.25718729233,10.0299323277,17.7723614426,12.0125202061,0.0,5.75984123648
 04/29  04:00:00,35.7569957429,5.91308527532,2.41045880102,0.0,8.25718729233,11.6354268332,17.5062997319,11.7400864926,0.0,5.76621323931
 04/29  05:00:00,39.7763292263,5.89605081078,2.28842938164,0.0,8.71707943955,15.3327214929,17.3368440591,11.564040067,0.0,5.77280399216
 04/29  06:00:00,56.9264156258,5.99282281429,3.01354452508,0.0,18.5082010057,25.6353820695,17.3699306581,11.5838161635,0.0,5.78611449462
 04/29  07:00:00,71.8141027223,6.26576078129,5.06048576153,0.0,19.4083231844,41.0650158608,28.6955504669,11.279465198,0.0,17.4160852689
 04/29  08:00:00,100.731301746,6.71640873752,9.64990055148,0.0,26.3286599382,57.9988325916,42.5674606884,7.00137878355,0.0,35.5660819048
 04/29  09:00:00,86.1102262439,6.47592991746,10.4237391417,0.0,26.3286599382,42.8504436482,51.5557622857,4.0621346192,18.025,29.4686276665
 04/29  10:00:00,59.5540071535,6.11462480941,8.22312797888,0.0,21.7447113004,23.4437158914,50.0589467743,2.66273890189,18.025,29.3712078724
 04/29  11:00:00,56.9291838127,6.09260438178,8.08225229528,0.0,19.3027497915,23.426170988,43.0431192367,1.570937796,18.025,23.4471814407
 04/29  12:00:00,57.3958112029,6.13040913502,8.36908960549,0.0,19.1483137236,23.7250123474,42.7762147659,1.36596183986,18.025,23.3852529261
 04/29  13:00:00,57.9580460705,6.17585811763,8.74032772742,0.0,19.3027497915,23.7161209604,41.4078326358,0.0,18.025,23.3828326358
 04/29  14:00:00,58.4189105299,6.21411927417,9.16293027715,0.0,19.3027497915,23.7161209604,35.5648476353,0.0,18.025,17.5398476353
 04/29  15:00:00,58.3956873841,6.23448966771,9.40929186234,0.0,19.3027497915,23.426170988,41.4179278564,0.0,18.025,23.3929278564
 04/29  16:00:00,62.158828042,6.24186265519,8.71372902147,0.0,19.3027497915,27.8956505705,23.791379661,0.0,18.025,5.76637966096
 04/29  17:00:00,70.5209870597,6.45828617644,8.23689704013,0.0,18.2229234133,37.5968344597,5.77268372376,0.0,0.0,5.77268372376
 04/29  18:00:00,86.5154651125,6.76925962225,9.96701924697,0.0,32.690315043,37.0816133363,9.09606297871,1.08882476913,0.0,8.00723820958
 04/29  19:00:00,87.7112279605,6.94114927875,10.8790469737,0.0,36.8143715336,33.066984531,11.6857154692,2.35521529511,0.0,9.33050017407
 04/29  20:00:00,99.9563879539,7.15034725234,12.0229267606,0.0,36.3493007332,38.7721355839,16.1171545291,4.55258159126,0.0,11.5645729378
 04/29  21:00:00,99.326263673,7.13634042698,11.6406770461,0.0,36.1807251679,36.8228455648,17.9341660352,6.36953957518,0.0,11.56462646
 04/29  22:00:00,74.7162253899,6.72490884647,8.76182548837,0.0,31.0351095914,20.6438685092,18.7224509142,7.105525963,0.0,11.6169249512
 04/29  23:00:00,48.728989944,6.31358517047,5.74024615317,0.0,17.4250845679,11.7056064465,20.6159704597,9.06393638871,0.0,11.552034071
 04/29  24:00:00,40.9792900125,6.16433604437,4.36795874758,0.0,12.8411359301,10.0650221343,10.767504817,10.747504817,0.0,0.02
 04/30  01:00:00,40.3558390704,6.09251344668,3.6981194819,0.0,12.925468867,10.100111941,16.6896987973,10.929468281,0.0,5.76023051634
 04/30  02:00:00,34.9836831679,6.00171985353,3.03579460401,0.0,8.34152022915,10.0650221343,16.3023382519,10.5422930223,0.0,5.76004522961
 04/30  03:00:00,34.6526285666,5.96100979107,2.74545361191,0.0,8.34152022915,10.0650221343,10.1519356061,10.1319356061,0.0,0.02
 04/30  04:00:00,36.0240429011,5.93286968325,2.53830337925,0.0,8.34152022915,11.6705166398,16.7915784156,11.0249350809,0.0,5.76664333464
 04/30  05:00:00,40.0562028372,5.91566375045,2.42927421997,0.0,8.80141237637,15.3678112995,16.3815200703,10.609627523,0.0,5.77189254729
 04/30  06:00:00,57.2892662063,6.02580808827,3.34341460081,0.0,18.5082010057,25.6353820695,20.6791176765,9.12854293251,0.0,11.550574744
 04/30  07:00:00,73.0174090052,6.3724623554,6.03768857343,0.0,19.4926561212,41.1001056674,19.0734691798,7.45679384762,0.0,11.6166753322
 04/30  08:00:00,101.948676126,6.84582202876,10.7378792751,0.0,26.3286599382,57.9988325916,38.3523375802,2.78725302072,0.0,35.5650845594
 04/30  09:00:00,86.777088019,6.57251564067,11.113450593,0.0,26.2443270014,42.8153538416,55.1054179447,1.72407911316,18.025,35.3563388315
 04/30  10:00:00,60.199246182,6.20156237919,8.78144235271,0.0,21.7447113004,23.4437158914,43.7508750441,2.2257729552,18.025,23.5001020889
 04/30  11:00:00,57.9927838225,6.22467479763,8.95407694908,0.0,19.3449162599,23.4437158914,42.7284936243,1.25915505314,18.025,23.4443385711
 04/30  12:00:00,58.4826643163,6.27193808014,9.25470546943,0.0,19.190480192,23.7425572507,42.3434918329,0.926020113832,18.025,23.392471719
 04/30  13:00:00,59.886500078,6.40575389424,10.4986056445,0.0,19.260583323,23.698576057,41.4146217004,0.0,18.025,23.3896217004
 04/30  14:00:00,60.7329628103,6.48788140392,11.262941105,0.0,19.260583323,23.698576057,41.4106139716,0.0,18.025,23.3856139716
 04/30  15:00:00,60.7885003408,6.53120166261,11.5651061417,0.0,19.260583323,23.4086260847,41.408929128,0.0,18.025,23.383929128
 04/30  16:00:00,64.8977958607,6.56654131261,11.1877287227,0.0,19.260583323,27.8781056672,23.7912255316,0.0,18.025,5.76622553155
 04/30  17:00:00,73.3608405031,6.78428134245,10.8104689938,0.0,18.1807569449,37.5792895564,5.77281610032,0.0,0.0,5.77281610032
 04/30  18:00:00,89.2816805913,7.10682093591,12.5151045357,0.0,32.6059821062,37.0465235296,5.79925530295,0.019894173221,0.0,5.77936112973
 04/30  19:00:00,90.9435182846,7.31141614991,13.7410804563,0.0,36.8143715336,33.066984531,11.5633764604,0.0,0.0,11.5633764604
 04/30  20:00:00,102.947245188,7.49788277932,14.5468355245,0.0,36.43363367,38.8072253906,6.52757609745,0.736991910648,0.0,5.7905841868
 04/30  21:00:00,102.012430797,7.47281019204,14.1098063142,0.0,36.0963922311,36.7877557581,12.9998059672,1.43586051588,0.0,11.5639454514
 04/30  22:00:00,77.0821526981,7.02508190131,10.947016019,0.0,30.9507766546,20.6087787026,20.4856348909,3.07103719561,0.0,17.4145976953
 04/30  23:00:00,50.8431429769,6.56561934616,7.60237527634,0.0,17.4250845679,11.7056064465,11.9410577169,6.15501397357,0.0,5.78604374337
 04/30  24:00:00,42.6196057217,6.35264881478,5.70054242094,0.0,12.925468867,10.100111941,15.0923887908,9.32682724908,0.0,5.76556154176
 05/01  01:00:00,37.9498288348,6.16505287257,4.09847859634,0.0,10.0992000411,10.047477231,18.0872595671,12.3274350914,0.0,5.75982447565
 05/01  02:00:00,34.811171411,6.01341337009,2.97101886469,0.0,8.25718729233,10.0299323277,15.5821502647,15.5621502647,0.0,0.02
 05/01  03:00:00,34.0963144708,5.92694829162,2.34262386749,0.0,8.25718729233,10.0299323277,24.6600603235,18.8999284292,0.0,5.76013189434
 05/01  04:00:00,35.2670020121,5.87683395374,1.95672596681,0.0,8.25718729233,11.6354268332,27.7613305815,21.9948977076,0.0,5.76643287395
 05/01  05:00:00,42.7854901375,5.87182544703,1.90027584098,0.0,12.1011305571,15.3678112995,28.2018230976,22.4167152735,0.0,5.78510782413
 05/01  06:00:00,70.683365211,6.15727968312,3.75194092617,0.0,19.7275818095,37.2640762949,38.6092207671,21.1943406348,0.0,17.4148801323
 05/01  07:00:00,88.338225183,6.49418302484,6.23340375122,0.0,24.3117294858,51.2795993405,34.3513556949,16.8591659157,0.0,17.4921897793
 05/01  08:00:00,75.7169575437,6.11997376656,5.26189097066,0.0,23.6694662846,40.6342015617,38.1868325005,8.72086372294,0.0,29.4659687776
 05/01  09:00:00,73.0263520441,6.11208324365,7.5867789233,0.0,23.6694662846,35.6302164847,51.8924309462,4.50558198091,18.025,29.3618489652
 05/01  10:00:00,54.5922273426,5.97220887415,6.88941035137,0.0,18.7433767983,22.9618409725,45.0675339146,3.59794189425,18.025,23.4445920204
 05/01  11:00:00,54.8165803403,5.99186434118,7.09652095094,0.0,18.7433767983,22.9618409725,43.6285938643,2.21465550279,18.025,23.3889383616
 05/01  12:00:00,55.5222932734,6.08210945711,7.66853876963,0.0,18.5889407304,23.1597249699,43.5040216802,2.09880615035,18.025,23.3802155299
 05/01  13:00:00,56.5771038638,6.17299032994,8.38596685875,0.0,18.7433767983,23.2517909448,35.5787698858,0.00527087488259,18.025,17.5484990109
 05/01  14:00:00,57.2600877893,6.25063313001,8.99131199532,0.0,18.7433767983,23.2517909448,41.4142220421,0.0,18.025,23.3892220421
 05/01  15:00:00,57.5579004795,6.32034641112,9.5093604358,0.0,18.7433767983,22.9618409725,41.4107924646,0.0,18.025,23.3857924646
 05/01  16:00:00,62.057612024,6.4144244806,9.46365810187,0.0,18.7433767983,27.431320555,23.7901812601,0.0,18.025,5.76518126012
 05/01  17:00:00,74.5323585398,6.69635420998,9.46806097618,0.0,17.6635504202,40.6971502883,5.77892902333,0.0,0.0,5.77892902333
 05/01  18:00:00,82.3093944224,6.8947728206,10.5414350467,0.0,27.5259009287,37.3340067412,12.2406388277,0.63738798267,0.0,11.6032508451
 05/01  19:00:00,85.6081100469,7.03493398333,11.3749405165,0.0,33.8341110165,33.3544677425,12.7907098799,1.22610388829,0.0,11.5646059916
 05/01  20:00:00,100.669120359,7.23816247358,12.4265650671,0.0,36.5179666069,38.8247702939,13.6012493279,2.0381119493,0.0,11.5631373786
 05/01  21:00:00,96.817235215,7.24962832769,12.1938499955,0.0,32.965339924,36.8579353714,16.6829452336,5.06669327036,0.0,11.6162519633
 05/01  22:00:00,69.6181485031,6.79113657923,9.0007099157,0.0,25.6355707503,20.6438685092,20.0298043575,8.45234136021,0.0,11.5774629973
 05/01  23:00:00,46.5671257158,6.36755688699,5.92663857265,0.0,15.0252895274,11.7056064465,16.7556803128,10.9838826037,0.0,5.77179770911
 05/01  24:00:00,40.1373936088,6.21293504513,4.67736975102,0.0,11.6412384099,10.0650221343,16.4273005808,10.6611619856,0.0,5.76613859521
 05/02  01:00:00,37.5058368681,6.09714766531,3.72239357392,0.0,10.0992000411,10.047477231,17.1934522723,11.4334973238,0.0,5.75995494846
 05/02  02:00:00,34.8585693504,6.00260944459,3.02922559798,0.0,8.25718729233,10.0299323277,11.898079295,11.878079295,0.0,0.02
 05/02  03:00:00,34.4764553337,5.95768968711,2.69202845266,0.0,8.25718729233,10.0299323277,16.9900885585,11.2302133961,0.0,5.75987516236
 05/02  04:00:00,35.8111820805,5.92586489274,2.45187957495,0.0,8.25718729233,11.6354268332,18.0447896043,12.2784987292,0.0,5.76629087514
 05/02  05:00:00,43.5260793787,5.94073623816,2.57196328807,0.0,12.1011305571,15.3678112995,17.4396926557,11.6547537554,0.0,5.78493890034
 05/02  06:00:00,72.7650489043,6.37570472805,5.61521655456,0.0,19.7275818095,37.2640762949,26.9890333428,9.57801059924,0.0,17.4110227436
 05/02  07:00:00,91.1750711416,6.78976863092,8.77468506801,0.0,24.3117294858,51.2795993405,24.6036795614,7.11132772115,0.0,17.4923518403
 05/02  08:00:00,78.1076152922,6.32856295263,7.44397291175,0.0,23.6694662846,40.6342015617,31.4867603691,2.0217424906,0.0,29.4650178785
 05/02  09:00:00,75.153823369,6.30429501737,9.52205067703,0.0,23.6694662846,35.6302164847,48.3482030271,0.961125957086,18.025,29.36207707
 05/02  10:00:00,56.3333322434,6.10735512697,8.49537542707,0.0,18.7433767983,22.9618409725,42.8828358971,1.41563513244,18.025,23.4422007646
 05/02  11:00:00,56.8919194117,6.15954969383,9.00417917578,0.0,18.7433767983,22.9618409725,41.8561513876,0.442038986695,18.025,23.3891124009
 05/02  12:00:00,57.9631314968,6.25453541063,9.93695825165,0.0,18.5889407304,23.1597249699,41.479229556,0.0748004196839,18.025,23.3794291363
 05/02  13:00:00,58.5698441139,6.32327579002,10.2284249521,0.0,18.7433767983,23.2517909448,40.8195011243,0.0,18.025,22.7945011243
 05/02  14:00:00,59.4890870964,6.40895597008,11.0619917855,0.0,18.7433767983,23.2517909448,36.1557224437,0.0,18.025,18.1307224437
 05/02  15:00:00,60.1349587622,6.48743604149,11.9193351483,0.0,18.7433767983,22.9618409725,41.411423084,0.0,18.025,23.386423084
 05/02  16:00:00,65.1130020728,6.60822318581,12.3252564009,0.0,18.7433767983,27.431320555,23.7910341893,0.0,18.025,5.76603418929
 05/02  17:00:00,77.4335436218,6.87753133605,12.1880775839,0.0,17.6635504202,40.6971502883,5.77870387982,0.0,0.0,5.77870387982
 05/02  18:00:00,84.7292396518,7.07858777057,12.7774797394,0.0,27.5259009287,37.3340067412,17.3927431783,0.0,0.0,17.3927431783
 05/02  19:00:00,88.3350292761,7.25734077426,13.8794647847,0.0,33.8341110165,33.3544677425,5.79143581816,0.0,0.0,5.79143581816
 05/02  20:00:00,102.856426373,7.44912992574,14.4029127749,0.0,36.5179666069,38.8247702939,11.9272570602,0.36378972104,0.0,11.5634673392
 05/02  21:00:00,98.940283785,7.46740584908,14.0991372559,0.0,32.965339924,36.8579353714,12.9883117665,1.37274387795,0.0,11.6155678886
 05/02  22:00:00,71.838010694,7.01442747076,10.9972935615,0.0,25.6355707503,20.6438685092,14.2495581835,2.67273064922,0.0,11.5768275343
 05/02  23:00:00,48.755531063,6.5875971097,7.89501022881,0.0,15.0252895274,11.7056064465,10.6953396539,4.92245241924,0.0,5.77288723463
 05/02  24:00:00,41.7877648689,6.38261900347,6.15806255169,0.0,11.6412384099,10.0650221343,12.8494429683,7.08317524925,0.0,5.7662677191
 05/03  01:00:00,38.7167917512,6.23034574512,4.80015408423,0.0,10.0992000411,10.047477231,14.8316620773,9.07194973372,0.0,5.7597123436
 05/03  02:00:00,35.7663856571,6.11159093169,3.8280641128,0.0,8.25718729233,10.0299323277,10.0140879837,9.99408798373,0.0,0.02
 05/03  03:00:00,35.072551035,6.03061999947,3.21519823346,0.0,8.25718729233,10.0299323277,16.5908594257,10.8308630605,0.0,5.75999636523
 05/03  04:00:00,36.1719385587,5.9708172599,2.76768888678,0.0,8.25718729233,11.6354268332,17.8143528257,12.0479771674,0.0,5.76637565834
 05/03  05:00:00,43.8340401051,5.97632088249,2.84434850721,0.0,12.1011305571,15.3678112995,17.5126922834,11.7274865987,0.0,5.78520568472
 05/03  06:00:00,73.1002231364,6.42947758391,5.89663465247,0.0,19.7275818095,37.2640762949,28.3972126873,10.986598809,0.0,17.4106138783
 05/03  07:00:00,91.166232765,6.81236161281,8.74327432822,0.0,24.3117294858,51.2795993405,26.4257673417,8.93423258257,0.0,17.4915347592
 05/03  08:00:00,77.9660487898,6.33687808726,7.29410567477,0.0,23.6694662846,40.6342015617,33.6254189648,4.16263887958,0.0,29.4627800853
 05/03  09:00:00,74.8004653313,6.28739258373,9.18560533314,0.0,23.6694662846,35.6302164847,50.3860653574,3.00116636265,18.025,29.3598989948
 05/03  10:00:00,55.9582913656,6.08834751397,8.13934985978,0.0,18.7433767983,22.9618409725,43.7429626065,2.2775498197,18.025,23.4404127868
 05/03  11:00:00,56.3841120803,6.12066334203,8.53526354881,0.0,18.7433767983,22.9618409725,42.4405617458,1.02824747234,18.025,23.3873142735
 05/03  12:00:00,56.5782096684,6.1455902894,8.66098596697,0.0,18.5889407304,23.1597249699,42.5980479621,1.19480118838,18.025,23.3782467737
 05/03  13:00:00,56.9781899996,6.16697173306,8.79307999711,0.0,18.7433767983,23.2517909448,35.5698592445,0.00627107340017,18.025,17.5385881711
 05/03  14:00:00,57.2814741074,6.1975061026,9.06583522314,0.0,18.7433767983,23.2517909448,41.4127327589,0.0,18.025,23.3877327589
 05/03  15:00:00,57.620415975,6.26451233095,9.62772070162,0.0,18.7433767983,22.9618409725,41.408928644,0.0,18.025,23.383928644
 05/03  16:00:00,61.7168230386,6.31399566704,9.22330885087,0.0,18.7433767983,27.431320555,23.7911276664,0.0,18.025,5.76612766643
 05/03  17:00:00,74.1081025111,6.60137248074,9.13880278597,0.0,17.6635504202,40.6971502883,5.99063162878,0.211906334586,0.0,5.77872529419
 05/03  18:00:00,81.208420643,6.7540034924,9.58125958147,0.0,27.5259009287,37.3340067412,14.134709229,2.53240086394,0.0,11.6023083651
 05/03  19:00:00,84.0198541227,6.85496884368,9.9666710923,0.0,33.8341110165,33.3544677425,17.2046693746,5.640863614,0.0,11.5638057606
 05/03  20:00:00,99.154324912,7.06720176405,11.0827515877,0.0,36.5179666069,38.8247702939,19.6559488017,8.09449567292,0.0,11.5614531287
 05/03  21:00:00,95.3016423297,7.07565585506,10.8522615029,0.0,32.965339924,36.8579353714,21.433634757,9.81877641074,0.0,11.6148583462
 05/03  22:00:00,68.0267147173,6.60901080027,7.59142524154,0.0,25.6355707503,20.6438685092,23.4967906744,11.9202616359,0.0,11.5765290386
 05/03  23:00:00,45.2884057742,6.2178473501,4.79764148853,0.0,15.0252895274,11.7056064465,19.1395077415,13.3667430515,0.0,5.77276468993
 05/03  24:00:00,38.9284229242,6.07330941478,3.60803517948,0.0,11.6412384099,10.0650221343,19.5763748791,13.810217257,0.0,5.76615762207
 05/04  01:00:00,36.5642731667,5.98409102426,2.89389497148,0.0,10.0992000411,10.047477231,20.3985046414,14.6386384361,0.0,5.75986620528
 05/04  02:00:00,34.2431455032,5.93359067159,2.48282870104,0.0,8.25718729233,10.0299323277,15.2442615593,15.2242615593,0.0,0.02
 05/04  03:00:00,34.0088790769,5.90468681892,2.27746236138,0.0,8.25718729233,10.0299323277,21.2420964942,15.4823382974,0.0,5.75975819676
 05/04  04:00:00,35.4012702258,5.87902511616,2.08881816742,0.0,8.25718729233,11.6354268332,22.0563185669,16.2900999969,0.0,5.76621857003
 05/04  05:00:00,43.0612675791,5.89076784758,2.15713938101,0.0,12.1011305571,15.3678112995,21.6566437782,15.8716050267,0.0,5.78503875154
 05/04  06:00:00,71.356522501,6.21599299198,4.366432141,0.0,19.7275818095,37.2640762949,32.4571317969,15.0449838455,0.0,17.4121479514
 05/04  07:00:00,89.0475674192,6.56835812095,6.86863500142,0.0,24.3117294858,51.2795993405,31.1710916201,13.6814285996,0.0,17.4896630205
 05/04  08:00:00,75.4943494957,6.09402207313,5.06527756593,0.0,23.6694662846,40.6342015617,39.2703319616,9.81067365547,0.0,29.4596583061
 05/04  09:00:00,72.2785139446,6.05120184416,6.89985280121,0.0,23.6694662846,35.6302164847,56.4147562359,9.03436514341,18.025,29.3553910925
 05/04  10:00:00,53.4859930672,5.89420674913,5.86120171335,0.0,18.7433767983,22.9618409725,51.512627906,10.0483399018,18.025,23.4392880042
 05/04  11:00:00,53.4933074082,5.88911161717,5.87601611014,0.0,18.7433767983,22.9618409725,49.8363761207,8.42622811939,18.025,23.3851480013
 05/04  12:00:00,53.6911585127,5.89971684362,6.01981019252,0.0,18.5889407304,23.1597249699,41.768165902,6.20694669844,18.025,17.5362192036
 05/04  13:00:00,53.8475837944,5.90529583036,5.92416054998,0.0,18.7433767983,23.2517909448,45.2792846908,3.86792442791,18.025,23.3863602628
 05/04  14:00:00,53.9213370426,5.90898276759,5.99422635581,0.0,18.7433767983,23.2517909448,44.5084361989,3.10106755132,18.025,23.3823686476
 05/04  15:00:00,53.8673022571,5.92516309182,6.2139591757,0.0,18.7433767983,22.9618409725,44.9580129235,3.55461938483,18.025,23.3783935387
 05/04  16:00:00,57.8154282158,5.95130215826,5.68461223418,0.0,18.7433767983,27.431320555,27.037529076,3.24654835612,18.025,5.76598071991
 05/04  17:00:00,69.9482195239,6.18049084722,5.39980790306,0.0,17.6635504202,40.6971502883,9.00968643612,3.23081666247,0.0,5.77886977365
 05/04  18:00:00,77.8422355423,6.37638592284,6.59270874262,0.0,27.5259009287,37.3340067412,17.6858150458,6.08399830168,0.0,11.6018167441
 05/04  19:00:00,81.5840800403,6.55312421232,7.83275134333,0.0,33.8341110165,33.3544677425,18.155694279,6.59248753797,0.0,11.5632067411
 05/04  20:00:00,97.2900192143,6.81886386198,9.46679496365,0.0,36.5179666069,38.8247702939,13.5817506004,7.79112360304,0.0,5.7906269974
 05/04  21:00:00,94.0148322513,6.88726746609,9.75385509544,0.0,32.965339924,36.8579353714,25.9028242531,8.49121871809,0.0,17.4116055351
 05/04  22:00:00,67.1633256776,6.46491905745,6.87213933706,0.0,25.6355707503,20.6438685092,20.7504073175,9.17431923411,0.0,11.5760880833
 05/04  23:00:00,44.8028823649,6.12454312537,4.40542868389,0.0,15.0252895274,11.7056064465,15.8343366345,10.0623530595,0.0,5.77198357497
 05/04  24:00:00,38.5646120983,6.00535905992,3.31218021566,0.0,11.6412384099,10.0650221343,16.50874234,10.7424722618,0.0,5.76627007828
 05/05  01:00:00,36.4455590578,5.95825767913,2.80102160814,0.0,10.0992000411,10.047477231,10.7538782274,10.7338782274,0.0,0.02
 05/05  02:00:00,34.1828167231,5.91656661056,2.43952486998,0.0,8.25718729233,10.0299323277,16.8192767447,11.0596562631,0.0,5.75962048163
 05/05  03:00:00,33.9181747607,5.88748980033,2.20395906525,0.0,8.25718729233,10.0299323277,17.8745755622,12.1147089829,0.0,5.7598665793
 05/05  04:00:00,35.3404075491,5.86666225214,2.04032570295,0.0,8.25718729233,11.6354268332,18.9641346598,13.1988659858,0.0,5.76526867396
 05/05  05:00:00,43.0822485192,5.88723928302,2.18165648532,0.0,12.1011305571,15.3678112995,17.9432479889,12.158127639,0.0,5.78512034981
 05/05  06:00:00,71.7520770028,6.24839681051,4.72960256026,0.0,19.7275818095,37.2640762949,22.6258153217,11.011276883,0.0,11.6145384387
 05/05  07:00:00,89.5298817768,6.59871422673,7.32061245897,0.0,24.3117294858,51.2795993405,33.6619921534,10.3502621603,0.0,23.3117299931
 05/05  08:00:00,75.8929013801,6.10178046902,5.45608514708,0.0,23.6694662846,40.6342015617,35.873991331,6.4172136313,0.0,29.4567776997
 05/05  09:00:00,72.7184663073,6.06344843288,7.32757235603,0.0,23.6694662846,35.6302164847,46.7316077918,5.2188964658,18.025,23.487711326
 05/05  10:00:00,54.0713839398,5.92080304246,6.42000213033,0.0,18.7433767983,22.9618409725,52.8830613018,5.56502064809,18.025,29.2930406537
 05/05  11:00:00,54.1742842663,5.92352519668,6.52258452973,0.0,18.7433767983,22.9618409725,38.8495915268,3.28013246295,18.025,17.5444590639
 05/05  12:00:00,54.4646264852,5.94913527019,6.74386954858,0.0,18.5889407304,23.1597249699,44.2219210678,2.81476366222,18.025,23.3821574056
 05/05  13:00:00,55.3676567095,6.01740440803,7.33212777332,0.0,18.7433767983,23.2517909448,41.4342342537,0.0294333693636,18.025,23.3798008844
 05/05  14:00:00,55.9720760896,6.0810875239,7.87286190484,0.0,18.7433767983,23.2517909448,41.3987706212,0.0,18.025,23.3737706212
 05/05  15:00:00,56.4381594706,6.16494690603,8.54503426862,0.0,18.7433767983,22.9618409725,35.5616463001,0.0,18.025,17.5366463001
 05/05  16:00:00,60.9558161841,6.25614932166,8.52017016767,0.0,18.7433767983,27.431320555,23.790800555,0.0,18.025,5.76580055497
 05/05  17:00:00,73.4758886683,6.54110113583,8.56688002186,0.0,17.6635504202,40.6971502883,11.5371775447,0.0,0.0,11.5371775447
 05/05  18:00:00,81.0626107254,6.73213389355,9.4573539507,0.0,27.5259009287,37.3340067412,12.3419063537,0.740764270448,0.0,11.6011420832
 05/05  19:00:00,84.3608315385,6.8840396091,10.2786024593,0.0,33.8341110165,33.3544677425,7.40660301616,1.61643149897,0.0,5.7901715172
 05/05  20:00:00,97.3837385188,7.07537189671,11.1880176401,0.0,36.5179666069,38.8247702939,15.6263471274,4.06452268558,0.0,11.5618244418
 05/05  21:00:00,95.1746479244,7.06696377762,10.7339876042,0.0,32.965339924,36.8579353714,25.1824935744,7.77217899901,0.0,17.4103145754
 05/05  22:00:00,67.8466295345,6.59816566858,7.42221168165,0.0,25.6355707503,20.6438685092,16.9194511975,11.1215779872,0.0,5.79787321038
 05/05  23:00:00,45.2335613503,6.21839694561,4.74226007007,0.0,15.0252895274,11.7056064465,18.3497480888,12.5772252792,0.0,5.77252280956
 05/05  24:00:00,39.0176505565,6.08767561755,3.68290850755,0.0,11.6412384099,10.0650221343,17.9685230522,12.2023502552,0.0,5.76617279694
 05/06  01:00:00,39.7679401569,6.04151851746,3.28066134562,0.0,12.8411359301,10.0650221343,17.4557740361,11.6961918761,0.0,5.75958216006
 05/06  02:00:00,34.3430951412,5.94454324153,2.57183098036,0.0,8.25718729233,10.0299323277,18.023409495,12.2635914514,0.0,5.75981804363
 05/06  03:00:00,34.0430981782,5.91074050048,2.30563923197,0.0,8.25718729233,10.0299323277,12.8827956367,12.8627956367,0.0,0.02
 05/06  04:00:00,35.4585289189,5.88737697253,2.13773655223,0.0,8.25718729233,11.6354268332,19.3392275991,13.5733901813,0.0,5.76583741783
 05/06  05:00:00,39.4831044267,5.87037426981,2.02092804093,0.0,8.71707943955,15.3327214929,19.120942433,13.3488239201,0.0,5.77211851291
 05/06  06:00:00,56.6398883676,5.96663087516,2.75327067374,0.0,18.5082010057,25.6353820695,24.1674379041,12.6173332742,0.0,11.5501046298
 05/06  07:00:00,71.3079700984,6.21592382081,4.60430547945,0.0,19.4083231844,41.0650158608,22.9214686389,11.3077624601,0.0,11.6137061788
 05/06  08:00:00,99.4183436944,6.60906198087,8.44443341202,0.0,26.3286599382,57.9988325916,44.3485433128,8.81206751913,0.0,35.5364757937
 05/06  09:00:00,84.3478840342,6.3427938484,8.79463546636,0.0,26.3286599382,42.8504436482,56.3620461575,8.88409676702,18.025,29.4529493904
 05/06  10:00:00,57.79449331,5.99614062792,6.58217062296,0.0,21.7447113004,23.4437158914,56.8095756737,9.42695253047,18.025,29.3576231432
 05/06  11:00:00,54.8543393756,5.95596091119,6.14410571051,0.0,19.3027497915,23.426170988,51.9550790725,10.4936840152,18.025,23.4363950573
 05/06  12:00:00,54.7006562597,5.93802099129,5.86635759773,0.0,19.1483137236,23.7250123474,52.4851402264,11.0820793322,18.025,23.3780608942
 05/06  13:00:00,54.6942684698,5.9342130358,5.71822938679,0.0,19.3027497915,23.7161209604,44.0296762113,8.47253585909,18.025,17.5321403522
 05/06  14:00:00,54.70422414,5.93316956303,5.72923418639,0.0,19.3027497915,23.7161209604,49.2991363623,7.89008452837,18.025,23.3840518339
 05/06  15:00:00,54.5000874522,5.9351369637,5.81308019815,0.0,19.3027497915,23.426170988,49.671818611,8.26713709999,18.025,23.379681511
 05/06  16:00:00,58.2045118537,5.93501188613,5.06629402489,0.0,19.3027497915,27.8956505705,31.5908393338,7.80114311798,18.025,5.76469621584
 05/06  17:00:00,65.998926658,6.0578937134,4.11527167737,0.0,18.2229234133,37.5968344597,13.7088245672,7.93650157749,0.0,5.77232298974
 05/06  18:00:00,82.0251401288,6.33147097783,5.91453945468,0.0,32.690315043,37.0816133363,16.1665039639,10.3881326021,0.0,5.77837136174
 05/06  19:00:00,83.5698569912,6.52257816235,7.15631878864,0.0,36.8143715336,33.066984531,22.2647820024,10.7034999561,0.0,11.5612820463
 05/06  20:00:00,94.289069876,6.7600861371,8.62994537633,0.0,36.3493007332,38.7721355839,17.3922922392,11.602236493,0.0,5.79005574615
 05/06  21:00:00,96.0913257734,6.79261152497,8.74954175474,0.0,36.1807251679,36.8228455648,23.4745575586,11.9125092938,0.0,11.5620482648
 05/06  22:00:00,71.8160950338,6.41261181824,6.17410113739,0.0,31.0351095914,20.6438685092,30.1006026132,12.6907329713,0.0,17.4098696418
 05/06  23:00:00,46.52215223,6.07364313931,3.77341660186,0.0,17.4250845679,11.7056064465,19.3891891497,13.6041087664,0.0,5.78508038325
 05/06  24:00:00,39.4317905483,5.99219182629,2.99263889364,0.0,12.8411359301,10.0650221343,19.6353314726,13.869322419,0.0,5.76600905362
 05/07  01:00:00,39.1715516492,5.9563830788,2.6499925894,0.0,12.925468867,10.100111941,14.0952908043,14.0752908043,0.0,0.02
