Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  02:00:00,34.0742871814,5.89838990116,2.22975884859,0.0,8.34152022915,10.0650221343,20.0102308303,14.2506439942,0.0,5.75958683606
 05/07  03:00:00,33.8443662893,5.87029166224,2.02793403391,0.0,8.34152022915,10.0650221343,20.1699946586,14.4105685231,0.0,5.75942613554
 05/07  04:00:00,35.2367135094,5.84504469996,1.8388370952,0.0,8.34152022915,11.6705166398,20.9116419185,15.1461317035,0.0,5.76551021499
 05/07  05:00:00,39.2789825773,5.83003375321,1.73773023058,0.0,8.80141237637,15.3678112995,20.6961747584,14.9243680824,0.0,5.77180667601
 05/07  06:00:00,56.3019053472,5.92983893912,2.45209262687,0.0,18.5082010057,25.6353820695,19.931464098,14.1465862872,0.0,5.78487781076
 05/07  07:00:00,70.8791269234,6.14739755708,4.12457987902,0.0,19.4926561212,41.1001056674,29.6397028205,12.231455846,0.0,17.4082469745
 05/07  08:00:00,99.2744714149,6.55864521217,8.35100017592,0.0,26.3286599382,57.9988325916,43.3548768755,7.82319984163,0.0,35.5316770338
 05/07  09:00:00,84.1686186429,6.29960907216,8.77798944484,0.0,26.2443270014,42.8153538416,54.5520329902,7.07637989034,18.025,29.4506530998
 05/07  10:00:00,57.9924335034,5.98367038049,6.79259532701,0.0,21.7447113004,23.4437158914,48.5329103816,7.02208047155,18.025,23.4858299101
 05/07  11:00:00,55.5308910927,5.96736550078,6.74954896933,0.0,19.3449162599,23.4437158914,47.1757513325,5.71636656315,18.025,23.4343847694
 05/07  12:00:00,55.7077439541,5.97130149274,6.78045907817,0.0,19.190480192,23.7425572507,46.0016521413,4.59546738037,18.025,23.3811847609
 05/07  13:00:00,55.675951001,5.97436526663,6.71948063209,0.0,19.260583323,23.698576057,43.4596053796,2.05664888381,18.025,23.3779564958
 05/07  14:00:00,55.8844994811,5.99134630468,6.91104562262,0.0,19.260583323,23.698576057,42.4424544424,1.04556358099,18.025,23.3718908614
 05/07  15:00:00,56.0139631584,6.03201741473,7.28978591406,0.0,19.260583323,23.4086260847,37.164550509,1.60823563128,18.025,17.5313148777
 05/07  16:00:00,60.0242519977,6.06170751273,6.81906715764,0.0,19.260583323,27.8781056672,25.0609956645,1.270357879,18.025,5.76563778549
 05/07  17:00:00,68.5438570315,6.26827576069,6.50954448827,0.0,18.1807569449,37.5792895564,6.88298974467,1.11095423335,0.0,5.77203551133
 05/07  18:00:00,84.7480505566,6.59496575106,8.49338622186,0.0,32.6059821062,37.0465235296,13.8860076658,2.34908142874,0.0,11.5369262371
 05/07  19:00:00,86.5591095735,6.80580957434,9.8623553484,0.0,36.8143715336,33.066984531,9.55347652492,3.76271754957,0.0,5.79075897535
 05/07  20:00:00,97.3377744286,7.03974988134,11.2795731743,0.0,36.43363367,38.8072253906,17.205279268,5.64340767298,0.0,11.561871595
 05/07  21:00:00,98.8233276116,7.06933571575,11.3242541876,0.0,36.0963922311,36.7877557581,11.9024629975,6.11132113342,0.0,5.79114186406
 05/07  22:00:00,74.5875774327,6.69334199588,8.7842930312,0.0,30.9507766546,20.6087787026,23.2613155392,5.85263383166,0.0,17.4086817075
 05/07  23:00:00,49.1890158297,6.32478053413,6.18915424359,0.0,17.4250845679,11.7056064465,11.8350256439,6.05007154549,0.0,5.78495409846
 05/07  24:00:00,41.9743188707,6.21456961262,5.19337305642,0.0,12.925468867,10.100111941,12.0594504979,6.29351182647,0.0,5.76593867144
 05/08  01:00:00,38.1374420258,6.11796949445,4.33320096921,0.0,10.0992000411,10.047477231,12.216687218,6.45723253565,0.0,5.75945468237
 05/08  02:00:00,35.5859922447,6.04560135921,3.71367961572,0.0,8.25718729233,10.0299323277,6.61628153655,6.59628153655,0.0,0.02
 05/08  03:00:00,35.1974689308,6.00683869612,3.36391897848,0.0,8.25718729233,10.0299323277,12.466823551,6.70716367934,0.0,5.75965987162
 05/08  04:00:00,36.5415984674,5.97902992295,3.12916379113,0.0,8.25718729233,11.6354268332,12.7454226903,6.98018876407,0.0,5.76523392622
 05/08  05:00:00,44.4993048793,6.01450461437,3.47147637462,0.0,12.1011305571,15.3678112995,12.0835138402,6.29885516603,0.0,5.78465867413
 05/08  06:00:00,74.7888699779,6.5557109894,7.45912986616,0.0,19.7275818095,37.2640762949,22.7613011103,5.35569682805,0.0,17.4056042822
 05/08  07:00:00,93.4856584839,6.99301780366,10.8821527094,0.0,24.3117294858,51.2795993405,20.9992485298,3.51358740394,0.0,17.4856611259
 05/08  08:00:00,80.0433600238,6.45914183011,9.24922721762,0.0,23.6694662846,40.6342015617,29.7392281874,0.288643582689,0.0,29.4505846047
 05/08  09:00:00,76.7395793838,6.40619318234,11.0059692476,0.0,23.6694662846,35.6302164847,47.3853454505,0.0130101281938,18.025,29.3473353223
 05/08  10:00:00,57.459573202,6.15419105839,9.57482944049,0.0,18.7433767983,22.9618409725,42.1236189012,0.665250189013,18.025,23.4333687122
 05/08  11:00:00,57.5806158079,6.15949716995,9.69295970556,0.0,18.7433767983,22.9618409725,41.5535592258,0.150752357387,18.025,23.3778068685
 05/08  12:00:00,58.0787118394,6.19393496508,10.1131684117,0.0,18.5889407304,23.1597249699,35.7554799589,0.189710334223,18.025,17.5407696246
 05/08  13:00:00,58.635842975,6.23644400772,10.3812923937,0.0,18.7433767983,23.2517909448,41.4041315727,0.0,18.025,23.3791315727
 05/08  14:00:00,58.9702955255,6.26653496424,10.6856521175,0.0,18.7433767983,23.2517909448,41.3986413572,0.0,18.025,23.3736413572
 05/08  15:00:00,59.027899269,6.30812231519,10.9916149199,0.0,18.7433767983,22.9618409725,41.3970072571,0.0,18.025,23.3720072571
 05/08  16:00:00,63.295462341,6.37102838086,10.7449496089,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,76.0455639089,6.69364291712,10.9840342223,0.0,17.6635504202,40.6971502883,11.5353848096,0.0,0.0,11.5353848096
 05/08  18:00:00,84.0342362307,6.92310013901,12.2380569554,0.0,27.5259009287,37.3340067412,11.6222583515,0.023666304072,0.0,11.5985920474
 05/08  19:00:00,87.5968554544,7.09763176938,13.3010662641,0.0,33.8341110165,33.3544677425,8.63455090764,0.0664756404077,0.0,8.56807526723
 05/08  20:00:00,101.203137242,7.36360652745,14.7192149585,0.0,36.5179666069,38.8247702939,9.3048194928,0.523653612792,0.0,8.78116588001
 05/08  21:00:00,99.5827894489,7.41980803648,14.7893343035,0.0,32.965339924,36.8579353714,18.2227848523,0.814335274547,0.0,17.4084495778
 05/08  22:00:00,72.3662946005,6.96638080711,11.5736987478,0.0,25.6355707503,20.6438685092,6.85696036035,1.05959901092,0.0,5.79736134944
 05/08  23:00:00,49.5089290193,6.57297569539,8.66306957643,0.0,15.0252895274,11.7056064465,6.92320114279,1.15097131913,0.0,5.77222982366
 05/08  24:00:00,43.1014653593,6.4343336177,7.42008175727,0.0,11.6412384099,10.0650221343,6.97859645779,1.21269625277,0.0,5.76590020501
 05/09  01:00:00,40.5243316918,6.33835034749,6.49971410716,0.0,10.0992000411,10.047477231,7.21978237303,1.46045021511,0.0,5.75933215792
 05/09  02:00:00,37.7460277792,6.24840440655,5.67091525159,0.0,8.25718729233,10.0299323277,7.89949827787,2.13997759927,0.0,5.7595206786
 05/09  03:00:00,37.1125416675,6.19055724073,5.09527819703,0.0,8.25718729233,10.0299323277,3.14642577489,3.12642577489,0.0,0.02
 05/09  04:00:00,38.1902545639,6.14095913207,4.61589651905,0.0,8.25718729233,11.6354268332,9.88669385478,4.1212623229,0.0,5.76543153189
 05/09  05:00:00,46.0111103913,6.16560372123,4.83219138776,0.0,12.1011305571,15.3678112995,9.68042000635,3.89620069568,0.0,5.78421931067
 05/09  06:00:00,76.3904511004,6.7261459084,8.89029437178,0.0,19.7275818095,37.2640762949,20.7933765694,3.38701535334,0.0,17.4063612161
 05/09  07:00:00,94.4768856898,7.10701864358,11.7594005178,0.0,24.3117294858,51.2795993405,20.4115600995,2.92641041362,0.0,17.4851496859
 05/09  08:00:00,81.1184217703,6.57423429757,10.2092115049,0.0,23.6694662846,40.6342015617,29.6331043169,0.184257558166,0.0,29.4488467588
 05/09  09:00:00,77.9471062476,6.52293809054,12.0967622848,0.0,23.6694662846,35.6302164847,47.3706345371,0.0,18.025,29.3456345371
 05/09  10:00:00,58.4675847691,6.24886591622,10.4881741464,0.0,18.7433767983,22.9618409725,41.8996594935,0.442692772474,18.025,23.4319667211
 05/09  11:00:00,58.1098367659,6.2189000882,10.1627830151,0.0,18.7433767983,22.9618409725,41.8757458721,0.473988266233,18.025,23.3767576058
 05/09  12:00:00,58.1315784943,6.22586333468,10.134112776,0.0,18.5889407304,23.1597249699,36.477206021,0.911483664385,18.025,17.5407223566
 05/09  13:00:00,58.1459388449,6.21787922885,9.90995821613,0.0,18.7433767983,23.2517909448,41.4138691512,0.0114815768777,18.025,23.3773875743
 05/09  14:00:00,57.9635551234,6.21045928422,9.73499202041,0.0,18.7433767983,23.2517909448,41.3967223246,0.0,18.025,23.3717223246
 05/09  15:00:00,57.6600733808,6.22197725905,9.70993880754,0.0,18.7433767983,22.9618409725,42.2698684583,0.878024487654,18.025,23.3668439707
 05/09  16:00:00,61.5457704287,6.25901865556,9.1072746353,0.0,18.7433767983,27.431320555,19.0205188557,0.975518855715,18.025,0.02
 05/09  17:00:00,73.7752582658,6.53726312348,8.87011794577,0.0,17.6635504202,40.6971502883,12.5222776725,0.986162405699,0.0,11.5361152668
 05/09  18:00:00,81.1951172834,6.71710259441,9.60495136877,0.0,27.5259009287,37.3340067412,13.9215567324,2.32293041906,0.0,11.5986263133
 05/09  19:00:00,84.3243650678,6.84290612144,10.2833134569,0.0,33.8341110165,33.3544677425,9.52540804119,3.73586930492,0.0,5.78953873627
 05/09  20:00:00,97.1509811458,7.01992049215,11.010755414,0.0,36.5179666069,38.8247702939,18.9465844044,7.38623100578,0.0,11.5603533987
 05/09  21:00:00,94.8917736593,7.01064899864,10.5074945733,0.0,32.965339924,36.8579353714,21.2852641531,9.67302721024,0.0,11.6122369428
 05/09  22:00:00,67.0771601104,6.49891806156,6.7520393716,0.0,25.6355707503,20.6438685092,25.4245929188,13.8502029077,0.0,11.5743900111
 05/09  23:00:00,44.08734408,6.09010195616,3.72436571512,0.0,15.0252895274,11.7056064465,23.1165800437,17.344519844,0.0,5.77206019975
 05/09  24:00:00,37.9874683093,5.97110030774,2.76932299303,0.0,11.6412384099,10.0650221343,23.8689619646,18.1031511533,0.0,5.76581081133
 05/10  01:00:00,35.9066026973,5.91773419125,2.302605174,0.0,10.0992000411,10.047477231,24.7943481055,19.0347764846,0.0,5.75957162093
 05/10  02:00:00,33.6125495761,5.86579816004,1.92004906773,0.0,8.25718729233,10.0299323277,20.2746652433,20.2546652433,0.0,0.02
 05/10  03:00:00,33.3413348897,5.83160867484,1.68302287892,0.0,8.25718729233,10.0299323277,26.6490577165,20.8896822739,0.0,5.75937544262
 05/10  04:00:00,34.7358039737,5.80450716185,1.49790276087,0.0,8.25718729233,11.6354268332,27.3790561329,21.614175675,0.0,5.76488045785
 05/10  05:00:00,42.4199216472,5.81784210797,1.58877600003,0.0,12.1011305571,15.3678112995,26.4582068242,20.674070017,0.0,5.78413680721
 05/10  06:00:00,70.4264423033,6.11448432727,3.53796105499,0.0,19.7275818095,37.2640762949,36.9880066159,19.5828650532,0.0,17.4051415626
 05/10  07:00:00,87.2308842378,6.35590281999,5.26453822647,0.0,24.3117294858,51.2795993405,35.218492707,17.7349601542,0.0,17.4835325528
 05/10  08:00:00,74.4558687775,6.01308102415,4.10782690123,0.0,23.6694662846,40.6342015617,42.7068805425,13.2615983922,0.0,29.4452821503
 05/10  09:00:00,71.1790644973,5.96867346211,5.88299589357,0.0,23.6694662846,35.6302164847,60.2965976376,12.9256875645,18.025,29.3459100731
 05/10  10:00:00,52.62840927,5.8259885455,5.07188492822,0.0,18.7433767983,22.9618409725,54.1693229849,12.71318649,18.025,23.4311364949
 05/10  11:00:00,52.7922140106,5.83505114645,5.22901439209,0.0,18.7433767983,22.9618409725,45.7140231852,10.1510661995,18.025,17.5379569857
 05/10  12:00:00,53.3183261868,5.86798274084,5.67874843793,0.0,18.5889407304,23.1597249699,47.6749665798,6.27307100982,18.025,23.37689557
 05/10  13:00:00,53.9304243372,5.9095068559,6.00281967873,0.0,18.7433767983,23.2517909448,43.9381623448,2.54135552791,18.025,23.3718068169
 05/10  14:00:00,54.0603368947,5.90789150004,6.13434436783,0.0,18.7433767983,23.2517909448,42.9048700224,1.51313276549,18.025,23.3667372569
 05/10  15:00:00,54.060333958,5.92514362537,6.40704048362,0.0,18.7433767983,22.9618409725,37.8157897354,2.25498303915,18.025,17.5358066962
 05/10  16:00:00,58.0646957426,5.95676720707,5.92845685573,0.0,18.7433767983,27.431320555,25.939594232,2.14918662823,18.025,5.76540760376
 05/10  17:00:00,70.2796722405,6.20432811329,5.7074785284,0.0,17.6635504202,40.6971502883,7.91258976871,2.13468556927,0.0,5.77790419943
 05/10  18:00:00,77.9952822846,6.38981587309,6.73241724071,0.0,27.5259009287,37.3340067412,21.4906087054,4.10285105737,0.0,17.3877576481
 05/10  19:00:00,81.6770127104,6.56411090245,7.91476711043,0.0,33.8341110165,33.3544677425,10.7920781377,5.00177482417,0.0,5.79030331349
 05/10  20:00:00,95.3677677608,6.81869448425,9.42877725932,0.0,36.5179666069,38.8247702939,18.6705352041,7.10975188851,0.0,11.5607833156
 05/10  21:00:00,93.929478,6.88279895885,9.67306935061,0.0,32.965339924,36.8579353714,19.9530361538,8.34135115421,0.0,11.6116849996
 05/10  22:00:00,66.7280821383,6.42712928112,6.47476074338,0.0,25.6355707503,20.6438685092,22.1016132319,10.528136601,0.0,11.5734766309
 05/10  23:00:00,44.0739795792,6.06130210138,3.7398085483,0.0,15.0252895274,11.7056064465,18.602311116,12.8304227071,0.0,5.77188840889
 05/10  24:00:00,37.9004426851,5.95198920708,2.70141324186,0.0,11.6412384099,10.0650221343,20.2848571075,14.519521763,0.0,5.7653353445
 05/11  01:00:00,35.7676460882,5.89658463477,2.18480404131,0.0,10.0992000411,10.047477231,22.2647913445,16.5053334404,0.0,5.7594579041
 05/11  02:00:00,33.5119704961,5.84820259809,1.83707048117,0.0,8.25718729233,10.0299323277,17.9928335204,17.9728335204,0.0,0.02
 05/11  03:00:00,33.3351247035,5.82558718751,1.68283605093,0.0,8.25718729233,10.0299323277,23.7153536337,17.9561046858,0.0,5.75924894787
 05/11  04:00:00,34.7828175624,5.80487916479,1.54455083976,0.0,8.25718729233,11.6354268332,23.5897884474,17.8242413069,0.0,5.76554714044
 05/11  05:00:00,42.4952281499,5.82148672308,1.66044850323,0.0,12.1011305571,15.3678112995,22.3485631314,16.5643337244,0.0,5.78422940702
 05/11  06:00:00,70.6352344051,6.13018633207,3.73106815378,0.0,19.7275818095,37.2640762949,27.9394953121,15.8884009753,0.0,12.0510943368
 05/11  07:00:00,87.5870922007,6.38730738242,5.5893633526,0.0,24.3117294858,51.2795993405,37.1505195839,14.2884643983,0.0,22.8620551855
 05/11  08:00:00,75.031335635,6.04111752192,4.6552729694,0.0,23.6694662846,40.6342015617,38.5238898736,9.08137633986,0.0,29.4425135337
 05/11  09:00:00,71.8995933273,6.00895896152,6.56325501881,0.0,23.6694662846,35.6302164847,49.5905810451,8.08947061281,18.025,23.4761104323
 05/11  10:00:00,53.438731197,5.87497353251,5.83322693563,0.0,18.7433767983,22.9618409725,48.807084421,7.35360852046,18.025,23.4284759005
 05/11  11:00:00,53.7035950296,5.88648182793,6.08896994468,0.0,18.7433767983,22.9618409725,45.8918310741,4.49194074541,18.025,23.3748903287
 05/11  12:00:00,54.2052088876,5.92440355075,6.50921566555,0.0,18.5889407304,23.1597249699,45.0928135938,3.69699573409,18.025,23.3708178597
 05/11  13:00:00,54.6314931308,5.94024838347,6.67314797768,0.0,18.7433767983,23.2517909448,41.9660671587,0.573584745675,18.025,23.3674824131
 05/11  14:00:00,55.2845700518,6.0021828714,7.26429559723,0.0,18.7433767983,23.2517909448,35.5841681532,0.0210086818587,18.025,17.5381594713
 05/11  15:00:00,55.7730378783,6.09142857866,7.95346894018,0.0,18.7433767983,22.9618409725,42.103470746,0.705537739015,18.025,23.372933007
 05/11  16:00:00,59.9529732902,6.15283123478,7.62066655759,0.0,18.7433767983,27.431320555,24.3911274108,0.601727020503,18.025,5.76440039032
 05/11  17:00:00,72.5073936465,6.4491744289,7.69035713645,0.0,17.6635504202,40.6971502883,6.37843200818,0.600447881058,0.0,5.77798412712
 05/11  18:00:00,80.4105985349,6.66361038578,8.87395315238,0.0,27.5259009287,37.3340067412,13.3328826936,1.73453877497,0.0,11.5983439186
 05/11  19:00:00,83.9313273149,6.8236979401,9.90950211551,0.0,33.8341110165,33.3544677425,13.8167169538,2.25639781501,0.0,11.5603191388
 05/11  20:00:00,97.3267310684,7.04791535681,11.1585333421,0.0,36.5179666069,38.8247702939,10.760456044,4.97113005258,0.0,5.78932599147
 05/11  21:00:00,95.545601702,7.07646942684,11.095536843,0.0,32.965339924,36.8579353714,24.3167910414,6.91168747835,0.0,17.4051035631
 05/11  22:00:00,67.9903487827,6.5870274619,7.57714182745,0.0,25.6355707503,20.6438685092,21.3170356361,9.74505719788,0.0,11.5719784382
 05/11  23:00:00,45.0461144647,6.18355261134,4.58969941732,0.0,15.0252895274,11.7056064465,18.1653559176,12.3934873693,0.0,5.77186854829
 05/11  24:00:00,38.5827273121,6.03408328409,3.30161135047,0.0,11.6412384099,10.0650221343,19.41795418,13.6525003117,0.0,5.76545386832
 05/12  01:00:00,36.2180679449,5.94545699921,2.58635930528,0.0,10.0992000411,10.047477231,14.3743335775,14.3543335775,0.0,0.02
 05/12  02:00:00,34.0248264253,5.90685558292,2.29127352364,0.0,8.25718729233,10.0299323277,19.8064895251,14.0471733519,0.0,5.7593161732
 05/12  03:00:00,33.8602257931,5.8856389772,2.14789316025,0.0,8.25718729233,10.0299323277,13.9519235024,13.9319235024,0.0,0.02
 05/12  04:00:00,35.3346547505,5.86914596783,2.03212770181,0.0,8.25718729233,11.6354268332,19.8956782948,14.1301154211,0.0,5.76556287366
 05/12  05:00:00,43.048448194,5.88650412131,2.14865636701,0.0,12.1011305571,15.3678112995,24.8982192013,13.3501878687,0.0,11.5480313326
 05/12  06:00:00,69.7292766333,6.24027151274,4.5990483984,0.0,19.7275818095,37.2640762949,24.1180505603,12.5083608689,0.0,11.6096896914
 05/12  07:00:00,89.5425633619,6.61138609136,7.32077805259,0.0,24.3117294858,51.2795993405,28.2684608352,10.7871395475,0.0,17.4813212877
 05/12  08:00:00,76.0666165254,6.12731677166,5.6043689256,0.0,23.6694662846,40.6342015617,36.1548854101,6.71231770958,0.0,29.4425677006
 05/12  09:00:00,72.6699900082,6.06292463394,7.27969388709,0.0,23.6694662846,35.6302164847,53.7528798083,6.38830517849,18.025,29.3395746298
 05/12  10:00:00,53.863505102,5.90557384929,6.22741064263,0.0,18.7433767983,22.9618409725,48.6579688518,7.20500938849,18.025,23.4279594633
 05/12  11:00:00,53.6631019374,5.89160781602,6.04335661181,0.0,18.7433767983,22.9618409725,48.6448186084,7.24601879352,18.025,23.3737998149
 05/12  12:00:00,53.7109637418,5.89227109344,6.04710647835,0.0,18.5889407304,23.1597249699,41.7741774148,6.21135110676,18.025,17.5378263081
 05/12  13:00:00,53.7915196409,5.89388754805,5.87954700588,0.0,18.7433767983,23.2517909448,45.7839414268,4.38667122093,18.025,23.3722702058
 05/12  14:00:00,53.7471477843,5.8914247785,5.83763465311,0.0,18.7433767983,23.2517909448,45.6943835459,4.30252952841,18.025,23.3668540174
 05/12  15:00:00,53.4303442869,5.89525461361,5.80694795236,0.0,18.7433767983,22.9618409725,41.5030857674,5.95129155979,18.025,17.5267942077
 05/12  16:00:00,57.035520035,5.90483937077,4.95122262004,0.0,18.7433767983,27.431320555,30.8915870473,7.10213399936,18.025,5.76445304797
 05/12  17:00:00,68.7247851592,6.08137860209,4.27555780715,0.0,17.6635504202,40.6971502883,13.5679113999,7.79021820085,0.0,5.77769319907
 05/12  18:00:00,76.5752918942,6.25905945034,5.44321557521,0.0,27.5259009287,37.3340067412,28.0501341644,10.6635206414,0.0,17.386613523
 05/12  19:00:00,79.9393038217,6.39497640444,6.34621589954,0.0,33.8341110165,33.3544677425,17.2748320451,11.4845433374,0.0,5.79028870772
 05/12  20:00:00,93.4791535676,6.63122891672,7.7276502285,0.0,36.5179666069,38.8247702939,25.0586720032,13.4980083809,0.0,11.5606636223
 05/12  21:00:00,92.0849910731,6.69821251216,8.01320373048,0.0,32.965339924,36.8579353714,25.9237199796,14.3133635815,0.0,11.6103563981
 05/12  22:00:00,65.3585775099,6.29116085623,5.24125065597,0.0,25.6355707503,20.6438685092,26.7475917597,15.174518439,0.0,11.5730733207
 05/12  23:00:00,43.2509440746,5.98663484317,2.99145440201,0.0,15.0252895274,11.7056064465,22.359216803,16.5874359931,0.0,5.77178080998
 05/12  24:00:00,37.5276883795,5.91714258468,2.363516943,0.0,11.6412384099,10.0650221343,22.9413427262,17.1760995117,0.0,5.7652432145
 05/13  01:00:00,38.4798919386,5.89301274989,2.14114927144,0.0,12.8411359301,10.0650221343,23.1815546861,17.4221777259,0.0,5.75937696017
 05/13  02:00:00,33.4708104541,5.84193208284,1.80218962528,0.0,8.25718729233,10.0299323277,17.1808227923,17.1608227923,0.0,0.02
 05/13  03:00:00,33.2842549647,5.81769869978,1.63986342847,0.0,8.25718729233,10.0299323277,22.824561579,17.065800037,0.0,5.75876154197
 05/13  04:00:00,34.7653403843,5.80163365234,1.53033053052,0.0,8.25718729233,11.6354268332,22.984367952,17.2190070515,0.0,5.76536090054
 05/13  05:00:00,38.8130142961,5.78760053215,1.43366068898,0.0,8.71707943955,15.3327214929,22.8933196409,17.1218913877,0.0,5.77142825313
 05/13  06:00:00,54.0609752195,5.8886930847,2.13636765943,0.0,18.5082010057,25.6353820695,21.9521540981,16.1682576963,0.0,5.78389640182
 05/13  07:00:00,70.3378487385,6.10431129182,3.74591192563,0.0,19.4083231844,41.0650158608,25.5826049795,13.9734949571,0.0,11.6091100225
 05/13  08:00:00,98.1263434549,6.43192172235,7.32972877689,0.0,26.3286599382,57.9988325916,44.5096150137,8.98836008056,0.0,35.5212549332
 05/13  09:00:00,83.6139677727,6.21964935503,8.1839668901,0.0,26.3286599382,42.8504436482,54.3704309848,6.91143252406,18.025,29.4339984607
 05/13  10:00:00,57.7081654245,5.95348222947,6.53858118593,0.0,21.7447113004,23.4437158914,54.1108652846,6.74292281686,18.025,29.3429424678
 05/13  11:00:00,55.151425413,5.93993568898,6.45727277214,0.0,19.3027497915,23.426170988,47.145586539,5.69605957765,18.025,23.4245269613
 05/13  12:00:00,55.3957637963,5.9541906157,6.54533440898,0.0,19.1483137236,23.7250123474,45.9098900431,4.51655750506,18.025,23.3683325381
 05/13  13:00:00,55.7695096114,5.97781069756,6.74991000466,0.0,19.3027497915,23.7161209604,36.3744730607,0.820646690619,18.025,17.5288263701
 05/13  14:00:00,56.5539139858,6.05531151091,7.45682058709,0.0,19.3027497915,23.7161209604,41.3991042149,0.0,18.025,23.3741042149
 05/13  15:00:00,57.0065203437,6.12835093028,8.1263358433,0.0,19.3027497915,23.426170988,41.6504004928,0.25691190808,18.025,23.3684885847
 05/13  16:00:00,61.3922953387,6.19407336259,7.99505495028,0.0,19.3027497915,27.8956505705,23.7902168442,0.0,18.025,5.76521684422
 05/13  17:00:00,70.1710893757,6.43805405833,7.90732222305,0.0,18.2229234133,37.5968344597,5.77132053016,0.0,0.0,5.77132053016
 05/13  18:00:00,86.4016449218,6.7728912853,9.84968181436,0.0,32.690315043,37.0816133363,6.75288497395,0.975505620644,0.0,5.77737935331
 05/13  19:00:00,87.8823393654,6.97369697829,11.0177627978,0.0,36.8143715336,33.066984531,13.3159115785,1.75819531578,0.0,11.5577162627
 05/13  20:00:00,98.301779984,7.1833248406,12.2194961286,0.0,36.3493007332,38.7721355839,9.34242980876,3.55306363579,0.0,5.78936617297
 05/13  21:00:00,99.5977091997,7.16771246967,11.880899603,0.0,36.1807251679,36.8228455648,16.5630935859,5.0034628702,0.0,11.5596307157
 05/13  22:00:00,75.043833624,6.75966558367,9.05490642478,0.0,31.0351095914,20.6438685092,17.4343815467,5.82516406144,0.0,11.6092174853
 05/13  23:00:00,49.1646400327,6.35344737277,6.13616755332,0.0,17.4250845679,11.7056064465,18.961197612,7.41350266228,0.0,11.5476949497
 05/13  24:00:00,41.6931036948,6.22695896885,5.01922633649,0.0,12.8411359301,10.0650221343,7.8146494605,7.7946494605,0.0,0.02
 05/14  01:00:00,41.0469865652,6.15151693148,4.33032065747,0.0,12.925468867,10.100111941,13.9765070326,8.21736954627,0.0,5.7591374863
 05/14  02:00:00,35.4338444399,6.04199617566,3.44573773922,0.0,8.34152022915,10.0650221343,14.4897323493,8.73061155693,0.0,5.75912079233
 05/14  03:00:00,34.9050994751,5.98593349583,2.97305884528,0.0,8.34152022915,10.0650221343,8.91461571381,8.89461571381,0.0,0.02
 05/14  04:00:00,36.1624181191,5.9459608093,2.66366396127,0.0,8.34152022915,11.6705166398,15.2363587205,9.47114252734,0.0,5.76521619314
 05/14  05:00:00,40.2465774091,5.93040963172,2.60499897746,0.0,8.80141237637,15.3678112995,15.1272185739,9.35671769042,0.0,5.77050088347
 05/14  06:00:00,55.8741264553,6.06700655985,3.77121301024,0.0,18.5082010057,25.6353820695,18.5573466502,8.61961741342,0.0,9.93772923673
 05/14  07:00:00,73.43527105,6.4096057688,6.41863498935,0.0,19.4926561212,41.1001056674,20.9869728951,7.76044431937,0.0,13.2265285758
 05/14  08:00:00,102.532086717,6.88666348416,11.2807552155,0.0,26.3286599382,57.9988325916,38.9215905205,3.40847280807,0.0,35.5131177125
 05/14  09:00:00,87.5043306072,6.61863449748,11.7947823288,0.0,26.2443270014,42.8153538416,49.3834761585,1.92883700526,18.025,29.4296391532
 05/14  10:00:00,60.53283571,6.20401255865,9.11273188588,0.0,21.7447113004,23.4437158914,43.7342491066,2.23253008187,18.025,23.4767190247
 05/14  11:00:00,57.9239163472,6.17734164543,8.93265576666,0.0,19.3449162599,23.4437158914,42.952544474,1.50407809776,18.025,23.4234663762
 05/14  12:00:00,58.3434088417,6.2068824885,9.18058131696,0.0,19.190480192,23.7425572507,42.8610299074,1.46459605581,18.025,23.3714338516
 05/14  13:00:00,59.7553834739,6.30828812003,10.4650258327,0.0,19.260583323,23.698576057,41.3991356108,0.0,18.025,23.3741356108
 05/14  14:00:00,61.4585848261,6.42551774721,12.0509957799,0.0,19.260583323,23.698576057,35.550215655,0.0,18.025,17.525215655
 05/14  15:00:00,63.3217422037,6.5525637211,14.0770634452,0.0,19.260583323,23.4086260847,41.3981621438,0.0,18.025,23.3731621438
 05/14  16:00:00,68.667023713,6.6464929,14.8770841188,0.0,19.260583323,27.8781056672,23.7900536013,0.0,18.025,5.76505360134
 05/14  17:00:00,78.1836762434,6.96231976397,15.4553645693,0.0,18.1807569449,37.5792895564,5.77139269472,0.0,0.0,5.77139269472
 05/14  18:00:00,94.72928476,7.41276767329,17.6568781776,0.0,32.6059821062,37.0465235296,5.7762517937,0.0,0.0,5.7762517937
 05/14  19:00:00,96.1847177702,7.64666496489,18.6471831433,0.0,36.8143715336,33.066984531,11.5596151155,0.0,0.0,11.5596151155
 05/14  20:00:00,105.981707172,7.83795257357,19.1253841819,0.0,36.43363367,38.8072253906,5.8056480826,0.0169982654586,0.0,5.78864981714
 05/14  21:00:00,106.182340787,7.7810461137,17.9716338309,0.0,36.0963922311,36.7877557581,11.5596402423,0.0,0.0,11.5596402423
 05/14  22:00:00,80.7229546356,7.31273380637,14.3003981816,0.0,30.9507766546,20.6087787026,11.9297580719,0.320393373425,0.0,11.6093646985
 05/14  23:00:00,54.511701315,6.86238300033,10.9743021903,0.0,17.4250845679,11.7056064465,12.3271641425,0.779698284388,0.0,11.5474658581
 05/14  24:00:00,46.7391673194,6.69416028936,9.47867035742,0.0,12.925468867,10.100111941,6.73925440266,0.973936915556,0.0,5.76531748711
 05/15  01:00:00,42.4525897116,6.54726779243,8.21908440034,0.0,10.0992000411,10.047477231,1.08066977827,1.06066977827,0.0,0.02
 05/15  02:00:00,39.4406155856,6.42750880725,7.18642257861,0.0,8.25718729233,10.0299323277,7.08821087985,1.32905606581,0.0,5.75915481404
 05/15  03:00:00,38.7007038943,6.35433800391,6.51968399599,0.0,8.25718729233,10.0299323277,7.26539914635,1.50688461952,0.0,5.75851452684
 05/15  04:00:00,39.7434821312,6.29846008269,6.01165910835,0.0,8.25718729233,11.6354268332,2.28963916799,2.26963916799,0.0,0.02
 05/15  05:00:00,47.543953764,6.32043026856,6.21026660203,0.0,12.1011305571,15.3678112995,13.5746102299,2.02773968135,0.0,11.5468705485
 05/15  06:00:00,76.1273541469,6.89179259777,10.3456558631,0.0,19.7275818095,37.2640762949,13.4699281125,1.86282630589,0.0,11.6071018066
 05/15  07:00:00,96.4409855534,7.29946764194,13.5311877986,0.0,24.3117294858,51.2795993405,18.8090955133,1.33082660698,0.0,17.4782689063
 05/15  08:00:00,83.3894374029,6.76952307267,12.2850303159,0.0,23.6694662846,40.6342015617,29.4337470677,0.0,0.0,29.4337470677
 05/15  09:00:00,80.3072790837,6.73140741483,14.2485326385,0.0,23.6694662846,35.6302164847,47.3582628674,0.0,18.025,29.3332628674
 05/15  10:00:00,62.213888359,6.53433136194,13.94906221,0.0,18.7433767983,22.9618409725,41.4495672794,0.0,18.025,23.4245672794
 05/15  11:00:00,64.6598008303,6.65346977954,16.2782099251,0.0,18.7433767983,22.9618409725,35.5597333064,0.0,18.025,17.5347333064
 05/15  12:00:00,67.2447835382,6.78199687952,18.6912191759,0.0,18.5889407304,23.1597249699,41.3959664775,0.0,18.025,23.3709664775
 05/15  13:00:00,69.9503752534,6.92621355553,21.0060912843,0.0,18.7433767983,23.2517909448,41.3899522384,0.0,18.025,23.3649522384
 05/15  14:00:00,72.9612241403,7.10754383982,23.8356050689,0.0,18.7433767983,23.2517909448,35.5498049556,0.0,18.025,17.5248049556
 05/15  15:00:00,75.3676331474,7.30895264078,26.3305616618,0.0,18.7433767983,22.9618409725,41.3973883927,0.0,18.025,23.3723883927
 05/15  16:00:00,80.778304387,7.47653855816,27.1223178733,0.0,18.7433767983,27.431320555,23.7900409521,0.0,18.025,5.76504095206
 05/15  17:00:00,93.6665497394,7.85633334335,27.4423918374,0.0,17.6635504202,40.6971502883,5.77667257627,0.0,0.0,5.77667257627
 05/15  18:00:00,100.300393664,8.10483942686,27.3225832218,0.0,27.5259009287,37.3340067412,11.5964298267,0.0,0.0,11.5964298267
 05/15  19:00:00,102.500309423,8.2445805445,27.0576475708,0.0,33.8341110165,33.3544677425,11.5590889259,0.0,0.0,11.5590889259
 05/15  20:00:00,112.58807227,8.35811048735,25.1097254081,0.0,36.5179666069,38.8247702939,11.5584338874,0.0,0.0,11.5584338874
 05/15  21:00:00,108.752706166,8.26461070976,23.1145701762,0.0,32.965339924,36.8579353714,11.608246423,0.0,0.0,11.608246423
 05/15  22:00:00,79.5844463536,7.67780246164,18.0805151552,0.0,25.6355707503,20.6438685092,11.571152384,0.0,0.0,11.571152384
 05/15  23:00:00,55.4868083753,7.17529377415,14.038680722,0.0,15.0252895274,11.7056064465,5.7713298107,0.0,0.0,5.7713298107
 05/15  24:00:00,48.4114077213,6.96719715515,12.1972004236,0.0,11.6412384099,10.0650221343,5.76523879371,0.0,0.0,5.76523879371
 05/16  01:00:00,45.4862587328,6.83014285308,10.9698819372,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,42.0570607648,6.68091974219,9.54946084408,0.0,8.25718729233,10.0299323277,5.79113202994,0.0320051822681,0.0,5.75912684767
 05/16  03:00:00,40.4892457357,6.54129133389,8.12127799546,0.0,8.25718729233,10.0299323277,0.846251980534,0.826251980534,0.0,0.02
 05/16  04:00:00,41.272264065,6.4609580303,7.3779480467,0.0,8.25718729233,11.6354268332,6.87242674185,1.10720461355,0.0,5.7652221283
 05/16  05:00:00,48.9959802898,6.47422299463,7.50851017512,0.0,12.1011305571,15.3678112995,12.7263775305,1.18017563579,0.0,11.5462018947
 05/16  06:00:00,77.5749435452,7.04250961417,11.6425459223,0.0,19.7275818095,37.2640762949,12.4696834754,0.86255817856,0.0,11.6071252969
 05/16  07:00:00,98.1729953341,7.45542280838,15.1072649191,0.0,24.3117294858,51.2795993405,17.6003330569,0.12393579993,0.0,17.4763972569
 05/16  08:00:00,86.3483153844,6.99429184572,15.0191556268,0.0,23.6694662846,40.6342015617,29.4432413709,0.011595287667,0.0,29.4316460832
 05/16  09:00:00,85.5751094922,7.04042583081,19.2073551601,0.0,23.6694662846,35.6302164847,47.3603885054,0.0,18.025,29.3353885054
 05/16  10:00:00,69.008513015,6.90750388767,20.3705236848,0.0,18.7433767983,22.9618409725,41.446937098,0.0,18.025,23.421937098
 05/16  11:00:00,72.0445788101,7.05939838996,23.2570653951,0.0,18.7433767983,22.9618409725,35.5574506891,0.0,18.025,17.5324506891
 05/16  12:00:00,75.2540596342,7.23756156018,26.2449362935,0.0,18.5889407304,23.1597249699,41.3917785311,0.0,18.025,23.3667785311
 05/16  13:00:00,78.1334119018,7.37564712535,28.7396974224,0.0,18.7433767983,23.2517909448,41.3856102056,0.0,18.025,23.3606102056
 05/16  14:00:00,79.7542744792,7.48046569125,30.2557411851,0.0,18.7433767983,23.2517909448,35.5553509874,0.0,18.025,17.5303509874
 05/16  15:00:00,80.0646034191,7.58661671862,30.7498747527,0.0,18.7433767983,22.9618409725,41.392628178,0.0,18.025,23.367628178
 05/16  16:00:00,84.2326561355,7.66820282347,30.3850069585,0.0,18.7433767983,27.431320555,23.7900079543,0.0,18.025,5.76500795434
 05/16  17:00:00,96.8099382183,8.00972829955,30.4323912521,0.0,17.6635504202,40.6971502883,5.77731632906,0.0,0.0,5.77731632906
 05/16  18:00:00,104.263839623,8.27601623389,31.1148677542,0.0,27.5259009287,37.3340067412,11.5956380576,0.0,0.0,11.5956380576
 05/16  19:00:00,107.241716156,8.45492651806,31.5887205195,0.0,33.8341110165,33.3544677425,11.558533267,0.0,0.0,11.558533267
 05/16  20:00:00,117.044436424,8.56412918996,29.3600816509,0.0,36.5179666069,38.8247702939,5.78805974134,0.0,0.0,5.78805974134
 05/16  21:00:00,112.686380956,8.49932644468,26.8135446291,0.0,32.965339924,36.8579353714,17.4011705985,0.0,0.0,17.4011705985
 05/16  22:00:00,85.1810894083,8.01643660684,23.3385398801,0.0,25.6355707503,20.6438685092,5.79561057043,0.0,0.0,5.79561057043
 05/16  23:00:00,61.1951805305,7.5376826142,19.384670963,0.0,15.0252895274,11.7056064465,5.77127976853,0.0,0.0,5.77127976853
 05/16  24:00:00,53.1555162744,7.29279937186,16.615713071,0.0,11.6412384099,10.0650221343,5.76523648824,0.0,0.0,5.76523648824
 05/17  01:00:00,49.0363686792,7.10688393786,14.2432519834,0.0,10.0992000411,10.047477231,5.75900103015,0.0,0.0,5.75900103015
 05/17  02:00:00,45.2909653169,6.94919875317,12.5150923385,0.0,8.25718729233,10.0299323277,5.75906275957,0.0,0.0,5.75906275957
 05/17  03:00:00,43.9694488132,6.83673475494,11.3060423514,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,44.5449094291,6.74675863095,10.3647974531,0.0,8.25718729233,11.6354268332,5.76468261634,0.0,0.0,5.76468261634
 05/17  05:00:00,52.3304495549,6.75935115184,10.5578641238,0.0,12.1011305571,15.3678112995,5.78334733764,0.0,0.0,5.78334733764
 05/17  06:00:00,80.6518590249,7.3092133359,14.4527696363,0.0,19.7275818095,37.2640762949,17.3997482021,0.0,0.0,17.3997482021
 05/17  07:00:00,101.881430862,7.74951883899,18.5216288886,0.0,24.3117294858,51.2795993405,17.4760411202,0.0,0.0,17.4760411202
 05/17  08:00:00,90.6893368775,7.26691860589,19.0875660954,0.0,23.6694662846,40.6342015617,29.4278480829,0.0,0.0,29.4278480829
 05/17  09:00:00,88.2055064048,7.22640086834,21.6517940287,0.0,23.6694662846,35.6302164847,41.4926000955,0.0,18.025,23.4676000955
 05/17  10:00:00,70.8475141737,7.04901982328,22.0680141031,0.0,18.7433767983,22.9618409725,41.4456947604,0.0,18.025,23.4206947604
 05/17  11:00:00,74.7842195351,7.21065250764,25.8454562533,0.0,18.7433767983,22.9618409725,41.3910091853,0.0,18.025,23.3660091853
 05/17  12:00:00,78.7002728917,7.40478009161,29.5239354175,0.0,18.5889407304,23.1597249699,41.3867080078,0.0,18.025,23.3617080078
 05/17  13:00:00,80.1583527228,7.53201557728,30.6082754463,0.0,18.7433767983,23.2517909448,35.5543779001,0.0,18.025,17.5293779001
 05/17  14:00:00,80.0747540758,7.5927758739,30.4639218829,0.0,18.7433767983,23.2517909448,41.3911606904,0.0,18.025,23.3661606904
 05/17  15:00:00,78.3091177585,7.62181208545,28.9591944324,0.0,18.7433767983,22.9618409725,41.384855101,0.0,18.025,23.359855101
 05/17  16:00:00,80.7075631947,7.60726100701,26.9208662529,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,93.0263268773,7.89315058113,26.765364616,0.0,17.6635504202,40.6971502883,11.5326967827,0.0,0.0,11.5326967827
 05/17  18:00:00,100.313090974,8.12319961606,27.3169523001,0.0,27.5259009287,37.3340067412,11.5949519778,0.0,0.0,11.5949519778
 05/17  19:00:00,102.437890185,8.24126652089,26.9985696491,0.0,33.8341110165,33.3544677425,5.78807478301,0.0,0.0,5.78807478301
 05/17  20:00:00,112.928096314,8.35439125289,25.4534901578,0.0,36.5179666069,38.8247702939,11.5569642734,0.0,0.0,11.5569642734
 05/17  21:00:00,108.619066065,8.2746084434,22.9709668865,0.0,32.965339924,36.8579353714,11.6079612039,0.0,0.0,11.6079612039
 05/17  22:00:00,79.0477334609,7.68949914672,17.5321329716,0.0,25.6355707503,20.6438685092,11.5710382672,0.0,0.0,11.5710382672
 05/17  23:00:00,54.4151073279,7.14758855557,12.9946998659,0.0,15.0252895274,11.7056064465,5.77123704825,0.0,0.0,5.77123704825
 05/17  24:00:00,47.2676537677,6.92321900329,11.0974345487,0.0,11.6412384099,10.0650221343,5.7647382895,0.0,0.0,5.7647382895
 05/18  01:00:00,44.3877846864,6.7808522379,9.92070561913,0.0,10.0992000411,10.047477231,5.75889909504,0.0,0.0,5.75889909504
 05/18  02:00:00,40.8908603791,6.61683174622,8.44736126916,0.0,8.25718729233,10.0299323277,0.474933542785,0.454933542785,0.0,0.02
 05/18  03:00:00,39.973009123,6.52019276201,7.6261450569,0.0,8.25718729233,10.0299323277,6.6315287968,0.872590163466,0.0,5.75893863333
 05/18  04:00:00,41.1377224709,6.46523081865,7.2391453477,0.0,8.25718729233,11.6354268332,6.6362183599,0.871600627985,0.0,5.76461773192
 05/18  05:00:00,48.9344469839,6.4825515596,7.43867212718,0.0,12.1011305571,15.3678112995,6.65669391573,0.873649007129,0.0,5.7830449086
 05/18  06:00:00,77.2605658363,7.02667749851,11.3440316716,0.0,19.7275818095,37.2640762949,12.250238026,0.644330731234,0.0,11.6059072947
 05/18  07:00:00,98.4000050072,7.47439874388,15.3153466142,0.0,24.3117294858,51.2795993405,17.4750545573,0.0,0.0,17.4750545573
 05/18  08:00:00,87.9126105289,7.07312930782,16.5046446265,0.0,23.6694662846,40.6342015617,29.4280542122,0.0,0.0,29.4280542122
 05/18  09:00:00,89.1773193284,7.18370279009,22.6663142807,0.0,23.6694662846,35.6302164847,47.3544485863,0.0,18.025,29.3294485863
 05/18  10:00:00,72.4287963371,7.02979036943,23.6685353312,0.0,18.7433767983,22.9618409725,41.4428628829,0.0,18.025,23.4178628829
 05/18  11:00:00,73.4117106141,7.07433345615,24.6092726628,0.0,18.7433767983,22.9618409725,35.5540386517,0.0,18.025,17.5290386517
 05/18  12:00:00,75.2251629792,7.17223051191,26.2813812176,0.0,18.5889407304,23.1597249699,41.393260551,0.0,18.025,23.368260551
 05/18  13:00:00,77.3468785297,7.33033348474,27.9984919957,0.0,18.7433767983,23.2517909448,41.3866788877,0.0,18.025,23.3616788877
 05/18  14:00:00,78.0889976065,7.41261357363,28.6583255431,0.0,18.7433767983,23.2517909448,35.546997562,0.0,18.025,17.521997562
 05/18  15:00:00,78.8155330339,7.50258321158,29.5848482385,0.0,18.7433767983,22.9618409725,41.3930112849,0.0,18.025,23.3680112849
 05/18  16:00:00,83.7083906135,7.6254642469,29.9034946641,0.0,18.7433767983,27.431320555,23.7897930446,0.0,18.025,5.76479304462
 05/18  17:00:00,97.362307008,8.0116391044,30.9828690911,0.0,17.6635504202,40.6971502883,5.77674932416,0.0,0.0,5.77674932416
 05/18  18:00:00,105.570115134,8.30805097804,32.389141321,0.0,27.5259009287,37.3340067412,11.5942593167,0.0,0.0,11.5942593167
 05/18  19:00:00,108.121005007,8.46945491794,32.4535030482,0.0,33.8341110165,33.3544677425,11.5575778227,0.0,0.0,11.5575778227
 05/18  20:00:00,119.70277878,8.66051384139,31.9220637917,0.0,36.5179666069,38.8247702939,5.78813842963,0.0,0.0,5.78813842963
 05/18  21:00:00,116.928305574,8.67570281742,30.8791280205,0.0,32.965339924,36.8579353714,17.4002873266,0.0,0.0,17.4002873266
 05/18  22:00:00,87.6096906043,8.12211236089,25.6614911914,0.0,25.6355707503,20.6438685092,11.5691764521,0.0,0.0,11.5691764521
 05/18  23:00:00,62.401480392,7.59054169021,20.5381266164,0.0,15.0252895274,11.7056064465,5.7710389615,0.0,0.0,5.7710389615
 05/18  24:00:00,51.4156306871,7.21400641366,14.954632633,0.0,11.6412384099,10.0650221343,0.0297654671774,0.00976546717741,0.0,0.02
 05/19  01:00:00,46.4814913429,6.95867194321,11.8365957424,0.0,10.0992000411,10.047477231,5.75881535433,0.0,0.0,5.75881535433
 05/19  02:00:00,42.6325859402,6.77683206142,10.0290880208,0.0,8.25718729233,10.0299323277,5.7587216153,0.0,0.0,5.7587216153
 05/19  03:00:00,41.2136408683,6.64638693407,8.74059136155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,41.8022123692,6.54914006737,7.81973074482,0.0,8.25718729233,11.6354268332,6.16495314449,0.400325085297,0.0,5.76462805919
 05/19  05:00:00,49.3109808942,6.54216260877,7.75560426313,0.0,12.1011305571,15.3678112995,6.49285476623,0.709731587473,0.0,5.78312317876
 05/19  06:00:00,77.0453099278,7.03593347262,11.1195358614,0.0,19.7275818095,37.2640762949,18.3243836718,0.927024811592,0.0,17.3973588602
 05/19  07:00:00,97.1774667955,7.41976790086,14.1474626628,0.0,24.3117294858,51.2795993405,17.8231699158,0.349529417882,0.0,17.4736404979
 05/19  08:00:00,84.9462899528,6.96929773586,13.6421719741,0.0,23.6694662846,40.6342015617,29.4338110817,0.00998385832504,0.0,29.4238272233
 05/19  09:00:00,82.7720624975,6.95467151639,16.4901028707,0.0,23.6694662846,35.6302164847,41.4880431481,0.0,18.025,23.4630431481
 05/19  10:00:00,65.1789656823,6.7959040669,16.652598261,0.0,18.7433767983,22.9618409725,41.4436764316,0.0,18.025,23.4186764316
 05/19  11:00:00,66.6472488835,6.87524088372,18.0439088805,0.0,18.7433767983,22.9618409725,41.3934893037,0.0,18.025,23.3684893037
 05/19  12:00:00,67.3631446834,6.89353089926,18.6980650065,0.0,18.5889407304,23.1597249699,37.0278425102,0.0,18.025,19.0028425102
 05/19  13:00:00,68.5753458759,6.96248640404,19.5948132624,0.0,18.7433767983,23.2517909448,39.9109988048,0.0,18.025,21.8859988048
 05/19  14:00:00,69.521071142,7.03165891752,20.4713652081,0.0,18.7433767983,23.2517909448,41.3854390597,0.0,18.025,23.3604390597
 05/19  15:00:00,70.1786283722,7.12087915943,21.3296463219,0.0,18.7433767983,22.9618409725,35.545955285,0.0,18.025,17.520955285
 05/19  16:00:00,75.0642081131,7.23315861715,21.6516310442,0.0,18.7433767983,27.431320555,23.7896462698,0.0,18.025,5.76464626976
 05/19  17:00:00,88.0313928316,7.57067527184,22.0929290408,0.0,17.6635504202,40.6971502883,5.77675745325,0.0,0.0,5.77675745325
 05/19  18:00:00,95.1675724147,7.8119998078,22.4826671209,0.0,27.5259009287,37.3340067412,17.3807465137,0.0,0.0,17.3807465137
 05/19  19:00:00,98.3824917598,7.99689089724,23.1875699793,0.0,33.8341110165,33.3544677425,5.78857910406,0.0,0.0,5.78857910406
 05/19  20:00:00,109.375917207,8.14137405203,22.1143499613,0.0,36.5179666069,38.8247702939,11.5559743896,0.0,0.0,11.5559743896
 05/19  21:00:00,106.095085034,8.10619670459,20.6154351965,0.0,32.965339924,36.8579353714,11.6061872097,0.0,0.0,11.6061872097
 05/19  22:00:00,78.2779330884,7.61414169641,16.837715198,0.0,25.6355707503,20.6438685092,11.5687288882,0.0,0.0,11.5687288882
 05/19  23:00:00,54.4698220794,7.13616856122,13.0608491556,0.0,15.0252895274,11.7056064465,5.77099737996,0.0,0.0,5.77099737996
 05/19  24:00:00,47.1595035282,6.90735220968,11.0051636926,0.0,11.6412384099,10.0650221343,5.76388310879,0.0,0.0,5.76388310879
 05/20  01:00:00,47.2273287521,6.80061253851,9.98102010696,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,41.1967861377,6.64465511915,8.72546872903,0.0,8.25718729233,10.0299323277,5.75887228554,0.0,0.0,5.75887228554
 05/20  03:00:00,39.8009716348,6.51442382886,7.45988796958,0.0,8.25718729233,10.0299323277,0.355233251118,0.335233251118,0.0,0.02
 05/20  04:00:00,40.3194474592,6.40826220181,6.47785164998,0.0,8.25718729233,11.6354268332,7.21321298602,1.44830706602,0.0,5.76490592
 05/20  05:00:00,43.821369339,6.33250699569,5.89716043311,0.0,8.71707943955,15.3327214929,8.31775696049,2.5468939273,0.0,5.77086303319
 05/20  06:00:00,59.5254045842,6.479310789,7.01024596589,0.0,18.5082010057,25.6353820695,14.4791019951,2.93475708692,0.0,11.5443449082
 05/20  07:00:00,76.8087267108,6.81757241467,9.50365465823,0.0,19.4083231844,41.0650158608,14.1994464916,2.59348766349,0.0,11.6059588281
 05/20  08:00:00,105.729096303,7.25608832957,14.1084776282,0.0,26.3286599382,57.9988325916,35.5494731729,0.0559495469794,0.0,35.4935236259
 05/20  09:00:00,90.997188535,7.01227544636,14.7746710914,0.0,26.3286599382,42.8504436482,47.4397852075,0.0,18.025,29.4147852075
 05/20  10:00:00,64.5721831483,6.6516668162,12.7044946134,0.0,21.7447113004,23.4437158914,41.5146198395,0.0238469854776,18.025,23.465772854
 05/20  11:00:00,62.1672980128,6.63624382405,12.7768977967,0.0,19.3027497915,23.426170988,41.4394830496,0.0,18.025,23.4144830496
 05/20  12:00:00,62.5834428484,6.67167825175,13.0155647479,0.0,19.1483137236,23.7250123474,41.3856628338,0.0,18.025,23.3606628338
 05/20  13:00:00,63.4576216279,6.74177013095,13.6741013019,0.0,19.3027497915,23.7161209604,35.5477149995,0.0,18.025,17.5227149995
 05/20  14:00:00,65.262505277,6.84477447873,15.3759880643,0.0,19.3027497915,23.7161209604,41.3899293307,0.0,18.025,23.3649293307
 05/20  15:00:00,65.4131990917,6.90086542305,15.7605382884,0.0,19.3027497915,23.426170988,41.3830427926,0.0,18.025,23.3580427926
 05/20  16:00:00,69.2282822671,6.93861947648,15.0865387815,0.0,19.3027497915,27.8956505705,23.7895953023,0.0,18.025,5.76459530231
 05/20  17:00:00,78.2321480502,7.17278442468,15.2337022996,0.0,18.2229234133,37.5968344597,5.77067682149,0.0,0.0,5.77067682149
 05/20  18:00:00,93.9945564232,7.50770728363,16.7078371353,0.0,32.690315043,37.0816133363,5.77651815664,0.0,0.0,5.77651815664
 05/20  19:00:00,95.2185154078,7.70104073704,17.6266775344,0.0,36.8143715336,33.066984531,5.78672607455,0.0,0.0,5.78672607455
 05/20  20:00:00,102.28054721,7.81521109971,17.4504562691,0.0,36.3493007332,38.7721355839,11.6296975835,0.0722723660096,0.0,11.5574252175
 05/20  21:00:00,104.35871577,7.72551107115,16.0841940541,0.0,36.1807251679,36.8228455648,6.53526067097,0.746538113635,0.0,5.78872255733
 05/20  22:00:00,79.4538279027,7.27994551704,12.9447394861,0.0,31.0351095914,20.6438685092,19.3767641318,1.97926651308,0.0,17.3974976187
 05/20  23:00:00,53.61744112,6.85938355911,10.0831071973,0.0,17.4250845679,11.7056064465,8.02931456309,2.24640096504,0.0,5.78291359805
 05/20  24:00:00,45.9521373767,6.69640926991,8.80884790774,0.0,12.8411359301,10.0650221343,7.73811438191,1.97360154078,0.0,5.76451284114
 05/21  01:00:00,44.772301258,6.56155718848,7.64562695187,0.0,12.925468867,10.100111941,8.9099947717,3.15130459999,0.0,5.75869017171
 05/21  02:00:00,38.6124019254,6.38925710717,6.27706793512,0.0,8.34152022915,10.0650221343,4.63782105018,4.61782105018,0.0,0.02
 05/21  03:00:00,37.6376172585,6.28526517043,5.40627133476,0.0,8.34152022915,10.0650221343,11.5039380299,5.74525601057,0.0,5.75868201938
 05/21  04:00:00,38.2848649611,6.19034338868,4.54177038764,0.0,8.34152022915,11.6705166398,13.524528436,7.76027734072,0.0,5.76425109525
 05/21  05:00:00,41.8046843095,6.11510991057,3.97845687845,0.0,8.80141237637,15.3678112995,14.6287386956,8.85814248533,0.0,5.7705962103
 05/21  06:00:00,57.5312850135,6.26507595381,5.23037493509,0.0,18.5082010057,25.6353820695,13.7745706307,7.99188938887,0.0,5.7826812418
 05/21  07:00:00,75.6946890581,6.66620407755,8.421579565,0.0,19.4926561212,41.1001056674,16.8278282665,5.22183318255,0.0,11.605995084
 05/21  08:00:00,104.890011437,7.14455807132,13.3809459584,0.0,26.3286599382,57.9988325916,35.998542821,0.513714837838,0.0,35.4848279832
 05/21  09:00:00,90.2092367921,6.91170554713,14.2067309741,0.0,26.2443270014,42.8153538416,47.4603954583,0.0192480127557,18.025,29.4161474455
 05/21  10:00:00,63.6965405321,6.53172073831,11.9488072149,0.0,21.7447113004,23.4437158914,41.8739060493,0.384319952053,18.025,23.4645860973
 05/21  11:00:00,61.8920318518,6.57295335155,12.5052194342,0.0,19.3449162599,23.4437158914,41.439328914,0.0,18.025,23.414328914
 05/21  12:00:00,63.8702977076,6.71983916891,14.1945512589,0.0,19.190480192,23.7425572507,41.3872927189,0.0,18.025,23.3622927189
 05/21  13:00:00,65.9929901874,6.84165397884,16.169307613,0.0,19.260583323,23.698576057,41.3799075513,0.0,18.025,23.3549075513
 05/21  14:00:00,66.764065602,6.91574611978,16.8662888911,0.0,19.260583323,23.698576057,35.5503666102,0.0,18.025,17.5253666102
 05/21  15:00:00,66.8080880313,6.98630362606,17.1297087886,0.0,19.260583323,23.4086260847,41.3851154867,0.0,18.025,23.3601154867
 05/21  16:00:00,71.2564967008,7.02076380826,17.0923238768,0.0,19.260583323,27.8781056672,23.7889962648,0.0,18.025,5.76399626477
 05/21  17:00:00,79.6922532634,7.22682887459,16.6994813336,0.0,18.1807569449,37.5792895564,5.77045262075,0.0,0.0,5.77045262075
 05/21  18:00:00,94.7143078169,7.53862464894,17.5161041602,0.0,32.6059821062,37.0465235296,5.77666951472,0.0,0.0,5.77666951472
 05/21  19:00:00,96.1878860463,7.74430064299,18.5528001015,0.0,36.8143715336,33.066984531,5.78765335123,0.0,0.0,5.78765335123
 05/21  20:00:00,103.795400434,7.90420222363,18.756908469,0.0,36.43363367,38.8072253906,11.5848737446,0.0279220961979,0.0,11.5569516484
 05/21  21:00:00,105.544217379,7.8102279287,17.3044106706,0.0,36.0963922311,36.7877557581,11.556528307,0.0,0.0,11.556528307
 05/21  22:00:00,80.5506327739,7.37618085357,14.0647507107,0.0,30.9507766546,20.6087787026,11.6053284676,0.0,0.0,11.6053284676
 05/21  23:00:00,54.7164563381,6.95089363647,11.0906227966,0.0,17.4250845679,11.7056064465,5.94084440144,0.158044662086,0.0,5.78279973935
