Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  24:00:00,46.944538896,6.77245435227,9.60578805512,0.0,12.925468867,10.100111941,6.17634405801,0.411770337351,0.0,5.76457372066
 05/22  01:00:00,42.6983250127,6.6202117311,8.39190242967,0.0,10.0992000411,10.047477231,6.28237662864,0.523861800558,0.0,5.75851482809
 05/22  02:00:00,39.9052389697,6.5117836978,7.56680658053,0.0,8.25718729233,10.0299323277,0.443158903465,0.423158903465,0.0,0.02
 05/22  03:00:00,39.171106049,6.43249351502,6.91195948082,0.0,8.25718729233,10.0299323277,6.33572234829,0.577232917158,0.0,5.75848943113
 05/22  04:00:00,40.2407011699,6.37305562789,6.43432109141,0.0,8.25718729233,11.6354268332,6.52414979931,0.759863964643,0.0,5.76428583466
 05/22  05:00:00,47.9750190653,6.3889139792,6.57292437283,0.0,12.1011305571,15.3678112995,6.74589652892,0.963391026539,0.0,5.78250550238
 05/22  06:00:00,75.9398800533,6.90657568468,10.1435181327,0.0,19.7275818095,37.2640762949,12.8741745765,1.26864743956,0.0,11.6055271369
 05/22  07:00:00,95.8601057275,7.28273055688,12.967210407,0.0,24.3117294858,51.2795993405,18.7808872827,1.31064839302,0.0,17.4702388896
 05/22  08:00:00,83.3181004309,6.81755547735,12.1657723777,0.0,23.6694662846,40.6342015617,29.4170826659,0.0,0.0,29.4170826659
 05/22  09:00:00,80.1094070726,6.77454568288,14.0076038989,0.0,23.6694662846,35.6302164847,47.3441258199,0.0,18.025,29.3191258199
 05/22  10:00:00,61.4259721858,6.56601589916,13.1295215237,0.0,18.7433767983,22.9618409725,41.4390185857,0.0,18.025,23.4140185857
 05/22  11:00:00,62.1455928187,6.61399650621,13.8035151452,0.0,18.7433767983,22.9618409725,35.5533253614,0.0,18.025,17.5283253614
 05/22  12:00:00,64.1538422002,6.70856045937,15.673752571,0.0,18.5889407304,23.1597249699,41.3865389572,0.0,18.025,23.3615389572
 05/22  13:00:00,65.3908518031,6.78809385779,16.584724763,0.0,18.7433767983,23.2517909448,41.3770383144,0.0,18.025,23.3520383144
 05/22  14:00:00,66.7615161199,6.85811237094,17.8853731191,0.0,18.7433767983,23.2517909448,35.5524403888,0.0,18.025,17.5274403888
 05/22  15:00:00,68.8145846983,7.0071712172,20.0793338444,0.0,18.7433767983,22.9618409725,41.3818883898,0.0,18.025,23.3568883898
 05/22  16:00:00,73.200394973,7.07878909533,19.9421954447,0.0,18.7433767983,27.431320555,23.7893647388,0.0,18.025,5.7643647388
 05/22  17:00:00,86.3257641519,7.41173176697,20.5462647782,0.0,17.6635504202,40.6971502883,5.77643902246,0.0,0.0,5.77643902246
 05/22  18:00:00,94.6371994784,7.70457438642,22.0597659679,0.0,27.5259009287,37.3340067412,11.5925430813,0.0,0.0,11.5925430813
 05/22  19:00:00,98.1917717548,7.91628497417,23.0774913523,0.0,33.8341110165,33.3544677425,5.78751342503,0.0,0.0,5.78751342503
 05/22  20:00:00,108.221145495,8.1327360479,22.8522539477,0.0,36.5179666069,38.8247702939,11.5555885169,0.0,0.0,11.5555885169
 05/22  21:00:00,106.390729607,8.05555537615,20.9617718232,0.0,32.965339924,36.8579353714,11.634157096,0.028845057244,0.0,11.6053120387
 05/22  22:00:00,76.7197249544,7.44148201512,15.4522075628,0.0,25.6355707503,20.6438685092,11.7753440983,0.206310230139,0.0,11.5690338681
 05/22  23:00:00,53.637386871,7.01567780519,12.3489269951,0.0,15.0252895274,11.7056064465,5.80778460059,0.0371399383345,0.0,5.77064466225
 05/22  24:00:00,47.2436988407,6.8603047874,11.1364232122,0.0,11.6412384099,10.0650221343,5.76461670953,0.0,0.0,5.76461670953
 05/23  01:00:00,43.6649404185,6.68199080897,9.2967465705,0.0,10.0992000411,10.047477231,0.11198595852,0.0919859585198,0.0,0.02
 05/23  02:00:00,40.0257504667,6.51647197994,7.68263182022,0.0,8.25718729233,10.0299323277,7.08436339239,1.32586693328,0.0,5.7584964591
 05/23  03:00:00,39.0093737471,6.41814292849,6.7645820257,0.0,8.25718729233,10.0299323277,8.11489917417,2.35679648239,0.0,5.75810269178
 05/23  04:00:00,39.9300562512,6.3478870531,6.14885334552,0.0,8.25718729233,11.6354268332,3.64284213522,3.62284213522,0.0,0.02
 05/23  05:00:00,47.6084692324,6.35582610736,6.23946988006,0.0,12.1011305571,15.3678112995,15.1118333058,3.56812110951,0.0,11.5437121963
 05/23  06:00:00,76.0034154782,6.90596657953,10.2076839719,0.0,19.7275818095,37.2640762949,14.3180437588,2.71347667773,0.0,11.6045670811
 05/23  07:00:00,96.1016005626,7.29235282578,13.1991066668,0.0,24.3117294858,51.2795993405,19.5687619204,2.09908858276,0.0,17.4696733376
 05/23  08:00:00,82.8729893057,6.76253904571,11.7756940714,0.0,23.6694662846,40.6342015617,29.4153412413,0.0,0.0,29.4153412413
 05/23  09:00:00,79.244913753,6.67606237349,13.2416059298,0.0,23.6694662846,35.6302164847,41.4833674878,0.0,18.025,23.4583674878
 05/23  10:00:00,59.765524712,6.40334456165,11.631754016,0.0,18.7433767983,22.9618409725,41.7588260049,0.321579181231,18.025,23.4122468237
 05/23  11:00:00,60.2120825358,6.43604373777,12.0479626556,0.0,18.7433767983,22.9618409725,41.3850861397,0.0,18.025,23.3600861397
 05/23  12:00:00,61.1983950588,6.46723036415,12.959640883,0.0,18.5889407304,23.1597249699,41.3795232733,0.0,18.025,23.3545232733
 05/23  13:00:00,61.4027975137,6.50514389849,12.8796270303,0.0,18.7433767983,23.2517909448,35.5516758203,0.0,18.025,17.5266758203
 05/23  14:00:00,61.8546248476,6.53416860979,13.3024331439,0.0,18.7433767983,23.2517909448,41.381787126,0.0,18.025,23.356787126
 05/23  15:00:00,61.2149120959,6.53332446649,12.9535075918,0.0,18.7433767983,22.9618409725,35.5449808312,0.0,18.025,17.5199808312
 05/23  16:00:00,65.1347215458,6.57341141447,12.3819151745,0.0,18.7433767983,27.431320555,23.7892167806,0.0,18.025,5.76421678059
 05/23  17:00:00,77.1442677673,6.84323728023,11.9332774305,0.0,17.6635504202,40.6971502883,5.77622135146,0.0,0.0,5.77622135146
 05/23  18:00:00,84.4971004116,7.02259500623,12.6016651005,0.0,27.5259009287,37.3340067412,17.6999645548,0.322182249586,0.0,17.3777823052
 05/23  19:00:00,87.5710233497,7.15890575569,13.2141330982,0.0,33.8341110165,33.3544677425,6.89675962234,1.109153023,0.0,5.78760659934
 05/23  20:00:00,99.2979927263,7.41067974735,14.65116957,0.0,36.5179666069,38.8247702939,12.8998500999,1.34424752709,0.0,11.5556025728
 05/23  21:00:00,99.7600329839,7.47073677978,14.9159127534,0.0,32.965339924,36.8579353714,13.0228716563,1.42041480819,0.0,11.6024568481
 05/23  22:00:00,72.5608962272,7.01476344134,11.7201100736,0.0,25.6355707503,20.6438685092,13.4274543158,1.8595943766,0.0,11.5678599392
 05/23  23:00:00,49.6420034306,6.61275513299,8.75647342452,0.0,15.0252895274,11.7056064465,7.92595520412,2.15546874045,0.0,5.77048646368
 05/23  24:00:00,43.131191489,6.46122719645,7.42300232668,0.0,11.6412384099,10.0650221343,2.48688795397,2.46688795397,0.0,0.02
 05/24  01:00:00,40.5895784702,6.36379847418,6.53958013503,0.0,10.0992000411,10.047477231,8.50316883508,2.74465735683,0.0,5.75851147825
 05/24  02:00:00,37.9496335254,6.28198875566,5.84100023721,0.0,8.25718729233,10.0299323277,8.78097901418,3.02252132298,0.0,5.7584576912
 05/24  03:00:00,37.3513971893,6.22488378968,5.29987349955,0.0,8.25718729233,10.0299323277,3.80701380291,3.78701380291,0.0,0.02
 05/24  04:00:00,38.5382723269,6.18203186425,4.92292848067,0.0,8.25718729233,11.6354268332,10.0743961918,4.3098646148,0.0,5.76453157702
 05/24  05:00:00,45.9934199327,6.17646518352,4.80379242173,0.0,12.1011305571,15.3678112995,11.0561643491,5.27408806608,0.0,5.78207628303
 05/24  06:00:00,74.078982274,6.7029536944,8.48627799171,0.0,19.7275818095,37.2640762949,22.8157217874,5.42159888148,0.0,17.394122906
 05/24  07:00:00,94.2200391947,7.09619217989,11.513729151,0.0,24.3117294858,51.2795993405,21.4914411565,4.0247758277,0.0,17.4666653289
 05/24  08:00:00,80.6871074428,6.55992608514,9.79244224005,0.0,23.6694662846,40.6342015617,30.2574579082,0.845528328608,0.0,29.4119295796
 05/24  09:00:00,77.0335467636,6.47433730739,11.2319794886,0.0,23.6694662846,35.6302164847,42.150599785,0.67172337993,18.025,23.453876405
 05/24  10:00:00,57.4537062593,6.19522643684,9.52805931141,0.0,18.7433767983,22.9618409725,43.2718017217,1.83594028797,18.025,23.4108614338
 05/24  11:00:00,57.0964106257,6.16267282157,9.20566764374,0.0,18.7433767983,22.9618409725,43.2188934421,1.83429631234,18.025,23.3595971298
 05/24  12:00:00,57.0019675001,6.16079638547,9.06965362437,0.0,18.5889407304,23.1597249699,37.9354417253,2.38490395364,18.025,17.5255377717
 05/24  13:00:00,57.2621295173,6.16560771063,9.07850273231,0.0,18.7433767983,23.2517909448,41.6494827299,0.269570962277,18.025,23.3549117677
 05/24  14:00:00,57.2757590648,6.16745552439,9.09027951934,0.0,18.7433767983,23.2517909448,35.7123054537,0.167401533098,18.025,17.5199039206
 05/24  15:00:00,57.0157514646,6.17999275924,9.10769255846,0.0,18.7433767983,22.9618409725,42.9478784759,1.56477347404,18.025,23.3581050018
 05/24  16:00:00,60.5692660811,6.1917761855,8.19809095951,0.0,18.7433767983,27.431320555,25.9204263257,2.13111955054,18.025,5.76430677513
 05/24  17:00:00,72.3563947447,6.43543105247,7.55321586715,0.0,17.6635504202,40.6971502883,8.39425820826,2.61806756045,0.0,5.77619064781
 05/24  18:00:00,79.9569408829,6.6144230093,8.46969168639,0.0,27.5259009287,37.3340067412,16.6636948359,5.07227851251,0.0,11.5914163234
 05/24  19:00:00,83.2904435912,6.75286163867,9.3396092897,0.0,33.8341110165,33.3544677425,18.0641133403,6.50941457582,0.0,11.5546987645
 05/24  20:00:00,94.9227282127,6.98736504513,10.6992333153,0.0,36.5179666069,38.8247702939,13.8590178924,8.07145182022,0.0,5.78756607222
 05/24  21:00:00,95.4230679591,7.05315298421,10.9965466001,0.0,32.965339924,36.8579353714,19.9573281275,8.35333910148,0.0,11.603989026
 05/24  22:00:00,68.6208243492,6.6319283294,8.16288878765,0.0,25.6355707503,20.6438685092,19.7473525669,8.17905650289,0.0,11.568296064
 05/24  23:00:00,45.7707677154,6.22946950367,5.26853097531,0.0,15.0252895274,11.7056064465,14.7027127664,8.93227569992,0.0,5.77043706647
 05/24  24:00:00,39.4053492595,6.09465303377,4.06373737998,0.0,11.6412384099,10.0650221343,15.4859781137,9.72175755761,0.0,5.7642205561
 05/25  01:00:00,37.1230332493,6.02944757111,3.40739000738,0.0,10.0992000411,10.047477231,15.9246270548,10.1662067222,0.0,5.75842033264
 05/25  02:00:00,34.7420281737,5.97555529635,2.93983663996,0.0,8.25718729233,10.0299323277,10.3609285172,10.3409285172,0.0,0.02
 05/25  03:00:00,34.504457701,5.95187780645,2.72593981704,0.0,8.25718729233,10.0299323277,16.2434349992,10.4850858022,0.0,5.75834919702
 05/25  04:00:00,35.9616362201,5.93504144905,2.59329038312,0.0,8.25718729233,11.6354268332,16.3735409947,10.6097683578,0.0,5.76377263689
 05/25  05:00:00,43.736997187,5.9544385459,2.76940723089,0.0,12.1011305571,15.3678112995,15.806071566,10.0251772215,0.0,5.78089434446
 05/25  06:00:00,71.1972024184,6.3932849386,5.91418702075,0.0,19.7275818095,37.2640762949,20.8173133385,9.21362998126,0.0,11.6036833572
 05/25  07:00:00,91.5808242808,6.81529705022,9.15543448476,0.0,24.3117294858,51.2795993405,24.7949567914,7.32937863755,0.0,17.4655781539
 05/25  08:00:00,78.1528915944,6.30864120401,7.50952675436,0.0,23.6694662846,40.6342015617,32.0482568384,2.6390578691,0.0,29.4091989693
 05/25  09:00:00,74.9658590435,6.25969086444,9.37894670744,0.0,23.6694662846,35.6302164847,43.1120586941,1.63036670062,18.025,23.4566919935
 05/25  10:00:00,55.5671201516,6.01804281829,7.81866839831,0.0,18.7433767983,22.9618409725,44.0620840719,2.6292279315,18.025,23.4078561404
 05/25  11:00:00,55.4762018603,6.00742438583,7.74071238007,0.0,18.7433767983,22.9618409725,43.8078079071,2.42407960399,18.025,23.3587283031
 05/25  12:00:00,55.4737542166,6.01776757815,7.68447334181,0.0,18.5889407304,23.1597249699,44.6900274731,3.31293322559,18.025,23.3520942475
 05/25  13:00:00,55.9156817645,6.04041170644,7.85725764819,0.0,18.7433767983,23.2517909448,36.3634867431,0.814211508134,18.025,17.5242752349
 05/25  14:00:00,56.2202542896,6.06625775001,8.13598321548,0.0,18.7433767983,23.2517909448,41.7383049774,0.36112686787,18.025,23.3521781095
 05/25  15:00:00,56.2672157614,6.10217097117,8.43697696727,0.0,18.7433767983,22.9618409725,36.9844488872,1.44104488126,18.025,17.5184040059
 05/25  16:00:00,60.3742605587,6.15324263328,8.04163374274,0.0,18.7433767983,27.431320555,25.2484366257,1.45937177968,18.025,5.76406484599
 05/25  17:00:00,72.7397471929,6.44159896389,7.93041473182,0.0,17.6635504202,40.6971502883,7.22630794352,1.45065076956,0.0,5.77565717396
 05/25  18:00:00,80.6857528827,6.65852466382,9.1544212923,0.0,27.5259009287,37.3340067412,13.9243735455,2.33463133593,0.0,11.5897422096
 05/25  19:00:00,84.4399896618,6.83786999071,10.4041564509,0.0,33.8341110165,33.3544677425,14.3290263802,2.77361228615,0.0,11.5554140941
 05/25  20:00:00,96.2625869066,7.09181541226,11.9346541237,0.0,36.5179666069,38.8247702939,10.2290431808,4.44191995807,0.0,5.7871232227
 05/25  21:00:00,96.7275811473,7.15498748428,12.1992443311,0.0,32.965339924,36.8579353714,22.339917387,4.94533416064,0.0,17.3945832264
 05/25  22:00:00,69.582584581,6.70649508144,9.0500968621,0.0,25.6355707503,20.6438685092,11.4735188504,5.67967023859,0.0,5.79384861178
 05/25  23:00:00,46.762984547,6.32050526988,6.1697193459,0.0,15.0252895274,11.7056064465,12.2853875886,6.51505237875,0.0,5.77033520982
 05/25  24:00:00,40.3126082258,6.18058210106,4.88507503609,0.0,11.6412384099,10.0650221343,13.0231221786,7.25867524295,0.0,5.7644469357
 05/26  01:00:00,37.8829553749,6.09735921779,4.09940278796,0.0,10.0992000411,10.047477231,13.4909965608,7.73263780244,0.0,5.75835875833
 05/26  02:00:00,35.2410493546,6.0193273034,3.39508996537,0.0,8.25718729233,10.0299323277,8.45139373386,8.43139373386,0.0,0.02
 05/26  03:00:00,34.6422980626,5.9628764073,2.85278814914,0.0,8.25718729233,10.0299323277,15.104170474,9.34589078436,0.0,5.75827968963
 05/26  04:00:00,36.0185731932,5.93834239774,2.64692993095,0.0,8.25718729233,11.6354268332,15.5104507266,9.74629269675,0.0,5.76415802985
 05/26  05:00:00,43.8247623743,5.9608022033,2.85082145068,0.0,12.1011305571,15.3678112995,14.9378005023,9.15614636853,0.0,5.7816541338
 05/26  06:00:00,71.9320903252,6.46812903007,6.57424526444,0.0,19.7275818095,37.2640762949,19.4961361421,7.89285153195,0.0,11.6032846102
 05/26  07:00:00,92.0484904688,6.86524915141,9.57317302718,0.0,24.3117294858,51.2795993405,24.2690494104,6.80257673314,0.0,17.4664726772
 05/26  08:00:00,78.3512523916,6.3297034673,7.68684146036,0.0,23.6694662846,40.6342015617,32.0546197724,2.6465569503,0.0,29.4080628221
 05/26  09:00:00,74.9125624555,6.26050442672,9.32484651143,0.0,23.6694662846,35.6302164847,49.2769803759,1.94036464333,18.025,29.3116157326
 05/26  10:00:00,55.1907375929,5.99948638104,7.46085244131,0.0,18.7433767983,22.9618409725,45.0460824463,3.61308727459,18.025,23.4079951717
 05/26  11:00:00,54.8022315456,5.96798048719,7.10619318796,0.0,18.7433767983,22.9618409725,39.3088906269,3.76001000291,18.025,17.523880624
 05/26  12:00:00,54.721572302,5.96402531174,6.98604094556,0.0,18.5889407304,23.1597249699,45.9664233562,4.58890681447,18.025,23.3525165417
 05/26  13:00:00,54.8329820516,5.96671805275,6.84825243847,0.0,18.7433767983,23.2517909448,37.5946651724,2.0491153332,18.025,17.5205498392
 05/26  14:00:00,54.8385981224,5.9685213821,6.85207203889,0.0,18.7433767983,23.2517909448,43.3105105177,1.93081507129,18.025,23.3546954464
 05/26  15:00:00,54.6764391006,5.98589797441,6.96247911765,0.0,18.7433767983,22.9618409725,44.3253402429,3.13275116359,18.025,23.1675890793
 05/26  16:00:00,58.6293445219,6.02166460865,6.42830186285,0.0,18.7433767983,27.431320555,21.4417466673,3.22043356536,18.025,0.196313101975
 05/26  17:00:00,70.6859906922,6.26229773977,6.0559656886,0.0,17.6635504202,40.6971502883,9.48142594412,3.70551617388,0.0,5.77590977024
 05/26  18:00:00,78.3016785648,6.43218808686,6.99669909291,0.0,27.5259009287,37.3340067412,24.6011909643,7.22520535895,0.0,17.3759856054
 05/26  19:00:00,81.8511521563,6.59056559532,8.06263774272,0.0,33.8341110165,33.3544677425,13.7753006998,7.98744459258,0.0,5.78785610726
 05/26  20:00:00,93.428295001,6.82200706332,9.3701811103,0.0,36.5179666069,38.8247702939,21.6779131527,10.12374917,0.0,11.5541639827
 05/26  21:00:00,93.6871577433,6.86570167022,9.44812581862,0.0,32.965339924,36.8579353714,22.5309803887,10.9287850859,0.0,11.6021953028
 05/26  22:00:00,66.7629611473,6.43376285751,6.50321721101,0.0,25.6355707503,20.6438685092,23.2301989277,11.6629858844,0.0,11.5672130433
 05/26  23:00:00,44.357340631,6.08883031727,3.99575774755,0.0,15.0252895274,11.7056064465,18.3033858204,12.5331315276,0.0,5.77025429282
 05/26  24:00:00,38.3805906546,5.99514120069,3.13850570704,0.0,11.6412384099,10.0650221343,12.2461559671,12.2261559671,0.0,0.02
 05/27  01:00:00,39.3735311293,5.98241922119,2.9454430121,0.0,12.8411359301,10.0650221343,17.2857679905,11.5275647494,0.0,5.75820324116
 05/27  02:00:00,34.2990461644,5.93094995997,2.54146651648,0.0,8.25718729233,10.0299323277,17.1513102359,11.3929171346,0.0,5.75839310123
 05/27  03:00:00,34.010167294,5.89816855663,2.28537166983,0.0,8.25718729233,10.0299323277,12.176410627,12.156410627,0.0,0.02
 05/27  04:00:00,35.4399967738,5.87715645328,2.12954600592,0.0,8.25718729233,11.6354268332,18.4276139907,12.6639622105,0.0,5.76365178016
 05/27  05:00:00,39.5122791399,5.86620737714,2.05442144726,0.0,8.71707943955,15.3327214929,17.8510699549,12.0809338438,0.0,5.77013611111
 05/27  06:00:00,54.8734087615,5.97019613757,2.86744372815,0.0,18.5082010057,25.6353820695,17.0853392494,11.3045639223,0.0,5.78077532702
 05/27  07:00:00,71.569374419,6.22170880209,4.86028612238,0.0,19.4083231844,41.0650158608,27.4993424174,10.1069544873,0.0,17.3923879301
 05/27  08:00:00,100.731452092,6.69604159431,9.6710472318,0.0,26.3286599382,57.9988325916,34.8245940883,5.26497835341,0.0,29.5596157349
 05/27  09:00:00,85.839147231,6.43866662166,10.1903551856,0.0,26.3286599382,42.8504436482,51.297423324,3.86925134602,18.025,29.403171978
 05/27  10:00:00,58.6469311632,6.03252233728,7.39846618382,0.0,21.7447113004,23.4437158914,46.7995385124,5.3198295072,18.025,23.4547090052
 05/27  11:00:00,55.7891312944,5.99798647149,7.03704967904,0.0,19.3027497915,23.426170988,46.5942794007,5.1634951958,18.025,23.4057842049
 05/27  12:00:00,55.6752654225,5.98721332096,6.79189255684,0.0,19.1483137236,23.7250123474,47.2167057397,5.83810485244,18.025,23.3536008873
 05/27  13:00:00,55.5939190546,5.98221134161,6.56999824132,0.0,19.3027497915,23.7161209604,39.5408545401,4.00115094171,18.025,17.5147035984
 05/27  14:00:00,55.5180401179,5.98109932364,6.49523768318,0.0,19.3027497915,23.7161209604,45.6319305746,4.25051515131,18.025,23.3564154233
 05/27  15:00:00,55.6450213374,6.02497444233,6.86829086943,0.0,19.3027497915,23.426170988,45.9956096403,4.62235221846,18.025,23.3482574218
 05/27  16:00:00,59.3243133952,6.02523469975,6.09599946408,0.0,19.3027497915,27.8956505705,22.6123004072,4.56730040718,18.025,0.02
 05/27  17:00:00,67.1893235667,6.16964346157,5.19407230793,0.0,18.2229234133,37.5968344597,11.0821137263,5.31218028855,0.0,5.76993343779
 05/27  18:00:00,83.0931005827,6.44456360661,6.86958750397,0.0,32.690315043,37.0816133363,19.9774851237,8.44597926103,0.0,11.5315058627
 05/27  19:00:00,84.6002171572,6.63469438708,8.07480841225,0.0,36.8143715336,33.066984531,14.9887290086,9.20185271136,0.0,5.7868762972
 05/27  20:00:00,93.1963175349,6.84778424236,9.33373844015,0.0,36.3493007332,38.7721355839,22.153979022,10.6000203079,0.0,11.5539587141
 05/27  21:00:00,96.6555296951,6.85719498375,9.24940767522,0.0,36.1807251679,36.8228455648,16.8693925071,11.0817433381,0.0,5.78764916904
 05/27  22:00:00,72.2279030181,6.46184594881,6.53704111362,0.0,31.0351095914,20.6438685092,23.8870082227,12.2842022687,0.0,11.602805954
 05/27  23:00:00,46.6480424164,6.09335791359,3.87980269485,0.0,17.4250845679,11.7056064465,25.6183145758,14.0745476785,0.0,11.5437668973
 05/27  24:00:00,39.4141518909,5.9933887386,2.97392701164,0.0,12.8411359301,10.0650221343,20.4645085869,14.7003734951,0.0,5.76413509183
 05/28  01:00:00,39.1475782428,5.95587749216,2.62661670459,0.0,12.925468867,10.100111941,14.9363165138,14.9163165138,0.0,0.02
 05/28  02:00:00,34.0411705728,5.89658101728,2.19853996645,0.0,8.34152022915,10.0650221343,20.8671805614,15.1090783154,0.0,5.75810224601
 05/28  03:00:00,33.7621168273,5.86330782766,1.95276439572,0.0,8.34152022915,10.0650221343,15.789405399,15.769405399,0.0,0.02
 05/28  04:00:00,35.1821131889,5.84085099668,1.78855183787,0.0,8.34152022915,11.6705166398,21.9799009185,16.2157628126,0.0,5.76413810595
 05/28  05:00:00,39.237260122,5.82704098128,1.6991540917,0.0,8.80141237637,15.3678112995,21.4260929773,15.6562642663,0.0,5.76982871107
 05/28  06:00:00,54.3433750167,5.92402739774,2.3835869208,0.0,18.5082010057,25.6353820695,20.6671403516,14.885738941,0.0,5.78140141061
 05/28  07:00:00,70.7634174261,6.14130621707,4.01532785875,0.0,19.4926561212,41.1001056674,30.4338082619,13.0411292553,0.0,17.3926790066
 05/28  08:00:00,99.011216986,6.54645844502,8.10041728185,0.0,26.3286599382,57.9988325916,38.1497954177,8.59698573936,0.0,29.5528096783
 05/28  09:00:00,83.9585661915,6.29537137617,8.57251015926,0.0,26.2443270014,42.8153538416,55.170010122,7.74758194997,18.025,29.397428172
 05/28  10:00:00,57.8679409658,5.98756544142,6.66444420111,0.0,21.7447113004,23.4437158914,51.8891090515,7.67308980139,18.025,26.1910192502
 05/28  11:00:00,55.2790618298,5.96660750432,6.49865601795,0.0,19.3449162599,23.4437158914,46.0633160084,7.36729733877,18.025,20.6710186696
 05/28  12:00:00,55.3627390777,5.96729627696,6.43957823371,0.0,19.190480192,23.7425572507,48.1908953862,6.81171826438,18.025,23.3541771219
 05/28  13:00:00,55.3673773116,5.97485370236,6.41053292462,0.0,19.260583323,23.698576057,44.8945932351,3.52393241513,18.025,23.3456608199
 05/28  14:00:00,55.4823903194,5.98865003761,6.51175223013,0.0,19.260583323,23.698576057,38.6101885645,3.06347870964,18.025,17.5217098549
 05/28  15:00:00,55.4278875933,6.01397291515,6.72187721285,0.0,19.260583323,23.4086260847,45.1775034941,3.80419820817,18.025,23.3483052859
 05/28  16:00:00,59.2392711511,6.02747822254,6.06842923785,0.0,19.260583323,27.8781056672,21.594873527,3.54987352703,18.025,0.02
 05/28  17:00:00,67.5299160511,6.20997948907,5.55404704545,0.0,18.1807569449,37.5792895564,9.2977421761,3.52796504705,0.0,5.76977712905
 05/28  18:00:00,83.6303639361,6.51707522235,7.45377048779,0.0,32.6059821062,37.0465235296,17.4621949569,5.93122952137,0.0,11.5309654356
 05/28  19:00:00,85.4510561274,6.72797324225,8.83238163567,0.0,36.8143715336,33.066984531,12.5772619562,6.79033241041,0.0,5.7869295458
 05/28  20:00:00,94.4869880699,6.97382494653,10.3789566189,0.0,36.43363367,38.8072253906,19.4739647409,7.92172544733,0.0,11.5522392935
 05/28  21:00:00,97.7466809249,6.98916147125,10.3280274726,0.0,36.0963922311,36.7877557581,14.382449994,8.59523640135,0.0,5.78721359266
 05/28  22:00:00,73.3494613047,6.59526621571,7.64461963097,0.0,30.9507766546,20.6087787026,20.887351392,9.28529050472,0.0,11.6020608873
 05/28  23:00:00,47.9228653946,6.22287336737,5.02512109448,0.0,17.4250845679,11.7056064465,22.1327950674,10.5897001521,0.0,11.5430949153
 05/28  24:00:00,40.570936877,6.10126109908,3.90342257729,0.0,12.925468867,10.100111941,17.3560071334,11.5918616652,0.0,5.76414546822
 05/29  01:00:00,39.8881997516,6.03448609836,3.28863449224,0.0,12.925468867,10.100111941,11.5607140431,11.5407140431,0.0,0.02
 05/29  02:00:00,34.5825355107,5.95360743843,2.68288301463,0.0,8.34152022915,10.0650221343,17.1439377609,11.3858187669,0.0,5.75811899401
 05/29  03:00:00,34.3433049168,5.92614863105,2.47111608895,0.0,8.34152022915,10.0650221343,11.5881371103,11.5681371103,0.0,0.02
 05/29  04:00:00,35.7949379127,5.9068518743,2.33538186815,0.0,8.34152022915,11.6705166398,17.4855536223,11.721437261,0.0,5.76411636127
 05/29  05:00:00,39.8512013343,5.89275037403,2.24739346884,0.0,8.80141237637,15.3678112995,16.9519761229,11.1822065905,0.0,5.76976953236
 05/29  06:00:00,55.1333261501,5.99799416101,3.09958169698,0.0,18.5082010057,25.6353820695,16.1996030614,10.4183198257,0.0,5.78128323564
 05/29  07:00:00,72.3768872766,6.29666566757,5.47345646456,0.0,19.4926561212,41.1001056674,26.2960059445,8.90411733932,0.0,17.3918886052
 05/29  08:00:00,101.384368219,6.77144361155,10.2486076547,0.0,26.3286599382,57.9988325916,33.7576233439,4.20581480155,0.0,29.5518085423
 05/29  09:00:00,86.2963468687,6.51305165003,10.6926268796,0.0,26.2443270014,42.8153538416,50.5011765908,3.08175489832,18.025,29.3944216925
 05/29  10:00:00,59.5155641108,6.12935656685,8.17028825863,0.0,21.7447113004,23.4437158914,45.0925775261,3.6146272301,18.025,23.452950296
 05/29  11:00:00,56.9233864186,6.11032777689,7.99926956355,0.0,19.3449162599,23.4437158914,44.2223329886,2.79333753501,18.025,23.4039954536
 05/29  12:00:00,57.0517694617,6.12370176387,7.97220867511,0.0,19.190480192,23.7425572507,44.6852139467,3.30844475336,18.025,23.3517691934
 05/29  13:00:00,57.2857042894,6.15769201805,8.14602558599,0.0,19.260583323,23.698576057,36.9483124398,0.544584465706,18.025,18.3787279741
 05/29  14:00:00,57.6779162084,6.20233660263,8.49359947998,0.0,19.260583323,23.698576057,40.5430127287,0.0288165387274,18.025,22.4891961899
 05/29  15:00:00,57.7680104943,6.24121238311,8.83476451925,0.0,19.260583323,23.4086260847,42.1591410883,0.788768817407,18.025,23.3453722709
 05/29  16:00:00,61.5818257419,6.25315429654,8.18531664336,0.0,19.260583323,27.8781056672,18.9151824376,0.870182437557,18.025,0.02
 05/29  17:00:00,69.9056516121,6.44534825212,7.69442249811,0.0,18.1807569449,37.5792895564,6.77262299659,1.00292441476,0.0,5.76969858183
 05/29  18:00:00,85.9988533104,6.76464563462,9.5746995133,0.0,32.6059821062,37.0465235296,7.71522477361,1.93960688734,0.0,5.77561788626
 05/29  19:00:00,87.664099436,6.95908603795,10.8143227837,0.0,36.8143715336,33.066984531,14.5273876239,2.97287999178,0.0,11.5545076321
 05/29  20:00:00,96.5529565364,7.18620780945,12.2325554614,0.0,36.43363367,38.8072253906,15.7750655835,4.22246971031,0.0,11.5525958732
 05/29  21:00:00,99.6179967579,7.1813902146,12.0071255488,0.0,36.0963922311,36.7877557581,11.1118137818,5.32446132594,0.0,5.7873524559
 05/29  22:00:00,74.7273929564,6.74556665655,8.87227058002,0.0,30.9507766546,20.6087787026,18.9680889668,7.36695887795,0.0,11.6011300889
 05/29  23:00:00,48.8145433232,6.32820232218,5.81148006029,0.0,17.4250845679,11.7056064465,21.4692268945,9.92624770872,0.0,11.5429791858
 05/29  24:00:00,41.1737929208,6.17420266966,4.43334468245,0.0,12.925468867,10.100111941,11.3418502391,11.3218502391,0.0,0.02
 05/30  01:00:00,37.0748336672,6.04471205133,3.34394797564,0.0,10.0992000411,10.047477231,18.1873819421,12.4292659138,0.0,5.75811602826
 05/30  02:00:00,34.473823841,5.95879864031,2.68840838643,0.0,8.25718729233,10.0299323277,18.7972791187,13.0391940989,0.0,5.75808501979
 05/30  03:00:00,34.2163844536,5.92806860063,2.46170293383,0.0,8.25718729233,10.0299323277,13.2817043089,13.2617043089,0.0,0.02
 05/30  04:00:00,35.6093139386,5.90229661249,2.2737413391,0.0,8.25718729233,11.6354268332,19.7042455162,13.9406627267,0.0,5.76358278945
 05/30  05:00:00,43.2774277182,5.91455881519,2.34977120342,0.0,12.1011305571,15.3678112995,19.2315345585,13.450374187,0.0,5.78116037154
 05/30  06:00:00,70.290245736,6.30455063376,5.09605052724,0.0,19.7275818095,37.2640762949,28.9422452501,11.5508142032,0.0,17.3914310469
 05/30  07:00:00,91.2248921106,6.77316434347,8.8417561136,0.0,24.3117294858,51.2795993405,24.5798115685,7.11813142826,0.0,17.4616801402
 05/30  08:00:00,78.4831235806,6.32829209566,7.82018984974,0.0,23.6694662846,40.6342015617,24.7825980441,1.26193994923,0.0,23.5206580948
 05/30  09:00:00,75.4334218394,6.30194761124,9.80430904502,0.0,23.6694662846,35.6302164847,47.9100609452,0.581804217687,18.025,29.3032567275
 05/30  10:00:00,57.2049920292,6.16483861089,9.30979031692,0.0,18.7433767983,22.9618409725,36.2419602972,0.660847669388,18.025,17.5561126278
 05/30  11:00:00,57.2543516669,6.16671256358,9.3596040368,0.0,18.7433767983,22.9618409725,41.5014726407,0.123632625225,18.025,23.3528400155
 05/30  12:00:00,58.1984543862,6.23619415393,10.1907761981,0.0,18.5889407304,23.1597249699,41.4857144188,0.115417017434,18.025,23.3452974014
 05/30  13:00:00,58.9950688059,6.30123287543,10.6758508253,0.0,18.7433767983,23.2517909448,35.5450870584,0.0,18.025,17.5200870584
 05/30  14:00:00,59.5912282949,6.35820526449,11.2150384052,0.0,18.7433767983,23.2517909448,41.3707902584,0.0,18.025,23.3457902584
 05/30  15:00:00,60.3231377943,6.44008392723,12.1550160353,0.0,18.7433767983,22.9618409725,35.5451619188,0.0,18.025,17.5201619188
 05/30  16:00:00,65.6743567112,6.5675882199,12.9274118876,0.0,18.7433767983,27.431320555,23.788731629,0.0,18.025,5.76373162898
 05/30  17:00:00,78.6951487691,6.92126665258,13.4061929175,0.0,17.6635504202,40.6971502883,5.7754380563,0.0,0.0,5.7754380563
 05/30  18:00:00,85.8788023465,7.13636547891,13.8697127093,0.0,27.5259009287,37.3340067412,11.5883811676,0.0,0.0,11.5883811676
 05/30  19:00:00,89.0796023523,7.28454101917,14.5971594354,0.0,33.8341110165,33.3544677425,11.5537085464,0.0,0.0,11.5537085464
 05/30  20:00:00,100.62771633,7.52902182012,15.8626360444,0.0,36.5179666069,38.8247702939,5.82435671591,0.0372121985475,0.0,5.78714451736
 05/30  21:00:00,100.704381846,7.56386071163,15.7672615645,0.0,32.965339924,36.8579353714,11.8719156934,0.271888652538,0.0,11.6000270408
 05/30  22:00:00,73.3201250552,7.0969889247,12.3972115523,0.0,25.6355707503,20.6438685092,12.3255014684,0.759352494511,0.0,11.5661489739
 05/30  23:00:00,50.1607546001,6.66969862919,9.21833394179,0.0,15.0252895274,11.7056064465,6.96051388664,1.19084999184,0.0,5.7696638948
 05/30  24:00:00,43.5097623842,6.50104724226,7.76179233311,0.0,11.6412384099,10.0650221343,7.16011690002,1.39640515797,0.0,5.76371174205
 05/31  01:00:00,40.8120261645,6.3872919916,6.73856593356,0.0,10.0992000411,10.047477231,7.49145772856,1.73351273297,0.0,5.75794499559
 05/31  02:00:00,38.064141569,6.29441604546,5.9431161097,0.0,8.25718729233,10.0299323277,2.16822418207,2.14822418207,0.0,0.02
 05/31  03:00:00,37.3762808493,6.2281340101,5.32153395446,0.0,8.25718729233,10.0299323277,8.88461723528,3.12683634515,0.0,5.75778089013
 05/31  04:00:00,38.3591444961,6.16841471349,4.75746191271,0.0,8.25718729233,11.6354268332,4.51379936147,4.49379936147,0.0,0.02
 05/31  05:00:00,45.9951973925,6.1772516806,4.8048568768,0.0,12.1011305571,15.3678112995,16.5603075204,5.01781463198,0.0,11.5424928884
 05/31  06:00:00,72.386608616,6.71908441217,8.66190395173,0.0,19.7275818095,37.2640762949,16.6254351388,5.02529973473,0.0,11.6001354041
 05/31  07:00:00,94.6935162578,7.13645862801,11.9471079324,0.0,24.3117294858,51.2795993405,20.8828812058,3.42215595459,0.0,17.4607252512
 05/31  08:00:00,81.7678726445,6.63455197085,10.798694931,0.0,23.6694662846,40.6342015617,29.4824027488,0.0877149482064,0.0,29.3946878006
 05/31  09:00:00,78.858189334,6.60057703618,12.9304654009,0.0,23.6694662846,35.6302164847,41.4686913875,0.0,18.025,23.4436913875
 05/31  10:00:00,60.0440373274,6.36727918849,11.946398676,0.0,18.7433767983,22.9618409725,41.4261063128,0.0,18.025,23.4011063128
 05/31  11:00:00,60.393274096,6.38904214041,12.2762017891,0.0,18.7433767983,22.9618409725,35.5433687103,0.0,18.025,17.5183687103
 05/31  12:00:00,61.7143474117,6.43441239783,13.5084589852,0.0,18.5889407304,23.1597249699,41.3757489077,0.0,18.025,23.3507489077
 05/31  13:00:00,63.1303680933,6.54732356049,14.5650621247,0.0,18.7433767983,23.2517909448,41.3690163766,0.0,18.025,23.3440163766
 05/31  14:00:00,64.5943365124,6.59735358894,15.9790045067,0.0,18.7433767983,23.2517909448,35.5433923894,0.0,18.025,17.5183923894
 05/31  15:00:00,66.1169024849,6.7274478992,17.6614245744,0.0,18.7433767983,22.9618409725,41.3684448908,0.0,18.025,23.3434448908
 05/31  16:00:00,71.301946737,6.86398485717,18.2586102852,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,84.1632926984,7.22041013089,18.575196547,0.0,17.6635504202,40.6971502883,11.5304100528,0.0,0.0,11.5304100528
 05/31  18:00:00,91.6128528208,7.51702261478,19.2231208005,0.0,27.5259009287,37.3340067412,11.5880772545,0.0,0.0,11.5880772545
 05/31  19:00:00,94.804291511,7.71220696927,19.8941963758,0.0,33.8341110165,33.3544677425,5.78629375723,0.0,0.0,5.78629375723
 05/31  20:00:00,105.899338385,7.95794955795,20.7053416053,0.0,36.5179666069,38.8247702939,11.55257293,0.0,0.0,11.55257293
 05/31  21:00:00,105.670789253,7.97994929125,20.3175998163,0.0,32.965339924,36.8579353714,11.5993739305,0.0,0.0,11.5993739305
 05/31  22:00:00,77.9842665527,7.50432868433,16.654025592,0.0,25.6355707503,20.6438685092,11.5647189436,0.0,0.0,11.5647189436
 05/31  23:00:00,54.595728775,7.05667050445,13.2663439445,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,47.8756814155,6.87713382738,11.7516331553,0.0,11.6412384099,10.0650221343,5.76281129212,0.0,0.0,5.76281129212
 06/01  01:00:00,44.7319463687,6.72491434004,10.320865735,0.0,10.0992000411,10.047477231,5.75803633857,0.0,0.0,5.75803633857
 06/01  02:00:00,41.328241532,6.58006869299,8.92156800608,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,40.6116933854,6.50906245705,8.27602464833,0.0,8.25718729233,10.0299323277,5.75785492811,0.0,0.0,5.75785492811
 06/01  04:00:00,41.8576403777,6.467386278,7.95698916984,0.0,8.25718729233,11.6354268332,5.76351900079,0.0,0.0,5.76351900079
 06/01  05:00:00,49.5687859118,6.48083064251,8.07487989441,0.0,12.1011305571,15.3678112995,5.78105222849,0.0,0.0,5.78105222849
 06/01  06:00:00,75.7741353544,7.01144418034,11.7570852429,0.0,19.7275818095,37.2640762949,11.6001363294,0.0,0.0,11.6001363294
 06/01  07:00:00,99.0770456069,7.47085899603,15.9962633987,0.0,24.3117294858,51.2795993405,17.46020168,0.0,0.0,17.46020168
 06/01  08:00:00,88.0544036759,7.03571543578,16.6840787827,0.0,23.6694662846,40.6342015617,29.3943996154,0.0,0.0,29.3943996154
 06/01  09:00:00,85.4482896157,7.00215990584,19.1189922609,0.0,23.6694662846,35.6302164847,41.4694922274,0.0,18.025,23.4444922274
 06/01  10:00:00,66.6867593972,6.78816314289,18.1682474008,0.0,18.7433767983,22.9618409725,41.4250395735,0.0,18.025,23.4000395735
 06/01  11:00:00,68.0230747867,6.85197077632,19.443079811,0.0,18.7433767983,22.9618409725,41.3760111563,0.0,18.025,23.3510111563
 06/01  12:00:00,70.4218296943,6.97912777154,21.6712282231,0.0,18.5889407304,23.1597249699,35.5427693349,0.0,18.025,17.5177693349
 06/01  13:00:00,72.1692721903,7.09196988791,23.0593310018,0.0,18.7433767983,23.2517909448,41.3701966521,0.0,18.025,23.3451966521
 06/01  14:00:00,73.6654499681,7.20863375454,24.4388385028,0.0,18.7433767983,23.2517909448,35.5372853638,0.0,18.025,17.5122853638
 06/01  15:00:00,73.8816986597,7.31085293255,24.8428251059,0.0,18.7433767983,22.9618409725,41.3714593549,0.0,18.025,23.3464593549
 06/01  16:00:00,78.3788515461,7.42788778211,24.7716131419,0.0,18.7433767983,27.431320555,23.7886188331,0.0,18.025,5.76361883313
 06/01  17:00:00,91.3391205414,7.76511180049,25.2063315096,0.0,17.6635504202,40.6971502883,5.77508895912,0.0,0.0,5.77508895912
 06/01  18:00:00,97.8397630319,7.97716501515,24.9899043112,0.0,27.5259009287,37.3340067412,11.5879413648,0.0,0.0,11.5879413648
 06/01  19:00:00,99.7469478003,8.10311154435,24.445961507,0.0,33.8341110165,33.3544677425,5.7852690449,0.0,0.0,5.7852690449
 06/01  20:00:00,109.170833373,8.26619104,23.668606369,0.0,36.5179666069,38.8247702939,11.5523160775,0.0,0.0,11.5523160775
 06/01  21:00:00,107.583481539,8.21086676709,21.9993939211,0.0,32.965339924,36.8579353714,11.5993319001,0.0,0.0,11.5993319001
 06/01  22:00:00,79.6274153355,7.71222873403,18.089285393,0.0,25.6355707503,20.6438685092,11.5647243824,0.0,0.0,11.5647243824
 06/01  23:00:00,55.9852447873,7.24793211632,14.4646055069,0.0,15.0252895274,11.7056064465,5.76948030642,0.0,0.0,5.76948030642
 06/01  24:00:00,48.8306402201,7.02556691422,12.5581660143,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,45.7769287927,6.8715598627,11.2192090078,0.0,10.0992000411,10.047477231,5.75798339106,0.0,0.0,5.75798339106
 06/02  02:00:00,42.7360976897,6.74236573868,10.1671286085,0.0,8.25718729233,10.0299323277,5.75790556901,0.0,0.0,5.75790556901
 06/02  03:00:00,41.9261643246,6.65635084153,9.4432141883,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,42.6918653114,6.57552630516,8.68308102159,0.0,8.25718729233,11.6354268332,5.76329461843,0.0,0.0,5.76329461843
 06/02  05:00:00,50.3285825527,6.57738626295,8.73813047907,0.0,12.1011305571,15.3678112995,5.78062870524,0.0,0.0,5.78062870524
 06/02  06:00:00,76.8486761856,7.12302853111,12.7200577439,0.0,19.7275818095,37.2640762949,17.3889222819,0.0,0.0,17.3889222819
 06/02  07:00:00,99.7396582455,7.55816252801,16.5715975009,0.0,24.3117294858,51.2795993405,11.6460094085,0.0,0.0,11.6460094085
 06/02  08:00:00,88.9022827373,7.13719731718,17.4304928896,0.0,23.6694662846,40.6342015617,29.3922543155,0.0,0.0,29.3922543155
 06/02  09:00:00,86.7807034641,7.1218722656,20.3317026769,0.0,23.6694662846,35.6302164847,41.4694714481,0.0,18.025,23.4444714481
 06/02  10:00:00,67.7654349535,6.90147702378,19.1336198137,0.0,18.7433767983,22.9618409725,41.4230526829,0.0,18.025,23.3980526829
 06/02  11:00:00,68.3414273958,6.93976472127,19.6736436796,0.0,18.7433767983,22.9618409725,41.3751693978,0.0,18.025,23.3501693978
 06/02  12:00:00,69.1450759437,7.0073883013,20.3662194745,0.0,18.5889407304,23.1597249699,35.54111917,0.0,18.025,17.51611917
 06/02  13:00:00,70.8178278324,7.11346222302,21.6864007708,0.0,18.7433767983,23.2517909448,41.3706544161,0.0,18.025,23.3456544161
 06/02  14:00:00,72.4346253604,7.22595534625,23.190697294,0.0,18.7433767983,23.2517909448,35.5336695742,0.0,18.025,17.5086695742
 06/02  15:00:00,73.660770552,7.34932478234,24.5834312743,0.0,18.7433767983,22.9618409725,41.3715671689,0.0,18.025,23.3465671689
 06/02  16:00:00,78.8036751743,7.47537900618,25.1489513708,0.0,18.7433767983,27.431320555,23.7885138493,0.0,18.025,5.76351384929
 06/02  17:00:00,91.2783297545,7.78105595476,25.1296062789,0.0,17.6635504202,40.6971502883,5.77504546074,0.0,0.0,5.77504546074
 06/02  18:00:00,98.1279167292,7.99945720461,25.2557820076,0.0,27.5259009287,37.3340067412,11.5870607419,0.0,0.0,11.5870607419
 06/02  19:00:00,99.9412706364,8.11180365209,24.6316050886,0.0,33.8341110165,33.3544677425,5.78531615212,0.0,0.0,5.78531615212
 06/02  20:00:00,108.095268475,8.19977083992,22.659473217,0.0,36.5179666069,38.8247702939,11.5524166561,0.0,0.0,11.5524166561
 06/02  21:00:00,105.835483197,8.08074339194,20.3815369554,0.0,32.965339924,36.8579353714,11.5991406043,0.0,0.0,11.5991406043
 06/02  22:00:00,77.0992321935,7.5198634838,15.7534813036,0.0,25.6355707503,20.6438685092,11.5976147652,0.0330254942243,0.0,11.5645892709
 06/02  23:00:00,52.9490259946,7.00745234982,11.6688740638,0.0,15.0252895274,11.7056064465,6.83475200398,1.06527672948,0.0,5.7694752745
 06/02  24:00:00,45.3202464921,6.74677365027,9.32657153848,0.0,11.6412384099,10.0650221343,2.24686436281,2.22686436281,0.0,0.02
 06/03  01:00:00,44.8830936074,6.59066804197,7.84678970501,0.0,12.8411359301,10.0650221343,10.0599437283,4.30193833447,0.0,5.75800539379
 06/03  02:00:00,38.3990125988,6.3908834854,6.18153010548,0.0,8.25718729233,10.0299323277,12.8012549075,7.04334273839,0.0,5.7579121691
 06/03  03:00:00,37.0785954656,6.25490855428,4.99709229615,0.0,8.25718729233,10.0299323277,9.45558696561,9.43558696561,0.0,0.02
 06/03  04:00:00,37.6935101693,6.14278776228,4.11747052558,0.0,8.25718729233,11.6354268332,17.5947783018,11.8315128881,0.0,5.76326541366
 06/03  05:00:00,41.1045032433,6.0481410079,3.46476441207,0.0,8.71707943955,15.3327214929,19.2637065889,13.494454929,0.0,5.76925165995
 06/03  06:00:00,54.4689721349,6.14930660658,4.16797071088,0.0,18.5082010057,25.6353820695,20.2852996796,14.5055793376,0.0,5.77972034203
 06/03  07:00:00,73.3156752144,6.46579382687,6.36262972686,0.0,19.4083231844,41.0650158608,25.0012928766,13.4021896363,0.0,11.5991032403
 06/03  08:00:00,101.616605858,6.86804615967,10.3843621361,0.0,26.3286599382,57.9988325916,43.8301499259,8.38909642817,0.0,35.4410534977
 06/03  09:00:00,86.6763291706,6.59711823386,10.8691971178,0.0,26.3286599382,42.8504436482,54.552001046,7.14328561347,18.025,29.3837154325
 06/03  10:00:00,59.6430019175,6.18415044918,8.24299296403,0.0,21.7447113004,23.4437158914,49.4368631603,7.96726978157,18.025,23.4445933787
 06/03  11:00:00,56.6200862698,6.12277241071,7.74327977754,0.0,19.3027497915,23.426170988,49.4881483021,8.06692090825,18.025,23.3962273939
 06/03  12:00:00,56.4112110134,6.09849497987,7.4165925144,0.0,19.1483137236,23.7250123474,43.8619496682,8.32356399992,18.025,17.5133856683
 06/03  13:00:00,56.3092755744,6.08904427816,7.17856952688,0.0,19.3027497915,23.7161209604,47.1501345057,5.7799842999,18.025,23.3451502058
 06/03  14:00:00,56.2845622183,6.08972692856,7.15316554016,0.0,19.3027497915,23.7161209604,41.0261391067,5.49339992595,18.025,17.5077391808
 06/03  15:00:00,56.288466287,6.11710341296,7.41965078531,0.0,19.3027497915,23.426170988,47.0472234758,5.67650839973,18.025,23.345715076
 06/03  16:00:00,60.0287730522,6.11742515856,6.70830610362,0.0,19.3027497915,27.8956505705,28.8280745139,5.03959526266,18.025,5.76347925124
 06/03  17:00:00,68.1828993183,6.2861256034,6.07121754213,0.0,18.2229234133,37.5968344597,10.6224225337,4.85334542809,0.0,5.76907710565
 06/03  18:00:00,83.9421323085,6.55120353872,7.61204388961,0.0,32.690315043,37.0816133363,13.6905384756,7.91559621923,0.0,5.77494225638
 06/03  19:00:00,85.1846223172,6.71543987928,8.57855378533,0.0,36.8143715336,33.066984531,15.2492807354,9.46463321196,0.0,5.78464752344
 06/03  20:00:00,93.8081190436,6.92938197893,9.86402642639,0.0,36.3493007332,38.7721355839,22.2000478956,10.6488269898,0.0,11.5512209058
 06/03  21:00:00,97.4453178871,6.95404245979,9.94243297673,0.0,36.1807251679,36.8228455648,16.4146105395,10.6280778129,0.0,5.78653272664
 06/03  22:00:00,73.1382638509,6.56822460122,7.3411493171,0.0,31.0351095914,20.6438685092,23.5788888505,11.9799175113,0.0,11.5989713393
 06/03  23:00:00,47.6087250006,6.19202613069,4.74189119949,0.0,17.4250845679,11.7056064465,24.7382520252,13.1975506293,0.0,11.5407013959
 06/03  24:00:00,40.1610186113,6.06742887693,3.64679604761,0.0,12.8411359301,10.0650221343,19.9616505144,14.198165349,0.0,5.76348516544
 06/04  01:00:00,39.7779888982,6.01717877836,3.19575754116,0.0,12.925468867,10.100111941,14.7402525592,14.7202525592,0.0,0.02
 06/04  02:00:00,34.5736403801,5.94992548487,2.67769704361,0.0,8.34152022915,10.0650221343,20.970743402,15.2129064788,0.0,5.75783692322
 06/04  03:00:00,34.2138073849,5.91144891113,2.35634585164,0.0,8.34152022915,10.0650221343,15.9731559291,15.9531559291,0.0,0.02
 06/04  04:00:00,35.5750799011,5.88438835871,2.13802306236,0.0,8.34152022915,11.6705166398,22.3709660313,16.6074708727,0.0,5.76349515864
 06/04  05:00:00,39.5573296251,5.86054209597,1.98577491811,0.0,8.80141237637,15.3678112995,22.6667099946,16.8976425683,0.0,5.76906742622
 06/04  06:00:00,52.7620847834,5.9494049864,2.66099520482,0.0,18.5082010057,25.6353820695,22.6962227808,16.9163682133,0.0,5.77985456752
 06/04  07:00:00,71.1761571162,6.18261915515,4.38688068675,0.0,19.4926561212,41.1001056674,31.0568681103,14.7075290528,0.0,16.3493390575
 06/04  08:00:00,99.2721708559,6.56428867014,8.34370966509,0.0,26.3286599382,57.9988325916,39.5364338138,8.94490344676,0.0,30.591530367
 06/04  09:00:00,84.3524018271,6.31992055303,8.9419064082,0.0,26.2443270014,42.8153538416,55.0070856232,7.5996620198,18.025,29.3824236034
 06/04  10:00:00,58.1938878303,6.00855581852,6.96948465908,0.0,21.7447113004,23.4437158914,49.7014437689,8.2356225238,18.025,23.4408212451
 06/04  11:00:00,55.4130039561,5.97065753556,6.62860957198,0.0,19.3449162599,23.4437158914,49.8799032254,8.46148894308,18.025,23.3934142823
 06/04  12:00:00,55.2994500675,5.95535841485,6.38826252478,0.0,19.190480192,23.7425572507,44.4479332781,8.91164289914,18.025,17.511290379
 06/04  13:00:00,55.1443641924,5.9492325119,6.21318696743,0.0,19.260583323,23.698576057,47.7261119807,6.35714842443,18.025,23.3439635562
 06/04  14:00:00,55.1174825878,5.9475108036,6.18801900728,0.0,19.260583323,23.698576057,41.7702752934,6.2385380312,18.025,17.5067372622
 06/04  15:00:00,54.984409218,5.95467824656,6.3377360633,0.0,19.260583323,23.4086260847,47.6913465904,6.32216811926,18.025,23.3441784711
 06/04  16:00:00,58.7773778283,5.95783628943,5.67621720568,0.0,19.260583323,27.8781056672,29.1250866801,5.33680521867,18.025,5.76328146141
 06/04  17:00:00,66.6753009074,6.08634298858,4.82312064951,0.0,18.1807569449,37.5792895564,10.4274201584,4.65830069669,0.0,5.76911946168
 06/04  18:00:00,82.7050685743,6.37848783666,6.66712727887,0.0,32.6059821062,37.0465235296,12.5684993302,6.79381927345,0.0,5.77468005673
 06/04  19:00:00,84.3493935898,6.57048359778,7.88829363665,0.0,36.8143715336,33.066984531,13.659544609,7.87332581054,0.0,5.78621879844
 06/04  20:00:00,92.9719182397,6.77831629048,9.0594800751,0.0,36.43363367,38.8072253906,21.9417469678,10.3903236154,0.0,11.5514233524
 06/04  21:00:00,96.1194531157,6.78649374916,8.90355184354,0.0,36.0963922311,36.7877557581,17.6311888288,11.845038271,0.0,5.78615055782
 06/04  22:00:00,71.7310240321,6.40024660174,6.22132880785,0.0,30.9507766546,20.6087787026,24.8922161062,13.2950834218,0.0,11.5971326844
 06/04  23:00:00,46.5106599379,6.05848590584,3.77737649614,0.0,17.4250845679,11.7056064465,26.0044094311,14.4633592327,0.0,11.5410501985
 06/04  24:00:00,39.642444832,5.99053558879,3.08569972631,0.0,12.925468867,10.100111941,14.7706618199,14.7506618199,0.0,0.02
 06/05  01:00:00,36.1797638934,5.93010688484,2.56351116994,0.0,10.0992000411,10.047477231,20.8356215946,15.0779172165,0.0,5.75770437811
 06/05  02:00:00,33.9086603026,5.88561224044,2.1964579954,0.0,8.25718729233,10.0299323277,21.0939335791,15.3361280172,0.0,5.75780556187
 06/05  03:00:00,33.6653421473,5.85998330279,1.97877331366,0.0,8.25718729233,10.0299323277,15.4274850309,15.4074850309,0.0,0.02
 06/05  04:00:00,35.1103604761,5.84120380793,1.8359167604,0.0,8.25718729233,11.6354268332,21.2521255807,15.4890378687,0.0,5.76308771202
 06/05  05:00:00,42.8231595105,5.85320682232,1.95691852004,0.0,12.1011305571,15.3678112995,21.1048332704,15.3246519723,0.0,5.78018129805
 06/05  06:00:00,67.4390283119,6.1815742361,4.25191879446,0.0,19.7275818095,37.2640762949,26.7211138741,15.1232018765,0.0,11.5979119976
 06/05  07:00:00,88.8155385105,6.51217580898,6.69353678721,0.0,24.3117294858,51.2795993405,29.7792848496,12.3236744361,0.0,17.4556104135
 06/05  08:00:00,76.1771170984,6.11847412025,5.72409850377,0.0,23.6694662846,40.6342015617,35.6481419083,6.26489492387,0.0,29.3832469844
 06/05  09:00:00,73.3784955263,6.10170884297,7.94969631329,0.0,23.6694662846,35.6302164847,45.3415864734,3.87795814567,18.025,23.4386283277
 06/05  10:00:00,54.7078630564,5.95089524711,7.02665349196,0.0,18.7433767983,22.9618409725,45.6223757818,4.20302292757,18.025,23.3943528543
 06/05  11:00:00,54.4325561061,5.92973257588,6.77482194516,0.0,18.7433767983,22.9618409725,45.6266083973,4.25700467046,18.025,23.3446037268
 06/05  12:00:00,54.3727076107,5.92624002768,6.67501830325,0.0,18.5889407304,23.1597249699,40.1244894313,4.58495842148,18.025,17.5145310098
 06/05  13:00:00,54.7948583548,5.94583885979,6.83106764418,0.0,18.7433767983,23.2517909448,42.8874842213,1.52358306936,18.025,23.3389011519
 06/05  14:00:00,55.1797620187,5.97931213729,7.1824985674,0.0,18.7433767983,23.2517909448,36.5689630922,1.0295683142,18.025,17.514394778
 06/05  15:00:00,55.4496621609,6.03491920807,7.68674126745,0.0,18.7433767983,22.9618409725,43.1056460977,1.74331075874,18.025,23.337335339
 06/05  16:00:00,59.7134907889,6.10370051327,7.43046965172,0.0,18.7433767983,27.431320555,19.5714817344,1.52648173441,18.025,0.02
 06/05  17:00:00,72.0621418925,6.38509477923,7.30940725269,0.0,17.6635504202,40.6971502883,7.25904726929,1.48452192817,0.0,5.77452534112
 06/05  18:00:00,79.7754532278,6.58962537164,8.31320148364,0.0,27.5259009287,37.3340067412,14.1106260019,2.52437123707,0.0,11.5862547649
 06/05  19:00:00,83.2766470887,6.7519157848,9.32690193909,0.0,33.8341110165,33.3544677425,15.6288495581,4.07694617316,0.0,11.551903385
