Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  20:00:00,94.6668103897,6.96764479619,10.4631804347,0.0,36.5179666069,38.8247702939,13.3694016161,7.58403263506,0.0,5.78536898105
 06/05  21:00:00,94.6461608556,6.983848747,10.2891616874,0.0,32.965339924,36.8579353714,27.2529088761,9.86763931658,0.0,17.3852695595
 06/05  22:00:00,67.5759128562,6.53684359249,7.21322665722,0.0,25.6355707503,20.6438685092,17.7770910171,11.985321445,0.0,5.79176957211
 06/05  23:00:00,44.9014761788,6.15538539622,4.47341371517,0.0,15.0252895274,11.7056064465,19.3737050703,13.6045641491,0.0,5.76914092124
 06/05  24:00:00,38.8529670933,6.04342858665,3.56265183787,0.0,11.6412384099,10.0650221343,18.298673243,12.5355208982,0.0,5.76315234477
 06/06  01:00:00,36.6954690644,5.98042988138,3.02889668523,0.0,10.0992000411,10.047477231,17.1389608587,11.3814367054,0.0,5.75752415329
 06/06  02:00:00,34.4736408335,5.93968595285,2.70737356583,0.0,8.25718729233,10.0299323277,10.7449890382,10.7249890382,0.0,0.02
 06/06  03:00:00,34.2250334961,5.91366300543,2.48478437177,0.0,8.25718729233,10.0299323277,16.6731482271,10.9155411788,0.0,5.7576070483
 06/06  04:00:00,35.6924809757,5.89760112548,2.36164795627,0.0,8.25718729233,11.6354268332,16.4849425642,10.7223371211,0.0,5.76260544315
 06/06  05:00:00,43.4595240783,5.91687957139,2.52961907719,0.0,12.1011305571,15.3678112995,15.9225712716,10.142228209,0.0,5.7803430626
 06/06  06:00:00,68.7550140784,6.32051408915,5.42898826029,0.0,19.7275818095,37.2640762949,20.555893309,8.95908259152,0.0,11.5968107175
 06/06  07:00:00,91.1080935809,6.74869898025,8.74958817716,0.0,24.3117294858,51.2795993405,23.4107016495,5.95638385273,0.0,17.4543177968
 06/06  08:00:00,78.6249729113,6.34053299234,7.94991201068,0.0,23.6694662846,40.6342015617,29.9431769647,0.561101035933,0.0,29.3820759288
 06/06  09:00:00,75.8431604557,6.33524243135,10.1808386006,0.0,23.6694662846,35.6302164847,41.4576426324,0.0,18.025,23.4326426324
 06/06  10:00:00,57.3096375207,6.15914123887,9.42019080521,0.0,18.7433767983,22.9618409725,41.4478769001,0.0310256818417,18.025,23.3918512182
 06/06  11:00:00,58.1925060503,6.23455259036,10.2299582302,0.0,18.7433767983,22.9618409725,35.5384760956,0.0,18.025,17.5134760956
 06/06  12:00:00,59.8034001793,6.34144644714,11.6905090879,0.0,18.5889407304,23.1597249699,41.3618634497,0.0,18.025,23.3368634497
 06/06  13:00:00,60.8679916611,6.45890779486,12.3911393661,0.0,18.7433767983,23.2517909448,35.5379797286,0.0,18.025,17.5129797286
 06/06  14:00:00,62.1947514309,6.56664051888,13.6101635339,0.0,18.7433767983,23.2517909448,41.3602911303,0.0,18.025,23.3352911303
 06/06  15:00:00,63.3097009276,6.70159434401,14.8801122375,0.0,18.7433767983,22.9618409725,35.53759192,0.0,18.025,17.51259192
 06/06  16:00:00,68.3752051278,6.82336270822,15.3725228855,0.0,18.7433767983,27.431320555,23.788228769,0.0,18.025,5.76322876899
 06/06  17:00:00,80.7045702222,7.11226794516,15.224672859,0.0,17.6635504202,40.6971502883,5.77447187317,0.0,0.0,5.77447187317
 06/06  18:00:00,87.6428426199,7.32185736254,15.448375252,0.0,27.5259009287,37.3340067412,11.5853128024,0.0,0.0,11.5853128024
 06/06  19:00:00,90.4705055649,7.45888883646,15.8138023588,0.0,33.8341110165,33.3544677425,5.78496378336,0.0,0.0,5.78496378336
 06/06  20:00:00,100.778990998,7.61030741156,15.932705593,0.0,36.5179666069,38.8247702939,11.945502666,0.393994588602,0.0,11.5515080774
 06/06  21:00:00,100.118206711,7.57806814564,15.1670087298,0.0,32.965339924,36.8579353714,13.5668925303,1.9702483302,0.0,11.5966442001
 06/06  22:00:00,72.4635950484,7.07272831476,11.5650337195,0.0,25.6355707503,20.6438685092,15.8311164296,4.26816221631,0.0,11.5629542133
 06/06  23:00:00,49.0758119492,6.613747055,8.18939557022,0.0,15.0252895274,11.7056064465,12.3444174046,6.57551779613,0.0,5.76889960844
 06/06  24:00:00,42.1415534921,6.40833362878,6.48634303629,0.0,11.6412384099,10.0650221343,7.55244337109,7.53244337109,0.0,0.02
 06/07  01:00:00,39.2587587537,6.26735748476,5.30526335811,0.0,10.0992000411,10.047477231,13.9343204408,8.17656265612,0.0,5.75775778464
 06/07  02:00:00,36.3127673313,6.1480762512,4.33811087409,0.0,8.25718729233,10.0299323277,14.5116180329,8.7539017502,0.0,5.75771628271
 06/07  03:00:00,35.5719968619,6.06743109178,3.67798854932,0.0,8.25718729233,10.0299323277,9.14657550745,9.12657550745,0.0,0.02
 06/07  04:00:00,36.6904333244,6.00598863424,3.25121604539,0.0,8.25718729233,11.6354268332,15.2491199014,9.48652719899,0.0,5.76259270245
 06/07  05:00:00,44.3625627959,6.01246519894,3.33708520986,0.0,12.1011305571,15.3678112995,14.9896375902,9.20961157114,0.0,5.78002601905
 06/07  06:00:00,70.4109859379,6.51256271005,6.89292507107,0.0,19.7275818095,37.2640762949,19.9508099511,8.35400171655,0.0,11.5968082346
 06/07  07:00:00,92.5215490777,6.91862607885,9.99314423838,0.0,24.3117294858,51.2795993405,23.9387995646,6.48482073917,0.0,17.4539788254
 06/07  08:00:00,79.8214510787,6.46535373896,9.02158422591,0.0,23.6694662846,40.6342015617,30.4780305832,1.09922838205,0.0,29.3788022012
 06/07  09:00:00,76.9836006354,6.43436619956,11.22216957,0.0,23.6694662846,35.6302164847,41.4844092821,0.0261823279429,18.025,23.4332269541
 06/07  10:00:00,58.2483835674,6.22622335834,10.2918614883,0.0,18.7433767983,22.9618409725,41.4275408063,0.0109067515474,18.025,23.3916340548
 06/07  11:00:00,58.7342544446,6.26888919569,10.7373748574,0.0,18.7433767983,22.9618409725,35.5368062859,0.0,18.025,17.5118062859
 06/07  12:00:00,60.8322639002,6.37715268274,12.6836730511,0.0,18.5889407304,23.1597249699,41.3679390751,0.0,18.025,23.3429390751
 06/07  13:00:00,62.4800169848,6.46908606854,13.9929884824,0.0,18.7433767983,23.2517909448,35.5340191577,0.0,18.025,17.5090191577
 06/07  14:00:00,64.5892320495,6.58673260573,15.984563481,0.0,18.7433767983,23.2517909448,41.3648883307,0.0,18.025,23.3398883307
 06/07  15:00:00,65.3728638168,6.69487584431,16.949994212,0.0,18.7433767983,22.9618409725,35.532568197,0.0,18.025,17.507568197
 06/07  16:00:00,69.7017712365,6.7798102995,16.7426543412,0.0,18.7433767983,27.431320555,23.7880445957,0.0,18.025,5.76304459572
 06/07  17:00:00,81.6319566756,7.07361654231,16.1907240995,0.0,17.6635504202,40.6971502883,5.77419255528,0.0,0.0,5.77419255528
 06/07  18:00:00,88.3570202127,7.26917511344,16.2152537829,0.0,27.5259009287,37.3340067412,11.5846878269,0.0,0.0,11.5846878269
 06/07  19:00:00,91.596347363,7.43990250781,16.9586395706,0.0,33.8341110165,33.3544677425,11.5494537078,0.0,0.0,11.5494537078
 06/07  20:00:00,102.748800299,7.66270581216,17.8501340286,0.0,36.5179666069,38.8247702939,5.80274411636,0.0174070788691,0.0,5.7853370375
 06/07  21:00:00,101.959602465,7.64779608469,16.9386917935,0.0,32.965339924,36.8579353714,11.8179930544,0.221016581429,0.0,11.596976473
 06/07  22:00:00,74.288953587,7.16872336269,13.2944107048,0.0,25.6355707503,20.6438685092,12.4956048662,0.93271878581,0.0,11.5628860804
 06/07  23:00:00,50.9162506487,6.72972265975,9.91386583131,0.0,15.0252895274,11.7056064465,7.37135702391,1.60239387881,0.0,5.76896314511
 06/07  24:00:00,44.0356458565,6.54384893422,8.24492302867,0.0,11.6412384099,10.0650221343,7.84656769377,2.08341818238,0.0,5.76314951138
 06/08  01:00:00,41.3154125277,6.42756923551,7.20171395252,0.0,10.0992000411,10.047477231,2.49851545206,2.47851545206,0.0,0.02
 06/08  02:00:00,38.4662539035,6.32416688068,6.31550971213,0.0,8.25718729233,10.0299323277,8.93962780568,3.18218830982,0.0,5.75743949586
 06/08  03:00:00,37.5412366285,6.23690886097,5.4777552966,0.0,8.25718729233,10.0299323277,4.7025958884,4.6825958884,0.0,0.02
 06/08  04:00:00,38.4803535699,6.1728113519,4.87432130923,0.0,8.25718729233,11.6354268332,11.541429568,5.77815557302,0.0,5.76327399494
 06/08  05:00:00,45.9952887229,6.16994628568,4.81233822597,0.0,12.1011305571,15.3678112995,12.2332323927,6.45325570344,0.0,5.7799766893
 06/08  06:00:00,72.2586438023,6.7016054601,8.55155720664,0.0,19.7275818095,37.2640762949,23.8095746179,6.42738071352,0.0,17.3821939044
 06/08  07:00:00,94.3196382185,7.09898358718,11.6109005278,0.0,24.3117294858,51.2795993405,16.458957667,4.81759336375,0.0,11.6413643033
 06/08  08:00:00,81.4868500013,6.60914088244,10.5432139169,0.0,23.6694662846,40.6342015617,30.0306286775,0.652130065063,0.0,29.3784986124
 06/08  09:00:00,78.9964784862,6.59798561451,13.0714366574,0.0,23.6694662846,35.6302164847,41.459870486,0.0,18.025,23.434870486
 06/08  10:00:00,59.8229890253,6.33426566286,11.7584353967,0.0,18.7433767983,22.9618409725,41.415462435,0.0,18.025,23.390462435
 06/08  11:00:00,59.7895373295,6.32541812748,11.7361344992,0.0,18.7433767983,22.9618409725,41.3656811046,0.0,18.025,23.3406811046
 06/08  12:00:00,60.3180813272,6.34185012609,12.204799593,0.0,18.5889407304,23.1597249699,35.5361844873,0.0,18.025,17.5111844873
 06/08  13:00:00,60.4404870175,6.37050698284,12.0520432454,0.0,18.7433767983,23.2517909448,41.359313269,0.0,18.025,23.334313269
 06/08  14:00:00,62.0155601795,6.45762199727,13.540006084,0.0,18.7433767983,23.2517909448,35.5352710614,0.0,18.025,17.5102710614
 06/08  15:00:00,62.8975977241,6.53633756655,14.6332726508,0.0,18.7433767983,22.9618409725,35.5316451477,0.0,18.025,17.5066451477
 06/08  16:00:00,67.2631188185,6.60161306247,14.4822060636,0.0,18.7433767983,27.431320555,23.7879640539,0.0,18.025,5.76296405386
 06/08  17:00:00,80.1132761853,6.91891267708,14.8267550112,0.0,17.6635504202,40.6971502883,5.77425860966,0.0,0.0,5.77425860966
 06/08  18:00:00,87.6626178766,7.16254397505,15.6274988949,0.0,27.5259009287,37.3340067412,11.584841041,0.0,0.0,11.584841041
 06/08  19:00:00,91.2739717656,7.35754050023,16.7186371185,0.0,33.8341110165,33.3544677425,11.5508527821,0.0,0.0,11.5508527821
 06/08  20:00:00,102.054899902,7.5737802889,17.2451700669,0.0,36.5179666069,38.8247702939,5.81177202483,0.0277530427439,0.0,5.78401898209
 06/08  21:00:00,100.590537135,7.51713507923,15.7003061537,0.0,32.965339924,36.8579353714,12.3454258824,0.748921266798,0.0,11.5965046156
 06/08  22:00:00,72.8032628945,7.02902628012,11.9484321834,0.0,25.6355707503,20.6438685092,13.4912371803,1.92867650688,0.0,11.5625606735
 06/08  23:00:00,49.5624704054,6.59824635039,8.69156937043,0.0,15.0252895274,11.7056064465,8.52373637781,2.7549921331,0.0,5.76874424471
 06/08  24:00:00,42.7416610913,6.41698196521,7.0778103578,0.0,11.6412384099,10.0650221343,9.4364658542,3.67329678581,0.0,5.76316906839
 06/09  01:00:00,40.0060850718,6.29934304752,6.02061722438,0.0,10.0992000411,10.047477231,4.19463801597,4.17463801597,0.0,0.02
 06/09  02:00:00,37.1639351305,6.19613462591,5.14122835569,0.0,8.25718729233,10.0299323277,10.3542289558,4.59675218658,0.0,5.7574767692
 06/09  03:00:00,36.5634339565,6.13286505281,4.60399938115,0.0,8.25718729233,10.0299323277,4.56786072417,4.54786072417,0.0,0.02
 06/09  04:00:00,37.4196484613,6.05745037078,3.92898454737,0.0,8.25718729233,11.6354268332,12.0425323377,6.27942284745,0.0,5.76310949028
 06/09  05:00:00,44.6933032064,6.03563962154,3.64466845998,0.0,12.1011305571,15.3678112995,19.9242603506,8.38513218054,0.0,11.5391281701
 06/09  06:00:00,71.0606009325,6.5689110326,7.4862291488,0.0,19.7275818095,37.2640762949,19.37497808,7.78127535487,0.0,11.5937027251
 06/09  07:00:00,93.9965367217,7.04502395994,11.341781057,0.0,24.3117294858,51.2795993405,21.9225096048,4.47114442091,0.0,17.4513651839
 06/09  08:00:00,82.0917671696,6.62641679486,11.1308711077,0.0,23.6694662846,40.6342015617,23.6015589543,0.0964823469666,0.0,23.5050766073
 06/09  09:00:00,79.7081920367,6.63945299827,13.7416934251,0.0,23.6694662846,35.6302164847,41.4569633464,0.0,18.025,23.4319633464
 06/09  10:00:00,60.7874057457,6.41990809436,12.6372191989,0.0,18.7433767983,22.9618409725,41.4144358254,0.0,18.025,23.3894358254
 06/09  11:00:00,60.9289511455,6.44794331126,12.7530289496,0.0,18.7433767983,22.9618409725,41.3653038266,0.0,18.025,23.3403038266
 06/09  12:00:00,62.0454306253,6.50528688808,13.76871731,0.0,18.5889407304,23.1597249699,35.5357845428,0.0,18.025,17.5107845428
 06/09  13:00:00,62.5588715138,6.58519718382,13.9557438538,0.0,18.7433767983,23.2517909448,41.3586098713,0.0,18.025,23.3336098713
 06/09  14:00:00,64.0982157153,6.69919562662,15.3810932028,0.0,18.7433767983,23.2517909448,35.5346147999,0.0,18.025,17.5096147999
 06/09  15:00:00,65.1627023088,6.82473857902,16.6099819586,0.0,18.7433767983,22.9618409725,35.5308821451,0.0,18.025,17.5058821451
 06/09  16:00:00,70.2495936563,6.95415837304,17.1161415089,0.0,18.7433767983,27.431320555,23.7878910119,0.0,18.025,5.76289101192
 06/09  17:00:00,83.8838320343,7.31303400996,18.2031984442,0.0,17.6635504202,40.6971502883,5.77412819878,0.0,0.0,5.77412819878
 06/09  18:00:00,92.1880358726,7.60909191557,19.7063853812,0.0,27.5259009287,37.3340067412,11.5843240423,0.0,0.0,11.5843240423
 06/09  19:00:00,95.7908880443,7.8110866421,20.7820192537,0.0,33.8341110165,33.3544677425,11.5503953338,0.0,0.0,11.5503953338
 06/09  20:00:00,103.365458091,7.94069131237,20.0728303973,0.0,36.5179666069,38.8247702939,5.81640172265,0.0308881888561,0.0,5.78551353379
 06/09  21:00:00,104.538233554,7.91651903062,19.2486356589,0.0,32.965339924,36.8579353714,11.5957953472,0.0,0.0,11.5957953472
 06/09  22:00:00,76.7988218181,7.43000931643,15.5430206663,0.0,25.6355707503,20.6438685092,11.5621701893,0.0,0.0,11.5621701893
 06/09  23:00:00,53.3544502712,6.97409344043,12.1077095277,0.0,15.0252895274,11.7056064465,5.82997736752,0.0612893459911,0.0,5.76868802153
 06/09  24:00:00,46.6812092206,6.7949312965,10.639415357,0.0,11.6412384099,10.0650221343,5.76307452639,0.0,0.0,5.76307452639
 06/10  01:00:00,46.8215042036,6.69941795649,9.67648524604,0.0,12.8411359301,10.0650221343,0.121453954411,0.101453954411,0.0,0.02
 06/10  02:00:00,40.678322293,6.54082624648,8.310927879,0.0,8.25718729233,10.0299323277,6.38005925064,0.622514101559,0.0,5.75754514908
 06/10  03:00:00,39.7292165392,6.44981325294,7.45283914431,0.0,8.25718729233,10.0299323277,1.1645683647,1.1445683647,0.0,0.02
 06/10  04:00:00,40.6633123655,6.38213673532,6.84796726319,0.0,8.25718729233,11.6354268332,7.41610926996,1.6530511268,0.0,5.76305814316
 06/10  05:00:00,44.7666105878,6.35842859127,6.81663723219,0.0,8.71707943955,15.3327214929,7.17382655676,1.40517717302,0.0,5.76864938374
 06/10  06:00:00,59.4431012508,6.57379865748,8.71767927566,0.0,18.5082010057,25.6353820695,6.58072063897,0.801252967794,0.0,5.77946767117
 06/10  07:00:00,80.1673085781,7.01864889357,12.6615336361,0.0,19.4083231844,41.0650158608,17.3924067329,0.00934315290602,0.0,17.38306358
 06/10  08:00:00,111.775124544,7.60700010049,19.8040926714,0.0,26.3286599382,57.9988325916,29.5286025892,0.0114666244483,0.0,29.5171359647
 06/10  09:00:00,98.5623630267,7.39036064868,21.9620991558,0.0,26.3286599382,42.8504436482,47.3917661977,0.0,18.025,29.3667661977
 06/10  10:00:00,73.616599927,7.05386883665,21.346955453,0.0,21.7447113004,23.4437158914,41.457883113,0.0,18.025,23.432883113
 06/10  11:00:00,72.6370522123,7.0984362814,22.7846428751,0.0,19.3027497915,23.426170988,41.4091082423,0.0,18.025,23.3841082423
 06/10  12:00:00,72.9284430217,7.11667798519,22.915684102,0.0,19.1483137236,23.7250123474,35.5348454017,0.0,18.025,17.5098454017
 06/10  13:00:00,74.07295859,7.17791884551,23.8534116018,0.0,19.3027497915,23.7161209604,41.355426919,0.0,18.025,23.330426919
 06/10  14:00:00,74.193429596,7.22010440433,23.9317013025,0.0,19.3027497915,23.7161209604,35.5333522944,0.0,18.025,17.5083522944
 06/10  15:00:00,74.7856020854,7.30355828509,24.7303644422,0.0,19.3027497915,23.426170988,35.527441762,0.0,18.025,17.502441762
 06/10  16:00:00,79.6849661676,7.37590978619,25.1060652505,0.0,19.3027497915,27.8956505705,23.7877518658,0.0,18.025,5.76275186584
 06/10  17:00:00,88.2851497771,7.62141787381,24.8382323772,0.0,18.2229234133,37.5968344597,5.76842367552,0.0,0.0,5.76842367552
 06/10  18:00:00,103.591002543,7.98532050719,25.8268631762,0.0,32.690315043,37.0816133363,5.77398984369,0.0,0.0,5.77398984369
 06/10  19:00:00,103.74783449,8.16262250694,25.6946651513,0.0,36.8143715336,33.066984531,11.5495370424,0.0,0.0,11.5495370424
 06/10  20:00:00,108.274179248,8.31916567993,24.8243892855,0.0,36.3493007332,38.7721355839,5.78478354182,0.0,0.0,5.78478354182
 06/10  21:00:00,110.908709072,8.17455856282,22.1853881454,0.0,36.1807251679,36.8228455648,11.584767879,0.0346595142827,0.0,11.5501083647
 06/10  22:00:00,84.7730606946,7.6670070235,17.8772898339,0.0,31.0351095914,20.6438685092,11.5949298827,0.0,0.0,11.5949298827
 06/10  23:00:00,58.3895300095,7.20847634543,14.506323286,0.0,17.4250845679,11.7056064465,5.77966227192,0.0,0.0,5.77966227192
 06/10  24:00:00,50.3974009511,7.02426131462,12.9263850984,0.0,12.8411359301,10.0650221343,5.76303190936,0.0,0.0,5.76303190936
 06/11  01:00:00,49.4973336176,6.91643307277,12.0158811053,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,43.7178655916,6.77796382167,10.9939156972,0.0,8.34152022915,10.0650221343,5.7573502096,0.0,0.0,5.7573502096
 06/11  03:00:00,42.5909799903,6.6733129458,9.97168381907,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,43.004880435,6.57121268874,8.88104318975,0.0,8.34152022915,11.6705166398,6.03583870934,0.272803600708,0.0,5.76303510863
 06/11  05:00:00,46.3107155025,6.48809394787,8.11166159929,0.0,8.80141237637,15.3678112995,6.70788703924,0.939529009568,0.0,5.76835802967
 06/11  06:00:00,59.9287902057,6.63590447607,9.14127188332,0.0,18.5082010057,25.6353820695,7.2315105018,1.45202972077,0.0,5.77948078104
 06/11  07:00:00,79.6187376761,7.00431292045,12.0078941055,0.0,19.4926561212,41.1001056674,18.4473118799,1.06463568744,0.0,17.3826761924
 06/11  08:00:00,109.580919154,7.49017131539,17.7267397214,0.0,26.3286599382,57.9988325916,29.5136507576,0.0,0.0,29.5136507576
 06/11  09:00:00,95.1905001402,7.27398200894,18.82605335,0.0,26.2443270014,42.8153538416,47.3895818462,0.0,18.025,29.3645818462
 06/11  10:00:00,69.3434144061,6.89850497696,17.2291453435,0.0,21.7447113004,23.4437158914,41.4561470983,0.0,18.025,23.4311470983
 06/11  11:00:00,67.9772233239,6.91582345426,18.2477238999,0.0,19.3449162599,23.4437158914,41.4067131403,0.0,18.025,23.3817131403
 06/11  12:00:00,69.9789024745,7.02257776322,20.0005384985,0.0,19.190480192,23.7425572507,35.5335132265,0.0,18.025,17.5085132265
 06/11  13:00:00,73.0006863081,7.17313116925,22.8456432942,0.0,19.260583323,23.698576057,35.5273919658,0.0,18.025,17.5023919658
 06/11  14:00:00,74.6828311932,7.29240062922,24.408524253,0.0,19.260583323,23.698576057,41.3620619321,0.0,18.025,23.3370619321
 06/11  15:00:00,75.380527592,7.39063425349,25.2979302819,0.0,19.260583323,23.4086260847,35.5273511261,0.0,18.025,17.5023511261
 06/11  16:00:00,79.6852086425,7.45436575069,25.087569382,0.0,19.260583323,27.8781056672,23.7877524592,0.0,18.025,5.7627524592
 06/11  17:00:00,88.0805043376,7.68295675552,24.6317674832,0.0,18.1807569449,37.5792895564,5.76837079788,0.0,0.0,5.76837079788
 06/11  18:00:00,102.590538056,7.99419487524,24.9369565833,0.0,32.6059821062,37.0465235296,5.77396790241,0.0,0.0,5.77396790241
 06/11  19:00:00,100.012057368,8.02649824859,22.0950234675,0.0,36.8143715336,33.066984531,11.5501145051,0.0,0.0,11.5501145051
 06/11  20:00:00,104.580465497,8.13287097026,21.1975597493,0.0,36.43363367,38.8072253906,5.78423587023,0.0,0.0,5.78423587023
 06/11  21:00:00,108.658752775,8.05990524262,20.1695214458,0.0,36.0963922311,36.7877557581,5.78470650283,0.0,0.0,5.78470650283
 06/11  22:00:00,82.8609727129,7.56853740116,16.183111792,0.0,30.9507766546,20.6087787026,17.381929804,0.0,0.0,17.381929804
 06/11  23:00:00,56.2669779214,7.08436634292,12.5078902371,0.0,17.4250845679,11.7056064465,6.14190886758,0.362371026917,0.0,5.77953784066
 06/11  24:00:00,48.3097494656,6.88820422789,10.8553747289,0.0,12.925468867,10.100111941,6.30025597543,0.537454766474,0.0,5.76280120895
 06/12  01:00:00,43.7105287117,6.70602308591,9.3183940353,0.0,10.0992000411,10.047477231,0.984491013702,0.964491013702,0.0,0.02
 06/12  02:00:00,40.3082245292,6.54582448939,7.93584030324,0.0,8.25718729233,10.0299323277,7.55077849188,1.79333599638,0.0,5.75744249551
 06/12  03:00:00,39.587455127,6.46357094593,7.29732987169,0.0,8.25718729233,10.0299323277,1.86504088081,1.84504088081,0.0,0.02
 06/12  04:00:00,40.7489889042,6.40622952922,6.90956171804,0.0,8.25718729233,11.6354268332,7.51161316922,1.74868769258,0.0,5.76292547664
 06/12  05:00:00,48.6193708793,6.42628423725,7.18012469319,0.0,12.1011305571,15.3678112995,7.20389440527,1.42469248531,0.0,5.77920191996
 06/12  06:00:00,75.2980374943,6.98724656923,11.3053808775,0.0,19.7275818095,37.2640762949,18.3289548103,0.947678945423,0.0,17.3812758649
 06/12  07:00:00,98.1828672314,7.42674784249,15.1464610776,0.0,24.3117294858,51.2795993405,11.695428054,0.0565590827786,0.0,11.6388689712
 06/12  08:00:00,86.79794703,6.99487618041,15.4686381449,0.0,23.6694662846,40.6342015617,29.3687366702,0.0,0.0,29.3687366702
 06/12  09:00:00,85.3567895559,7.00813956914,19.0216428678,0.0,23.6694662846,35.6302164847,41.4507375291,0.0,18.025,23.4257375291
 06/12  10:00:00,66.7267672077,6.80008819333,18.1964230271,0.0,18.7433767983,22.9618409725,41.4088989357,0.0,18.025,23.3838989357
 06/12  11:00:00,67.4641648364,6.84505826161,18.8911447049,0.0,18.7433767983,22.9618409725,35.5341271624,0.0,18.025,17.5091271624
 06/12  12:00:00,68.824885568,6.92759584905,20.1258809841,0.0,18.5889407304,23.1597249699,41.3572709431,0.0,18.025,23.3322709431
 06/12  13:00:00,70.6072732774,7.03549349733,21.5538659644,0.0,18.7433767983,23.2517909448,35.5303480439,0.0,18.025,17.5053480439
 06/12  14:00:00,71.7557708148,7.13198366301,22.6058754602,0.0,18.7433767983,23.2517909448,41.3547603585,0.0,18.025,23.3297603585
 06/12  15:00:00,72.417782766,7.23902569974,23.4507957365,0.0,18.7433767983,22.9618409725,35.5326100688,0.0,18.025,17.5076100688
 06/12  16:00:00,77.1570524494,7.34672723485,23.6310413253,0.0,18.7433767983,27.431320555,23.786597493,0.0,18.025,5.76159749299
 06/12  17:00:00,89.9057507455,7.66958662505,23.8685880691,0.0,17.6635504202,40.6971502883,5.773745626,0.0,0.0,5.773745626
 06/12  18:00:00,97.2183385766,7.91541564447,24.4304101746,0.0,27.5259009287,37.3340067412,11.5827420962,0.0,0.0,11.5827420962
 06/12  19:00:00,99.9714328933,8.07712707047,24.6965635182,0.0,33.8341110165,33.3544677425,5.78353642156,0.0,0.0,5.78353642156
 06/12  20:00:00,107.691521569,8.2566279702,24.0829896868,0.0,36.5179666069,38.8247702939,11.5482528496,0.0,0.0,11.5482528496
 06/12  21:00:00,107.88062384,8.2052786824,22.3023199654,0.0,32.965339924,36.8579353714,11.5926942065,0.0,0.0,11.5926942065
 06/12  22:00:00,79.3746786014,7.67848718875,17.8704412113,0.0,25.6355707503,20.6438685092,5.7901405054,0.0,0.0,5.7901405054
 06/12  23:00:00,55.4283038905,7.19078895181,13.9648907331,0.0,15.0252895274,11.7056064465,5.7684858589,0.0,0.0,5.7684858589
 06/12  24:00:00,48.0017097803,6.95020684436,11.8046591628,0.0,11.6412384099,10.0650221343,5.76294230598,0.0,0.0,5.76294230598
 06/13  01:00:00,44.6197773796,6.77630866269,10.1573558369,0.0,10.0992000411,10.047477231,5.75737806898,0.0,0.0,5.75737806898
 06/13  02:00:00,41.4966975115,6.64377376252,9.02637437749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,40.7897741728,6.56543101027,8.39778836236,0.0,8.25718729233,10.0299323277,5.75702276188,0.0,0.0,5.75702276188
 06/13  04:00:00,41.9391667921,6.51031481057,7.99566080025,0.0,8.25718729233,11.6354268332,5.7624457424,0.0,0.0,5.7624457424
 06/13  05:00:00,49.888479243,6.53367998737,8.34184716252,0.0,12.1011305571,15.3678112995,5.7793628994,0.0,0.0,5.7793628994
 06/13  06:00:00,76.5108091516,7.09049740276,12.4149237309,0.0,19.7275818095,37.2640762949,11.5936173007,0.0,0.0,11.5936173007
 06/13  07:00:00,99.9460701535,7.57001175834,16.7664182905,0.0,24.3117294858,51.2795993405,17.447652446,0.0,0.0,17.447652446
 06/13  08:00:00,89.619788654,7.16171115392,18.123661824,0.0,23.6694662846,40.6342015617,23.4958130966,0.0,0.0,23.4958130966
 06/13  09:00:00,88.7829172997,7.20009325979,22.2558200832,0.0,23.6694662846,35.6302164847,47.3035612765,0.0,18.025,29.2785612765
 06/13  10:00:00,71.3027454689,7.03609925444,22.536405792,0.0,18.7433767983,22.9618409725,35.5674574574,0.0,18.025,17.5424574574
 06/13  11:00:00,72.658841955,7.09672518659,23.8341601573,0.0,18.7433767983,22.9618409725,41.3613997259,0.0,18.025,23.3363997259
 06/13  12:00:00,74.2238921284,7.17385562366,25.2786316925,0.0,18.5889407304,23.1597249699,35.5315581399,0.0,18.025,17.5065581399
 06/13  13:00:00,76.1412370347,7.27961620216,26.8437144134,0.0,18.7433767983,23.2517909448,41.3534358724,0.0,18.025,23.3284358724
 06/13  14:00:00,78.0899403787,7.39677627459,28.6752587468,0.0,18.7433767983,23.2517909448,35.5314728859,0.0,18.025,17.5064728859
 06/13  15:00:00,78.7405735901,7.50495000745,29.5076643689,0.0,18.7433767983,22.9618409725,35.5252684149,0.0,18.025,17.5002684149
 06/13  16:00:00,82.6152633512,7.59299408938,28.8429986016,0.0,18.7433767983,27.431320555,23.7875512158,0.0,18.025,5.76255121578
 06/13  17:00:00,92.917165046,7.80203760137,26.7475636384,0.0,17.6635504202,40.6971502883,5.77343735533,0.0,0.0,5.77343735533
 06/13  18:00:00,98.704734201,7.97009851883,25.8621416925,0.0,27.5259009287,37.3340067412,11.5812321917,0.0,0.0,11.5812321917
 06/13  19:00:00,99.9865112341,8.05433552597,24.7344414353,0.0,33.8341110165,33.3544677425,11.5487184215,0.0,0.0,11.5487184215
 06/13  20:00:00,106.490386716,8.16227529546,22.9762219638,0.0,36.5179666069,38.8247702939,5.78428671611,0.0,0.0,5.78428671611
 06/13  21:00:00,106.579684831,8.07578899616,21.1308884209,0.0,32.965339924,36.8579353714,11.5939398696,0.0,0.0,11.5939398696
 06/13  22:00:00,78.3651589975,7.55959067032,16.9798280207,0.0,25.6355707503,20.6438685092,11.5604774565,0.0,0.0,11.5604774565
 06/13  23:00:00,54.6814195071,7.09637542756,13.3124263323,0.0,15.0252895274,11.7056064465,5.76832402081,0.0,0.0,5.76832402081
 06/13  24:00:00,47.2164554884,6.86518693419,11.1044322878,0.0,11.6412384099,10.0650221343,0.0557910106478,0.0357910106478,0.0,0.02
 06/14  01:00:00,43.6854344643,6.68465195352,9.31467754546,0.0,10.0992000411,10.047477231,6.65957137912,0.902213716029,0.0,5.75735766309
 06/14  02:00:00,40.4305171149,6.54592847541,8.05803823729,0.0,8.25718729233,10.0299323277,7.22952963154,1.47220941017,0.0,5.75732022137
 06/14  03:00:00,39.6548103023,6.46299870895,7.36526632365,0.0,8.25718729233,10.0299323277,1.59804402953,1.57804402953,0.0,0.02
 06/14  04:00:00,40.7106126234,6.3998007739,6.87762502698,0.0,8.25718729233,11.6354268332,7.49908572534,1.73679103852,0.0,5.76229468683
 06/14  05:00:00,48.4965560651,6.41463652878,7.06897919478,0.0,12.1011305571,15.3678112995,7.65908685971,1.87990471336,0.0,5.77918214635
 06/14  06:00:00,75.0460892417,6.96837670944,11.0723388237,0.0,19.7275818095,37.2640762949,13.5380866856,1.94570958879,0.0,11.5923770968
 06/14  07:00:00,98.0989504598,7.43657609483,15.0527610821,0.0,24.3117294858,51.2795993405,18.4126579022,0.965957381228,0.0,17.446700521
 06/14  08:00:00,86.0251053245,6.96501186359,14.7256924494,0.0,23.6694662846,40.6342015617,29.3646721735,0.0,0.0,29.3646721735
 06/14  09:00:00,83.3674156538,6.94351531953,17.0969145981,0.0,23.6694662846,35.6302164847,41.4459500066,0.0,18.025,23.4209500066
 06/14  10:00:00,64.1607371468,6.67608803214,15.754411091,0.0,18.7433767983,22.9618409725,41.4051960545,0.0,18.025,23.3801960545
 06/14  11:00:00,64.4469739571,6.70050032725,16.018522925,0.0,18.7433767983,22.9618409725,35.5309003727,0.0,18.025,17.5059003727
 06/14  12:00:00,66.5943485458,6.78572985744,18.0372177589,0.0,18.5889407304,23.1597249699,35.5264964279,0.0,18.025,17.5014964279
 06/14  13:00:00,68.4128739501,6.87431117088,19.5206653252,0.0,18.7433767983,23.2517909448,41.3575582715,0.0,18.025,23.3325582715
 06/14  14:00:00,68.9606166441,6.91815540586,20.0245572932,0.0,18.7433767983,23.2517909448,35.5262210088,0.0,18.025,17.5012210088
 06/14  15:00:00,68.761797287,6.97249516481,20.0613534883,0.0,18.7433767983,22.9618409725,41.3544295318,0.0,18.025,23.3294295318
 06/14  16:00:00,73.248719242,7.05609581264,20.0133543571,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,86.2046961772,7.38326100161,20.4538739866,0.0,17.6635504202,40.6971502883,5.77352095701,0.0,0.0,5.77352095701
 06/14  18:00:00,94.0465754857,7.65453191079,21.5195642604,0.0,27.5259009287,37.3340067412,11.5823228337,0.0,0.0,11.5823228337
 06/14  19:00:00,97.5222322109,7.85286637682,22.4716414514,0.0,33.8341110165,33.3544677425,11.5487503597,0.0,0.0,11.5487503597
 06/14  20:00:00,105.522463995,8.04876670103,22.1218203622,0.0,36.5179666069,38.8247702939,5.7834709811,0.0,0.0,5.7834709811
 06/14  21:00:00,105.8122212,7.99430683877,20.4449240634,0.0,32.965339924,36.8579353714,11.5922221166,0.0,0.0,11.5922221166
 06/14  22:00:00,77.2357710485,7.45901125216,15.9510353858,0.0,25.6355707503,20.6438685092,11.5605090234,0.0,0.0,11.5605090234
 06/14  23:00:00,53.3318034911,6.97705115646,12.0821417901,0.0,15.0252895274,11.7056064465,6.13404954548,0.365773612016,0.0,5.76827593346
 06/14  24:00:00,45.9664785028,6.74921207244,9.97043326153,0.0,11.6412384099,10.0650221343,6.90516467823,1.14247906423,0.0,5.762685614
 06/15  01:00:00,42.57760631,6.57505454969,8.31645370116,0.0,10.0992000411,10.047477231,2.05498632844,2.03498632844,0.0,0.02
 06/15  02:00:00,39.2610298657,6.42617005261,7.00831352049,0.0,8.25718729233,10.0299323277,8.91511086627,3.15793072435,0.0,5.75718014192
 06/15  03:00:00,38.0526709278,6.30941389206,5.91671540515,0.0,8.25718729233,10.0299323277,5.30582095956,5.28582095956,0.0,0.02
 06/15  04:00:00,38.7402043194,6.21842169764,5.08860311149,0.0,8.25718729233,11.6354268332,12.6900410708,6.9273984447,0.0,5.76264262608
 06/15  05:00:00,46.1896784401,6.20548621002,4.97126070084,0.0,12.1011305571,15.3678112995,13.0171250569,7.23818348475,0.0,5.77894157212
 06/15  06:00:00,72.4427023298,6.73176454741,8.70558063939,0.0,19.7275818095,37.2640762949,23.7472795437,6.36796877855,0.0,17.3793107651
 06/15  07:00:00,95.2191975994,7.18954086843,12.4200687879,0.0,24.3117294858,51.2795993405,14.3695935901,2.73222115336,0.0,11.6373724368
 06/15  08:00:00,82.9334871302,6.73679833978,11.8623026485,0.0,23.6694662846,40.6342015617,29.3614340173,0.0,0.0,29.3614340173
 06/15  09:00:00,80.2696425408,6.72150553403,14.2211615978,0.0,23.6694662846,35.6302164847,41.4492723521,0.0,18.025,23.4242723521
 06/15  10:00:00,61.6302005475,6.50686980587,13.3931020863,0.0,18.7433767983,22.9618409725,41.4056738642,0.0,18.025,23.3806738642
 06/15  11:00:00,61.8687340056,6.54092023753,13.5998692729,0.0,18.7433767983,22.9618409725,35.5309700549,0.0,18.025,17.5059700549
 06/15  12:00:00,64.0861497216,6.66199799167,15.6527582328,0.0,18.5889407304,23.1597249699,41.3542893849,0.0,18.025,23.3292893849
 06/15  13:00:00,66.5126831852,6.80119522372,17.6935935088,0.0,18.7433767983,23.2517909448,35.5292173055,0.0,18.025,17.5042173055
 06/15  14:00:00,67.7790577133,6.89737924164,18.8637795623,0.0,18.7433767983,23.2517909448,35.522846679,0.0,18.025,17.497846679
 06/15  15:00:00,67.5444443123,6.95545510868,18.8610473395,0.0,18.7433767983,22.9618409725,41.3552547642,0.0,18.025,23.3302547642
 06/15  16:00:00,71.8828865327,7.03048637865,18.673134673,0.0,18.7433767983,27.431320555,23.7873112416,0.0,18.025,5.76231124159
 06/15  17:00:00,84.8771460371,7.33984279086,19.169750424,0.0,17.6635504202,40.6971502883,5.77333548038,0.0,0.0,5.77333548038
 06/15  18:00:00,91.852673577,7.56375594408,19.4164540138,0.0,27.5259009287,37.3340067412,11.5811118902,0.0,0.0,11.5811118902
 06/15  19:00:00,94.1603116562,7.71226520495,19.250335909,0.0,33.8341110165,33.3544677425,5.78423601035,0.0,0.0,5.78423601035
 06/15  20:00:00,102.536935058,7.89873342907,19.2863354558,0.0,36.5179666069,38.8247702939,5.78369730318,0.0,0.0,5.78369730318
 06/15  21:00:00,103.628459385,7.86776915781,18.3877163234,0.0,32.965339924,36.8579353714,14.0204984031,0.0,0.0,14.0204984031
 06/15  22:00:00,75.8035494472,7.37572914342,14.6021102138,0.0,25.6355707503,20.6438685092,9.39447537221,0.256657300092,0.0,9.13781807211
 06/15  23:00:00,52.2272538896,6.90959692526,11.0450536509,0.0,15.0252895274,11.7056064465,6.91197743673,1.14393258834,0.0,5.76804484839
 06/15  24:00:00,45.0301531666,6.6868639627,9.09646137539,0.0,11.6412384099,10.0650221343,7.48905469915,1.72634335609,0.0,5.76271134306
 06/16  01:00:00,41.9333475345,6.52786021603,7.71939343675,0.0,10.0992000411,10.047477231,2.28191945641,2.26191945641,0.0,0.02
 06/16  02:00:00,38.777530797,6.38881828231,6.56217103007,0.0,8.25718729233,10.0299323277,9.20552367539,3.44846762471,0.0,5.75705605069
 06/16  03:00:00,37.9380027387,6.29934238506,5.81212213518,0.0,8.25718729233,10.0299323277,4.2272704691,4.2072704691,0.0,0.02
 06/16  04:00:00,38.9581831408,6.23358620011,5.29142409999,0.0,8.25718729233,11.6354268332,10.3212940036,4.55872742575,0.0,5.7625665779
 06/16  05:00:00,46.6262931116,6.2383204816,5.37505039177,0.0,12.1011305571,15.3678112995,9.8120801346,4.03404520353,0.0,5.77803493107
 06/16  06:00:00,72.9611624934,6.77455241306,9.18127071906,0.0,19.7275818095,37.2640762949,20.5136553741,3.13496358959,0.0,17.3786917845
 06/16  07:00:00,95.572781407,7.21766176751,12.7455552653,0.0,24.3117294858,51.2795993405,13.2356965445,1.59916898634,0.0,11.6365275582
 06/16  08:00:00,83.6031307592,6.78454419265,12.4842162802,0.0,23.6694662846,40.6342015617,29.3602541117,0.0,0.0,29.3602541117
 06/16  09:00:00,81.2660783909,6.78002270598,15.1590944972,0.0,23.6694662846,35.6302164847,41.4454523915,0.0,18.025,23.4204523915
 06/16  10:00:00,63.6874865871,6.61834232113,15.3389215771,0.0,18.7433767983,22.9618409725,41.4050216729,0.0,18.025,23.3800216729
 06/16  11:00:00,64.9809052233,6.67280514827,16.580160969,0.0,18.7433767983,22.9618409725,35.53005125,0.0,18.025,17.50505125
 06/16  12:00:00,66.7105551551,6.75589939494,18.1832663116,0.0,18.5889407304,23.1597249699,41.349468517,0.0,18.025,23.324468517
 06/16  13:00:00,69.107616551,6.88357463471,20.2061544055,0.0,18.7433767983,23.2517909448,35.5280492715,0.0,18.025,17.5030492715
 06/16  14:00:00,71.3772601618,7.03215219517,22.3272147008,0.0,18.7433767983,23.2517909448,35.5257189179,0.0,18.025,17.5007189179
 06/16  15:00:00,73.5446456289,7.21577034304,24.6009385604,0.0,18.7433767983,22.9618409725,41.35340883,0.0,18.025,23.32840883
 06/16  16:00:00,79.4662431581,7.38611103459,25.9008735546,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,92.2416641909,7.7254276901,26.1486923666,0.0,17.6635504202,40.6971502883,11.5266204226,0.0,0.0,11.5266204226
 06/16  18:00:00,98.8699280033,7.95198370592,26.045496509,0.0,27.5259009287,37.3340067412,5.79929556319,0.0,0.0,5.79929556319
 06/16  19:00:00,102.054823047,8.1264115745,26.7307112759,0.0,33.8341110165,33.3544677425,11.5481553512,0.0,0.0,11.5481553512
 06/16  20:00:00,110.470548518,8.33399292599,26.7847017223,0.0,36.5179666069,38.8247702939,5.78325188087,0.0,0.0,5.78325188087
 06/16  21:00:00,110.805114577,8.29489516009,25.1372638569,0.0,32.965339924,36.8579353714,11.5918690203,0.0,0.0,11.5918690203
 06/16  22:00:00,82.0074515122,7.77218192688,20.4095711368,0.0,25.6355707503,20.6438685092,11.5597557103,0.0,0.0,11.5597557103
 06/16  23:00:00,58.1435184112,7.31757131119,16.5533510124,0.0,15.0252895274,11.7056064465,5.76800817556,0.0,0.0,5.76800817556
 06/16  24:00:00,50.7116634918,7.10787999955,14.3569621266,0.0,11.6412384099,10.0650221343,5.76259202681,0.0,0.0,5.76259202681
 06/17  01:00:00,50.0953516214,6.98210631026,12.667675097,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,43.8602972011,6.82195447249,11.211804872,0.0,8.25718729233,10.0299323277,5.75693029357,0.0,0.0,5.75693029357
 06/17  03:00:00,43.1043198647,6.74275821988,10.5350291403,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,44.6604626756,6.71694550078,10.510348667,0.0,8.25718729233,11.6354268332,5.76256743103,0.0,0.0,5.76256743103
 06/17  05:00:00,48.5921686734,6.67317045338,10.3275042351,0.0,8.71707943955,15.3327214929,5.76790019816,0.0,0.0,5.76790019816
 06/17  06:00:00,62.6954710849,6.85064162517,11.6932795406,0.0,18.5082010057,25.6353820695,5.77798701818,0.0,0.0,5.77798701818
 06/17  07:00:00,83.6480298391,7.29830749201,15.8627200067,0.0,19.4083231844,41.0650158608,11.5924099642,0.0,0.0,11.5924099642
 06/17  08:00:00,115.98651807,7.86130225151,23.7613445118,0.0,26.3286599382,57.9988325916,35.3951255382,0.0,0.0,35.3951255382
 06/17  09:00:00,102.152217031,7.64576154662,25.2966673952,0.0,26.3286599382,42.8504436482,41.511174025,0.0,18.025,23.486174025
 06/17  10:00:00,75.4644407051,7.25310853749,22.995633445,0.0,21.7447113004,23.4437158914,41.4470426965,0.0,18.025,23.4220426965
 06/17  11:00:00,73.1250288433,7.24489228606,23.1262219833,0.0,19.3027497915,23.426170988,41.4000919768,0.0,18.025,23.3750919768
 06/17  12:00:00,74.3719736699,7.31831470997,24.1576141335,0.0,19.1483137236,23.7250123474,35.5250413159,0.0,18.025,17.5000413159
 06/17  13:00:00,77.4697877361,7.45610748807,26.972096066,0.0,19.3027497915,23.7161209604,41.3550562132,0.0,18.025,23.3300562132
 06/17  14:00:00,79.9735935663,7.60049050475,29.3315126976,0.0,19.3027497915,23.7161209604,35.5239911797,0.0,18.025,17.4989911797
 06/17  15:00:00,80.7832981021,7.69853859682,30.3331240861,0.0,19.3027497915,23.426170988,41.3509637822,0.0,18.025,23.3259637822
 06/17  16:00:00,85.3349278126,7.77709089932,30.3548828861,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,94.5224328449,8.05711304602,30.6398680246,0.0,18.2229234133,37.5968344597,5.76771564002,0.0,0.0,5.76771564002
 06/17  18:00:00,111.04857181,8.48246390051,32.7873472535,0.0,32.690315043,37.0816133363,5.77325773565,0.0,0.0,5.77325773565
 06/17  19:00:00,112.127996313,8.69669197004,33.5408375391,0.0,36.8143715336,33.066984531,11.547959273,0.0,0.0,11.547959273
 06/17  20:00:00,118.163419326,8.9210523552,34.1118236285,0.0,36.3493007332,38.7721355839,5.7841888404,0.0,0.0,5.7841888404
 06/17  21:00:00,121.225819991,8.82259503919,31.8545443273,0.0,36.1807251679,36.8228455648,11.5476637516,0.0,0.0,11.5476637516
 06/17  22:00:00,87.9596837796,7.96641077901,20.7646330528,0.0,31.0351095914,20.6438685092,11.6221305459,0.0306997883374,0.0,11.5914307575
 06/17  23:00:00,57.9860489978,7.26542948298,14.0459606802,0.0,17.4250845679,11.7056064465,6.47608477522,0.697210425709,0.0,5.77887434951
 06/17  24:00:00,48.9761367851,6.99939952254,11.5300237851,0.0,12.8411359301,10.0650221343,7.5072411724,1.74476388547,0.0,5.76247728693
 06/18  01:00:00,47.2173312349,6.81189816867,9.84044445961,0.0,12.925468867,10.100111941,2.49208561535,2.47208561535,0.0,0.02
 06/18  02:00:00,40.6080103862,6.59559656194,8.06645763467,0.0,8.34152022915,10.0650221343,9.76761438674,4.01062862034,0.0,5.7569857664
 06/18  03:00:00,39.4395270689,6.46976848877,7.02380735839,0.0,8.34152022915,10.0650221343,4.73000222245,4.71000222245,0.0,0.02
 06/18  04:00:00,40.3336929282,6.38757628325,6.39353141163,0.0,8.34152022915,11.6705166398,10.571567049,4.80909913904,0.0,5.76246790997
 06/18  05:00:00,44.0877726892,6.32784903952,6.0490140335,0.0,8.80141237637,15.3678112995,10.0437987459,4.27591092089,0.0,5.76788782501
 06/18  06:00:00,57.7343437785,6.46758034261,7.11522348239,0.0,18.5082010057,25.6353820695,10.1967144896,4.41879032593,0.0,5.77792416368
 06/18  07:00:00,77.417384437,6.83741665128,9.97355982088,0.0,19.4926561212,41.1001056674,14.8893511027,3.29731185033,0.0,11.5920392524
 06/18  08:00:00,106.990702502,7.32375568958,15.3030981971,0.0,26.3286599382,57.9988325916,35.3928066538,0.0,0.0,35.3928066538
 06/18  09:00:00,92.6415532499,7.11365223755,16.4375513811,0.0,26.2443270014,42.8153538416,41.5092399527,0.0,18.025,23.4842399527
 06/18  10:00:00,66.6741179967,6.76254508826,14.6958851003,0.0,21.7447113004,23.4437158914,41.4469012041,0.0,18.025,23.4219012041
 06/18  11:00:00,65.0142205148,6.78009838061,15.4205040383,0.0,19.3449162599,23.4437158914,41.3981781331,0.0,18.025,23.3731781331
 06/18  12:00:00,66.0434879967,6.83551829657,16.2522192337,0.0,19.190480192,23.7425572507,35.523690156,0.0,18.025,17.498690156
 06/18  13:00:00,67.3243716472,6.90347529919,17.4390290184,0.0,19.260583323,23.698576057,41.352969887,0.0,18.025,23.327969887
 06/18  14:00:00,67.4074147733,6.94626964604,17.4792718739,0.0,19.260583323,23.698576057,35.5229482277,0.0,18.025,17.4979482277
 06/18  15:00:00,67.4115029318,6.99475078696,17.7248323148,0.0,19.260583323,23.4086260847,41.348579263,0.0,18.025,23.323579263
 06/18  16:00:00,71.9421596222,7.03799154633,17.7609328024,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,80.7985705968,7.25001952766,17.7828185123,0.0,18.1807569449,37.5792895564,5.7677167307,0.0,0.0,5.7677167307
 06/18  18:00:00,96.6616572418,7.59527049082,19.407058511,0.0,32.6059821062,37.0465235296,5.77307904916,0.0,0.0,5.77307904916
 06/18  19:00:00,98.0610624288,7.82308113469,20.3475266819,0.0,36.8143715336,33.066984531,11.5473308426,0.0,0.0,11.5473308426
 06/18  20:00:00,104.606524226,8.06448075916,21.2920897998,0.0,36.43363367,38.8072253906,5.78361113262,0.0,0.0,5.78361113262
 06/18  21:00:00,108.638460107,7.9967340486,20.2124796911,0.0,36.0963922311,36.7877557581,11.5473733428,0.0,0.0,11.5473733428
 06/18  22:00:00,83.0764833734,7.52750344887,16.4397790806,0.0,30.9507766546,20.6087787026,11.5912263928,0.0,0.0,11.5912263928
 06/18  23:00:00,56.5883833894,7.06361361038,12.85011939,0.0,17.4250845679,11.7056064465,5.77872870219,0.0,0.0,5.77872870219
 06/18  24:00:00,48.5217547419,6.87260526145,11.0830202402,0.0,12.925468867,10.100111941,5.76233863179,0.0,0.0,5.76233863179
 06/19  01:00:00,44.0807655904,6.71179443125,9.68288947577,0.0,10.0992000411,10.047477231,0.0994570839862,0.0794570839862,0.0,0.02
 06/19  02:00:00,41.0269227412,6.58619538952,8.61419786812,0.0,8.25718729233,10.0299323277,6.15326413745,0.396214360013,0.0,5.75704977744
 06/19  03:00:00,40.2371446258,6.50578742184,7.90483383387,0.0,8.25718729233,10.0299323277,0.668259522831,0.648259522831,0.0,0.02
 06/19  04:00:00,41.2681064821,6.44520235464,7.38974632048,0.0,8.25718729233,11.6354268332,6.66128104875,0.899093920122,0.0,5.76218712863
 06/19  05:00:00,49.2461673728,6.47637437773,7.75690277995,0.0,12.1011305571,15.3678112995,6.46258756607,0.684360212663,0.0,5.77822735341
 06/19  06:00:00,76.1483160797,7.05522203797,12.0878068384,0.0,19.7275818095,37.2640762949,11.7819387899,0.190768462152,0.0,11.5911703278
 06/19  07:00:00,99.3883578615,7.52196486895,16.2568943248,0.0,24.3117294858,51.2795993405,17.4417200648,0.0,0.0,17.4417200648
 06/19  08:00:00,88.7611524635,7.10756318301,17.3192658112,0.0,23.6694662846,40.6342015617,29.3538292768,0.0,0.0,29.3538292768
 06/19  09:00:00,88.1726072616,7.14631158557,21.6993633459,0.0,23.6694662846,35.6302164847,41.438179888,0.0,18.025,23.413179888
 06/19  10:00:00,71.3086315481,6.99438239969,22.5840557044,0.0,18.7433767983,22.9618409725,35.5619175193,0.0,18.025,17.5369175193
 06/19  11:00:00,74.1623703029,7.11761636853,25.3168298825,0.0,18.7433767983,22.9618409725,41.354948634,0.0,18.025,23.329948634
 06/19  12:00:00,77.6794106318,7.28413257228,28.6239063621,0.0,18.5889407304,23.1597249699,35.5267882489,0.0,18.025,17.5017882489
 06/19  13:00:00,81.6286753775,7.48510160139,32.1256991363,0.0,18.7433767983,23.2517909448,40.8396813061,0.0,18.025,22.8146813061
 06/19  14:00:00,84.4896653479,7.66078209896,34.8110121481,0.0,18.7433767983,23.2517909448,36.0317613553,0.0,18.025,18.0067613553
 06/19  15:00:00,88.3994412116,7.91330536712,38.7582093198,0.0,18.7433767983,22.9618409725,35.5226241649,0.0,18.025,17.4976241649
 06/19  16:00:00,95.0740687527,8.14328842807,40.751542174,0.0,18.7433767983,27.431320555,23.787162315,0.0,18.025,5.76216231496
 06/19  17:00:00,108.152251926,8.54001403175,41.2447264555,0.0,17.6635504202,40.6971502883,5.77274142156,0.0,0.0,5.77274142156
 06/19  18:00:00,115.697593119,8.83743248721,41.9877610829,0.0,27.5259009287,37.3340067412,11.5800654526,0.0,0.0,11.5800654526
 06/19  19:00:00,110.314234593,8.67510755985,34.441465647,0.0,33.8341110165,33.3544677425,5.78312937631,0.0,0.0,5.78312937631
 06/19  20:00:00,112.918502322,8.60803207552,28.9586460777,0.0,36.5179666069,38.8247702939,11.5471127856,0.0,0.0,11.5471127856
 06/19  21:00:00,112.974241519,8.54757753469,27.0537619208,0.0,32.965339924,36.8579353714,11.5899934483,0.0,0.0,11.5899934483
 06/19  22:00:00,84.0944830602,8.01428581243,22.2545377748,0.0,25.6355707503,20.6438685092,5.78903334257,0.0,0.0,5.78903334257
 06/19  23:00:00,59.5853600273,7.50997435308,17.8028121818,0.0,15.0252895274,11.7056064465,5.76780116993,0.0,0.0,5.76780116993
 06/19  24:00:00,52.184338355,7.27690952783,15.6606250891,0.0,11.6412384099,10.0650221343,5.76240668946,0.0,0.0,5.76240668946
 06/20  01:00:00,49.0588722422,7.12275416367,14.2500356157,0.0,10.0992000411,10.047477231,5.75675405591,0.0,0.0,5.75675405591
 06/20  02:00:00,46.0324603744,6.99342544721,13.2125157764,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,44.9608273025,6.88868223138,12.2456197168,0.0,8.25718729233,10.0299323277,5.75694945976,0.0,0.0,5.75694945976
 06/20  04:00:00,45.7926806866,6.80987662754,11.5496541493,0.0,8.25718729233,11.6354268332,0.260449313537,0.0,0.0,0.260449313537
 06/20  05:00:00,53.3477286488,6.80391027558,11.5309361646,0.0,12.1011305571,15.3678112995,11.2953081052,0.0,0.0,11.2953081052
 06/20  06:00:00,80.0315360155,7.37457010973,15.6516993893,0.0,19.7275818095,37.2640762949,11.5895728315,0.0,0.0,11.5895728315
 06/20  07:00:00,104.028600475,7.87358363682,20.5455389593,0.0,24.3117294858,51.2795993405,17.4401454593,0.0,0.0,17.4401454593
 06/20  08:00:00,94.4686278948,7.42467200721,22.7096493493,0.0,23.6694662846,40.6342015617,23.4858706125,0.0,0.0,23.4858706125
 06/20  09:00:00,93.8339558636,7.46290276553,27.044135059,0.0,23.6694662846,35.6302164847,41.4408549309,0.0,18.025,23.4158549309
 06/20  10:00:00,75.5741312712,7.25834698162,26.5855952006,0.0,18.7433767983,22.9618409725,41.3989239418,0.0,18.025,23.3739239418
 06/20  11:00:00,76.5786849689,7.32170839725,27.5290586577,0.0,18.7433767983,22.9618409725,35.5269477087,0.0,18.025,17.5019477087
 06/20  12:00:00,79.0796173138,7.45110508774,29.8571455107,0.0,18.5889407304,23.1597249699,41.3465508182,0.0,18.025,23.3215508182
 06/20  13:00:00,81.8256226895,7.60703167752,32.2007240903,0.0,18.7433767983,23.2517909448,35.5253516638,0.0,18.025,17.5003516638
 06/20  14:00:00,83.5281040619,7.73278627909,33.7774463905,0.0,18.7433767983,23.2517909448,35.5226221886,0.0,18.025,17.4976221886
 06/20  15:00:00,84.9930851311,7.88711530076,35.3780543034,0.0,18.7433767983,22.9618409725,41.348644633,0.0,18.025,23.323644633
 06/20  16:00:00,90.1970041627,8.04736579934,35.9704038584,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,103.094173607,8.41607671611,36.3105876682,0.0,17.6635504202,40.6971502883,5.77279769689,0.0,0.0,5.77279769689
 06/20  18:00:00,110.849981722,8.7031338718,37.2744635794,0.0,27.5259009287,37.3340067412,11.5794469068,0.0,0.0,11.5794469068
 06/20  19:00:00,114.144975358,8.89899858251,38.0483216122,0.0,33.8341110165,33.3544677425,11.5472134474,0.0,0.0,11.5472134474
 06/20  20:00:00,121.272882454,9.05767030772,36.8634025959,0.0,36.5179666069,38.8247702939,5.78372828555,0.0,0.0,5.78372828555
 06/20  21:00:00,120.069714556,8.94790256994,33.7489263461,0.0,32.965339924,36.8579353714,11.5910061108,0.0,0.0,11.5910061108
 06/20  22:00:00,90.384687338,8.35104154201,28.2079963244,0.0,25.6355707503,20.6438685092,11.5582866064,0.0,0.0,11.5582866064
 06/20  23:00:00,64.849159453,7.78515886974,22.7914331767,0.0,15.0252895274,11.7056064465,5.76760408921,0.0,0.0,5.76760408921
 06/20  24:00:00,56.066177521,7.4938715776,19.3255106935,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,52.3956801045,7.31761602525,17.3919883012,0.0,10.0992000411,10.047477231,5.75679912534,0.0,0.0,5.75679912534
 06/21  02:00:00,47.9423078491,7.13907586957,14.9767123099,0.0,8.25718729233,10.0299323277,5.75666203783,0.0,0.0,5.75666203783
