Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  03:00:00,45.0518566198,6.94143083738,12.2839100513,0.0,8.25718729233,10.0299323277,0.0488884370521,0.0288884370521,0.0,0.02
 06/21  04:00:00,45.1562461052,6.81295723858,10.9101409373,0.0,8.25718729233,11.6354268332,5.76226890066,0.0,0.0,5.76226890066
 06/21  05:00:00,52.8875900107,6.81703294877,11.0576872621,0.0,12.1011305571,15.3678112995,5.77827935039,0.0,0.0,5.77827935039
 06/21  06:00:00,78.6080155861,7.30821675396,14.2945459742,0.0,19.7275818095,37.2640762949,11.5892848235,0.0,0.0,11.5892848235
 06/21  07:00:00,100.981256651,7.70722386138,17.6645776285,0.0,24.3117294858,51.2795993405,17.4401222731,0.0,0.0,17.4401222731
 06/21  08:00:00,89.9508877581,7.27101112124,18.3455845855,0.0,23.6694662846,40.6342015617,23.4837865689,0.0,0.0,23.4837865689
 06/21  09:00:00,88.3959254232,7.26425696068,21.8047551507,0.0,23.6694662846,35.6302164847,41.4432856655,0.0,18.025,23.4182856655
 06/21  10:00:00,70.2998624338,7.06804095576,21.501646332,0.0,18.7433767983,22.9618409725,41.3987041841,0.0,18.025,23.3737041841
 06/21  11:00:00,71.3255232645,7.11900517535,22.4786046494,0.0,18.7433767983,22.9618409725,38.8754590191,0.0,18.025,20.8504590191
 06/21  12:00:00,72.6547994501,7.19343315704,23.6900073178,0.0,18.5889407304,23.1597249699,37.9986551239,0.0,18.025,19.9736551239
 06/21  13:00:00,74.0532238125,7.26896374968,24.7663942449,0.0,18.7433767983,23.2517909448,35.5206707569,0.0,18.025,17.4956707569
 06/21  14:00:00,74.8009230514,7.33588059382,25.4471806254,0.0,18.7433767983,23.2517909448,41.3459095104,0.0,18.025,23.3209095104
 06/21  15:00:00,76.0907264928,7.47270844595,26.8901060535,0.0,18.7433767983,22.9618409725,35.5247788261,0.0,18.025,17.4997788261
 06/21  16:00:00,81.7116701165,7.63348483612,27.8989526219,0.0,18.7433767983,27.431320555,23.7870727299,0.0,18.025,5.76207272993
 06/21  17:00:00,94.3794986446,7.96804631808,28.0439527929,0.0,17.6635504202,40.6971502883,5.77272504059,0.0,0.0,5.77272504059
 06/21  18:00:00,100.28298133,8.16125701232,27.2493551243,0.0,27.5259009287,37.3340067412,11.5785838587,0.0,0.0,11.5785838587
 06/21  19:00:00,103.274440519,8.31823676782,27.7585626791,0.0,33.8341110165,33.3544677425,5.78294382808,0.0,0.0,5.78294382808
 06/21  20:00:00,112.039778634,8.53620028483,28.1517791063,0.0,36.5179666069,38.8247702939,5.78313505781,0.0,0.0,5.78313505781
 06/21  21:00:00,112.296596796,8.49475146786,26.4289750528,0.0,32.965339924,36.8579353714,17.3744717613,0.0,0.0,17.3744717613
 06/21  22:00:00,83.3138606151,7.96362465327,21.5246029562,0.0,25.6355707503,20.6438685092,5.78891366751,0.0,0.0,5.78891366751
 06/21  23:00:00,57.2256099382,7.36405371501,15.5889955138,0.0,15.0252895274,11.7056064465,5.78174822618,0.0142015222464,0.0,5.76754670393
 06/21  24:00:00,49.3333392609,7.08999996812,12.9965459069,0.0,11.6412384099,10.0650221343,5.76219507485,0.0,0.0,5.76219507485
 06/22  01:00:00,46.5439100344,6.95227405789,11.905567866,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,43.4507334775,6.8174683282,10.8067484399,0.0,8.25718729233,10.0299323277,5.75672188323,0.0,0.0,5.75672188323
 06/22  03:00:00,42.4425645565,6.71372690096,9.90232634759,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,43.2621533588,6.63070116655,9.19831182306,0.0,8.25718729233,11.6354268332,5.86821197443,0.106019652232,0.0,5.76219232219
 06/22  05:00:00,50.9482139912,6.63332189241,9.30203085942,0.0,12.1011305571,15.3678112995,6.01411248258,0.235878829551,0.0,5.77823365303
 06/22  06:00:00,77.7896025265,7.2046632914,13.5797025441,0.0,19.7275818095,37.2640762949,11.6245509279,0.0348572839217,0.0,11.5896936439
 06/22  07:00:00,101.36841304,7.6848477683,18.0741346968,0.0,24.3117294858,51.2795993405,17.4396791971,0.0,0.0,17.4396791971
 06/22  08:00:00,90.5599516466,7.23556609441,18.9901072918,0.0,23.6694662846,40.6342015617,29.347900715,0.0,0.0,29.347900715
 06/22  09:00:00,89.8368160168,7.26492581282,23.2449898587,0.0,23.6694662846,35.6302164847,41.4337626694,0.0,18.025,23.4087626694
 06/22  10:00:00,71.5638099264,7.05883396656,22.7748076571,0.0,18.7433767983,22.9618409725,35.5594203138,0.0,18.025,17.5344203138
 06/22  11:00:00,72.3778206212,7.10706195411,23.5428507596,0.0,18.7433767983,22.9618409725,41.3521300201,0.0,18.025,23.3271300201
 06/22  12:00:00,75.1940361713,7.25124733691,26.1714337519,0.0,18.5889407304,23.1597249699,35.5226358698,0.0,18.025,17.4976358698
 06/22  13:00:00,77.8210519309,7.41386458385,28.3893270514,0.0,18.7433767983,23.2517909448,35.5180588445,0.0,18.025,17.4930588445
 06/22  14:00:00,79.7401293923,7.56669167355,30.1555830717,0.0,18.7433767983,23.2517909448,41.3476766424,0.0,18.025,23.3226766424
 06/22  15:00:00,80.3678098008,7.67689979417,30.9630010969,0.0,18.7433767983,22.9618409725,35.5219594871,0.0,18.025,17.4969594871
 06/22  16:00:00,84.8174174112,7.77302743206,30.8651645174,0.0,18.7433767983,27.431320555,23.7870012776,0.0,18.025,5.76200127757
 06/22  17:00:00,97.6620874147,8.11750449881,31.177093886,0.0,17.6635504202,40.6971502883,5.77268168312,0.0,0.0,5.77268168312
 06/22  18:00:00,105.008413521,8.38368204379,31.7523771746,0.0,27.5259009287,37.3340067412,11.5789918075,0.0,0.0,11.5789918075
 06/22  19:00:00,107.963739003,8.56502333511,32.2010877583,0.0,33.8341110165,33.3544677425,5.78334868303,0.0,0.0,5.78334868303
 06/22  20:00:00,115.273072028,8.74088461845,31.1803966213,0.0,36.5179666069,38.8247702939,11.5435514535,0.0,0.0,11.5435514535
 06/22  21:00:00,115.287625225,8.69754197083,29.2172323538,0.0,32.965339924,36.8579353714,11.5887144256,0.0,0.0,11.5887144256
 06/22  22:00:00,86.0132668765,8.13149855631,24.0561484282,0.0,25.6355707503,20.6438685092,5.78888739995,0.0,0.0,5.78888739995
 06/22  23:00:00,61.0879175868,7.59361426723,19.2217494115,0.0,15.0252895274,11.7056064465,5.76752544283,0.0,0.0,5.76752544283
 06/22  24:00:00,52.994261307,7.32390296898,16.4235697834,0.0,11.6412384099,10.0650221343,5.76208796442,0.0,0.0,5.76208796442
 06/23  01:00:00,49.1656455002,7.12384844457,14.3557325393,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,45.4671460064,6.95156896489,12.6890652994,0.0,8.25718729233,10.0299323277,5.75680178549,0.0,0.0,5.75680178549
 06/23  03:00:00,44.1287369496,6.83189279166,11.4703353663,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,44.6283508392,6.73365782998,10.461559784,0.0,8.25718729233,11.6354268332,5.7620823136,0.0,0.0,5.7620823136
 06/23  05:00:00,52.1224794728,6.72617271414,10.3834541765,0.0,12.1011305571,15.3678112995,5.77805819045,0.0,0.0,5.77805819045
 06/23  06:00:00,78.6461693091,7.28260284923,14.3583460486,0.0,19.7275818095,37.2640762949,11.5895172005,0.0,0.0,11.5895172005
 06/23  07:00:00,101.836469806,7.74135895603,18.4857032392,0.0,24.3117294858,51.2795993405,17.4379821145,0.0,0.0,17.4379821145
 06/23  08:00:00,90.8923939498,7.292066278,19.2660646222,0.0,23.6694662846,40.6342015617,29.3463800254,0.0,0.0,29.3463800254
 06/23  09:00:00,89.7778095236,7.31345406761,23.1374669431,0.0,23.6694662846,35.6302164847,41.4328513271,0.0,18.025,23.4078513271
 06/23  10:00:00,71.726057318,7.12011434944,22.8757815557,0.0,18.7433767983,22.9618409725,35.5583470065,0.0,18.025,17.5333470065
 06/23  11:00:00,73.9440096317,7.21918712031,24.9969197677,0.0,18.7433767983,22.9618409725,41.3518592891,0.0,18.025,23.3268592891
 06/23  12:00:00,77.2848981854,7.3718224422,28.1417257884,0.0,18.5889407304,23.1597249699,35.5227463793,0.0,18.025,17.4977463793
 06/23  13:00:00,80.9640208566,7.54210553193,31.404060644,0.0,18.7433767983,23.2517909448,35.517662956,0.0,18.025,17.492662956
 06/23  14:00:00,83.1109552266,7.66923055681,33.4238751356,0.0,18.7433767983,23.2517909448,41.3469919591,0.0,18.025,23.3219919591
 06/23  15:00:00,84.4517526701,7.81119163852,34.9126572527,0.0,18.7433767983,22.9618409725,35.5213299161,0.0,18.025,17.4963299161
 06/23  16:00:00,90.6806658772,8.00567281707,36.4957731843,0.0,18.7433767983,27.431320555,23.7862322263,0.0,18.025,5.7612322263
 06/23  17:00:00,104.206623928,8.40838784995,37.4307553858,0.0,17.6635504202,40.6971502883,5.77257547416,0.0,0.0,5.77257547416
 06/23  18:00:00,111.111347264,8.66996387982,37.5690443181,0.0,27.5259009287,37.3340067412,11.5785552761,0.0,0.0,11.5785552761
 06/23  19:00:00,113.73665841,8.85415229941,37.68488924,0.0,33.8341110165,33.3544677425,5.78316262785,0.0,0.0,5.78316262785
 06/23  20:00:00,121.182861542,9.05897910203,36.7721026598,0.0,36.5179666069,38.8247702939,11.5452632706,0.0,0.0,11.5452632706
 06/23  21:00:00,119.702164528,8.94043617845,33.3888939464,0.0,32.965339924,36.8579353714,11.5880958359,0.0,0.0,11.5880958359
 06/23  22:00:00,88.6169674053,8.28540219865,26.5059575991,0.0,25.6355707503,20.6438685092,5.78860860334,0.0,0.0,5.78860860334
 06/23  23:00:00,62.1814900975,7.67338452984,20.2355584833,0.0,15.0252895274,11.7056064465,5.76730328229,0.0,0.0,5.76730328229
 06/23  24:00:00,52.9453342225,7.33697622765,16.3615750542,0.0,11.6412384099,10.0650221343,5.76203568092,0.0,0.0,5.76203568092
 06/24  01:00:00,52.0414659903,7.1606431543,14.4352819452,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,45.4618732644,6.96086013465,12.6745050694,0.0,8.25718729233,10.0299323277,5.75658683984,0.0,0.0,5.75658683984
 06/24  03:00:00,44.0555486765,6.82892444745,11.4001202842,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,44.3751602345,6.71393048449,10.2281012481,0.0,8.25718729233,11.6354268332,5.76207342146,0.0,0.0,5.76207342146
 06/24  05:00:00,47.6289864071,6.61769972352,9.4198415666,0.0,8.71707943955,15.3327214929,5.76707609871,0.0,0.0,5.76707609871
 06/24  06:00:00,61.5676160688,6.77691880604,10.6392158979,0.0,18.5082010057,25.6353820695,5.77716260357,0.0,0.0,5.77716260357
 06/24  07:00:00,82.4523091701,7.22174044009,14.7436842699,0.0,19.4083231844,41.0650158608,11.5891176488,0.0,0.0,11.5891176488
 06/24  08:00:00,115.766199764,7.84288017969,23.5596027154,0.0,26.3286599382,57.9988325916,35.372494366,0.0,0.0,35.372494366
 06/24  09:00:00,104.309255684,7.71685736913,27.3827177933,0.0,26.3286599382,42.8504436482,41.4985289657,0.0,18.025,23.4735289657
 06/24  10:00:00,79.451706213,7.39570966887,26.8403725458,0.0,21.7447113004,23.4437158914,41.4392322229,0.0,18.025,23.4142322229
 06/24  11:00:00,78.8773625163,7.46736994845,28.6561351446,0.0,19.3027497915,23.426170988,41.3917045675,0.0,18.025,23.3667045675
 06/24  12:00:00,81.5655545269,7.61770781277,31.0518413435,0.0,19.1483137236,23.7250123474,35.5222067137,0.0,18.025,17.4972067137
 06/24  13:00:00,85.1646979951,7.80453036264,34.3186151445,0.0,19.3027497915,23.7161209604,35.5169430796,0.0,18.025,17.4919430796
 06/24  14:00:00,87.1329939756,7.95422034912,36.1372262167,0.0,19.3027497915,23.7161209604,41.3458567159,0.0,18.025,23.3208567159
 06/24  15:00:00,88.550763807,8.08888938523,37.7102730327,0.0,19.3027497915,23.426170988,35.5203631913,0.0,18.025,17.4953631913
 06/24  16:00:00,93.6359726944,8.19003281655,38.2430221016,0.0,19.3027497915,27.8956505705,23.7867817909,0.0,18.025,5.76178179085
 06/24  17:00:00,102.051027843,8.42940683786,37.7962191781,0.0,18.2229234133,37.5968344597,5.76602285139,0.0,0.0,5.76602285139
 06/24  18:00:00,117.053106939,8.77426845328,38.5001379345,0.0,32.690315043,37.0816133363,5.77240899804,0.0,0.0,5.77240899804
 06/24  19:00:00,116.89879449,8.94023031602,38.0681807619,0.0,36.8143715336,33.066984531,5.78285316469,0.0,0.0,5.78285316469
 06/24  20:00:00,120.279408832,9.04838055519,36.1005603197,0.0,36.3493007332,38.7721355839,5.78302260813,0.0,0.0,5.78302260813
 06/24  21:00:00,121.161168656,8.8363818151,31.7761866272,0.0,36.1807251679,36.8228455648,11.5463896265,0.0,0.0,11.5463896265
 06/24  22:00:00,93.2388076888,8.25713668065,25.7531499672,0.0,31.0351095914,20.6438685092,11.5885697303,0.0,0.0,11.5885697303
 06/24  23:00:00,65.208195643,7.72460042828,20.8090052394,0.0,17.4250845679,11.7056064465,5.77793899304,0.0,0.0,5.77793899304
 06/24  24:00:00,54.669928396,7.41231171609,16.810941689,0.0,12.8411359301,10.0650221343,5.76172928614,0.0,0.0,5.76172928614
 06/25  01:00:00,51.4818856008,7.17469800772,13.742226579,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,44.4577266452,6.94171479847,11.5700867292,0.0,8.34152022915,10.0650221343,5.75672588967,0.0,0.0,5.75672588967
 06/25  03:00:00,42.9453945328,6.79573074499,10.2037390156,0.0,8.34152022915,10.0650221343,5.75621599897,0.0,0.0,5.75621599897
 06/25  04:00:00,43.530731293,6.69247817156,9.28570926443,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,47.0624217581,6.61276553462,8.73879558334,0.0,8.80141237637,15.3678112995,5.92338880288,0.156256340432,0.0,5.76713246244
 06/25  06:00:00,60.8530403681,6.76403143635,9.93753548868,0.0,18.5082010057,25.6353820695,6.35738024977,0.579862776103,0.0,5.77751747367
 06/25  07:00:00,81.4285472407,7.17737417954,13.6448822571,0.0,19.4926561212,41.1001056674,11.6162766024,0.0274277706648,0.0,11.5888488317
 06/25  08:00:00,112.376500172,7.72071085752,20.2920945145,0.0,26.3286599382,57.9988325916,35.3828323117,0.00990750404714,0.0,35.3729248077
 06/25  09:00:00,99.5796262774,7.55389322681,22.9354896819,0.0,26.2443270014,42.8153538416,41.4984308134,0.0,18.025,23.4734308134
 06/25  10:00:00,74.1407810266,7.20632170811,21.7188461573,0.0,21.7447113004,23.4437158914,41.4367740116,0.0,18.025,23.4117740116
 06/25  11:00:00,74.0095309051,7.28839394512,23.9075756886,0.0,19.3449162599,23.4437158914,41.3922983095,0.0,18.025,23.3672983095
 06/25  12:00:00,77.1929152989,7.45294759862,26.7842557415,0.0,19.190480192,23.7425572507,35.5221189664,0.0,18.025,17.4971189664
 06/25  13:00:00,80.7599825203,7.63666723184,30.141479927,0.0,19.260583323,23.698576057,35.5167592263,0.0,18.025,17.4917592263
 06/25  14:00:00,84.2750622675,7.84764882922,33.4455824208,0.0,19.260583323,23.698576057,41.3454638368,0.0,18.025,23.3204638368
 06/25  15:00:00,86.8570973541,8.04100036628,36.124211845,0.0,19.260583323,23.4086260847,35.5199562313,0.0,18.025,17.4949562313
 06/25  16:00:00,91.6283235158,8.14445648074,36.3406663793,0.0,19.260583323,27.8781056672,23.7867914931,0.0,18.025,5.76179149309
 06/25  17:00:00,100.462843137,8.41733368065,36.279825978,0.0,18.1807569449,37.5792895564,5.76698726542,0.0,0.0,5.76698726542
 06/25  18:00:00,117.036953552,8.84470503613,38.53297898,0.0,32.6059821062,37.0465235296,5.77235649239,0.0,0.0,5.77235649239
 06/25  19:00:00,118.911616104,9.10162483212,39.9196187899,0.0,36.8143715336,33.066984531,5.78275220301,0.0,0.0,5.78275220301
 06/25  20:00:00,123.919913106,9.29093798521,39.3790951186,0.0,36.43363367,38.8072253906,5.7829073791,0.0,0.0,5.7829073791
 06/25  21:00:00,126.567813286,9.17528150485,36.9633651836,0.0,36.0963922311,36.7877557581,11.5461135222,0.0,0.0,11.5461135222
 06/25  22:00:00,99.7928939743,8.63846103935,32.0453508336,0.0,30.9507766546,20.6087787026,11.5880973572,0.0,0.0,11.5880973572
 06/25  23:00:00,71.3983689228,8.07243037621,26.6513580838,0.0,17.4250845679,11.7056064465,5.77776795383,0.0,0.0,5.77776795383
 06/25  24:00:00,62.067049443,7.80238397983,23.6985729973,0.0,12.925468867,10.100111941,5.76159683562,0.0,0.0,5.76159683562
 06/26  01:00:00,55.4931040737,7.53504834547,20.2720025999,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,50.2552289839,7.30735975551,17.1213705986,0.0,8.25718729233,10.0299323277,5.75659604754,0.0,0.0,5.75659604754
 06/26  03:00:00,48.4049028245,7.16801665267,15.4103884165,0.0,8.25718729233,10.0299323277,5.75607443593,0.0,0.0,5.75607443593
 06/26  04:00:00,48.9326770501,7.07099927247,14.4285617758,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,56.8095636995,7.07378532136,14.7229536491,0.0,12.1011305571,15.3678112995,5.77770058188,0.0,0.0,5.77770058188
 06/26  06:00:00,84.2022611072,7.67008880387,19.5270008992,0.0,19.7275818095,37.2640762949,11.5881717165,0.0,0.0,11.5881717165
 06/26  07:00:00,109.045829318,8.17870752302,25.2577793162,0.0,24.3117294858,51.2795993405,17.43659855,0.0,0.0,17.43659855
 06/26  08:00:00,99.428962658,7.73149593503,27.3632472603,0.0,23.6694662846,40.6342015617,29.3400727127,0.0,0.0,29.3400727127
 06/26  09:00:00,98.0125499072,7.73992868296,30.9457627662,0.0,23.6694662846,35.6302164847,41.4285674662,0.0,18.025,23.4035674662
 06/26  10:00:00,81.0000063331,7.57683412284,31.6930357759,0.0,18.7433767983,22.9618409725,35.5554390434,0.0,18.025,17.5304390434
 06/26  11:00:00,83.4938479639,7.68922649686,34.0767341825,0.0,18.7433767983,22.9618409725,41.3477850695,0.0,18.025,23.3227850695
 06/26  12:00:00,86.8775303322,7.85624832423,37.2499484007,0.0,18.5889407304,23.1597249699,35.5206139182,0.0,18.025,17.4956139182
 06/26  13:00:00,91.3862884049,8.09609530875,41.2723533914,0.0,18.7433767983,23.2517909448,35.5173138052,0.0,18.025,17.4923138052
 06/26  14:00:00,94.7402855847,8.30654476608,44.4159044099,0.0,18.7433767983,23.2517909448,41.3406890005,0.0,18.025,23.3156890005
 06/26  15:00:00,96.0473827118,8.45701122843,45.8624861035,0.0,18.7433767983,22.9618409725,35.520243792,0.0,18.025,17.495243792
 06/26  16:00:00,101.690394026,8.63704101866,46.8741479469,0.0,18.7433767983,27.431320555,23.7866298841,0.0,18.025,5.76162988411
 06/26  17:00:00,114.702580668,9.03115913772,47.3039619548,0.0,17.6635504202,40.6971502883,5.7712309211,0.0,0.0,5.7712309211
 06/26  18:00:00,121.302878442,9.28502739427,47.1455572706,0.0,27.5259009287,37.3340067412,10.7919312451,0.0,0.0,10.7919312451
 06/26  19:00:00,122.860739734,9.42420347074,46.2389476726,0.0,33.8341110165,33.3544677425,6.56447246289,0.0,0.0,6.56447246289
 06/26  20:00:00,128.926579622,9.54838831415,44.0264488906,0.0,36.5179666069,38.8247702939,5.78170035045,0.0,0.0,5.78170035045
 06/26  21:00:00,125.849546595,9.33891253503,39.1378468302,0.0,32.965339924,36.8579353714,11.5881283052,0.0,0.0,11.5881283052
 06/26  22:00:00,94.0859479826,8.63167081178,31.6287016144,0.0,25.6355707503,20.6438685092,11.5563829775,0.0,0.0,11.5563829775
 06/26  23:00:00,68.0042813941,8.02604013744,25.7057148769,0.0,15.0252895274,11.7056064465,5.76707547342,0.0,0.0,5.76707547342
 06/26  24:00:00,59.5176004979,7.72974169187,22.5410968263,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,55.6052695092,7.53064422612,20.3885734681,0.0,10.0992000411,10.047477231,5.75660829725,0.0,0.0,5.75660829725
 06/27  02:00:00,51.7369369151,7.36008487502,18.5503575563,0.0,8.25718729233,10.0299323277,5.75649753838,0.0,0.0,5.75649753838
 06/27  03:00:00,50.2689701861,7.24389611717,17.1985819836,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,50.7246240631,7.15471525894,16.1367934422,0.0,8.25718729233,11.6354268332,5.76159869038,0.0,0.0,5.76159869038
 06/27  05:00:00,58.5408745332,7.16216515038,16.365896367,0.0,12.1011305571,15.3678112995,5.77749216806,0.0,0.0,5.77749216806
 06/27  06:00:00,86.1981960465,7.78336416516,21.4096766817,0.0,19.7275818095,37.2640762949,11.5878530672,0.0,0.0,11.5878530672
 06/27  07:00:00,111.434424505,8.31531806777,27.5097811267,0.0,24.3117294858,51.2795993405,17.4343171979,0.0,0.0,17.4343171979
 06/27  08:00:00,102.079519825,7.8613052488,29.8840115174,0.0,23.6694662846,40.6342015617,23.4747994244,0.0,0.0,23.4747994244
 06/27  09:00:00,100.403417258,7.86279969628,33.2137738156,0.0,23.6694662846,35.6302164847,41.4329593068,0.0,18.025,23.4079593068
 06/27  10:00:00,81.9149605739,7.63389515419,32.5509317723,0.0,18.7433767983,22.9618409725,41.3918337285,0.0,18.025,23.3668337285
 06/27  11:00:00,84.0427931886,7.73558126918,34.5793305136,0.0,18.7433767983,22.9618409725,35.5221069022,0.0,18.025,17.4971069022
 06/27  12:00:00,86.1242999243,7.86588998968,36.4870779893,0.0,18.5889407304,23.1597249699,35.5155627494,0.0,18.025,17.4905627494
 06/27  13:00:00,88.7347371874,8.04399611496,38.672912008,0.0,18.7433767983,23.2517909448,41.3435311847,0.0,18.025,23.3185311847
 06/27  14:00:00,90.3529121947,8.16921267827,40.1658663063,0.0,18.7433767983,23.2517909448,35.5182873984,0.0,18.025,17.4932873984
 06/27  15:00:00,91.1156009896,8.28426575384,41.1034511999,0.0,18.7433767983,22.9618409725,35.5148872951,0.0,18.025,17.4898872951
 06/27  16:00:00,96.1195842417,8.42104573209,41.5193455951,0.0,18.7433767983,27.431320555,23.7865671427,0.0,18.025,5.76156714274
 06/27  17:00:00,108.257526974,8.75407972757,41.1360013698,0.0,17.6635504202,40.6971502883,5.77191422852,0.0,0.0,5.77191422852
 06/27  18:00:00,114.548931858,8.97428307449,40.7023697956,0.0,27.5259009287,37.3340067412,11.5767156897,0.0,0.0,11.5767156897
 06/27  19:00:00,116.873957656,9.12152719549,40.5548565402,0.0,33.8341110165,33.3544677425,5.78209358923,0.0,0.0,5.78209358923
 06/27  20:00:00,123.807583827,9.27390317315,39.1819445792,0.0,36.5179666069,38.8247702939,11.5446651299,0.0,0.0,11.5446651299
 06/27  21:00:00,122.201062971,9.13083195051,35.6974581087,0.0,32.965339924,36.8579353714,11.5859687984,0.0,0.0,11.5859687984
 06/27  22:00:00,91.3742034661,8.47563960644,29.0730060231,0.0,25.6355707503,20.6438685092,5.78785204273,0.0,0.0,5.78785204273
 06/27  23:00:00,64.9068516952,7.86056109064,22.7737711826,0.0,15.0252895274,11.7056064465,5.76704948748,0.0,0.0,5.76704948748
 06/27  24:00:00,55.5761955857,7.52914734259,18.8002868964,0.0,11.6412384099,10.0650221343,5.76173681108,0.0,0.0,5.76173681108
 06/28  01:00:00,51.03172469,7.29368627787,16.0519920067,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,46.8962931557,7.08852435752,13.9812791221,0.0,8.25718729233,10.0299323277,5.75642818586,0.0,0.0,5.75642818586
 06/28  03:00:00,45.5632030234,6.96258047055,12.7741319035,0.0,8.25718729233,10.0299323277,5.75619684752,0.0,0.0,5.75619684752
 06/28  04:00:00,45.9893051032,6.853813473,11.7023867092,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,53.1484582359,6.81810737213,11.3175438058,0.0,12.1011305571,15.3678112995,5.77746017799,0.0,0.0,5.77746017799
 06/28  06:00:00,79.5130553607,7.36000905944,15.147906622,0.0,19.7275818095,37.2640762949,12.9527650808,0.0,0.0,12.9527650808
 06/28  07:00:00,102.66244731,7.807709951,19.2454375022,0.0,24.3117294858,51.2795993405,16.0618578269,0.0,0.0,16.0618578269
 06/28  08:00:00,91.9556593852,7.34553706286,20.2759312611,0.0,23.6694662846,40.6342015617,29.3359071309,0.0,0.0,29.3359071309
 06/28  09:00:00,90.4842868936,7.34205226466,23.8153959131,0.0,23.6694662846,35.6302164847,41.4256894915,0.0,18.025,23.4006894915
 06/28  10:00:00,72.2217370907,7.13116489869,23.360451553,0.0,18.7433767983,22.9618409725,35.5538276067,0.0,18.025,17.5288276067
 06/28  11:00:00,73.3760294168,7.18610170721,24.4620503156,0.0,18.7433767983,22.9618409725,41.3448410699,0.0,18.025,23.3198410699
 06/28  12:00:00,75.1661643781,7.28518656276,26.1096546241,0.0,18.5889407304,23.1597249699,35.5181818628,0.0,18.025,17.4931818628
 06/28  13:00:00,77.4478722336,7.41862595573,28.0114170413,0.0,18.7433767983,23.2517909448,35.5187073655,0.0,18.025,17.4937073655
 06/28  14:00:00,79.237407644,7.55347563545,29.6661040942,0.0,18.7433767983,23.2517909448,35.5151922102,0.0,18.025,17.4901922102
 06/28  15:00:00,80.8125626458,7.71576720435,31.3689209741,0.0,18.7433767983,22.9618409725,41.342933762,0.0,18.025,23.317933762
 06/28  16:00:00,86.3130745085,7.88161764972,32.2522645005,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,99.5328949808,8.25451883407,32.9109318643,0.0,17.6635504202,40.6971502883,5.77206341485,0.0,0.0,5.77206341485
 06/28  18:00:00,107.313293604,8.54227396287,33.898755426,0.0,27.5259009287,37.3340067412,11.5765791678,0.0,0.0,11.5765791678
 06/28  19:00:00,110.194230093,8.71966913357,34.276992978,0.0,33.8341110165,33.3544677425,11.5441284535,0.0,0.0,11.5441284535
 06/28  20:00:00,117.866886243,8.90696326815,33.6082009986,0.0,36.5179666069,38.8247702939,5.78230255651,0.0,0.0,5.78230255651
 06/28  21:00:00,117.51641725,8.83705161718,31.3066090062,0.0,32.965339924,36.8579353714,11.587627974,0.0,0.0,11.587627974
 06/28  22:00:00,87.428780646,8.23973383287,25.3634946665,0.0,25.6355707503,20.6438685092,11.5554696384,0.0,0.0,11.5554696384
 06/28  23:00:00,61.8243214342,7.67974982966,19.8720599682,0.0,15.0252895274,11.7056064465,5.76695510089,0.0,0.0,5.76695510089
 06/28  24:00:00,53.7207868934,7.40793281255,17.0661025941,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,50.695637352,7.25451294266,15.7550778416,0.0,10.0992000411,10.047477231,5.75632871703,0.0,0.0,5.75632871703
 06/29  02:00:00,48.1712931712,7.15140429387,15.193406055,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,48.1609627284,7.10445846872,15.2300161517,0.0,8.25718729233,10.0299323277,5.75639673963,0.0,0.0,5.75639673963
 06/29  04:00:00,50.1191028614,7.08874664423,15.5972537701,0.0,8.25718729233,11.6354268332,5.76131134458,0.0,0.0,5.76131134458
 06/29  05:00:00,58.503825618,7.1304714149,16.3605573164,0.0,12.1011305571,15.3678112995,5.7773607656,0.0,0.0,5.7773607656
 06/29  06:00:00,86.0611604129,7.76975300866,21.2862863103,0.0,19.7275818095,37.2640762949,11.5860728432,0.0,0.0,11.5860728432
 06/29  07:00:00,110.686148087,8.28248551094,26.7943799127,0.0,24.3117294858,51.2795993405,11.6297345402,0.0,0.0,11.6297345402
 06/29  08:00:00,101.018130478,7.77504342938,28.9089103504,0.0,23.6694662846,40.6342015617,29.3362009983,0.0,0.0,29.3362009983
 06/29  09:00:00,99.8485431029,7.80032618444,32.7213944342,0.0,23.6694662846,35.6302164847,41.4275834306,0.0,18.025,23.4025834306
 06/29  10:00:00,81.9980005681,7.60534317993,32.6625391043,0.0,18.7433767983,22.9618409725,35.5530639899,0.0,18.025,17.5280639899
 06/29  11:00:00,84.1348829196,7.72002415146,34.686986561,0.0,18.7433767983,22.9618409725,41.3449894673,0.0,18.025,23.3199894673
 06/29  12:00:00,87.1812774533,7.8936422206,37.5163152093,0.0,18.5889407304,23.1597249699,35.5194410235,0.0,18.025,17.4944410235
 06/29  13:00:00,90.2281064052,8.10903217587,40.1012503946,0.0,18.7433767983,23.2517909448,35.5144175377,0.0,18.025,17.4894175377
 06/29  14:00:00,91.1939966481,8.21787134807,40.9583059326,0.0,18.7433767983,23.2517909448,41.3409824897,0.0,18.025,23.3159824897
 06/29  15:00:00,90.6136067092,8.2793456358,40.6063885675,0.0,18.7433767983,22.9618409725,35.5181834919,0.0,18.025,17.4931834919
 06/29  16:00:00,93.0386881779,8.29107311381,38.5684257066,0.0,18.7433767983,27.431320555,23.7864898459,0.0,18.025,5.76148984593
 06/29  17:00:00,103.57705488,8.52529824024,36.6843223392,0.0,17.6635504202,40.6971502883,5.77199049742,0.0,0.0,5.77199049742
 06/29  18:00:00,108.659834545,8.66693811618,35.1206455091,0.0,27.5259009287,37.3340067412,11.5757972759,0.0,0.0,11.5757972759
 06/29  19:00:00,109.113109301,8.71141743615,33.2041369513,0.0,33.8341110165,33.3544677425,5.78239508018,0.0,0.0,5.78239508018
 06/29  20:00:00,114.321503,8.75773547087,30.212056171,0.0,36.5179666069,38.8247702939,5.78167470167,0.0,0.0,5.78167470167
 06/29  21:00:00,112.486816715,8.5928582334,26.5212178961,0.0,32.965339924,36.8579353714,11.5871946249,0.0,0.0,11.5871946249
 06/29  22:00:00,82.4136209155,7.96181175999,20.626269088,0.0,25.6355707503,20.6438685092,11.5546171392,0.0,0.0,11.5546171392
 06/29  23:00:00,57.6495753104,7.40514089431,15.9719275884,0.0,15.0252895274,11.7056064465,5.76681190399,0.0,0.0,5.76681190399
 06/29  24:00:00,49.9448588907,7.13827900022,13.5598332914,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,46.4863449091,6.95203364136,11.8482716293,0.0,10.0992000411,10.047477231,5.75636441486,0.0,0.0,5.75636441486
 06/30  02:00:00,43.0573055706,6.79083513402,10.4399871915,0.0,8.25718729233,10.0299323277,5.84733909938,0.0909154386237,0.0,5.75642366076
 06/30  03:00:00,41.9514754654,6.67874366214,9.44625168874,0.0,8.25718729233,10.0299323277,0.47364263209,0.45364263209,0.0,0.02
 06/30  04:00:00,42.6924400466,6.58978295216,8.66955720545,0.0,8.25718729233,11.6354268332,6.56329548186,0.801857536278,0.0,5.76143794559
 06/30  05:00:00,50.5467414978,6.60491875494,8.92903685224,0.0,12.1011305571,15.3678112995,6.29615869565,0.519015612263,0.0,5.77714308339
 06/30  06:00:00,77.3462040877,7.17068216257,13.1704130958,0.0,19.7275818095,37.2640762949,11.6831800958,0.0966420062824,0.0,11.5865380895
 06/30  07:00:00,100.810753084,7.64565631187,17.5558334372,0.0,24.3117294858,51.2795993405,17.4330180838,0.0,0.0,17.4330180838
 06/30  08:00:00,89.8956508384,7.20364585332,18.3578442002,0.0,23.6694662846,40.6342015617,23.4693631158,0.0,0.0,23.4693631158
 06/30  09:00:00,89.363799752,7.2424195799,22.7945673048,0.0,23.6694662846,35.6302164847,41.427618162,0.0,18.025,23.402618162
 06/30  10:00:00,71.4468736722,7.04443397861,22.6723279615,0.0,18.7433767983,22.9618409725,41.3881889061,0.0,18.025,23.3631889061
 06/30  11:00:00,72.1983257487,7.08417443565,23.3862841729,0.0,18.7433767983,22.9618409725,35.5189857813,0.0,18.025,17.4939857813
 06/30  12:00:00,73.6010941625,7.17175071173,24.6580268652,0.0,18.5889407304,23.1597249699,35.5171856285,0.0,18.025,17.4921856285
 06/30  13:00:00,75.2736815729,7.2815700185,25.9742953706,0.0,18.7433767983,23.2517909448,41.3372910128,0.0,18.025,23.3122910128
 06/30  14:00:00,76.431338665,7.38061818616,27.0329049343,0.0,18.7433767983,23.2517909448,35.5172418079,0.0,18.025,17.4922418079
 06/30  15:00:00,77.3796915969,7.50841616984,28.1434059978,0.0,18.7433767983,22.9618409725,35.5143513294,0.0,18.025,17.4893513294
 06/30  16:00:00,82.351003788,7.64329445237,28.5285281185,0.0,18.7433767983,27.431320555,23.7852075617,0.0,18.025,5.76020756168
 06/30  17:00:00,95.3381831423,8.00920191098,28.9615573868,0.0,17.6635504202,40.6971502883,5.77183908978,0.0,0.0,5.77183908978
 06/30  18:00:00,102.794184777,8.28544797748,29.636500186,0.0,27.5259009287,37.3340067412,11.574719471,0.0,0.0,11.574719471
 06/30  19:00:00,105.38907113,8.44642726995,29.7451012549,0.0,33.8341110165,33.3544677425,5.78207514376,0.0,0.0,5.78207514376
 06/30  20:00:00,112.249429903,8.57957120217,28.3181545,0.0,36.5179666069,38.8247702939,5.782144571,0.0,0.0,5.782144571
 06/30  21:00:00,112.077888624,8.51673123814,26.188432753,0.0,32.965339924,36.8579353714,11.5866772035,0.0,0.0,11.5866772035
 06/30  22:00:00,83.3366611499,7.9701355381,21.5409997753,0.0,25.6355707503,20.6438685092,11.5552599842,0.0,0.0,11.5552599842
 06/30  23:00:00,59.1366917832,7.46963095193,17.3945600216,0.0,15.0252895274,11.7056064465,5.76674770757,0.0,0.0,5.76674770757
 06/30  24:00:00,51.7030453062,7.22538006474,15.2309214424,0.0,11.6412384099,10.0650221343,5.76148502385,0.0,0.0,5.76148502385
 07/01  01:00:00,51.7324563688,7.11661840064,14.1703237901,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,45.6255098669,6.95171071328,12.8473181393,0.0,8.25718729233,10.0299323277,5.75624256635,0.0,0.0,5.75624256635
 07/01  03:00:00,44.679171088,6.85467436636,11.9980217329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,45.5473678457,6.78168078056,11.3325928376,0.0,8.25718729233,11.6354268332,5.76102256255,0.0,0.0,5.76102256255
 07/01  05:00:00,49.3377375138,6.72576285562,11.0205748212,0.0,8.71707943955,15.3327214929,5.76666351731,0.0,0.0,5.76666351731
 07/01  06:00:00,65.2043215203,6.89410984607,12.274793024,0.0,18.5082010057,25.6353820695,5.77603722506,0.0,0.0,5.77603722506
 07/01  07:00:00,83.6017861236,7.29918229431,15.8158305379,0.0,19.4083231844,41.0650158608,11.5864343533,0.0,0.0,11.5864343533
 07/01  08:00:00,115.037386535,7.85933829038,22.8144778319,0.0,26.3286599382,57.9988325916,29.4651836556,0.0,0.0,29.4651836556
 07/01  09:00:00,101.836865325,7.63657870073,24.9906959065,0.0,26.3286599382,42.8504436482,47.3574759465,0.0,18.025,29.3324759465
 07/01  10:00:00,74.2101162271,7.17158838559,21.8229814447,0.0,21.7447113004,23.4437158914,39.0538200737,0.0,18.025,21.0288200737
 07/01  11:00:00,70.9230615713,7.09870766894,21.0705504584,0.0,19.3027497915,23.426170988,37.9204703857,0.0,18.025,19.8954703857
 07/01  12:00:00,72.7070206822,7.19255541389,22.6184924434,0.0,19.1483137236,23.7250123474,35.5129437309,0.0,18.025,17.4879437309
 07/01  13:00:00,74.2050603383,7.22032997015,23.943217517,0.0,19.3027497915,23.7161209604,41.3392291908,0.0,18.025,23.3142291908
 07/01  14:00:00,73.2837647498,7.19208894019,23.0501599626,0.0,19.3027497915,23.7161209604,35.514632391,0.0,18.025,17.489632391
 07/01  15:00:00,74.5327492374,7.292385275,24.4887961339,0.0,19.3027497915,23.426170988,35.5148924041,0.0,18.025,17.4898924041
 07/01  16:00:00,78.1043641382,7.27784416017,23.6236433111,0.0,19.3027497915,27.8956505705,23.7851564167,0.0,18.025,5.76015641668
 07/01  17:00:00,84.3142244925,7.38185436349,21.1070157569,0.0,18.2229234133,37.5968344597,5.76654104559,0.0,0.0,5.76654104559
 07/01  18:00:00,99.3778228547,7.73516294224,21.8640160477,0.0,32.690315043,37.0816133363,5.77165287133,0.0,0.0,5.77165287133
 07/01  19:00:00,101.265955594,7.97596701156,23.3996795432,0.0,36.8143715336,33.066984531,5.78094888757,0.0,0.0,5.78094888757
 07/01  20:00:00,108.242133053,8.23735570584,24.8743831867,0.0,36.3493007332,38.7721355839,11.5422246777,0.0,0.0,11.5422246777
 07/01  21:00:00,113.085098919,8.23795851617,24.2986137655,0.0,36.1807251679,36.8228455648,5.782131446,0.0,0.0,5.782131446
 07/01  22:00:00,86.3351628327,7.71013439152,19.3966160234,0.0,31.0351095914,20.6438685092,11.5862123497,0.0,0.0,11.5862123497
 07/01  23:00:00,58.893681476,7.20194320734,15.0172122303,0.0,17.4250845679,11.7056064465,5.7763486752,0.0,0.0,5.7763486752
 07/01  24:00:00,50.3907593448,6.99977689488,12.9443438793,0.0,12.8411359301,10.0650221343,5.76124184434,0.0,0.0,5.76124184434
 07/02  01:00:00,49.0472676021,6.87203502825,11.6102992084,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,42.7368218185,6.70188849537,10.0890348109,0.0,8.34152022915,10.0650221343,5.9335812798,0.177323299623,0.0,5.75625798018
 07/02  03:00:00,41.5040560821,6.58986706604,8.96829222227,0.0,8.34152022915,10.0650221343,0.750236996275,0.730236996275,0.0,0.02
 07/02  04:00:00,42.6745818818,6.5395170342,8.58255640608,0.0,8.34152022915,11.6705166398,6.40932010098,0.647851600617,0.0,5.76146850036
 07/02  05:00:00,46.7246457852,6.50710661788,8.50672339797,0.0,8.80141237637,15.3678112995,6.28039310548,0.513806040986,0.0,5.76658706449
 07/02  06:00:00,62.3237849667,6.66282504591,9.62555128697,0.0,18.5082010057,25.6353820695,6.80101066578,1.02469522412,0.0,5.77631544165
 07/02  07:00:00,80.5085225776,7.05697889749,12.8453613377,0.0,19.4926561212,41.1001056674,12.1044147143,0.51829952788,0.0,11.5861151864
 07/02  08:00:00,111.925686397,7.62909900254,19.9330342943,0.0,26.3286599382,57.9988325916,29.4723389568,0.00923311911641,0.0,29.4631058377
 07/02  09:00:00,98.2561361089,7.42675027245,21.739237868,0.0,26.2443270014,42.8153538416,47.3479557332,0.0,18.025,29.3229557332
 07/02  10:00:00,71.8045043051,7.01877955804,19.5701833177,0.0,21.7447113004,23.4437158914,41.4294981831,0.0,18.025,23.4044981831
 07/02  11:00:00,69.7010954865,7.00837645098,19.8792109213,0.0,19.3449162599,23.4437158914,35.5503098366,0.0,18.025,17.5253098366
 07/02  12:00:00,69.6725269421,7.00258175907,19.7142685474,0.0,19.190480192,23.7425572507,41.3372281165,0.0,18.025,23.3122281165
 07/02  13:00:00,70.7129497242,7.04071708586,20.6904338442,0.0,19.260583323,23.698576057,35.5168368417,0.0,18.025,17.4918368417
 07/02  14:00:00,73.088587416,7.1699863729,22.9367995583,0.0,19.260583323,23.698576057,35.5130479654,0.0,18.025,17.4880479654
 07/02  15:00:00,73.8706628525,7.24939736571,23.9294156781,0.0,19.260583323,23.4086260847,35.5131712382,0.0,18.025,17.4881712382
 07/02  16:00:00,76.7936538294,7.23136238697,22.4191325558,0.0,19.260583323,27.8781056672,23.7862114638,0.0,18.025,5.76121146376
 07/02  17:00:00,85.0028181933,7.45541642899,21.78176402,0.0,18.1807569449,37.5792895564,5.76640604309,0.0,0.0,5.76640604309
 07/02  18:00:00,101.006592214,7.85068862474,23.4966891034,0.0,32.6059821062,37.0465235296,5.77166376748,0.0,0.0,5.77166376748
 07/02  19:00:00,102.810333503,8.0798125555,24.8402191159,0.0,36.8143715336,33.066984531,5.78172258747,0.0,0.0,5.78172258747
 07/02  20:00:00,108.83083085,8.2973060857,25.2837174367,0.0,36.43363367,38.8072253906,11.5437374331,0.0,0.0,11.5437374331
 07/02  21:00:00,112.118197707,8.21612638809,23.472979569,0.0,36.0963922311,36.7877557581,5.78206863643,0.0,0.0,5.78206863643
 07/02  22:00:00,85.0609338305,7.65331320015,18.2986454863,0.0,30.9507766546,20.6087787026,11.5859820714,0.0,0.0,11.5859820714
 07/02  23:00:00,58.5499460185,7.18781717155,14.6876104199,0.0,17.4250845679,11.7056064465,5.77706315032,0.0,0.0,5.77706315032
 07/02  24:00:00,50.4730518915,6.99622056428,12.9107762273,0.0,12.925468867,10.100111941,5.76146718035,0.0,0.0,5.76146718035
 07/03  01:00:00,45.8023969493,6.82024811682,11.2961187832,0.0,10.0992000411,10.047477231,5.75606789815,0.0,0.0,5.75606789815
 07/03  02:00:00,42.4099574756,6.67453623101,9.90895286713,0.0,8.25718729233,10.0299323277,0.0394223161149,0.0194223161149,0.0,0.02
 07/03  03:00:00,41.3887911923,6.57786605362,8.98445158212,0.0,8.25718729233,10.0299323277,5.91910356374,0.163327138934,0.0,5.7557764248
 07/03  04:00:00,42.7370113455,6.53795686634,8.76597543423,0.0,8.25718729233,11.6354268332,0.0417028486363,0.0217028486363,0.0,0.02
 07/03  05:00:00,50.9343296585,6.57646769955,9.34509870854,0.0,12.1011305571,15.3678112995,11.5333240906,0.0,0.0,11.5333240906
 07/03  06:00:00,79.5355338332,7.15242851395,13.4940427042,0.0,19.7275818095,37.2640762949,11.6581116031,0.0748708373706,0.0,11.5832407658
 07/03  07:00:00,101.121491641,7.62673209255,17.8855603559,0.0,24.3117294858,51.2795993405,11.626799555,0.0,0.0,11.626799555
 07/03  08:00:00,91.8947998176,7.23147788639,20.3291988426,0.0,23.6694662846,40.6342015617,29.3289368056,0.0,0.0,29.3289368056
 07/03  09:00:00,91.3071921066,7.27143468286,24.7089656874,0.0,23.6694662846,35.6302164847,35.5766706179,0.0,18.025,17.5516706179
 07/03  10:00:00,72.7120366229,7.05768242718,23.9242718455,0.0,18.7433767983,22.9618409725,41.385583989,0.0,18.025,23.360583989
 07/03  11:00:00,73.7902409352,7.13002360945,24.932363996,0.0,18.7433767983,22.9618409725,35.5176623345,0.0,18.025,17.4926623345
 07/03  12:00:00,75.3436304323,7.23224406182,26.3400862193,0.0,18.5889407304,23.1597249699,41.3364503064,0.0,18.025,23.3114503064
 07/03  13:00:00,76.7793621702,7.3463002296,27.4152593136,0.0,18.7433767983,23.2517909448,35.5162696713,0.0,18.025,17.4912696713
 07/03  14:00:00,79.0583432465,7.50154841202,29.5389897096,0.0,18.7433767983,23.2517909448,35.51240561,0.0,18.025,17.48740561
 07/03  15:00:00,81.0095477522,7.68064688309,31.6010473382,0.0,18.7433767983,22.9618409725,35.5124451439,0.0,18.025,17.4874451439
 07/03  16:00:00,86.4477511482,7.84965097121,32.4189376973,0.0,18.7433767983,27.431320555,23.7862217493,0.0,18.025,5.76122174926
 07/03  17:00:00,100.059363382,8.24250370139,33.4494580521,0.0,17.6635504202,40.6971502883,5.77125255421,0.0,0.0,5.77125255421
 07/03  18:00:00,108.314277554,8.5530105708,34.8890712008,0.0,27.5259009287,37.3340067412,11.5744458998,0.0,0.0,11.5744458998
 07/03  19:00:00,111.702419909,8.79011358445,35.7147929363,0.0,33.8341110165,33.3544677425,5.78140621882,0.0,0.0,5.78140621882
 07/03  20:00:00,113.132810608,8.69665915172,29.0844743016,0.0,36.5179666069,38.8247702939,11.5425245436,0.0,0.0,11.5425245436
 07/03  21:00:00,109.343514841,8.38281751187,23.5880172404,0.0,32.965339924,36.8579353714,11.5855666273,0.0,0.0,11.5855666273
 07/03  22:00:00,81.8294038984,7.89925582219,20.1046592101,0.0,25.6355707503,20.6438685092,5.78725841814,0.0,0.0,5.78725841814
 07/03  23:00:00,58.0922767067,7.41901555309,16.4007793025,0.0,15.0252895274,11.7056064465,5.76663066307,0.0,0.0,5.76663066307
 07/03  24:00:00,50.1088357905,7.13262455873,13.7294799451,0.0,11.6412384099,10.0650221343,5.76143066579,0.0,0.0,5.76143066579
 07/04  01:00:00,50.0420483694,7.00275396984,12.4743692248,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,43.6844414356,6.82004205377,10.9185071416,0.0,8.34152022915,10.0650221343,5.75618490177,0.0,0.0,5.75618490177
 07/04  03:00:00,42.4350372704,6.69611784765,9.79303143371,0.0,8.34152022915,10.0650221343,0.0645820569355,0.0445820569355,0.0,0.02
 07/04  04:00:00,42.9995934733,6.59527467115,8.85181866412,0.0,8.34152022915,11.6705166398,6.34152978632,0.580151788276,0.0,5.76137799804
 07/04  05:00:00,46.349490938,6.50817658218,8.1305103961,0.0,8.80141237637,15.3678112995,6.98042276994,1.21399455117,0.0,5.76642821877
 07/04  06:00:00,62.0604910823,6.66622516225,9.35887424572,0.0,18.5082010057,25.6353820695,7.23130502652,1.45556143758,0.0,5.77574358894
 07/04  07:00:00,81.0851225308,7.11024871044,13.3687209344,0.0,19.4926561212,41.1001056674,11.8251724935,0.239878160811,0.0,11.5852943327
 07/04  08:00:00,111.965373131,7.65444271469,19.9474166032,0.0,26.3286599382,57.9988325916,29.4706195147,0.00923135841205,0.0,29.4613881563
 07/04  09:00:00,98.3379619704,7.45912499737,21.7887115033,0.0,26.2443270014,42.8153538416,47.3475376404,0.0,18.025,29.3225376404
 07/04  10:00:00,72.8573952617,7.10355050414,20.5383255994,0.0,21.7447113004,23.4437158914,41.4268458236,0.0,18.025,23.4018458236
 07/04  11:00:00,71.3576085204,7.12318551176,21.4209294947,0.0,19.3449162599,23.4437158914,35.5489732957,0.0,18.025,17.5239732957
 07/04  12:00:00,73.4459811761,7.23889297315,23.2514182447,0.0,19.190480192,23.7425572507,35.5117409633,0.0,18.025,17.4867409633
 07/04  13:00:00,77.1607179759,7.42661622474,26.7523140675,0.0,19.260583323,23.698576057,41.3372113114,0.0,18.025,23.3122113114
 07/04  14:00:00,78.554662219,7.5476886508,28.0251830275,0.0,19.260583323,23.698576057,35.5128226672,0.0,18.025,17.4878226672
 07/04  15:00:00,79.074028946,7.64311310241,28.7390735821,0.0,19.260583323,23.4086260847,35.5128217513,0.0,18.025,17.4878217513
 07/04  16:00:00,83.9804584229,7.74161401002,29.0956931912,0.0,19.260583323,27.8781056672,23.7860906488,0.0,18.025,5.76109064879
 07/04  17:00:00,93.2894042261,8.0280008378,29.4957785059,0.0,18.1807569449,37.5792895564,5.76631461385,0.0,0.0,5.76631461385
 07/04  18:00:00,109.882530669,8.46267893506,31.7606523701,0.0,32.6059821062,37.0465235296,5.77159573177,0.0,0.0,5.77159573177
 07/04  19:00:00,111.115816428,8.6876751238,32.5378610013,0.0,36.8143715336,33.066984531,5.78037678339,0.0,0.0,5.78037678339
 07/04  20:00:00,116.010363931,8.8554401692,31.9051355618,0.0,36.43363367,38.8072253906,11.5409535281,0.0,0.0,11.5409535281
 07/04  21:00:00,118.8199045,8.75121875898,29.6396114309,0.0,36.0963922311,36.7877557581,5.78181357083,0.0,0.0,5.78181357083
 07/04  22:00:00,91.7548429149,8.20514909681,24.4407487568,0.0,30.9507766546,20.6087787026,11.5843208444,0.0,0.0,11.5843208444
 07/04  23:00:00,61.7558610093,7.52809898438,17.5532620495,0.0,17.4250845679,11.7056064465,5.78408565705,0.00738956590372,0.0,5.77669609114
 07/04  24:00:00,51.3016567954,7.14782954308,13.5877807486,0.0,12.925468867,10.100111941,5.81556084498,0.0542571952859,0.0,5.76130364969
 07/05  01:00:00,46.5900785914,6.9574883208,11.9465726418,0.0,10.0992000411,10.047477231,0.0733560877466,0.0533560877466,0.0,0.02
 07/05  02:00:00,43.52599488,6.8209432578,10.8785851173,0.0,8.25718729233,10.0299323277,5.75620780092,0.0,0.0,5.75620780092
 07/05  03:00:00,42.7908172544,6.7429366707,10.2214197911,0.0,8.25718729233,10.0299323277,0.0697885743343,0.0497885743343,0.0,0.02
 07/05  04:00:00,43.8058432487,6.67628840119,9.69648124805,0.0,8.25718729233,11.6354268332,5.95603968357,0.194743187076,0.0,5.76129649649
 07/05  05:00:00,51.6294012172,6.68961081811,9.92704715819,0.0,12.1011305571,15.3678112995,5.97143144303,0.194900453856,0.0,5.77653098918
 07/05  06:00:00,80.1640834008,7.24947379703,14.0255744523,0.0,19.7275818095,37.2640762949,11.7786941695,0.193928501286,0.0,11.5847656682
 07/05  07:00:00,100.493999353,7.63814567067,17.2466878446,0.0,24.3117294858,51.2795993405,17.4277118756,0.0,0.0,17.4277118756
 07/05  08:00:00,87.3260072226,7.08569429284,15.9062174048,0.0,23.6694662846,40.6342015617,23.4631123138,0.0,0.0,23.4631123138
 07/05  09:00:00,83.9044668502,7.01795370438,17.5597481395,0.0,23.6694662846,35.6302164847,41.4223711732,0.0,18.025,23.3973711732
 07/05  10:00:00,65.1978129563,6.77763623995,16.690100815,0.0,18.7433767983,22.9618409725,41.3826749935,0.0,18.025,23.3576749935
 07/05  11:00:00,66.1823595513,6.80927752818,17.6452383797,0.0,18.7433767983,22.9618409725,35.5151152675,0.0,18.025,17.4901152675
 07/05  12:00:00,68.1621999991,6.90214777696,19.4887591439,0.0,18.5889407304,23.1597249699,35.5138575841,0.0,18.025,17.4888575841
 07/05  13:00:00,70.8697675895,7.02427904043,21.8276946592,0.0,18.7433767983,23.2517909448,36.7991875148,0.0,18.025,18.7741875148
 07/05  14:00:00,73.0191946412,7.14935010178,23.8520529851,0.0,18.7433767983,23.2517909448,40.0481891476,0.0,18.025,22.0231891476
 07/05  15:00:00,74.7441150482,7.29926829867,25.7170019913,0.0,18.7433767983,22.9618409725,35.5128384467,0.0,18.025,17.4878384467
 07/05  16:00:00,80.8824183665,7.47637559005,27.2268834939,0.0,18.7433767983,27.431320555,23.7861729742,0.0,18.025,5.7611729742
 07/05  17:00:00,94.6277244332,7.87730864951,28.3830264389,0.0,17.6635504202,40.6971502883,5.77141181589,0.0,0.0,5.77141181589
 07/05  18:00:00,102.651980362,8.18957432241,29.590237454,0.0,27.5259009287,37.3340067412,11.5741986647,0.0,0.0,11.5741986647
 07/05  19:00:00,105.878157536,8.40753588945,30.2731251032,0.0,33.8341110165,33.3544677425,5.78139868949,0.0,0.0,5.78139868949
 07/05  20:00:00,109.242854585,8.39461884834,25.4965845828,0.0,36.5179666069,38.8247702939,5.79551907122,0.0140765505638,0.0,5.78144252065
 07/05  21:00:00,108.061062623,8.22563831725,22.462772512,0.0,32.965339924,36.8579353714,11.584968336,0.0,0.0,11.584968336
 07/05  22:00:00,80.1808343989,7.72626416998,18.6290956729,0.0,25.6355707503,20.6438685092,11.5527799192,0.0,0.0,11.5527799192
 07/05  23:00:00,56.6658815149,7.26152666923,15.131886201,0.0,15.0252895274,11.7056064465,5.76644411906,0.0,0.0,5.76644411906
 07/05  24:00:00,49.4640963021,7.03703569943,13.1803448355,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,46.4440808329,6.88917577649,11.8688843447,0.0,10.0992000411,10.047477231,5.75619941812,0.0,0.0,5.75619941812
 07/06  02:00:00,43.2135877831,6.74916777699,10.6379627164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,41.8535278152,6.62894303876,9.39812243156,0.0,8.25718729233,10.0299323277,5.83747742627,0.0812956529473,0.0,5.75618177332
 07/06  04:00:00,42.3557211268,6.53145698815,8.39119594914,0.0,8.25718729233,11.6354268332,6.44053976517,0.679630595138,0.0,5.76090917003
 07/06  05:00:00,49.6226794145,6.51109670101,8.09884606315,0.0,12.1011305571,15.3678112995,7.0798281273,1.30328651833,0.0,5.77654160897
 07/06  06:00:00,77.5730663865,7.03202037286,11.6520273765,0.0,19.7275818095,37.2640762949,13.498888919,1.91625905059,0.0,11.5826298685
 07/06  07:00:00,97.9850821444,7.43899051475,14.9369485747,0.0,24.3117294858,51.2795993405,13.0779488226,1.45327948912,0.0,11.6246693335
 07/06  08:00:00,85.355283681,6.94011074055,14.0810887638,0.0,23.6694662846,40.6342015617,29.3241581246,0.0,0.0,29.3241581246
 07/06  09:00:00,81.9733842702,6.87766788342,15.7689562097,0.0,23.6694662846,35.6302164847,41.4176383523,0.0,18.025,23.3926383523
 07/06  10:00:00,63.0805951375,6.65056247953,14.6999680111,0.0,18.7433767983,22.9618409725,35.5475558787,0.0,18.025,17.5225558787
 07/06  11:00:00,63.714973795,6.69549908083,15.2916348567,0.0,18.7433767983,22.9618409725,35.5151310495,0.0,18.025,17.4901310495
 07/06  12:00:00,65.1495673386,6.76279214037,16.6154892231,0.0,18.5889407304,23.1597249699,41.3357442776,0.0,18.025,23.3107442776
 07/06  13:00:00,66.9163585914,6.87193600962,18.0266326882,0.0,18.7433767983,23.2517909448,35.5141677278,0.0,18.025,17.4891677278
 07/06  14:00:00,68.3045685977,6.95270378159,19.334073192,0.0,18.7433767983,23.2517909448,35.5113400729,0.0,18.025,17.4863400729
 07/06  15:00:00,68.3938281944,7.0285222659,19.6374662773,0.0,18.7433767983,22.9618409725,35.5111233423,0.0,18.025,17.4861233423
