Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  16:00:00,73.4290358471,7.13809027025,20.1117975818,0.0,18.7433767983,27.431320555,23.7860444063,0.0,18.025,5.76104440626
 07/06  17:00:00,86.327230448,7.4597319703,20.5001180158,0.0,17.6635504202,40.6971502883,5.77106977152,0.0,0.0,5.77106977152
 07/06  18:00:00,93.4633849616,7.71673002454,20.874498114,0.0,27.5259009287,37.3340067412,11.573522304,0.0,0.0,11.573522304
 07/06  19:00:00,96.529560715,7.89222395501,21.4398520967,0.0,33.8341110165,33.3544677425,5.78102242599,0.0,0.0,5.78102242599
 07/06  20:00:00,104.973416723,8.08153939805,21.5402299137,0.0,36.5179666069,38.8247702939,11.5422003683,0.0,0.0,11.5422003683
 07/06  21:00:00,106.161744426,8.05883466356,20.7302723905,0.0,32.965339924,36.8579353714,11.5841712594,0.0,0.0,11.5841712594
 07/06  22:00:00,77.8217216525,7.52709106761,16.4691727201,0.0,25.6355707503,20.6438685092,5.91961521607,0.132971666677,0.0,5.7866435494
 07/06  23:00:00,53.7720357069,7.02347760067,12.47609362,0.0,15.0252895274,11.7056064465,6.66678682791,0.900440096607,0.0,5.76634673131
 07/06  24:00:00,46.6710169882,6.80878911857,10.615510971,0.0,11.6412384099,10.0650221343,6.66410653337,0.902830023665,0.0,5.76127650971
 07/07  01:00:00,43.4936113871,6.64870673095,9.15889400827,0.0,10.0992000411,10.047477231,1.20357501651,1.18357501651,0.0,0.02
 07/07  02:00:00,40.0670194412,6.49451973466,7.74603995709,0.0,8.25718729233,10.0299323277,7.66912004465,1.91309392258,0.0,5.75602612206
 07/07  03:00:00,39.114342483,6.39813886804,6.88975003788,0.0,8.25718729233,10.0299323277,2.26366180585,2.24366180585,0.0,0.02
 07/07  04:00:00,40.1120662756,6.33234113404,6.34666034925,0.0,8.25718729233,11.6354268332,8.24399862148,2.48282060207,0.0,5.76117801941
 07/07  05:00:00,47.8424674114,6.34330613128,6.48643431328,0.0,12.1011305571,15.3678112995,8.19553938035,2.41934804861,0.0,5.77619133174
 07/07  06:00:00,76.2997403012,6.90101386923,10.5097190868,0.0,19.7275818095,37.2640762949,13.864367369,2.27999524254,0.0,11.5843721265
 07/07  07:00:00,96.9067649163,7.32654876799,13.9710872688,0.0,24.3117294858,51.2795993405,18.9992045832,1.57069557443,0.0,17.4285090088
 07/07  08:00:00,85.1755667927,6.88401033783,13.9574868133,0.0,23.6694662846,40.6342015617,23.4617631738,0.0,0.0,23.4617631738
 07/07  09:00:00,83.7437795751,6.92723166251,17.4898010326,0.0,23.6694662846,35.6302164847,41.4202376073,0.0,18.025,23.3952376073
 07/07  10:00:00,66.9190222883,6.78037776202,18.4085820565,0.0,18.7433767983,22.9618409725,41.3819238062,0.0,18.025,23.3569238062
 07/07  11:00:00,69.2462419325,6.88442979495,20.6339769291,0.0,18.7433767983,22.9618409725,35.5151825807,0.0,18.025,17.4901825807
 07/07  12:00:00,70.9542986056,6.95807613585,22.224939284,0.0,18.5889407304,23.1597249699,35.5147836638,0.0,18.025,17.4897836638
 07/07  13:00:00,74.2149306325,7.11479897226,25.0823451278,0.0,18.7433767983,23.2517909448,35.5086128048,0.0,18.025,17.4836128048
 07/07  14:00:00,73.1590424822,7.13591088233,24.0053483896,0.0,18.7433767983,23.2517909448,41.3328843857,0.0,18.025,23.3078843857
 07/07  15:00:00,71.7665608659,7.15565928451,22.8830674347,0.0,18.7433767983,22.9618409725,35.5132178116,0.0,18.025,17.4882178116
 07/07  16:00:00,78.6596052755,7.32177717815,25.1586783404,0.0,18.7433767983,27.431320555,23.7860477315,0.0,18.025,5.76104773153
 07/07  17:00:00,92.536715931,7.71778386515,26.4515547305,0.0,17.6635504202,40.6971502883,5.77132486265,0.0,0.0,5.77132486265
 07/07  18:00:00,99.7141130726,7.98642402527,26.8555470045,0.0,27.5259009287,37.3340067412,5.79683835101,0.0,0.0,5.79683835101
 07/07  19:00:00,101.071262066,8.09734159642,25.7764408431,0.0,33.8341110165,33.3544677425,11.5425577474,0.0,0.0,11.5425577474
 07/07  20:00:00,108.074644221,8.23930152075,24.4837090103,0.0,36.5179666069,38.8247702939,5.78104546728,0.0,0.0,5.78104546728
 07/07  21:00:00,108.460924604,8.1798608806,22.9084386692,0.0,32.965339924,36.8579353714,11.5839759707,0.0,0.0,11.5839759707
 07/07  22:00:00,80.0309598471,7.64916329114,18.5563456852,0.0,25.6355707503,20.6438685092,11.552665408,0.0,0.0,11.552665408
 07/07  23:00:00,55.9883119104,7.15945173766,14.5564044198,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,48.7080500371,6.94434582376,12.5169935559,0.0,11.6412384099,10.0650221343,5.76125413444,0.0,0.0,5.76125413444
 07/08  01:00:00,48.9233922134,6.85833220739,11.619566139,0.0,12.8411359301,10.0650221343,5.7559868773,0.0,0.0,5.7559868773
 07/08  02:00:00,42.9983640701,6.71775988197,10.4541537215,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,41.9838571253,6.62609589731,9.53130505764,0.0,8.25718729233,10.0299323277,5.82271847419,0.0670770749486,0.0,5.75564139925
 07/08  04:00:00,42.9778577161,6.5659293441,8.97887269989,0.0,8.25718729233,11.6354268332,0.278857865905,0.258857865905,0.0,0.02
 07/08  05:00:00,46.972616934,6.52938250168,8.85187764851,0.0,8.71707943955,15.3327214929,6.03155180685,0.265370082566,0.0,5.76618172428
 07/08  06:00:00,63.2571307335,6.72684201652,10.4949266201,0.0,18.5082010057,25.6353820695,6.0357355679,0.259567932502,0.0,5.77616763539
 07/08  07:00:00,81.4727625155,7.13517060797,13.8509188534,0.0,19.4083231844,41.0650158608,11.5837507265,0.0,0.0,11.5837507265
 07/08  08:00:00,112.000392435,7.65060618256,19.9863452816,0.0,26.3286599382,57.9988325916,29.4538665793,0.0,0.0,29.4538665793
 07/08  09:00:00,97.1910341472,7.39241513156,20.5891246043,0.0,26.3286599382,42.8504436482,47.3389034751,0.0,18.025,29.3139034751
 07/08  10:00:00,71.257733314,7.00939020448,19.0328574419,0.0,21.7447113004,23.4437158914,41.4230093021,0.0,18.025,23.3980093021
 07/08  11:00:00,70.7997962085,7.06651560475,20.9795253145,0.0,19.3027497915,23.426170988,35.5462035485,0.0,18.025,17.5212035485
 07/08  12:00:00,73.1010889669,7.16986322625,23.0352851239,0.0,19.1483137236,23.7250123474,35.5100729797,0.0,18.025,17.4850729797
 07/08  13:00:00,78.2357803696,7.37860230517,27.8156965023,0.0,19.3027497915,23.7161209604,41.334470847,0.0,18.025,23.309470847
 07/08  14:00:00,81.6195284247,7.55976744654,31.0182767772,0.0,19.3027497915,23.7161209604,35.510399619,0.0,18.025,17.485399619
 07/08  15:00:00,83.0399515613,7.70939386894,32.579021988,0.0,19.3027497915,23.426170988,35.5100761,0.0,18.025,17.4850761
 07/08  16:00:00,88.3816769804,7.83288779567,33.345944086,0.0,19.3027497915,27.8956505705,23.7858841786,0.0,18.025,5.76088417861
 07/08  17:00:00,97.8063529204,8.1435529181,33.8374866466,0.0,18.2229234133,37.5968344597,5.76608289347,0.0,0.0,5.76608289347
 07/08  18:00:00,115.303823616,8.64227287467,36.8829561253,0.0,32.690315043,37.0816133363,5.77097237913,0.0,0.0,5.77097237913
 07/08  19:00:00,117.37368203,8.92839874113,38.5550404068,0.0,36.8143715336,33.066984531,5.78119742531,0.0,0.0,5.78119742531
 07/08  20:00:00,123.258210108,9.17230214852,38.9555815652,0.0,36.3493007332,38.7721355839,5.78117520931,0.0,0.0,5.78117520931
 07/08  21:00:00,124.940841884,9.02202542826,35.3703544028,0.0,36.1807251679,36.8228455648,11.5427277838,0.0,0.0,11.5427277838
 07/08  22:00:00,96.2045709046,8.41021166705,28.566047004,0.0,31.0351095914,20.6438685092,11.5833728699,0.0,0.0,11.5833728699
 07/08  23:00:00,63.5195517062,7.62895643894,19.2161268515,0.0,17.4250845679,11.7056064465,5.78554391665,0.00919430077245,0.0,5.77634961588
 07/08  24:00:00,52.258908065,7.20990062389,14.602403744,0.0,12.8411359301,10.0650221343,5.7611397978,0.0,0.0,5.7611397978
 07/09  01:00:00,50.9097396985,7.06399563904,13.2808357908,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,44.9146699506,6.90803266296,12.0607615955,0.0,8.34152022915,10.0650221343,5.7559250416,0.0,0.0,5.7559250416
 07/09  03:00:00,43.955138711,6.80801170952,11.2012576652,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,44.5642725167,6.71409376931,10.2976990727,0.0,8.34152022915,11.6705166398,5.76050442131,0.0,0.0,5.76050442131
 07/09  05:00:00,48.615234512,6.67300056857,10.2314585584,0.0,8.80141237637,15.3678112995,5.76612019579,0.0,0.0,5.76612019579
 07/09  06:00:00,64.8393491883,6.87119401151,11.9328021521,0.0,18.5082010057,25.6353820695,5.7763272452,0.0,0.0,5.7763272452
 07/09  07:00:00,83.1210707189,7.25797193524,15.2570151965,0.0,19.4926561212,41.1001056674,11.581910379,0.0,0.0,11.581910379
 07/09  08:00:00,113.855151889,7.78899769554,21.7027320772,0.0,26.3286599382,57.9988325916,29.449764937,0.0,0.0,29.449764937
 07/09  09:00:00,100.687438725,7.59195174956,24.005428164,0.0,26.2443270014,42.8153538416,41.4823022763,0.0,18.025,23.4573022763
 07/09  10:00:00,75.2327272172,7.23228818698,22.7849623144,0.0,21.7447113004,23.4437158914,41.4223274744,0.0,18.025,23.3973274744
 07/09  11:00:00,73.6308761661,7.25697747288,23.5604374452,0.0,19.3449162599,23.4437158914,41.3787339753,0.0,18.025,23.3537339753
 07/09  12:00:00,75.0219257786,7.34535238709,24.7209278149,0.0,19.190480192,23.7425572507,35.5118940481,0.0,18.025,17.4868940481
 07/09  13:00:00,77.6410578064,7.46639752845,27.1928901815,0.0,19.260583323,23.698576057,35.5094263888,0.0,18.025,17.4844263888
 07/09  14:00:00,79.6930978506,7.60091727805,29.1104120378,0.0,19.260583323,23.698576057,35.5089761747,0.0,18.025,17.4839761747
 07/09  15:00:00,81.5728512824,7.76123166372,31.119803459,0.0,19.260583323,23.4086260847,41.3331339187,0.0,18.025,23.3081339187
 07/09  16:00:00,87.0944096873,7.89474773554,32.0565328548,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,96.8189093152,8.2181118554,32.8351985571,0.0,18.1807569449,37.5792895564,5.76602381347,0.0,0.0,5.76602381347
 07/09  18:00:00,113.939551333,8.69263236903,35.5877514842,0.0,32.6059821062,37.0465235296,5.77105728961,0.0,0.0,5.77105728961
 07/09  19:00:00,116.948203419,9.00625291938,38.051710192,0.0,36.8143715336,33.066984531,11.5413400972,0.0,0.0,11.5413400972
 07/09  20:00:00,121.964852554,9.20367586145,37.5114358138,0.0,36.43363367,38.8072253906,5.7800824214,0.0,0.0,5.7800824214
 07/09  21:00:00,122.796595081,9.01194607595,33.3556234809,0.0,36.0963922311,36.7877557581,5.78089929642,0.0,0.0,5.78089929642
 07/09  22:00:00,94.3558290545,8.39834242064,26.8486095755,0.0,30.9507766546,20.6087787026,11.5838382588,0.0,0.0,11.5838382588
 07/09  23:00:00,66.0678892404,7.82051626036,21.5729115625,0.0,17.4250845679,11.7056064465,5.77626343574,0.0,0.0,5.77626343574
 07/09  24:00:00,56.438844952,7.52356139762,18.3492613179,0.0,12.925468867,10.100111941,5.76050957762,0.0,0.0,5.76050957762
 07/10  01:00:00,50.9872748367,7.28367018243,16.0175985908,0.0,10.0992000411,10.047477231,5.75578145702,0.0,0.0,5.75578145702
 07/10  02:00:00,48.2099045032,7.15951290789,15.2239473337,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,46.0661043455,6.98462235038,13.2550326132,0.0,8.25718729233,10.0299323277,5.78525642145,0.0292227842159,0.0,5.75603363724
 07/10  04:00:00,45.9647874238,6.84412842429,11.6876123249,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,53.6918287128,6.84808578667,11.8310362506,0.0,12.1011305571,15.3678112995,5.77623015912,0.0,0.0,5.77623015912
 07/10  06:00:00,82.0759500467,7.39355442701,15.7934295211,0.0,19.7275818095,37.2640762949,11.5833437431,0.0,0.0,11.5833437431
 07/10  07:00:00,102.426127452,7.77073169539,19.0463239355,0.0,24.3117294858,51.2795993405,17.4257727505,0.0,0.0,17.4257727505
 07/10  08:00:00,89.0292043828,7.19298930014,17.5021800097,0.0,23.6694662846,40.6342015617,23.458208348,0.0,0.0,23.458208348
 07/10  09:00:00,87.0058692323,7.16288700305,20.5162593325,0.0,23.6694662846,35.6302164847,41.417985917,0.0,18.025,23.392985917
 07/10  10:00:00,68.5491278381,6.91469696709,19.9043890816,0.0,18.7433767983,22.9618409725,41.3781542795,0.0,18.025,23.3531542795
 07/10  11:00:00,68.5191536519,6.8965548222,19.89477692,0.0,18.7433767983,22.9618409725,35.5129814646,0.0,18.025,17.4879814646
 07/10  12:00:00,69.6923547907,6.94968773659,20.9713951107,0.0,18.5889407304,23.1597249699,35.5113560207,0.0,18.025,17.4863560207
 07/10  13:00:00,72.8190841276,7.06537832665,23.7359335344,0.0,18.7433767983,23.2517909448,35.5088677789,0.0,18.025,17.4838677789
 07/10  14:00:00,76.6755311647,7.24912740244,27.4086334798,0.0,18.7433767983,23.2517909448,41.3328762877,0.0,18.025,23.3078762877
 07/10  15:00:00,80.1821067175,7.47388356135,30.9804004238,0.0,18.7433767983,22.9618409725,35.5090392682,0.0,18.025,17.4840392682
 07/10  16:00:00,87.3702561727,7.71285770806,33.4782616031,0.0,18.7433767983,27.431320555,23.7857468284,0.0,18.025,5.76074682843
 07/10  17:00:00,101.587201705,8.17623667346,35.0436086673,0.0,17.6635504202,40.6971502883,5.770858383,0.0,0.0,5.770858383
 07/10  18:00:00,109.296101735,8.48681161006,35.9371850191,0.0,27.5259009287,37.3340067412,5.79602097446,0.0,0.0,5.79602097446
 07/10  19:00:00,114.095517995,8.77549440086,38.1225705906,0.0,33.8341110165,33.3544677425,11.5422595809,0.0,0.0,11.5422595809
 07/10  20:00:00,123.276773319,9.07783446504,38.8473320591,0.0,36.5179666069,38.8247702939,5.78095604094,0.0,0.0,5.78095604094
 07/10  21:00:00,122.000529962,8.9829088934,35.6450365893,0.0,32.965339924,36.8579353714,11.5830214543,0.0,0.0,11.5830214543
 07/10  22:00:00,91.028073669,8.3346414673,28.868010922,0.0,25.6355707503,20.6438685092,11.5521485404,0.0,0.0,11.5521485404
 07/10  23:00:00,66.0283377271,7.7995824869,23.9563162778,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,58.6184509777,7.5700363477,21.8017173861,0.0,11.6412384099,10.0650221343,5.7610311491,0.0,0.0,5.7610311491
 07/11  01:00:00,55.410114281,7.41527717919,20.3088336708,0.0,10.0992000411,10.047477231,5.75588639804,0.0,0.0,5.75588639804
 07/11  02:00:00,51.9317351367,7.27076715777,18.8345273265,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,48.5296655348,7.0873616529,15.6158574241,0.0,8.25718729233,10.0299323277,5.755511294,0.0,0.0,5.755511294
 07/11  04:00:00,47.1812503921,6.91139882026,12.8368090326,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,55.8821508005,6.96458338076,13.9048678431,0.0,12.1011305571,15.3678112995,11.5316187374,0.0,0.0,11.5316187374
 07/11  06:00:00,84.1126244269,7.51898605724,17.7046857327,0.0,19.7275818095,37.2640762949,5.80159448463,0.0,0.0,5.80159448463
 07/11  07:00:00,104.848435973,7.92959169913,21.3097895094,0.0,24.3117294858,51.2795993405,17.4254456365,0.0,0.0,17.4254456365
 07/11  08:00:00,95.9917037885,7.51225716356,24.1454229149,0.0,23.6694662846,40.6342015617,23.4562481046,0.0,0.0,23.4562481046
 07/11  09:00:00,94.6616996371,7.51769630047,27.8172886959,0.0,23.6694662846,35.6302164847,41.4176617365,0.0,18.025,23.3926617365
 07/11  10:00:00,76.3657955476,7.30378255556,27.3319773925,0.0,18.7433767983,22.9618409725,41.3773862193,0.0,18.025,23.3523862193
 07/11  11:00:00,77.8806235131,7.38670023513,28.7661053937,0.0,18.7433767983,22.9618409725,35.512331597,0.0,18.025,17.487331597
 07/11  12:00:00,79.5706314959,7.50208000912,30.2972837841,0.0,18.5889407304,23.1597249699,35.5106334559,0.0,18.025,17.4856334559
 07/11  13:00:00,82.4675892026,7.6770810402,32.7727398054,0.0,18.7433767983,23.2517909448,35.5080807657,0.0,18.025,17.4830807657
 07/11  14:00:00,85.2725392936,7.86255150724,35.3922214267,0.0,18.7433767983,23.2517909448,41.3317064329,0.0,18.025,23.3067064329
 07/11  15:00:00,87.7626306959,8.07335448383,37.9614577668,0.0,18.7433767983,22.9618409725,35.5110441739,0.0,18.025,17.4860441739
 07/11  16:00:00,93.982444347,8.2839731355,39.519338819,0.0,18.7433767983,27.431320555,23.7858088982,0.0,18.025,5.76080889821
 07/11  17:00:00,108.043159238,8.71875593134,40.9570531619,0.0,17.6635504202,40.6971502883,5.77090852711,0.0,0.0,5.77090852711
 07/11  18:00:00,116.104314771,9.03011935237,42.2021019814,0.0,27.5259009287,37.3340067412,5.79624845629,0.0,0.0,5.79624845629
 07/11  19:00:00,119.509217337,9.24737127194,43.0644017752,0.0,33.8341110165,33.3544677425,11.5418749408,0.0,0.0,11.5418749408
 07/11  20:00:00,127.453684396,9.46645715009,42.635628817,0.0,36.5179666069,38.8247702939,5.78063777966,0.0,0.0,5.78063777966
 07/11  21:00:00,127.688422555,9.40810259773,40.9077472668,0.0,32.965339924,36.8579353714,11.5825854546,0.0,0.0,11.5825854546
 07/11  22:00:00,97.4415872451,8.7601670372,34.8560096132,0.0,25.6355707503,20.6438685092,5.78630337488,0.0,0.0,5.78630337488
 07/11  23:00:00,69.6482542698,8.08255529851,27.2932649273,0.0,15.0252895274,11.7056064465,5.76602562747,0.0,0.0,5.76602562747
 07/11  24:00:00,59.4228150161,7.7217971625,22.4543240722,0.0,11.6412384099,10.0650221343,5.76037564014,0.0,0.0,5.76037564014
 07/12  01:00:00,55.0724896566,7.50209017486,19.8844003392,0.0,10.0992000411,10.047477231,5.75588657289,0.0,0.0,5.75588657289
 07/12  02:00:00,51.3548645088,7.32866415627,18.1997618134,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,48.6109273594,7.15463532199,15.6298496304,0.0,8.25718729233,10.0299323277,5.7558055614,0.0,0.0,5.7558055614
 07/12  04:00:00,48.9028697593,7.04345028619,14.4263810132,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,56.3660301941,7.02003440998,14.3333043126,0.0,12.1011305571,15.3678112995,5.77608050195,0.0,0.0,5.77608050195
 07/12  06:00:00,85.601935778,7.62022187766,19.0927728411,0.0,19.7275818095,37.2640762949,11.5826653135,0.0,0.0,11.5826653135
 07/12  07:00:00,108.140093744,8.11265113518,24.4184026426,0.0,24.3117294858,51.2795993405,17.4249640755,0.0,0.0,17.4249640755
 07/12  08:00:00,99.4814915913,7.67582181655,27.4716576683,0.0,23.6694662846,40.6342015617,23.4559099155,0.0,0.0,23.4559099155
 07/12  09:00:00,99.1514726176,7.73771962145,32.0870481314,0.0,23.6694662846,35.6302164847,41.4171786129,0.0,18.025,23.3921786129
 07/12  10:00:00,80.5916970189,7.51676680186,31.3448996251,0.0,18.7433767983,22.9618409725,41.376774364,0.0,18.025,23.351774364
 07/12  11:00:00,83.3255681347,7.64394098726,33.9538125695,0.0,18.7433767983,22.9618409725,35.5131995408,0.0,18.025,17.4881995408
 07/12  12:00:00,87.1011638493,7.85122707604,37.4786742127,0.0,18.5889407304,23.1597249699,35.5088626458,0.0,18.025,17.4838626458
 07/12  13:00:00,90.45243333,8.07658784149,40.3580797519,0.0,18.7433767983,23.2517909448,35.5072685717,0.0,18.025,17.4822685717
 07/12  14:00:00,93.2279045803,8.28005122625,42.930090527,0.0,18.7433767983,23.2517909448,41.328731849,0.0,18.025,23.303731849
 07/12  15:00:00,94.0181151526,8.40299371467,43.8873086304,0.0,18.7433767983,22.9618409725,35.5096614396,0.0,18.025,17.4846614396
 07/12  16:00:00,98.4457119934,8.51758580928,43.7489992721,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,112.500620168,8.94611390116,45.1871611664,0.0,17.6635504202,40.6971502883,5.76960717098,0.0,0.0,5.76960717098
 07/12  18:00:00,121.213003861,9.29975515398,47.0411648681,0.0,27.5259009287,37.3340067412,11.5716726719,0.0,0.0,11.5716726719
 07/12  19:00:00,124.094220514,9.49258986587,47.4041940101,0.0,33.8341110165,33.3544677425,11.541017237,0.0,0.0,11.541017237
 07/12  20:00:00,129.989367527,9.6001128884,45.0376620699,0.0,36.5179666069,38.8247702939,5.77986394323,0.0,0.0,5.77986394323
 07/12  21:00:00,126.84476542,9.38446628864,40.0877415576,0.0,32.965339924,36.8579353714,11.5816411166,0.0,0.0,11.5816411166
 07/12  22:00:00,95.313043126,8.68775835044,32.7998858659,0.0,25.6355707503,20.6438685092,5.78606014397,0.0,0.0,5.78606014397
 07/12  23:00:00,66.8833661145,7.97739597743,24.6335392584,0.0,15.0252895274,11.7056064465,5.76594245642,0.0,0.0,5.76594245642
 07/12  24:00:00,57.0194612104,7.60857887515,20.1641913773,0.0,11.6412384099,10.0650221343,5.76067016489,0.0,0.0,5.76067016489
 07/13  01:00:00,52.6469144814,7.38560240895,17.5753196282,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,48.2514327494,7.1856584597,15.2393350564,0.0,8.25718729233,10.0299323277,5.75571414736,0.0,0.0,5.75571414736
 07/13  03:00:00,47.378473926,7.08611114938,14.4659268987,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,48.0014645776,6.99294742021,13.5754799057,0.0,8.25718729233,11.6354268332,5.76087667859,0.0,0.0,5.76087667859
 07/13  05:00:00,56.2263049387,7.01143827711,14.2021841981,0.0,12.1011305571,15.3678112995,5.77477650795,0.0,0.0,5.77477650795
 07/13  06:00:00,85.04012336,7.59023357792,18.5609600541,0.0,19.7275818095,37.2640762949,11.5824304591,0.0,0.0,11.5824304591
 07/13  07:00:00,107.140055262,8.05915644506,23.4718726949,0.0,24.3117294858,51.2795993405,17.4233219273,0.0,0.0,17.4233219273
 07/13  08:00:00,98.6621121997,7.64244530859,26.6856670858,0.0,23.6694662846,40.6342015617,23.4547116003,0.0,0.0,23.4547116003
 07/13  09:00:00,97.1456559179,7.64976030826,30.169198822,0.0,23.6694662846,35.6302164847,41.4126655942,0.0,18.025,23.3876655942
 07/13  10:00:00,79.2818585937,7.45706913951,30.0947647113,0.0,18.7433767983,22.9618409725,35.543931615,0.0,18.025,17.518931615
 07/13  11:00:00,81.7096882085,7.58020600511,32.401671469,0.0,18.7433767983,22.9618409725,41.3347204007,0.0,18.025,23.3097204007
 07/13  12:00:00,84.0711144577,7.72562865474,34.5742285133,0.0,18.5889407304,23.1597249699,35.5095364189,0.0,18.025,17.4845364189
 07/13  13:00:00,87.5724503298,7.93648391208,37.6182041334,0.0,18.7433767983,23.2517909448,35.5083078629,0.0,18.025,17.4833078629
 07/13  14:00:00,89.7937525763,8.10705800675,39.6689329455,0.0,18.7433767983,23.2517909448,35.5056375538,0.0,18.025,17.4806375538
 07/13  15:00:00,91.4636988266,8.26851703121,41.4673726274,0.0,18.7433767983,22.9618409725,41.3282158632,0.0,18.025,23.3032158632
 07/13  16:00:00,97.5808224401,8.46896661069,42.9327370937,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,111.945444144,8.93270269486,44.6454045514,0.0,17.6635504202,40.6971502883,5.77077170856,0.0,0.0,5.77077170856
 07/13  18:00:00,119.639002765,9.23224399738,45.534684311,0.0,27.5259009287,37.3340067412,11.5717509432,0.0,0.0,11.5717509432
 07/13  19:00:00,121.233227827,9.35431620142,44.6814875799,0.0,33.8341110165,33.3544677425,5.78029905378,0.0,0.0,5.78029905378
 07/13  20:00:00,128.743789731,9.52839458211,43.8638094098,0.0,36.5179666069,38.8247702939,11.5404634745,0.0,0.0,11.5404634745
 07/13  21:00:00,128.987085675,9.47103410418,42.1435053134,0.0,32.965339924,36.8579353714,11.5814061092,0.0,0.0,11.5814061092
 07/13  22:00:00,98.6837250247,8.82233617996,36.0359977967,0.0,25.6355707503,20.6438685092,5.7861021509,0.0,0.0,5.7861021509
 07/13  23:00:00,71.7142860489,8.17686958112,29.2649893533,0.0,15.0252895274,11.7056064465,5.76579948882,0.0,0.0,5.76579948882
 07/13  24:00:00,61.7392301114,7.82641198592,24.6661328688,0.0,11.6412384099,10.0650221343,5.76092682673,0.0,0.0,5.76092682673
 07/14  01:00:00,55.2830712486,7.5345821031,20.0625001219,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,50.5859115206,7.32669477371,17.4327793196,0.0,8.25718729233,10.0299323277,5.75572779136,0.0,0.0,5.75572779136
 07/14  03:00:00,48.538638092,7.17413365285,15.538073459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,48.6743972188,7.05219843819,14.1891623263,0.0,8.25718729233,11.6354268332,5.76019908091,0.0,0.0,5.76019908091
 07/14  05:00:00,56.2648973054,7.04042562479,14.2117967123,0.0,12.1011305571,15.3678112995,5.77523857261,0.0,0.0,5.77523857261
 07/14  06:00:00,84.3503794679,7.5787486145,17.8827121205,0.0,19.7275818095,37.2640762949,11.5816631633,0.0,0.0,11.5816631633
 07/14  07:00:00,104.841916128,7.96724882674,21.2656601839,0.0,24.3117294858,51.2795993405,17.4234828441,0.0,0.0,17.4234828441
 07/14  08:00:00,92.9996495419,7.42917086999,21.2364875111,0.0,23.6694662846,40.6342015617,23.4547421116,0.0,0.0,23.4547421116
 07/14  09:00:00,90.4120012732,7.37896024962,23.7063497511,0.0,23.6694662846,35.6302164847,41.410779011,0.0,18.025,23.385779011
 07/14  10:00:00,71.3809903301,7.13538062014,22.515594106,0.0,18.7433767983,22.9618409725,35.5427790118,0.0,18.025,17.5177790118
 07/14  11:00:00,73.8618311361,7.23376056737,24.9002634184,0.0,18.7433767983,22.9618409725,35.5104150607,0.0,18.025,17.4854150607
 07/14  12:00:00,76.5511748063,7.35809916455,27.4218215539,0.0,18.5889407304,23.1597249699,41.3285614777,0.0,18.025,23.3035614777
 07/14  13:00:00,78.8921169237,7.4732164108,29.4011444169,0.0,18.7433767983,23.2517909448,35.5093211073,0.0,18.025,17.4843211073
 07/14  14:00:00,81.0671361313,7.60425157572,31.445126655,0.0,18.7433767983,23.2517909448,35.5085682503,0.0,18.025,17.4835682503
 07/14  15:00:00,82.4081205283,7.75299947488,32.9273125072,0.0,18.7433767983,22.9618409725,35.5078017884,0.0,18.025,17.4828017884
 07/14  16:00:00,88.3536530072,7.94041522156,34.2341220391,0.0,18.7433767983,27.431320555,23.7855725422,0.0,18.025,5.76057254217
 07/14  17:00:00,101.643414815,8.34107719377,34.9350100013,0.0,17.6635504202,40.6971502883,5.77065822005,0.0,0.0,5.77065822005
 07/14  18:00:00,108.05948942,8.58476518819,34.6026626787,0.0,27.5259009287,37.3340067412,11.5711051775,0.0,0.0,11.5711051775
 07/14  19:00:00,110.356745659,8.73122595812,34.4281038317,0.0,33.8341110165,33.3544677425,5.78035687373,0.0,0.0,5.78035687373
 07/14  20:00:00,117.427353316,8.88448770382,33.1912912088,0.0,36.5179666069,38.8247702939,5.7802499924,0.0,0.0,5.7802499924
 07/14  21:00:00,115.81550215,8.7492899641,29.6936781858,0.0,32.965339924,36.8579353714,11.5820314666,0.0,0.0,11.5820314666
 07/14  22:00:00,85.5043451079,8.12083558034,23.558122658,0.0,25.6355707503,20.6438685092,11.5502546573,0.0,0.0,11.5502546573
 07/14  23:00:00,60.7888338004,7.59374334495,18.9226704127,0.0,15.0252895274,11.7056064465,5.76589969862,0.0,0.0,5.76589969862
 07/14  24:00:00,53.3311097565,7.35176478849,16.7326684605,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,52.7543817134,7.19754801437,15.1113606565,0.0,12.8411359301,10.0650221343,5.7557957148,0.0,0.0,5.7557957148
 07/15  02:00:00,45.8089377857,6.97513414975,13.0073754135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,44.6103578142,6.86020622074,11.9237175661,0.0,8.25718729233,10.0299323277,5.75568490762,0.0,0.0,5.75568490762
 07/15  04:00:00,45.5092835623,6.78393197999,11.2923222497,0.0,8.25718729233,11.6354268332,5.76021117059,0.0,0.0,5.76021117059
 07/15  05:00:00,49.3543106222,6.7252291992,11.0377630581,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,65.6896372561,6.92441678731,12.7299073105,0.0,18.5082010057,25.6353820695,11.5315268175,0.0,0.0,11.5315268175
 07/15  07:00:00,84.7999850791,7.37189560436,16.9415046356,0.0,19.4083231844,41.0650158608,5.80002281195,0.0,0.0,5.80002281195
 07/15  08:00:00,118.088187203,7.98488158688,25.7399804018,0.0,26.3286599382,57.9988325916,33.2686213531,0.0,0.0,33.2686213531
 07/15  09:00:00,105.992847738,7.81564674324,28.9677854275,0.0,26.3286599382,42.8504436482,43.5175567579,0.0,18.025,25.4925567579
 07/15  10:00:00,80.6089951291,7.46347606649,27.9300902691,0.0,21.7447113004,23.4437158914,41.4154036088,0.0,18.025,23.3904036088
 07/15  11:00:00,80.7007067235,7.56190483828,30.3850889489,0.0,19.3027497915,23.426170988,35.5418440531,0.0,18.025,17.5168440531
 07/15  12:00:00,83.3459045592,7.72133340767,32.7286575235,0.0,19.1483137236,23.7250123474,35.5047971233,0.0,18.025,17.4797971233
 07/15  13:00:00,87.1319287155,7.91753335401,36.1729406138,0.0,19.3027497915,23.7161209604,41.3266164276,0.0,18.025,23.3016164276
 07/15  14:00:00,90.5186171008,8.13885710786,39.3383054943,0.0,19.3027497915,23.7161209604,35.5077993691,0.0,18.025,17.4827993691
 07/15  15:00:00,92.8158283672,8.3270659412,41.7372559112,0.0,19.3027497915,23.426170988,35.5089473486,0.0,18.025,17.4839473486
 07/15  16:00:00,97.7850432372,8.44819727849,42.1340261442,0.0,19.3027497915,27.8956505705,23.7855818358,0.0,18.025,5.76058183576
 07/15  17:00:00,107.468389817,8.79497920903,42.8481338248,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,121.41838709,9.11003529213,42.5297991706,0.0,32.690315043,37.0816133363,5.77064933795,0.0,0.0,5.77064933795
 07/15  19:00:00,115.59224227,8.99119899005,36.7108540388,0.0,36.8143715336,33.066984531,11.5412871701,0.0,0.0,11.5412871701
 07/15  20:00:00,118.428847376,8.99409233077,34.304489486,0.0,36.3493007332,38.7721355839,5.78051619275,0.0,0.0,5.78051619275
 07/15  21:00:00,120.608871238,8.84062639863,31.2198430829,0.0,36.1807251679,36.8228455648,5.78049179273,0.0,0.0,5.78049179273
 07/15  22:00:00,93.1462427805,8.27796372472,25.6400542367,0.0,31.0351095914,20.6438685092,11.5818656746,0.0,0.0,11.5818656746
 07/15  23:00:00,65.1227505351,7.74117703824,20.7071529994,0.0,17.4250845679,11.7056064465,7.0786165764,0.0,0.0,7.0786165764
 07/15  24:00:00,57.4906082957,7.54296165483,19.5010745206,0.0,12.8411359301,10.0650221343,4.46040619743,0.0,0.0,4.46040619743
 07/16  01:00:00,56.1731497045,7.39859967878,18.2096566845,0.0,12.925468867,10.100111941,5.75558281316,0.0,0.0,5.75558281316
 07/16  02:00:00,49.3838289371,7.20349089963,16.2344903465,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,48.4233486986,7.10734124107,15.3701525919,0.0,8.34152022915,10.0650221343,5.75576359329,0.0,0.0,5.75576359329
 07/16  04:00:00,48.7694555462,7.01911724436,14.1978920824,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,52.0006478337,6.93619297844,13.3537172972,0.0,8.80141237637,15.3678112995,5.76574006234,0.0,0.0,5.76574006234
 07/16  06:00:00,68.0712175378,7.12579553097,14.9101169431,0.0,18.5082010057,25.6353820695,5.77565624279,0.0,0.0,5.77565624279
 07/16  07:00:00,87.5026406453,7.57243848834,19.3242055696,0.0,19.4926561212,41.1001056674,11.5815976431,0.0,0.0,11.5815976431
 07/16  08:00:00,120.702789963,8.15579404353,28.1836850855,0.0,26.3286599382,57.9988325916,29.4394222543,0.0,0.0,29.4394222543
 07/16  09:00:00,109.178730215,8.03163334798,32.0571101514,0.0,26.2443270014,42.8153538416,47.3314628223,0.0,18.025,29.3064628223
 07/16  10:00:00,82.7993012404,7.62869871041,29.9551843502,0.0,21.7447113004,23.4437158914,35.5729030165,0.0,18.025,17.5479030165
 07/16  11:00:00,80.6663915722,7.64400988283,30.2089618588,0.0,19.3449162599,23.4437158914,41.3719918814,0.0,18.025,23.3469918814
 07/16  12:00:00,80.407825888,7.66567726935,29.7865286869,0.0,19.190480192,23.7425572507,35.5079670773,0.0,18.025,17.4829670773
 07/16  13:00:00,81.3135309884,7.70699175417,30.6247978012,0.0,19.260583323,23.698576057,35.5050019716,0.0,18.025,17.4800019716
 07/16  14:00:00,82.0284602822,7.75776391311,31.2889567106,0.0,19.260583323,23.698576057,41.3270369452,0.0,18.025,23.3020369452
 07/16  15:00:00,81.3587743841,7.77272029119,30.894263942,0.0,19.260583323,23.4086260847,35.5080436539,0.0,18.025,17.4830436539
 07/16  16:00:00,85.4357944498,7.80921252849,30.4834792466,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,93.9857217915,8.06796758217,30.1521921746,0.0,18.1807569449,37.5792895564,5.76552813672,0.0,0.0,5.76552813672
 07/16  18:00:00,109.640459101,8.44956177102,31.5317723813,0.0,32.6059821062,37.0465235296,5.77068086822,0.0,0.0,5.77068086822
 07/16  19:00:00,112.14304616,8.71989858566,33.5329646711,0.0,36.8143715336,33.066984531,11.5403891539,0.0,0.0,11.5403891539
 07/16  20:00:00,116.984290871,8.88871327515,32.8458946726,0.0,36.43363367,38.8072253906,5.77961639748,0.0,0.0,5.77961639748
 07/16  21:00:00,118.990260296,8.74635457843,29.8149362349,0.0,36.0963922311,36.7877557581,5.78034771888,0.0,0.0,5.78034771888
 07/16  22:00:00,91.2155626257,8.17538422488,23.9313862308,0.0,30.9507766546,20.6087787026,11.5805698905,0.0,0.0,11.5805698905
 07/16  23:00:00,63.4634554671,7.64341125985,19.1456327753,0.0,17.4250845679,11.7056064465,5.7755658021,0.0,0.0,5.7755658021
 07/16  24:00:00,54.6107269441,7.38094780126,16.6637848176,0.0,12.925468867,10.100111941,5.76073734989,0.0,0.0,5.76073734989
 07/17  01:00:00,48.9290886752,7.12013379125,14.1229709055,0.0,10.0992000411,10.047477231,5.7555839639,0.0,0.0,5.7555839639
 07/17  02:00:00,45.2384993772,6.94089716068,12.4711774927,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,43.8814156218,6.81516132088,11.2398271934,0.0,8.25718729233,10.0299323277,5.75545620346,0.0,0.0,5.75545620346
 07/17  04:00:00,44.2939619232,6.70664291103,10.1542995591,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,51.89084167,6.70171525958,10.1764695442,0.0,12.1011305571,15.3678112995,5.77564065826,0.0,0.0,5.77564065826
 07/17  06:00:00,80.4482911603,7.26224190445,14.2971660506,0.0,19.7275818095,37.2640762949,11.5813126364,0.0,0.0,11.5813126364
 07/17  07:00:00,101.887036503,7.71729022823,18.5607823328,0.0,24.3117294858,51.2795993405,17.4220462601,0.0,0.0,17.4220462601
 07/17  08:00:00,91.7490977517,7.2860366744,20.1291020968,0.0,23.6694662846,40.6342015617,23.4507659876,0.0,0.0,23.4507659876
 07/17  09:00:00,90.3246450981,7.29020416051,23.7077742478,0.0,23.6694662846,35.6302164847,41.410533268,0.0,18.025,23.385533268
 07/17  10:00:00,72.4334686709,7.10974767065,23.5937184525,0.0,18.7433767983,22.9618409725,35.5417633916,0.0,18.025,17.5167633916
 07/17  11:00:00,73.4536071521,7.18003515862,24.545775849,0.0,18.7433767983,22.9618409725,41.3318040158,0.0,18.025,23.3068040158
 07/17  12:00:00,75.3326391768,7.28736358713,26.2740330361,0.0,18.5889407304,23.1597249699,35.5084407016,0.0,18.025,17.4834407016
 07/17  13:00:00,76.6716357394,7.38290914603,27.2709793039,0.0,18.7433767983,23.2517909448,35.5074796997,0.0,18.025,17.4824796997
 07/17  14:00:00,78.3496002649,7.52171327768,28.8101394198,0.0,18.7433767983,23.2517909448,35.5065186477,0.0,18.025,17.4815186477
 07/17  15:00:00,79.3706091731,7.66460668806,29.9782067785,0.0,18.7433767983,22.9618409725,35.5055284672,0.0,18.025,17.4805284672
 07/17  16:00:00,84.2410510524,7.79113405499,30.270814134,0.0,18.7433767983,27.431320555,23.7854968457,0.0,18.025,5.76049684568
 07/17  17:00:00,98.1523672083,8.19032300555,31.5947322137,0.0,17.6635504202,40.6971502883,5.77041166176,0.0,0.0,5.77041166176
 07/17  18:00:00,105.385330857,8.45282151097,32.0604771684,0.0,27.5259009287,37.3340067412,11.5708955591,0.0,0.0,11.5708955591
 07/17  19:00:00,108.337733193,8.62770947485,32.5126311982,0.0,33.8341110165,33.3544677425,5.77934902123,0.0,0.0,5.77934902123
 07/17  20:00:00,116.200486658,8.81984866015,32.0290812877,0.0,36.5179666069,38.8247702939,11.5384466553,0.0,0.0,11.5384466553
 07/17  21:00:00,115.312530767,8.72804122587,29.2119910682,0.0,32.965339924,36.8579353714,5.80067383133,0.0,0.0,5.80067383133
 07/17  22:00:00,85.1923775143,8.10850362266,23.2585151114,0.0,25.6355707503,20.6438685092,11.5505860832,0.0,0.0,11.5505860832
 07/17  23:00:00,59.871752935,7.53962082372,18.0597249074,0.0,15.0252895274,11.7056064465,5.76461801358,0.0,0.0,5.76461801358
 07/17  24:00:00,51.7296042145,7.24331059975,15.2396279395,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,48.1537984971,7.05025353211,13.4175628554,0.0,10.0992000411,10.047477231,5.75563259745,0.0,0.0,5.75563259745
 07/18  02:00:00,44.9255506529,6.90666591101,12.1924623809,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,43.5626722932,6.78059728295,10.9556514365,0.0,8.25718729233,10.0299323277,5.75560023729,0.0,0.0,5.75560023729
 07/18  04:00:00,44.1672683237,6.68683659776,10.0474108357,0.0,8.25718729233,11.6354268332,5.76065976152,0.0,0.0,5.76065976152
 07/18  05:00:00,52.0155222362,6.69903138705,10.3038409866,0.0,12.1011305571,15.3678112995,5.77547449603,0.0,0.0,5.77547449603
 07/18  06:00:00,80.3355608398,7.24851867688,14.1981712778,0.0,19.7275818095,37.2640762949,11.5801550799,0.0,0.0,11.5801550799
 07/18  07:00:00,101.117396015,7.66679182135,17.841658995,0.0,24.3117294858,51.2795993405,11.6207424297,0.0,0.0,11.6207424297
 07/18  08:00:00,90.9306294083,7.25024863909,19.3464288243,0.0,23.6694662846,40.6342015617,29.3090435738,0.0,0.0,29.3090435738
 07/18  09:00:00,90.6133487638,7.29261119179,23.99407321,0.0,23.6694662846,35.6302164847,35.5708538027,0.0,18.025,17.5458538027
 07/18  10:00:00,73.3154571273,7.12010645313,24.4653574776,0.0,18.7433767983,22.9618409725,41.3736172432,0.0,18.025,23.3486172432
 07/18  11:00:00,75.3462219572,7.21833105985,26.400098844,0.0,18.7433767983,22.9618409725,35.509950162,0.0,18.025,17.484950162
 07/18  12:00:00,78.2419098692,7.37856093856,29.0921066588,0.0,18.5889407304,23.1597249699,35.5078191047,0.0,18.025,17.4828191047
 07/18  13:00:00,82.0500799477,7.59023690534,32.4421007826,0.0,18.7433767983,23.2517909448,35.504828873,0.0,18.025,17.479828873
 07/18  14:00:00,85.3212526242,7.79481208207,35.5086996137,0.0,18.7433767983,23.2517909448,41.3266290555,0.0,18.025,23.3016290555
 07/18  15:00:00,87.1125504357,7.97507590369,37.4096825413,0.0,18.7433767983,22.9618409725,35.5075903295,0.0,18.025,17.4825903295
 07/18  16:00:00,92.1254658901,8.1256233373,37.8207383106,0.0,18.7433767983,27.431320555,22.6867690279,0.0,18.025,4.66176902794
 07/18  17:00:00,104.917770954,8.49724588751,38.053215238,0.0,17.6635504202,40.6971502883,1.1198103958,0.0,0.0,1.1198103958
 07/18  18:00:00,113.343700933,8.81700077196,39.6546804022,0.0,27.5259009287,37.3340067412,11.5703327131,0.0,0.0,11.5703327131
 07/18  19:00:00,118.402079672,9.11877806353,42.0859106776,0.0,33.8341110165,33.3544677425,11.5398635257,0.0,0.0,11.5398635257
 07/18  20:00:00,126.042871331,9.32940869668,41.361915076,0.0,36.5179666069,38.8247702939,5.77920697533,0.0,0.0,5.77920697533
 07/18  21:00:00,123.68275141,9.17145223473,37.1388102617,0.0,32.965339924,36.8579353714,11.5795737892,0.0,0.0,11.5795737892
 07/18  22:00:00,91.1408588212,8.440335,28.8751775809,0.0,25.6355707503,20.6438685092,5.78513919292,0.0,0.0,5.78513919292
 07/18  23:00:00,64.7855921857,7.81991168085,22.693277722,0.0,15.0252895274,11.7056064465,5.76462478025,0.0,0.0,5.76462478025
 07/18  24:00:00,56.702139218,7.53648485495,19.9189862929,0.0,11.6412384099,10.0650221343,5.76068525988,0.0,0.0,5.76068525988
 07/19  01:00:00,52.9532283864,7.33863978091,17.9286141276,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,49.304031237,7.17180309313,16.3058043236,0.0,8.25718729233,10.0299323277,5.75562789094,0.0,0.0,5.75562789094
 07/19  03:00:00,47.4662731887,7.04187619554,14.5979797287,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,47.4262830973,6.93599043829,13.0572757481,0.0,8.25718729233,11.6354268332,5.760602258,0.0,0.0,5.760602258
 07/19  05:00:00,54.8547444225,6.92706999026,12.9150316467,0.0,12.1011305571,15.3678112995,5.7754223522,0.0,0.0,5.7754223522
 07/19  06:00:00,83.1021512829,7.47842155784,16.7348658898,0.0,19.7275818095,37.2640762949,11.5807450894,0.0,0.0,11.5807450894
 07/19  07:00:00,105.275643556,7.95889375019,21.7078144416,0.0,24.3117294858,51.2795993405,17.4210460482,0.0,0.0,17.4210460482
 07/19  08:00:00,96.6413426611,7.550467098,24.7569339401,0.0,23.6694662846,40.6342015617,23.4492243256,0.0,0.0,23.4492243256
 07/19  09:00:00,97.1180958688,7.63643397045,30.1550068894,0.0,23.6694662846,35.6302164847,41.4071600675,0.0,18.025,23.3821600675
 07/19  10:00:00,79.7469196267,7.46235725531,30.5545732279,0.0,18.7433767983,22.9618409725,35.5397780144,0.0,18.025,17.5147780144
 07/19  11:00:00,82.4387312053,7.59150275809,33.1194388069,0.0,18.7433767983,22.9618409725,35.507786669,0.0,18.025,17.482786669
 07/19  12:00:00,86.1203506517,7.79333010689,36.555783151,0.0,18.5889407304,23.1597249699,41.324434846,0.0,18.025,23.299434846
 07/19  13:00:00,89.5558974393,8.00272017617,39.5354393825,0.0,18.7433767983,23.2517909448,35.5058413575,0.0,18.025,17.4808413575
 07/19  14:00:00,91.6529202009,8.16556673329,41.4696138703,0.0,18.7433767983,23.2517909448,35.5047835972,0.0,18.025,17.4797835972
 07/19  15:00:00,91.1407119658,8.23717541636,41.1757457887,0.0,18.7433767983,22.9618409725,35.5037212409,0.0,18.025,17.4787212409
 07/19  16:00:00,96.5506728194,8.39339463878,41.978177925,0.0,18.7433767983,27.431320555,23.7854303179,0.0,18.025,5.76043031791
 07/19  17:00:00,111.249528153,8.85650382155,44.0257226238,0.0,17.6635504202,40.6971502883,5.7701288843,0.0,0.0,5.7701288843
 07/19  18:00:00,118.824658295,9.14929378784,44.8033548924,0.0,27.5259009287,37.3340067412,11.5697709413,0.0,0.0,11.5697709413
 07/19  19:00:00,122.948346268,9.40928360824,46.3416801066,0.0,33.8341110165,33.3544677425,5.77984382552,0.0,0.0,5.77984382552
 07/19  20:00:00,134.430321579,9.71431462723,47.48046942,0.0,36.5179666069,38.8247702939,5.78045263072,0.0,0.0,5.78045263072
 07/19  21:00:00,130.734197891,9.56415455816,43.7975646313,0.0,32.965339924,36.8579353714,11.5808625012,0.0,0.0,11.5808625012
 07/19  22:00:00,96.8068454921,8.76105016823,34.220452627,0.0,25.6355707503,20.6438685092,11.5502806014,0.0,0.0,11.5502806014
 07/19  23:00:00,69.4050676822,8.08756097244,27.0451114547,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,59.2807811153,7.71565518598,22.3184629065,0.0,11.6412384099,10.0650221343,5.759480653,0.0,0.0,5.759480653
 07/20  01:00:00,53.8442697143,7.45147736247,18.7068152046,0.0,10.0992000411,10.047477231,5.75565434225,0.0,0.0,5.75565434225
 07/20  02:00:00,49.206500326,7.24660031954,16.1334838884,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,47.7237945036,7.12014010264,14.7772343963,0.0,8.25718729233,10.0299323277,5.75550215015,0.0,0.0,5.75550215015
 07/20  04:00:00,48.4242514949,7.0293590438,13.9618837457,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,57.5425698705,7.07777444281,15.4521564799,0.0,12.1011305571,15.3678112995,5.77489287453,0.0,0.0,5.77489287453
 07/20  06:00:00,86.775670618,7.67420487482,20.2126138949,0.0,19.7275818095,37.2640762949,11.5801694596,0.0,0.0,11.5801694596
 07/20  07:00:00,108.600284405,8.13623668262,24.8551252148,0.0,24.3117294858,51.2795993405,17.4192625026,0.0,0.0,17.4192625026
 07/20  08:00:00,99.9689138671,7.72895191947,27.9060312543,0.0,23.6694662846,40.6342015617,23.4488247767,0.0,0.0,23.4488247767
 07/20  09:00:00,100.248687074,7.81191717417,33.110123224,0.0,23.6694662846,35.6302164847,41.4087352661,0.0,18.025,23.3837352661
 07/20  10:00:00,83.4169758558,7.66343639067,34.0235523809,0.0,18.7433767983,22.9618409725,35.5403692325,0.0,18.025,17.5153692325
 07/20  11:00:00,87.6598645054,7.87083553212,38.0612426406,0.0,18.7433767983,22.9618409725,41.3300751908,0.0,18.025,23.3050751908
 07/20  12:00:00,91.4083212339,8.07950488401,41.5575837636,0.0,18.5889407304,23.1597249699,35.5059959011,0.0,18.025,17.4809959011
 07/20  13:00:00,94.0870866229,8.26440859335,43.8049413659,0.0,18.7433767983,23.2517909448,35.5074567436,0.0,18.025,17.4824567436
 07/20  14:00:00,96.0667377227,8.41064091708,45.6383591947,0.0,18.7433767983,23.2517909448,35.5037347127,0.0,18.025,17.4787347127
 07/20  15:00:00,96.2890578228,8.49531178039,46.0659586441,0.0,18.7433767983,22.9618409725,35.5026131092,0.0,18.025,17.4776131092
 07/20  16:00:00,100.727861259,8.61039823776,45.9383702751,0.0,18.7433767983,27.431320555,23.7853582357,0.0,18.025,5.76035823571
 07/20  17:00:00,114.705214706,9.03474692745,47.303172936,0.0,17.6635504202,40.6971502883,5.76961607962,0.0,0.0,5.76961607962
 07/20  18:00:00,122.752586862,9.3618109141,48.5187737395,0.0,27.5259009287,37.3340067412,11.5701142991,0.0,0.0,11.5701142991
 07/20  19:00:00,125.563209357,9.57002267101,48.7958146311,0.0,33.8341110165,33.3544677425,5.77997391947,0.0,0.0,5.77997391947
 07/20  20:00:00,134.080256028,9.71490410847,47.1298206231,0.0,36.5179666069,38.8247702939,5.77981394123,0.0,0.0,5.77981394123
 07/20  21:00:00,130.845284632,9.56576061889,43.9070552185,0.0,32.965339924,36.8579353714,11.5804517956,0.0,0.0,11.5804517956
 07/20  22:00:00,98.3836045988,8.82273237385,35.7355340227,0.0,25.6355707503,20.6438685092,11.5506988547,0.0,0.0,11.5506988547
 07/20  23:00:00,71.3846542711,8.17704048132,28.9352215027,0.0,15.0252895274,11.7056064465,5.76453237862,0.0,0.0,5.76453237862
 07/20  24:00:00,62.405335445,7.86485464966,25.2938254503,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,58.2315584378,7.6534112677,22.8921703551,0.0,10.0992000411,10.047477231,5.75563404575,0.0,0.0,5.75563404575
 07/21  02:00:00,53.0976594256,7.43337574998,19.8378717922,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,49.7426936557,7.25305250343,16.6632220897,0.0,8.25718729233,10.0299323277,5.75517599652,0.0,0.0,5.75517599652
 07/21  04:00:00,49.9134073121,7.15115380598,15.329246868,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,57.8771884783,7.15353869048,15.7110157263,0.0,12.1011305571,15.3678112995,11.5305863251,0.0,0.0,11.5305863251
 07/21  06:00:00,86.8504985418,7.73333351099,20.2283244088,0.0,19.7275818095,37.2640762949,11.5779599736,0.0,0.0,11.5779599736
 07/21  07:00:00,109.26405291,8.22160550018,25.4335414962,0.0,24.3117294858,51.2795993405,11.6200316279,0.0,0.0,11.6200316279
 07/21  08:00:00,99.8350151581,7.75199087957,27.7491009402,0.0,23.6694662846,40.6342015617,23.4471152869,0.0,0.0,23.4471152869
 07/21  09:00:00,98.3264682997,7.76036837709,31.2394597837,0.0,23.6694662846,35.6302164847,41.4097110791,0.0,18.025,23.3847110791
 07/21  10:00:00,79.9239231604,7.55095259716,30.6429878656,0.0,18.7433767983,22.9618409725,41.3715615424,0.0,18.025,23.3465615424
 07/21  11:00:00,80.5533698379,7.58588045196,31.2397064659,0.0,18.7433767983,22.9618409725,35.507372103,0.0,18.025,17.482372103
 07/21  12:00:00,81.3647216421,7.65659414607,31.9368975461,0.0,18.5889407304,23.1597249699,35.5060429295,0.0,18.025,17.4810429295
 07/21  13:00:00,82.7470875064,7.73846226752,32.9908908084,0.0,18.7433767983,23.2517909448,35.5029308105,0.0,18.025,17.4779308105
 07/21  14:00:00,83.4253326077,7.79982374005,33.6077743958,0.0,18.7433767983,23.2517909448,35.5017453089,0.0,18.025,17.4767453089
 07/21  15:00:00,83.6855565993,7.85033933147,34.1074349123,0.0,18.7433767983,22.9618409725,35.5043690274,0.0,18.025,17.4793690274
 07/21  16:00:00,89.3794835316,8.00489522875,35.1954994478,0.0,18.7433767983,27.431320555,23.7853439718,0.0,18.025,5.7603439718
 07/21  17:00:00,103.339828698,8.39642318932,36.5761136743,0.0,17.6635504202,40.6971502883,5.77025746825,0.0,0.0,5.77025746825
 07/21  18:00:00,112.777110862,8.77526692874,39.1298490055,0.0,27.5259009287,37.3340067412,11.5700729497,0.0,0.0,11.5700729497
 07/21  19:00:00,116.532319766,9.02048311292,40.3144713293,0.0,33.8341110165,33.3544677425,5.7790149764,0.0,0.0,5.7790149764
 07/21  20:00:00,126.057138022,9.2296923625,39.5919160805,0.0,36.5179666069,38.8247702939,5.77889944871,0.0,0.0,5.77889944871
 07/21  21:00:00,122.685085993,9.10812452282,36.2045046877,0.0,32.965339924,36.8579353714,11.5803023946,0.0,0.0,11.5803023946
 07/21  22:00:00,91.3890095456,8.43534168919,29.1283386384,0.0,25.6355707503,20.6438685092,11.5504990987,0.0,0.0,11.5504990987
 07/21  23:00:00,66.9052204367,7.90467323709,24.728157504,0.0,15.0252895274,11.7056064465,5.76545137064,0.0,0.0,5.76545137064
 07/21  24:00:00,58.7813027218,7.6350115582,21.8996398339,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,56.3164473702,7.43175465454,18.4392385454,0.0,12.8411359301,10.0650221343,5.75561850093,0.0,0.0,5.75561850093
 07/22  02:00:00,49.1246153457,7.22317474369,16.0750296564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,48.0908192733,7.12076274461,15.1436412474,0.0,8.25718729233,10.0299323277,5.75545917386,0.0,0.0,5.75545917386
 07/22  04:00:00,49.1452040834,7.05889848185,14.6532997594,0.0,8.25718729233,11.6354268332,5.76014847729,0.0,0.0,5.76014847729
 07/22  05:00:00,51.98108359,6.94757199026,13.4422237223,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,66.7741970888,7.04453564186,13.6943906085,0.0,18.5082010057,25.6353820695,11.5305846866,0.0,0.0,11.5305846866
 07/22  07:00:00,84.9578789732,7.43035141235,17.0410158064,0.0,19.4083231844,41.0650158608,5.7988577351,0.0,0.0,5.7988577351
 07/22  08:00:00,118.614401291,8.05469639507,26.1964756929,0.0,26.3286599382,57.9988325916,29.4315944945,0.0,0.0,29.4315944945
 07/22  09:00:00,104.342328756,7.80037673874,27.3325987892,0.0,26.3286599382,42.8504436482,47.3215576053,0.0,18.025,29.2965576053
