Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  10:00:00,77.6569199599,7.39524367711,25.0462972983,0.0,21.7447113004,23.4437158914,35.5693560533,0.0,18.025,17.5443560533
 07/22  11:00:00,77.1138780598,7.45550924033,26.9046895725,0.0,19.3027497915,23.426170988,41.3677548746,0.0,18.025,23.3427548746
 07/22  12:00:00,78.701831702,7.55457720154,28.2513660841,0.0,19.1483137236,23.7250123474,35.5047531713,0.0,18.025,17.4797531713
 07/22  13:00:00,80.8127298959,7.65397140107,30.1173242908,0.0,19.3027497915,23.7161209604,35.5014846613,0.0,18.025,17.4764846613
 07/22  14:00:00,81.7770988922,7.72718890044,31.0084775915,0.0,19.3027497915,23.7161209604,35.5040470576,0.0,18.025,17.4790470576
 07/22  15:00:00,81.3374307638,7.76939054722,30.8165590076,0.0,19.3027497915,23.426170988,41.325229036,0.0,18.025,23.300229036
 07/22  16:00:00,84.4470823681,7.78561729211,29.4586742631,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,93.5835038649,8.05612118382,29.7021331903,0.0,18.2229234133,37.5968344597,5.76524708863,0.0,0.0,5.76524708863
 07/22  18:00:00,109.13581973,8.4157752472,30.9415274878,0.0,32.690315043,37.0816133363,5.7702550075,0.0,0.0,5.7702550075
 07/22  19:00:00,108.140705614,8.51593338919,29.7346315504,0.0,36.8143715336,33.066984531,5.78000846183,0.0,0.0,5.78000846183
 07/22  20:00:00,112.800429348,8.55238350456,27.2338250967,0.0,36.3493007332,38.7721355839,11.5396453618,0.0,0.0,11.5396453618
 07/22  21:00:00,112.569883044,8.34289785641,23.678632777,0.0,36.1807251679,36.8228455648,5.78008020644,0.0,0.0,5.78008020644
 07/22  22:00:00,86.1177584137,7.81345901024,19.0761454909,0.0,31.0351095914,20.6438685092,11.5800533174,0.0,0.0,11.5800533174
 07/22  23:00:00,59.7196553747,7.36066075207,15.6846199788,0.0,17.4250845679,11.7056064465,5.77535941439,0.0,0.0,5.77535941439
 07/22  24:00:00,51.8230044659,7.17954442208,14.1969077731,0.0,12.8411359301,10.0650221343,5.75941748048,0.0,0.0,5.75941748048
 07/23  01:00:00,50.8010539539,7.05881138821,13.1773742957,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,44.8564423551,6.90536241592,12.0052427035,0.0,8.34152022915,10.0650221343,5.75538345296,0.0,0.0,5.75538345296
 07/23  03:00:00,43.8246758739,6.80390325109,11.0749425057,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,44.0617101884,6.67783441638,9.83144869338,0.0,8.34152022915,11.6705166398,5.78378943049,0.0235010192013,0.0,5.76028841129
 07/23  05:00:00,47.5661361752,6.60157094056,9.25385418395,0.0,8.80141237637,15.3678112995,5.80455187767,0.0391387316731,0.0,5.765413146
 07/23  06:00:00,65.6055645208,6.80412519962,10.8821771225,0.0,18.5082010057,25.6353820695,5.82776932915,0.052588415597,0.0,5.77518091355
 07/23  07:00:00,81.6759883255,7.1749976217,13.8950625289,0.0,19.4926561212,41.1001056674,11.5795193634,0.0,0.0,11.5795193634
 07/23  08:00:00,110.920824341,7.61379541194,18.9438121149,0.0,26.3286599382,57.9988325916,29.4290879299,0.0,0.0,29.4290879299
 07/23  09:00:00,95.0827061964,7.29616722843,18.6966234355,0.0,26.2443270014,42.8153538416,41.4669079667,0.0,18.025,23.4419079667
 07/23  10:00:00,67.794448969,6.84563785279,15.7334325456,0.0,21.7447113004,23.4437158914,41.4105428062,0.0,18.025,23.3855428062
 07/23  11:00:00,64.5274484613,6.75483727926,14.9592257037,0.0,19.3449162599,23.4437158914,35.5383336164,0.0,18.025,17.5133336164
 07/23  12:00:00,64.1643134384,6.71671828013,14.4919968176,0.0,19.190480192,23.7425572507,35.5042185861,0.0,18.025,17.4792185861
 07/23  13:00:00,63.7584274468,6.69092916385,14.0857818954,0.0,19.260583323,23.698576057,41.3245282189,0.0,18.025,23.2995282189
 07/23  14:00:00,63.5897270288,6.67399541737,13.9340131966,0.0,19.260583323,23.698576057,35.5056618541,0.0,18.025,17.4806618541
 07/23  15:00:00,63.2131341674,6.65742954449,13.8639350967,0.0,19.260583323,23.4086260847,35.5069682388,0.0,18.025,17.4819682388
 07/23  16:00:00,66.7644868587,6.64794932407,12.9734566395,0.0,19.260583323,27.8781056672,23.7852865916,0.0,18.025,5.7602865916
 07/23  17:00:00,74.5436407636,6.8129563662,11.9651535461,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,90.6142168115,7.14228957173,13.8128388888,0.0,32.6059821062,37.0465235296,5.77918635786,0.00895482824274,0.0,5.77023152961
 07/23  19:00:00,92.6207251694,7.35760456984,15.3729860008,0.0,36.8143715336,33.066984531,11.5425929674,0.00267496918347,0.0,11.5399179983
 07/23  20:00:00,101.313758392,7.58308679338,16.5970380947,0.0,36.43363367,38.8072253906,6.17224013277,0.392513017781,0.0,5.77972711499
 07/23  21:00:00,104.395847261,7.59516945261,16.3717537507,0.0,36.0963922311,36.7877557581,6.53355994904,0.753920375273,0.0,5.77963957376
 07/23  22:00:00,79.8253113721,7.19689832893,13.519692174,0.0,30.9507766546,20.6087787026,12.4506471821,0.870605600967,0.0,11.5800415812
 07/23  23:00:00,54.155926017,6.80111950894,10.6804352427,0.0,17.4250845679,11.7056064465,6.72908702512,0.953783729372,0.0,5.77530329575
 07/23  24:00:00,46.6494313407,6.66070881519,9.42275260822,0.0,12.925468867,10.100111941,6.78813775527,1.02765375004,0.0,5.76048400524
 07/24  01:00:00,42.5226105316,6.53212019817,8.30452178962,0.0,10.0992000411,10.047477231,6.85257466956,1.09720326608,0.0,5.75537140348
 07/24  02:00:00,39.8251624752,6.44148964635,7.5572664879,0.0,8.25718729233,10.0299323277,1.17922182702,1.15922182702,0.0,0.02
 07/24  03:00:00,39.3055068198,6.38803103234,7.09106450478,0.0,8.25718729233,10.0299323277,6.96687974608,1.2113932817,0.0,5.75548646438
 07/24  04:00:00,40.5261887398,6.34702134978,6.74617124561,0.0,8.25718729233,11.6354268332,1.27439794525,1.25439794525,0.0,0.02
 07/24  05:00:00,48.1835372456,6.36129258125,6.80962723904,0.0,12.1011305571,15.3678112995,7.36862050286,1.59346479378,0.0,5.77515570908
 07/24  06:00:00,78.2128324043,6.89950013704,10.540517488,0.0,19.7275818095,37.2640762949,13.7520175201,2.17215362199,0.0,11.5798638981
 07/24  07:00:00,96.3800675821,7.28452654048,13.4866671912,0.0,24.3117294858,51.2795993405,19.503898228,2.0852765603,0.0,17.4186216677
 07/24  08:00:00,83.2232989957,6.74518766594,12.1442141058,0.0,23.6694662846,40.6342015617,23.4450483053,0.0,0.0,23.4450483053
 07/24  09:00:00,79.4873244754,6.65528947232,13.5054120293,0.0,23.6694662846,35.6302164847,41.4056493895,0.0,18.025,23.3806493895
 07/24  10:00:00,59.6605199276,6.35201957069,11.5785318028,0.0,18.7433767983,22.9618409725,36.3953183116,0.856625926543,18.025,17.5136923851
 07/24  11:00:00,59.7373584092,6.35158802753,11.6579953287,0.0,18.7433767983,22.9618409725,35.7165046972,0.209636784946,18.025,17.4818679123
 07/24  12:00:00,60.0489681025,6.36979205397,11.9079547852,0.0,18.5889407304,23.1597249699,41.5958912937,0.27161794286,18.025,23.2992733508
 07/24  13:00:00,60.9044506702,6.44641406863,12.440312782,0.0,18.7433767983,23.2517909448,35.5054072959,0.0,18.025,17.4804072959
 07/24  14:00:00,60.9273765158,6.45401803038,12.4556331743,0.0,18.7433767983,23.2517909448,35.5040609374,0.0,18.025,17.4790609374
 07/24  15:00:00,60.4406730051,6.45209974168,12.2607973907,0.0,18.7433767983,22.9618409725,35.5040380268,0.0,18.025,17.4790380268
 07/24  16:00:00,64.0120533534,6.46404346747,11.3689262736,0.0,18.7433767983,27.431320555,23.9453721828,0.160204955248,18.025,5.76016722753
 07/24  17:00:00,76.2776994077,6.74656995881,11.1638518788,0.0,17.6635504202,40.6971502883,5.95194997374,0.181887238861,0.0,5.77006273487
 07/24  18:00:00,84.4935600995,6.98598907652,12.6356045533,0.0,27.5259009287,37.3340067412,12.0712454724,0.502219634538,0.0,11.5690258379
 07/24  19:00:00,88.0193584964,7.15158249816,13.6704253378,0.0,33.8341110165,33.3544677425,6.62700197991,0.847449417894,0.0,5.77955256202
 07/24  20:00:00,99.3446835756,7.37967944949,14.7294978768,0.0,36.5179666069,38.8247702939,7.59508062595,1.81702471922,0.0,5.77805590674
 07/24  21:00:00,99.7083547949,7.43652587406,14.899396869,0.0,32.965339924,36.8579353714,13.7502118973,2.17051399844,0.0,11.5796978989
 07/24  22:00:00,72.6382914019,7.00119462536,11.8117896514,0.0,25.6355707503,20.6438685092,8.05062332014,2.26592068752,0.0,5.78470263262
 07/24  23:00:00,49.7551060535,6.60385075022,8.87887939167,0.0,15.0252895274,11.7056064465,8.11966493775,2.3542522267,0.0,5.76541271105
 07/24  24:00:00,43.4777278642,6.47066854326,7.7604114686,0.0,11.6412384099,10.0650221343,7.78070708186,2.0202488604,0.0,5.76045822146
 07/25  01:00:00,41.1389021656,6.3894689121,7.06346845376,0.0,10.0992000411,10.047477231,7.60205851796,1.84673507203,0.0,5.75532344593
 07/25  02:00:00,38.5174584603,6.30850761802,6.38254492907,0.0,8.25718729233,10.0299323277,1.91488738235,1.89488738235,0.0,0.02
 07/25  03:00:00,37.8050422399,6.24060899342,5.73802557024,0.0,8.25718729233,10.0299323277,8.56913717334,2.81400144892,0.0,5.75513572442
 07/25  04:00:00,38.9578261295,6.19490522508,5.3299266455,0.0,8.25718729233,11.6354268332,3.56808450059,3.54808450059,0.0,0.02
 07/25  05:00:00,47.1592351229,6.25097574721,5.89564765126,0.0,12.1011305571,15.3678112995,8.0309507566,2.25582938904,0.0,5.77512136756
 07/25  06:00:00,77.7157518483,6.83343438204,10.1095103031,0.0,19.7275818095,37.2640762949,13.8385171172,2.25890210349,0.0,11.5796150137
 07/25  07:00:00,96.2307343846,7.24622417255,13.3756470281,0.0,24.3117294858,51.2795993405,19.1939985373,1.77613311038,0.0,17.4178654269
 07/25  08:00:00,83.5664904858,6.73893036813,12.4936698484,0.0,23.6694662846,40.6342015617,23.4428048188,0.0,0.0,23.4428048188
 07/25  09:00:00,80.1629172305,6.680565898,14.1557331941,0.0,23.6694662846,35.6302164847,41.4034103183,0.0,18.025,23.3784103183
 07/25  10:00:00,60.8070507088,6.42134964711,12.655737485,0.0,18.7433767983,22.9618409725,35.537189515,0.0,18.025,17.512189515
 07/25  11:00:00,61.1654822066,6.46314814465,12.9745619004,0.0,18.7433767983,22.9618409725,35.5061122272,0.0,18.025,17.4811122272
 07/25  12:00:00,62.3831763196,6.51497148222,14.0969851285,0.0,18.5889407304,23.1597249699,41.3219337063,0.0,18.025,23.2969337063
 07/25  13:00:00,63.1123562917,6.59418197684,14.5004539945,0.0,18.7433767983,23.2517909448,35.5036008054,0.0,18.025,17.4786008054
 07/25  14:00:00,63.5975151478,6.61832423657,14.9614688017,0.0,18.7433767983,23.2517909448,35.5022139303,0.0,18.025,17.4772139303
 07/25  15:00:00,64.9128758307,6.76214722243,16.4229556415,0.0,18.7433767983,22.9618409725,35.5065832367,0.0,18.025,17.4815832367
 07/25  16:00:00,70.4935547609,6.89978512605,17.414687212,0.0,18.7433767983,27.431320555,23.7852776505,0.0,18.025,5.76027765049
 07/25  17:00:00,83.7408361529,7.24476021302,18.1288015152,0.0,17.6635504202,40.6971502883,5.76998517585,0.0,0.0,5.76998517585
 07/25  18:00:00,91.2683948027,7.51389770491,18.8825397194,0.0,27.5259009287,37.3340067412,5.79450565366,0.0,0.0,5.79450565366
 07/25  19:00:00,94.7696729317,7.71528202952,19.8570449184,0.0,33.8341110165,33.3544677425,11.5384813426,0.0,0.0,11.5384813426
 07/25  20:00:00,105.34146584,7.92336338864,20.1826025537,0.0,36.5179666069,38.8247702939,5.7795057506,0.0,0.0,5.7795057506
 07/25  21:00:00,104.541635816,7.90050550751,19.2687046858,0.0,32.965339924,36.8579353714,11.5786728754,0.0,0.0,11.5786728754
 07/25  22:00:00,76.161017525,7.37057073513,14.965148429,0.0,25.6355707503,20.6438685092,6.36123989471,0.576610604665,0.0,5.78462929004
 07/25  23:00:00,52.4854183398,6.89848581808,11.3145582436,0.0,15.0252895274,11.7056064465,7.01789656234,1.25254984244,0.0,5.7653467199
 07/25  24:00:00,45.1750701097,6.6708833441,9.25754058998,0.0,11.6412384099,10.0650221343,7.54190492166,1.78166968327,0.0,5.76023523838
 07/26  01:00:00,41.85391095,6.49778081506,7.67017032745,0.0,10.0992000411,10.047477231,2.71824256986,2.69824256986,0.0,0.02
 07/26  02:00:00,38.7064767791,6.36255460783,6.51751523325,0.0,8.25718729233,10.0299323277,9.38065088271,3.6253437873,0.0,5.75530709541
 07/26  03:00:00,37.6995862165,6.26276007486,5.61042340077,0.0,8.25718729233,10.0299323277,4.93795388736,4.91795388736,0.0,0.02
 07/26  04:00:00,38.5802235678,6.18652348867,4.96070555735,0.0,8.25718729233,11.6354268332,11.5504285637,5.79050679029,0.0,5.75992177338
 07/26  05:00:00,46.0043997448,6.16959098774,4.82220273332,0.0,12.1011305571,15.3678112995,11.9975532448,6.22264923485,0.0,5.77490400995
 07/26  06:00:00,76.1481645948,6.70596403385,8.66940029535,0.0,19.7275818095,37.2640762949,16.7961153736,5.21664465836,0.0,11.5794707152
 07/26  07:00:00,95.0537688576,7.15210833922,12.2928089788,0.0,24.3117294858,51.2795993405,19.9830218655,2.56459006851,0.0,17.418431797
 07/26  08:00:00,83.2840147826,6.7170052741,12.2331250758,0.0,23.6694662846,40.6342015617,23.4454644604,0.0,0.0,23.4454644604
 07/26  09:00:00,81.1545887332,6.73140687296,15.0965668838,0.0,23.6694662846,35.6302164847,41.4018502685,0.0,18.025,23.3768502685
 07/26  10:00:00,63.2045978598,6.54344987255,14.9311905276,0.0,18.7433767983,22.9618409725,35.5380900619,0.0,18.025,17.5130900619
 07/26  11:00:00,64.282019244,6.61691946286,15.9373305302,0.0,18.7433767983,22.9618409725,35.5076796609,0.0,18.025,17.4826796609
 07/26  12:00:00,66.2010288809,6.74801228317,17.6817982343,0.0,18.5889407304,23.1597249699,35.5016355095,0.0,18.025,17.4766355095
 07/26  13:00:00,68.3555516835,6.88339215308,19.4544414054,0.0,18.7433767983,23.2517909448,41.3216504843,0.0,18.025,23.2966504843
 07/26  14:00:00,69.5275367063,6.98538951931,20.5244292328,0.0,18.7433767983,23.2517909448,35.5033522438,0.0,18.025,17.4783522438
 07/26  15:00:00,70.2060749729,7.08301084515,21.3952947384,0.0,18.7433767983,22.9618409725,35.5019432089,0.0,18.025,17.4769432089
 07/26  16:00:00,75.8415728567,7.22073606399,22.4417563617,0.0,18.7433767983,27.431320555,23.7850749721,0.0,18.025,5.76007497214
 07/26  17:00:00,89.2531556769,7.5800222212,23.3058612544,0.0,17.6635504202,40.6971502883,5.77002227277,0.0,0.0,5.77002227277
 07/26  18:00:00,95.6622745119,7.79499449788,22.9953292315,0.0,27.5259009287,37.3340067412,5.7943216504,0.0,0.0,5.7943216504
 07/26  19:00:00,98.1712752242,7.94822759344,23.0257057915,0.0,33.8341110165,33.3544677425,11.5386789416,0.0,0.0,11.5386789416
 07/26  20:00:00,107.36088676,8.09654154461,22.0288473118,0.0,36.5179666069,38.8247702939,5.77942845436,0.0,0.0,5.77942845436
 07/26  21:00:00,105.734167914,8.01853108043,20.3432202494,0.0,32.965339924,36.8579353714,11.5776469019,0.0,0.0,11.5776469019
 07/26  22:00:00,77.2196326169,7.4793745834,15.9149675501,0.0,25.6355707503,20.6438685092,5.83953778293,0.0546779119223,0.0,5.78485987101
 07/26  23:00:00,53.5813618667,7.00909840398,12.2998910533,0.0,15.0252895274,11.7056064465,6.15813626169,0.39288218893,0.0,5.76525407276
 07/26  24:00:00,46.5968954846,6.8050203858,10.5452320863,0.0,11.6412384099,10.0650221343,6.34032404685,0.579953274482,0.0,5.76037077236
 07/27  01:00:00,43.429182762,6.64669789015,9.0965282258,0.0,10.0992000411,10.047477231,1.12844710172,1.10844710172,0.0,0.02
 07/27  02:00:00,40.0183057123,6.49320320228,7.69869611136,0.0,8.25718729233,10.0299323277,7.60251880901,1.8472004528,0.0,5.75531835621
 07/27  03:00:00,39.0862002046,6.39892063167,6.86088050739,0.0,8.25718729233,10.0299323277,2.20749975608,2.18749975608,0.0,0.02
 07/27  04:00:00,40.1458350691,6.33847189172,6.37436904828,0.0,8.25718729233,11.6354268332,8.17392303347,2.41405267425,0.0,5.75987035922
 07/27  05:00:00,47.8632111818,6.34847128962,6.50213815804,0.0,12.1011305571,15.3678112995,8.14972959641,2.37485402285,0.0,5.77487557356
 07/27  06:00:00,78.2121980263,6.9043544055,10.5350507207,0.0,19.7275818095,37.2640762949,13.4332951994,1.85433085267,0.0,11.5789643467
 07/27  07:00:00,97.123642747,7.33713866259,14.1776669537,0.0,24.3117294858,51.2795993405,12.5433270135,0.924526012111,0.0,11.6188010014
 07/27  08:00:00,85.1063665316,6.87702806465,13.8954608977,0.0,23.6694662846,40.6342015617,29.2991805925,0.0,0.0,29.2991805925
 07/27  09:00:00,83.6171798548,6.89938365544,17.3911837414,0.0,23.6694662846,35.6302164847,35.5659547486,0.0,18.025,17.5409547486
 07/27  10:00:00,66.2762559989,6.72995864992,17.8163441428,0.0,18.7433767983,22.9618409725,41.3668904531,0.0,18.025,23.3418904531
 07/27  11:00:00,68.396656516,6.81845893643,19.8504313771,0.0,18.7433767983,22.9618409725,35.5064577969,0.0,18.025,17.4814577969
 07/27  12:00:00,71.3645966347,6.97572097982,22.6176598771,0.0,18.5889407304,23.1597249699,35.5038873417,0.0,18.025,17.4788873417
 07/27  13:00:00,73.0285553299,7.09183150528,23.9190065987,0.0,18.7433767983,23.2517909448,35.5004904634,0.0,18.025,17.4754904634
 07/27  14:00:00,73.6573076456,7.16975682294,24.4698345404,0.0,18.7433767983,23.2517909448,41.3201042513,0.0,18.025,23.2951042513
 07/27  15:00:00,74.7284642286,7.29164093385,25.7090582156,0.0,18.7433767983,22.9618409725,35.5021376299,0.0,18.025,17.4771376299
 07/27  16:00:00,79.9088198759,7.42193072724,26.3078152886,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,92.8672612184,7.77236726166,26.727624706,0.0,17.6635504202,40.6971502883,5.76907247968,0.0,0.0,5.76907247968
 07/27  18:00:00,100.028376234,8.01833522719,27.1380922313,0.0,27.5259009287,37.3340067412,11.5686734952,0.0,0.0,11.5686734952
 07/27  19:00:00,103.108222498,8.20231588357,27.7085745042,0.0,33.8341110165,33.3544677425,5.77925751913,0.0,0.0,5.77925751913
 07/27  20:00:00,112.134232902,8.3657390814,26.5329997664,0.0,36.5179666069,38.8247702939,11.5380272329,0.0,0.0,11.5380272329
 07/27  21:00:00,110.465865516,8.33525588738,24.7582010681,0.0,32.965339924,36.8579353714,11.4706557277,0.0,0.0,11.4706557277
 07/27  22:00:00,81.9075893045,7.81317336553,20.2691266706,0.0,25.6355707503,20.6438685092,5.89103391945,0.0,0.0,5.89103391945
 07/27  23:00:00,57.8092697609,7.33052485957,16.2063756055,0.0,15.0252895274,11.7056064465,5.76525770163,0.0,0.0,5.76525770163
 07/27  24:00:00,50.4113632535,7.09703714899,14.0676909416,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,46.8276267471,6.91267682654,12.2289900098,0.0,10.0992000411,10.047477231,5.7554062695,0.0,0.0,5.7554062695
 07/28  02:00:00,43.1802396999,6.74826323064,10.6055763874,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,41.915428982,6.63822198454,9.45080524593,0.0,8.25718729233,10.0299323277,5.75530384642,0.0,0.0,5.75530384642
 07/28  04:00:00,43.1652032973,6.59413261382,9.13807990456,0.0,8.25718729233,11.6354268332,5.76020234049,0.0,0.0,5.76020234049
 07/28  05:00:00,51.7587139163,6.65894914261,10.0871663274,0.0,12.1011305571,15.3678112995,5.77491768697,0.0,0.0,5.77491768697
 07/28  06:00:00,82.4294399087,7.24264673078,14.4140113212,0.0,19.7275818095,37.2640762949,11.5774836628,0.0,0.0,11.5774836628
 07/28  07:00:00,101.63429004,7.68406366391,18.3413990288,0.0,24.3117294858,51.2795993405,11.6182540838,0.0,0.0,11.6182540838
 07/28  08:00:00,88.8843145731,7.13554170794,17.4149021533,0.0,23.6694662846,40.6342015617,23.4424351409,0.0,0.0,23.4424351409
 07/28  09:00:00,85.9636843519,7.08237922509,19.5547020729,0.0,23.6694662846,35.6302164847,41.4056881774,0.0,18.025,23.3806881774
 07/28  10:00:00,67.2366238476,6.84089188584,18.665778095,0.0,18.7433767983,22.9618409725,41.3662362839,0.0,18.025,23.3412362839
 07/28  11:00:00,65.8120856515,6.77383105282,17.3104903802,0.0,18.7433767983,22.9618409725,35.5050944751,0.0,18.025,17.4800944751
 07/28  12:00:00,64.6400706691,6.65667206267,16.2121876937,0.0,18.5889407304,23.1597249699,35.504107143,0.0,18.025,17.479107143
 07/28  13:00:00,63.9264201084,6.64502997955,15.2636739759,0.0,18.7433767983,23.2517909448,35.5050310401,0.0,18.025,17.4800310401
 07/28  14:00:00,63.946215463,6.64087122484,15.2876289215,0.0,18.7433767983,23.2517909448,35.5023098036,0.0,18.025,17.4773098036
 07/28  15:00:00,63.6428299621,6.63779269647,15.2772725953,0.0,18.7433767983,22.9618409725,35.5017228629,0.0,18.025,17.4767228629
 07/28  16:00:00,68.7756520124,6.71737204379,15.8792096393,0.0,18.7433767983,27.431320555,23.7851001127,0.0,18.025,5.76010011266
 07/28  17:00:00,83.2495770155,7.11125343863,17.771061974,0.0,17.6635504202,40.6971502883,5.76978418751,0.0,0.0,5.76978418751
 07/28  18:00:00,92.2516888496,7.43727178363,19.9424762733,0.0,27.5259009287,37.3340067412,11.5688173357,0.0,0.0,11.5688173357
 07/28  19:00:00,96.9303282635,7.68814829257,22.0448532998,0.0,33.8341110165,33.3544677425,5.7794385036,0.0,0.0,5.7794385036
 07/28  20:00:00,108.236093124,7.98064791973,23.0199597662,0.0,36.5179666069,38.8247702939,5.77922033764,0.0,0.0,5.77922033764
 07/28  21:00:00,105.692071751,7.87921845328,20.4404522088,0.0,32.965339924,36.8579353714,11.6124760416,0.0339283749099,0.0,11.5785476667
 07/28  22:00:00,76.8709392902,7.34310970682,15.7025427901,0.0,25.6355707503,20.6438685092,11.5491892593,0.0,0.0,11.5491892593
 07/28  23:00:00,53.3949650032,6.90667389175,12.2159286464,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,45.813017871,6.68168435153,9.88469901297,0.0,11.6412384099,10.0650221343,6.51905103545,0.758668278616,0.0,5.76038275684
 07/29  01:00:00,45.6027992565,6.56635663931,8.59100167089,0.0,12.8411359301,10.0650221343,7.14218722706,1.38687185305,0.0,5.75531537401
 07/29  02:00:00,39.6277354517,6.42399781697,7.37734188366,0.0,8.25718729233,10.0299323277,1.52322477551,1.50322477551,0.0,0.02
 07/29  03:00:00,38.9001620981,6.35133699469,6.72242258652,0.0,8.25718729233,10.0299323277,7.35410846063,1.59900392185,0.0,5.75510453878
 07/29  04:00:00,39.7503959863,6.2764318879,6.04098075979,0.0,8.25718729233,11.6354268332,2.14346590847,2.12346590847,0.0,0.02
 07/29  05:00:00,43.4350959309,6.21841790434,5.62541087074,0.0,8.71707943955,15.3327214929,8.15673447998,2.39157243143,0.0,5.76516204855
 07/29  06:00:00,61.1112802469,6.37378475899,6.81826108248,0.0,18.5082010057,25.6353820695,8.70290910756,2.92825971118,0.0,5.77464939638
 07/29  07:00:00,77.4368970271,6.7915340207,10.1589045399,0.0,19.4083231844,41.0650158608,13.3990455391,1.8201627114,0.0,11.5788828277
 07/29  08:00:00,108.729071421,7.36803625095,16.9978799158,0.0,26.3286599382,57.9988325916,29.425482903,0.0,0.0,29.425482903
 07/29  09:00:00,95.7875020813,7.20574612965,19.372454822,0.0,26.3286599382,42.8504436482,41.4661564472,0.0,18.025,23.4411564472
 07/29  10:00:00,70.6780878106,6.872858192,18.5898857298,0.0,21.7447113004,23.4437158914,41.4076955607,0.0,18.025,23.3826955607
 07/29  11:00:00,69.0317422043,6.91465498243,19.363434911,0.0,19.3027497915,23.426170988,41.3629851207,0.0,18.025,23.3379851207
 07/29  12:00:00,70.3821465974,7.04032024437,20.4459572768,0.0,19.1483137236,23.7250123474,35.5019526921,0.0,18.025,17.4769526921
 07/29  13:00:00,72.6847809612,7.1708559234,22.4725097886,0.0,19.3027497915,23.7161209604,35.5041291708,0.0,18.025,17.4791291708
 07/29  14:00:00,73.4947862953,7.25931551892,23.1940549059,0.0,19.3027497915,23.7161209604,35.5025882176,0.0,18.025,17.4775882176
 07/29  15:00:00,73.7669475065,7.33173769689,23.6837434489,0.0,19.3027497915,23.426170988,35.5010487601,0.0,18.025,17.4760487601
 07/29  16:00:00,78.3769679252,7.39931719113,23.7748760371,0.0,19.3027497915,27.8956505705,23.7851296181,0.0,18.025,5.76012961815
 07/29  17:00:00,87.4682428498,7.66900178319,23.9740178842,0.0,18.2229234133,37.5968344597,5.76504317247,0.0,0.0,5.76504317247
 07/29  18:00:00,103.113210004,8.03723484756,25.2974884785,0.0,32.690315043,37.0816133363,5.7697897586,0.0,0.0,5.7697897586
 07/29  19:00:00,104.456996546,8.26091653737,26.3059789951,0.0,36.8143715336,33.066984531,5.77939000421,0.0,0.0,5.77939000421
 07/29  20:00:00,111.16992966,8.44024909555,25.715501522,0.0,36.3493007332,38.7721355839,5.77843643209,0.0,0.0,5.77843643209
 07/29  21:00:00,112.152821104,8.30403767625,23.3004662539,0.0,36.1807251679,36.8228455648,5.77979082657,0.0,0.0,5.77979082657
 07/29  22:00:00,85.615007591,7.75989180618,18.6270206486,0.0,31.0351095914,20.6438685092,11.5787807569,0.0,0.0,11.5787807569
 07/29  23:00:00,58.5505733098,7.25432353652,14.6219049775,0.0,17.4250845679,11.7056064465,5.7739235248,0.0,0.0,5.7739235248
 07/29  24:00:00,50.1461230717,7.03906163409,12.6605314538,0.0,12.8411359301,10.0650221343,5.76032499401,0.0,0.0,5.76032499401
 07/30  01:00:00,49.2695990855,6.92758625631,11.7771507834,0.0,12.925468867,10.100111941,5.75525903494,0.0,0.0,5.75525903494
 07/30  02:00:00,43.5143282272,6.78475169614,10.7837595755,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,42.2934693952,6.66765815342,9.67998761754,0.0,8.34152022915,10.0650221343,5.82260833886,0.0675651998208,0.0,5.75504313904
 07/30  04:00:00,42.4715275097,6.53587196935,8.38325169889,0.0,8.34152022915,11.6705166398,0.683879300309,0.663879300309,0.0,0.02
 07/30  05:00:00,45.7069132326,6.44107663522,7.55514929172,0.0,8.80141237637,15.3678112995,7.06556126126,1.30158039032,0.0,5.76398087094
 07/30  06:00:00,63.1602827154,6.5948377742,8.6462145825,0.0,18.5082010057,25.6353820695,7.68977165378,1.91522066538,0.0,5.7745509884
 07/30  07:00:00,79.7748745336,7.01887061161,12.1501290352,0.0,19.4926561212,41.1001056674,12.6478112017,1.06920113709,0.0,11.5786100647
 07/30  08:00:00,110.725433257,7.5665705902,18.7957161021,0.0,26.3286599382,57.9988325916,29.4242338669,0.0,0.0,29.4242338669
 07/30  09:00:00,96.9151793432,7.371841143,20.4534665901,0.0,26.2443270014,42.8153538416,41.4651825624,0.0,18.025,23.4401825624
 07/30  10:00:00,70.9159040667,6.99389690316,18.7066667225,0.0,21.7447113004,23.4437158914,41.4067728864,0.0,18.025,23.3817728864
 07/30  11:00:00,69.3705652575,7.03062610186,19.5265784329,0.0,19.3449162599,23.4437158914,39.4928435416,0.0,18.025,21.4678435416
 07/30  12:00:00,70.8908463651,7.14189364614,20.7933743226,0.0,19.190480192,23.7425572507,37.3692738918,0.0,18.025,19.3442738918
 07/30  13:00:00,73.5414409592,7.28149245894,23.2782470409,0.0,19.260583323,23.698576057,35.5033675256,0.0,18.025,17.4783675256
 07/30  14:00:00,75.4706808121,7.4177665421,25.0712120251,0.0,19.260583323,23.698576057,35.5017929875,0.0,18.025,17.4767929875
 07/30  15:00:00,76.4496019862,7.52986047612,26.2279885287,0.0,19.260583323,23.4086260847,35.5002215389,0.0,18.025,17.4752215389
 07/30  16:00:00,81.4993932535,7.62193569848,26.7343959284,0.0,19.260583323,27.8781056672,23.7851391014,0.0,18.025,5.76013910136
 07/30  17:00:00,91.2547853247,7.92882294824,27.5604535709,0.0,18.1807569449,37.5792895564,5.76505563002,0.0,0.0,5.76505563002
 07/30  18:00:00,107.442198464,8.32542356888,29.4577142347,0.0,32.6059821062,37.0465235296,5.76992702308,0.0,0.0,5.76992702308
 07/30  19:00:00,109.065447289,8.55466412476,30.6206852334,0.0,36.8143715336,33.066984531,5.77913473043,0.0,0.0,5.77913473043
 07/30  20:00:00,116.203430052,8.7377714489,30.3320606045,0.0,36.43363367,38.8072253906,5.77966182079,0.0,0.0,5.77966182079
 07/30  21:00:00,115.685903654,8.57429981932,26.6827157541,0.0,36.0963922311,36.7877557581,5.77951672227,0.0,0.0,5.77951672227
 07/30  22:00:00,88.6869364231,8.02070896826,21.5575611974,0.0,30.9507766546,20.6087787026,11.5784874012,0.0,0.0,11.5784874012
 07/30  23:00:00,61.7992638375,7.52052256462,17.6044009629,0.0,17.4250845679,11.7056064465,5.77490872196,0.0,0.0,5.77490872196
 07/30  24:00:00,52.9336509711,7.25556981439,15.1121294569,0.0,12.925468867,10.100111941,5.7602755955,0.0,0.0,5.7602755955
 07/31  01:00:00,47.895075699,7.03911188313,13.1700077129,0.0,10.0992000411,10.047477231,5.75528555226,0.0,0.0,5.75528555226
 07/31  02:00:00,44.6124029816,6.88726256763,11.8987470182,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,43.6043791592,6.78432593795,10.9936544882,0.0,8.25718729233,10.0299323277,5.75535899045,0.0,0.0,5.75535899045
 07/31  04:00:00,44.1919122025,6.68863751971,10.0702956139,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,52.2460959557,6.71383537869,10.5196730191,0.0,12.1011305571,15.3678112995,5.7747887498,0.0,0.0,5.7747887498
 07/31  06:00:00,82.7974686579,7.28617529755,14.7385295239,0.0,19.7275818095,37.2640762949,11.5785025174,0.0,0.0,11.5785025174
 07/31  07:00:00,102.133277002,7.73099006204,18.793480626,0.0,24.3117294858,51.2795993405,17.4163684575,0.0,0.0,17.4163684575
 07/31  08:00:00,92.1354831955,7.30105966183,20.5005716809,0.0,23.6694662846,40.6342015617,23.43994944,0.0,0.0,23.43994944
 07/31  09:00:00,91.298234336,7.32253238155,24.6491111109,0.0,23.6694662846,35.6302164847,41.400162374,0.0,18.025,23.375162374
 07/31  10:00:00,74.4173979351,7.16182238099,25.5256328321,0.0,18.7433767983,22.9618409725,35.5359169201,0.0,18.025,17.5109169201
 07/31  11:00:00,77.7037644159,7.31921793164,28.6567878475,0.0,18.7433767983,22.9618409725,35.5044661439,0.0,18.025,17.4794661439
 07/31  12:00:00,79.8380469793,7.46356657313,30.603273439,0.0,18.5889407304,23.1597249699,35.5014697188,0.0,18.025,17.4764697188
 07/31  13:00:00,82.1296776554,7.61631250842,32.4956584324,0.0,18.7433767983,23.2517909448,41.3211260543,0.0,18.025,23.2961260543
 07/31  14:00:00,84.75047769,7.78548186638,34.947288359,0.0,18.7433767983,23.2517909448,35.5027301119,0.0,18.025,17.4777301119
 07/31  15:00:00,86.5452213993,7.9448521028,36.8726107607,0.0,18.7433767983,22.9618409725,35.5011294161,0.0,18.025,17.4761294161
 07/31  16:00:00,91.4656278501,8.07619574011,37.2103628922,0.0,18.7433767983,27.431320555,23.7850808584,0.0,18.025,5.76008085838
 07/31  17:00:00,105.523334125,8.50480324363,38.6512760504,0.0,17.6635504202,40.6971502883,5.76969872568,0.0,0.0,5.76969872568
 07/31  18:00:00,113.831378358,8.83698401567,40.1224758259,0.0,27.5259009287,37.3340067412,5.79403350665,0.0,0.0,5.79403350665
 07/31  19:00:00,116.466701923,9.02051472663,40.2488684524,0.0,33.8341110165,33.3544677425,11.5382196483,0.0,0.0,11.5382196483
 07/31  20:00:00,124.628064364,9.14759989859,38.2449887761,0.0,36.5179666069,38.8247702939,5.77836697559,0.0,0.0,5.77836697559
 07/31  21:00:00,120.625370647,8.99393066354,34.2590581999,0.0,32.965339924,36.8579353714,11.5761611421,0.0,0.0,11.5761611421
 07/31  22:00:00,89.7178129692,8.33320371644,27.5593450305,0.0,25.6355707503,20.6438685092,5.78445758946,0.0,0.0,5.78445758946
 07/31  23:00:00,64.0370705848,7.75573405149,22.0089784049,0.0,15.0252895274,11.7056064465,5.76514338573,0.0,0.0,5.76514338573
 07/31  24:00:00,55.6931347475,7.47982145342,18.9666823097,0.0,11.6412384099,10.0650221343,5.76022436896,0.0,0.0,5.76022436896
 08/01  01:00:00,51.7271312747,7.28346953613,16.7577130167,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,47.6949800174,7.10192617424,14.766655831,0.0,8.25718729233,10.0299323277,5.75532612157,0.0,0.0,5.75532612157
 08/01  03:00:00,46.3567214025,6.98223656617,13.548093771,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,46.9627295798,6.88844267518,12.6413028518,0.0,8.25718729233,11.6354268332,5.75953006045,0.0,0.0,5.75953006045
 08/01  05:00:00,54.568643628,6.88594181178,12.6701193279,0.0,12.1011305571,15.3678112995,5.77466899449,0.0,0.0,5.77466899449
 08/01  06:00:00,85.4248007782,7.48687768388,17.1651639584,0.0,19.7275818095,37.2640762949,11.5781661236,0.0,0.0,11.5781661236
 08/01  07:00:00,105.951731086,7.98835407822,22.3545843125,0.0,24.3117294858,51.2795993405,11.6168844757,0.0,0.0,11.6168844757
 08/01  08:00:00,95.7921091052,7.49402255881,23.9642374666,0.0,23.6694662846,40.6342015617,29.2968615506,0.0,0.0,29.2968615506
 08/01  09:00:00,93.7345540851,7.48061611483,26.9273498604,0.0,23.6694662846,35.6302164847,35.5653767121,0.0,18.025,17.5403767121
 08/01  10:00:00,76.9989514666,7.32268427396,27.9463273417,0.0,18.7433767983,22.9618409725,41.3651750593,0.0,18.025,23.3401750593
 08/01  11:00:00,84.9459259401,7.65322581656,35.5649440087,0.0,18.7433767983,22.9618409725,35.5049580465,0.0,18.025,17.4799580465
 08/01  12:00:00,85.5015747312,7.73516835979,35.9952028064,0.0,18.5889407304,23.1597249699,35.504097494,0.0,18.025,17.479097494
 08/01  13:00:00,84.9867835946,7.78825056425,35.1808258322,0.0,18.7433767983,23.2517909448,35.5005435817,0.0,18.025,17.4755435817
 08/01  14:00:00,88.3245959977,7.99106462752,38.315824099,0.0,18.7433767983,23.2517909448,35.4988993843,0.0,18.025,17.4738993843
 08/01  15:00:00,91.1330367516,8.19226957704,41.2130113162,0.0,18.7433767983,22.9618409725,35.5010304639,0.0,18.025,17.4760304639
 08/01  16:00:00,97.2376833028,8.38493486157,42.6736870726,0.0,18.7433767983,27.431320555,23.7839258329,0.0,18.025,5.7589258329
 08/01  17:00:00,113.376222607,8.93496587775,46.0740067864,0.0,17.6635504202,40.6971502883,5.76961845496,0.0,0.0,5.76961845496
 08/01  18:00:00,122.753288595,9.33613456282,48.5452355331,0.0,27.5259009287,37.3340067412,11.5677649662,0.0,0.0,11.5677649662
 08/01  19:00:00,124.260386244,9.46455610667,47.5985203666,0.0,33.8341110165,33.3544677425,5.77953609639,0.0,0.0,5.77953609639
 08/01  20:00:00,129.436597132,9.4209720786,42.7801548194,0.0,36.5179666069,38.8247702939,5.77934576341,0.0,0.0,5.77934576341
 08/01  21:00:00,122.242984685,9.11572346796,35.7548870032,0.0,32.965339924,36.8579353714,11.5781085378,0.0,0.0,11.5781085378
 08/01  22:00:00,90.7718191373,8.45553463555,28.4910166626,0.0,25.6355707503,20.6438685092,11.5488959248,0.0,0.0,11.5488959248
 08/01  23:00:00,64.358817628,7.84404328253,22.2424219151,0.0,15.0252895274,11.7056064465,5.76494565404,0.0,0.0,5.76494565404
 08/01  24:00:00,56.4502666524,7.54379328153,19.6598482063,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,53.3220726002,7.34822839746,18.2878897159,0.0,10.0992000411,10.047477231,5.75537862167,0.0,0.0,5.75537862167
 08/02  02:00:00,50.865198912,7.2203325909,17.8184767744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,49.1455151483,7.09649589023,16.2226225909,0.0,8.25718729233,10.0299323277,5.75514976699,0.0,0.0,5.75514976699
 08/02  04:00:00,48.1988502333,6.96417689713,13.8016978544,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,55.0408865035,6.94204765241,13.0862568524,0.0,12.1011305571,15.3678112995,5.77474218971,0.0,0.0,5.77474218971
 08/02  06:00:00,85.8241421835,7.50875669617,17.5426339691,0.0,19.7275818095,37.2640762949,11.5783834956,0.0,0.0,11.5783834956
 08/02  07:00:00,105.109901922,7.9332633682,21.5678482788,0.0,24.3117294858,51.2795993405,17.4157895072,0.0,0.0,17.4157895072
 08/02  08:00:00,93.8971353696,7.45839663591,22.1048973678,0.0,23.6694662846,40.6342015617,23.4398860916,0.0,0.0,23.4398860916
 08/02  09:00:00,91.5255646123,7.42512532144,24.7738563223,0.0,23.6694662846,35.6302164847,41.4005997259,0.0,18.025,23.3755997259
 08/02  10:00:00,73.7075539774,7.23495156418,24.7426644523,0.0,18.7433767983,22.9618409725,35.5348328443,0.0,18.025,17.5098328443
 08/02  11:00:00,78.6863157067,7.44310034054,29.5154602924,0.0,18.7433767983,22.9618409725,35.5039554817,0.0,18.025,17.4789554817
 08/02  12:00:00,83.6881212973,7.68415780942,34.2327604142,0.0,18.5889407304,23.1597249699,41.3186079602,0.0,18.025,23.2936079602
 08/02  13:00:00,87.237995882,7.88539988693,37.3348927092,0.0,18.7433767983,23.2517909448,35.5007348111,0.0,18.025,17.4757348111
 08/02  14:00:00,91.3315251292,8.11549093005,41.1983299069,0.0,18.7433767983,23.2517909448,35.5028565867,0.0,18.025,17.4778565867
 08/02  15:00:00,92.8896953774,8.27807027545,42.883870021,0.0,18.7433767983,22.9618409725,35.5011927133,0.0,18.025,17.4761927133
 08/02  16:00:00,97.2757423418,8.39707204959,42.699604693,0.0,18.7433767983,27.431320555,23.7849278078,0.0,18.025,5.75992780777
 08/02  17:00:00,111.329508874,8.82802245858,44.1342375456,0.0,17.6635504202,40.6971502883,5.76972314126,0.0,0.0,5.76972314126
 08/02  18:00:00,117.903652044,9.07079701904,43.9609471245,0.0,27.5259009287,37.3340067412,5.79404496768,0.0,0.0,5.79404496768
 08/02  19:00:00,118.391967747,9.14001890252,42.0546378392,0.0,33.8341110165,33.3544677425,11.5371263563,0.0,0.0,11.5371263563
 08/02  20:00:00,125.602018186,9.1986787996,39.1678719069,0.0,36.5179666069,38.8247702939,5.77838404753,0.0,0.0,5.77838404753
 08/02  21:00:00,121.937190761,9.05285515103,35.5119648157,0.0,32.965339924,36.8579353714,11.576658236,0.0,0.0,11.576658236
 08/02  22:00:00,91.7699190911,8.43745396197,29.5072089608,0.0,25.6355707503,20.6438685092,5.7844336656,0.0,0.0,5.7844336656
 08/02  23:00:00,66.8170296859,7.89390017221,24.650775996,0.0,15.0252895274,11.7056064465,5.7649649017,0.0,0.0,5.7649649017
 08/02  24:00:00,57.7330229794,7.58219076392,20.9042047103,0.0,11.6412384099,10.0650221343,5.76023450745,0.0,0.0,5.76023450745
 08/03  01:00:00,52.2675059311,7.32967073371,17.2518891907,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,47.2608755589,7.12068456486,14.3137954859,0.0,8.25718729233,10.0299323277,5.75533946035,0.0,0.0,5.75533946035
 08/03  03:00:00,46.2254643092,7.01731137874,13.3817645521,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.6687571948,6.91294340453,12.3228333426,0.0,8.25718729233,11.6354268332,5.75952598994,0.0,0.0,5.75952598994
 08/03  05:00:00,54.5715935105,6.91531526949,12.6437017983,0.0,12.1011305571,15.3678112995,5.77462505515,0.0,0.0,5.77462505515
 08/03  06:00:00,85.2688010917,7.47361861832,17.022433609,0.0,19.7275818095,37.2640762949,11.5779508044,0.0,0.0,11.5779508044
 08/03  07:00:00,105.001248132,7.92243715415,21.4700322937,0.0,24.3117294858,51.2795993405,11.6162104375,0.0,0.0,11.6162104375
 08/03  08:00:00,95.5175834395,7.50369470336,23.6800490822,0.0,23.6694662846,40.6342015617,29.2956177481,0.0,0.0,29.2956177481
 08/03  09:00:00,94.6001402754,7.53429515358,27.7392641794,0.0,23.6694662846,35.6302164847,35.5646336867,0.0,18.025,17.5396336867
 08/03  10:00:00,77.8312699802,7.38521230323,28.7161226408,0.0,18.7433767983,22.9618409725,41.3654681234,0.0,18.025,23.3404681234
 08/03  11:00:00,80.8114508028,7.51966225922,31.564035869,0.0,18.7433767983,22.9618409725,35.5051109416,0.0,18.025,17.4801109416
 08/03  12:00:00,84.5771286213,7.7223004635,35.0836280595,0.0,18.5889407304,23.1597249699,35.5032806954,0.0,18.025,17.4782806954
 08/03  13:00:00,88.7539124272,7.96938134314,38.7668271263,0.0,18.7433767983,23.2517909448,35.499674847,0.0,18.025,17.474674847
 08/03  14:00:00,91.2507673946,8.15708609199,41.0759769074,0.0,18.7433767983,23.2517909448,35.4996254542,0.0,18.025,17.4746254542
 08/03  15:00:00,92.7167908984,8.31549154912,42.6735470284,0.0,18.7433767983,22.9618409725,35.5000351046,0.0,18.025,17.4750351046
 08/03  16:00:00,96.9726180609,8.42303571889,42.3705238683,0.0,18.7433767983,27.431320555,23.7849227767,0.0,18.025,5.7599227767
 08/03  17:00:00,109.895231065,8.79190191951,42.7360846598,0.0,17.6635504202,40.6971502883,5.7697305425,0.0,0.0,5.7697305425
 08/03  18:00:00,116.668087178,9.03823650972,42.7579418133,0.0,27.5259009287,37.3340067412,11.5682654331,0.0,0.0,11.5682654331
 08/03  19:00:00,117.417004127,9.12086400007,41.0988375895,0.0,33.8341110165,33.3544677425,5.77921999374,0.0,0.0,5.77921999374
 08/03  20:00:00,124.396469584,9.1700543319,37.9909537038,0.0,36.5179666069,38.8247702939,5.7789730409,0.0,0.0,5.7789730409
 08/03  21:00:00,121.088559334,9.02874851749,34.6874455662,0.0,32.965339924,36.8579353714,11.5770145386,0.0,0.0,11.5770145386
 08/03  22:00:00,93.0138472209,8.50330286114,30.6852844047,0.0,25.6355707503,20.6438685092,11.5484020714,0.0,0.0,11.5484020714
 08/03  23:00:00,66.3848197416,7.91338949443,24.1990832395,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,56.3360950604,7.58283399815,19.5066378484,0.0,11.6412384099,10.0650221343,5.76022154896,0.0,0.0,5.76022154896
 08/04  01:00:00,52.7694421341,7.40479389108,17.6786968918,0.0,10.0992000411,10.047477231,5.75534658287,0.0,0.0,5.75534658287
 08/04  02:00:00,48.786687685,7.22642089934,15.7338790598,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,46.8554959065,7.07131639004,13.9577854172,0.0,8.25718729233,10.0299323277,5.75419744134,0.0,0.0,5.75419744134
 08/04  04:00:00,46.9473684884,6.9394814016,12.5749152241,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,54.3574444941,6.91934384391,12.4255252233,0.0,12.1011305571,15.3678112995,5.77473451311,0.0,0.0,5.77473451311
 08/04  06:00:00,84.2256937841,7.44108315698,16.0118679336,0.0,19.7275818095,37.2640762949,11.5781377258,0.0,0.0,11.5781377258
 08/04  07:00:00,102.117105615,7.78755895795,18.7207682223,0.0,24.3117294858,51.2795993405,17.4154431091,0.0,0.0,17.4154431091
 08/04  08:00:00,88.9887740025,7.24022117601,17.4147196289,0.0,23.6694662846,40.6342015617,23.4380738499,0.0,0.0,23.4380738499
 08/04  09:00:00,85.2337544536,7.14434666569,18.7628301724,0.0,23.6694662846,35.6302164847,41.3975803899,0.0,18.025,23.3725803899
 08/04  10:00:00,66.1498339907,6.88904276378,17.5308588756,0.0,18.7433767983,22.9618409725,35.5339851141,0.0,18.025,17.5089851141
 08/04  11:00:00,66.557834267,6.90356468942,17.9265176212,0.0,18.7433767983,22.9618409725,35.5030883977,0.0,18.025,17.4780883977
 08/04  12:00:00,66.364045661,6.8702505749,17.7225943682,0.0,18.5889407304,23.1597249699,35.5018542487,0.0,18.025,17.4768542487
 08/04  13:00:00,66.989032697,6.88934938471,18.0819832368,0.0,18.7433767983,23.2517909448,41.3189274572,0.0,18.025,23.2939274572
 08/04  14:00:00,68.2023641038,6.96494953576,19.2197140958,0.0,18.7433767983,23.2517909448,35.5009410633,0.0,18.025,17.4759410633
 08/04  15:00:00,68.3360144156,7.02152732387,19.5867354755,0.0,18.7433767983,22.9618409725,35.499763725,0.0,18.025,17.474763725
 08/04  16:00:00,72.9400736787,7.09754769989,19.6634650801,0.0,18.7433767983,27.431320555,23.7848899185,0.0,18.025,5.75988991846
 08/04  17:00:00,86.9658703397,7.46415126673,21.1344747498,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,93.4804067828,7.68316004142,20.925345194,0.0,27.5259009287,37.3340067412,11.5680158651,0.0,0.0,11.5680158651
 08/04  19:00:00,95.4296741144,7.79887131656,20.4334980493,0.0,33.8341110165,33.3544677425,5.77948384783,0.0,0.0,5.77948384783
 08/04  20:00:00,105.950224298,7.99848736838,20.7162759483,0.0,36.5179666069,38.8247702939,11.5386105081,0.0,0.0,11.5386105081
 08/04  21:00:00,104.793342896,7.94781274598,19.4731712132,0.0,32.965339924,36.8579353714,11.6059284955,0.0285170352864,0.0,11.5774114603
 08/04  22:00:00,76.7919009284,7.44696082699,15.5196889415,0.0,25.6355707503,20.6438685092,5.8161011389,0.0316997686322,0.0,5.78440137027
 08/04  23:00:00,53.4871694035,7.00330818,12.2115112456,0.0,15.0252895274,11.7056064465,6.05602044089,0.291000050772,0.0,5.76502039012
 08/04  24:00:00,46.5600768298,6.80401901312,10.5094362903,0.0,11.6412384099,10.0650221343,6.24113312673,0.48105578847,0.0,5.76007733826
 08/05  01:00:00,46.7567035756,6.70902462868,9.60225174391,0.0,12.8411359301,10.0650221343,0.644699643988,0.624699643988,0.0,0.02
 08/05  02:00:00,40.8750466718,6.56783061877,8.48082488779,0.0,8.25718729233,10.0299323277,6.49561368055,0.740352243911,0.0,5.75526143663
 08/05  03:00:00,39.8811973445,6.4697825166,7.58502640003,0.0,8.25718729233,10.0299323277,1.24945114904,1.22945114904,0.0,0.02
 08/05  04:00:00,40.8445046847,6.40438512816,7.00714229464,0.0,8.25718729233,11.6354268332,7.31018797335,1.55018202516,0.0,5.76000594819
 08/05  05:00:00,44.7238368529,6.35942563749,6.77316155557,0.0,8.71707943955,15.3327214929,7.30719918256,1.5425492789,0.0,5.76464990366
 08/05  06:00:00,62.5721332177,6.52849542497,8.12442264403,0.0,18.5082010057,25.6353820695,7.30995792974,1.53523226058,0.0,5.77472566917
 08/05  07:00:00,78.5735296484,6.91042052763,11.1766914119,0.0,19.4083231844,41.0650158608,12.4332983255,0.855755660202,0.0,11.5775426653
 08/05  08:00:00,108.72002856,7.41044801382,16.9464755747,0.0,26.3286599382,57.9988325916,23.5388086384,0.0,0.0,23.5388086384
 08/05  09:00:00,94.8560409788,7.20963007624,18.4371413806,0.0,26.3286599382,42.8504436482,47.3129450733,0.0,18.025,29.2879450733
 08/05  10:00:00,68.2853164863,6.80705649499,16.2629435568,0.0,21.7447113004,23.4437158914,35.5642705267,0.0,18.025,17.5392705267
 08/05  11:00:00,66.8576459696,6.84633005749,17.2576818458,0.0,19.3027497915,23.426170988,41.3614456249,0.0,18.025,23.3364456249
 08/05  12:00:00,68.1112286454,6.92663474502,18.2887366811,0.0,19.1483137236,23.7250123474,35.5023166081,0.0,18.025,17.4773166081
 08/05  13:00:00,69.7099299032,7.01166114671,19.6568644313,0.0,19.3027497915,23.7161209604,35.4985841857,0.0,18.025,17.4735841857
 08/05  14:00:00,71.1173762913,7.11554001728,20.9604322045,0.0,19.3027497915,23.7161209604,35.500608763,0.0,18.025,17.475608763
 08/05  15:00:00,71.5456599937,7.19271163138,21.6014950147,0.0,19.3027497915,23.426170988,35.4988483094,0.0,18.025,17.4738483094
 08/05  16:00:00,75.8106569611,7.24691127294,21.3609866865,0.0,19.3027497915,27.8956505705,23.784936821,0.0,18.025,5.75993682101
 08/05  17:00:00,84.1034620598,7.47281202878,20.8054416644,0.0,18.2229234133,37.5968344597,5.76487186039,0.0,0.0,5.76487186039
 08/05  18:00:00,99.8622071974,7.82936694674,22.254372327,0.0,32.690315043,37.0816133363,5.76971544262,0.0,0.0,5.76971544262
 08/05  19:00:00,100.829423336,8.0341974754,22.9051520461,0.0,36.8143715336,33.066984531,5.77922355235,0.0,0.0,5.77922355235
 08/05  20:00:00,109.027941822,8.16617883096,21.963607431,0.0,36.3493007332,38.7721355839,5.77902792384,0.0,0.0,5.77902792384
 08/05  21:00:00,108.666263828,8.04432038327,20.073649185,0.0,36.1807251679,36.8228455648,11.5388445851,0.0,0.0,11.5388445851
 08/05  22:00:00,82.9045195004,7.55424485897,16.1222176921,0.0,31.0351095914,20.6438685092,5.79859361123,0.0,0.0,5.79859361123
 08/05  23:00:00,56.3688007321,7.0834427701,12.6110346716,0.0,17.4250845679,11.7056064465,11.647776721,0.118432679311,0.0,11.5293440417
 08/05  24:00:00,47.9503142091,6.86158609084,10.6422135478,0.0,12.8411359301,10.0650221343,0.889429448582,0.869429448582,0.0,0.02
 08/06  01:00:00,46.6160642261,6.71495159465,9.33625895012,0.0,12.925468867,10.100111941,7.01037064385,1.25516125612,0.0,5.75520938773
 08/06  02:00:00,40.554519469,6.55135042795,8.05736107096,0.0,8.34152022915,10.0650221343,1.39862308228,1.37862308228,0.0,0.02
 08/06  03:00:00,39.305837178,6.42568273482,6.93433947219,0.0,8.34152022915,10.0650221343,8.22380832807,2.46884128214,0.0,5.75496704593
 08/06  04:00:00,40.0874687538,6.33746189947,6.19761304876,0.0,8.34152022915,11.6705166398,3.69504381098,3.67504381098,0.0,0.02
 08/06  05:00:00,43.8709977706,6.28177623396,5.87855067261,0.0,8.80141237637,15.3678112995,9.29044758024,3.52549223087,0.0,5.76495534937
 08/06  06:00:00,61.5016478135,6.43885783982,7.14357797824,0.0,18.5082010057,25.6353820695,9.06040767953,3.28584229003,0.0,5.77456538949
 08/06  07:00:00,77.9046180428,6.84594179224,10.4528386082,0.0,19.4926561212,41.1001056674,13.3124932287,1.73468548203,0.0,11.5778077466
 08/06  08:00:00,108.690613163,7.39378657196,16.9337263303,0.0,26.3286599382,57.9988325916,29.418663106,0.0,0.0,29.418663106
 08/06  09:00:00,95.4060640473,7.22591116189,19.0903112945,0.0,26.2443270014,42.8153538416,41.4623206637,0.0,18.025,23.4373206637
 08/06  10:00:00,70.1502611271,6.88388305868,18.0510620142,0.0,21.7447113004,23.4437158914,41.4051053655,0.0,18.025,23.3801053655
 08/06  11:00:00,69.7859660848,6.96478190991,20.0078406338,0.0,19.3449162599,23.4437158914,41.3604642717,0.0,18.025,23.3354642717
 08/06  12:00:00,72.8752430099,7.14331627544,22.7763594375,0.0,19.190480192,23.7425572507,35.4999459845,0.0,18.025,17.4749459845
 08/06  13:00:00,75.6730986655,7.30651143086,25.3848969258,0.0,19.260583323,23.698576057,35.5018763208,0.0,18.025,17.4768763208
 08/06  14:00:00,78.3752881862,7.48074905185,27.9128482129,0.0,19.260583323,23.698576057,35.5001110927,0.0,18.025,17.4751110927
 08/06  15:00:00,80.2546116381,7.6254510534,29.9374187859,0.0,19.260583323,23.4086260847,35.498351955,0.0,18.025,17.473351955
 08/06  16:00:00,84.836105559,7.69813631057,29.994919115,0.0,19.260583323,27.8781056672,23.7838973259,0.0,18.025,5.75889732591
 08/06  17:00:00,93.6827781951,7.96819858307,29.9490861185,0.0,18.1807569449,37.5792895564,5.76489976437,0.0,0.0,5.76489976437
 08/06  18:00:00,110.512705447,8.39947987689,32.4541826664,0.0,32.6059821062,37.0465235296,5.76947119192,0.0,0.0,5.76947119192
 08/06  19:00:00,111.878920868,8.63054476224,33.3583012932,0.0,36.8143715336,33.066984531,5.77927993733,0.0,0.0,5.77927993733
