Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  20:00:00,119.499321376,8.75602863425,31.7257187575,0.0,36.43363367,38.8072253906,5.77906927662,0.0,0.0,5.77906927662
 08/06  21:00:00,116.561346986,8.57664120209,27.5558411724,0.0,36.0963922311,36.7877557581,5.77890873096,0.0,0.0,5.77890873096
 08/06  22:00:00,89.6053217067,8.03901121881,22.4576781911,0.0,30.9507766546,20.6087787026,11.5776433444,0.0,0.0,11.5776433444
 08/06  23:00:00,62.1164088048,7.51906884476,17.9230211949,0.0,17.4250845679,11.7056064465,5.77459737136,0.0,0.0,5.77459737136
 08/06  24:00:00,53.4613261938,7.27860144943,15.6167831303,0.0,12.925468867,10.100111941,5.76009322764,0.0,0.0,5.76009322764
 08/07  01:00:00,47.9679272288,7.0346446344,13.2473372716,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,43.9389456379,6.83629996935,11.2762577622,0.0,8.25718729233,10.0299323277,5.75527273827,0.0,0.0,5.75527273827
 08/07  03:00:00,42.8218783345,6.72921951173,10.2662706422,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,43.7433191589,6.65526301398,9.65508607919,0.0,8.25718729233,11.6354268332,5.76015417941,0.0,0.0,5.76015417941
 08/07  05:00:00,51.2805446692,6.6461824031,9.62179492856,0.0,12.1011305571,15.3678112995,5.77436359207,0.0,0.0,5.77436359207
 08/07  06:00:00,81.4173437758,7.18548460289,13.4591264103,0.0,19.7275818095,37.2640762949,11.577799807,0.0,0.0,11.577799807
 08/07  07:00:00,100.907354328,7.64108785333,17.6575036667,0.0,24.3117294858,51.2795993405,17.4150035336,0.0,0.0,17.4150035336
 08/07  08:00:00,91.738412258,7.26142943085,20.1431593687,0.0,23.6694662846,40.6342015617,23.4399387231,0.0,0.0,23.4399387231
 08/07  09:00:00,92.7655638944,7.37756113639,26.0614293473,0.0,23.6694662846,35.6302164847,41.3968365921,0.0,18.025,23.3718365921
 08/07  10:00:00,75.7022074412,7.22745518841,26.7448282644,0.0,18.7433767983,22.9618409725,35.5328187245,0.0,18.025,17.5078187245
 08/07  11:00:00,77.0396732812,7.32355546147,27.9883704551,0.0,18.7433767983,22.9618409725,35.5033614798,0.0,18.025,17.4783614798
 08/07  12:00:00,79.9821011498,7.4964561537,30.7144472427,0.0,18.5889407304,23.1597249699,35.5004599534,0.0,18.025,17.4754599534
 08/07  13:00:00,82.1354531038,7.63035317932,32.4874025696,0.0,18.7433767983,23.2517909448,35.4989231889,0.0,18.025,17.4739231889
 08/07  14:00:00,84.4903978032,7.79952309074,34.6731773479,0.0,18.7433767983,23.2517909448,41.3175048565,0.0,18.025,23.2925048565
 08/07  15:00:00,85.4220772349,7.90858948219,35.7857412634,0.0,18.7433767983,22.9618409725,35.4997941389,0.0,18.025,17.4747941389
 08/07  16:00:00,89.7165132583,8.00374160267,35.5337177646,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,103.583687732,8.42474363867,36.7917045557,0.0,17.6635504202,40.6971502883,5.76961882914,0.0,0.0,5.76961882914
 08/07  18:00:00,111.389984678,8.72046780115,37.7976220154,0.0,27.5259009287,37.3340067412,11.5676319447,0.0,0.0,11.5676319447
 08/07  19:00:00,114.15154851,8.89766878043,38.0565878356,0.0,33.8341110165,33.3544677425,5.77858106178,0.0,0.0,5.77858106178
 08/07  20:00:00,124.960545556,9.04841012428,36.792679807,0.0,36.5179666069,38.8247702939,11.5365326294,0.0,0.0,11.5365326294
 08/07  21:00:00,118.293517713,8.86645252241,32.0547178704,0.0,32.965339924,36.8579353714,5.79888938473,0.0,0.0,5.79888938473
 08/07  22:00:00,86.6389351469,8.18411583401,24.6295726523,0.0,25.6355707503,20.6438685092,11.5485391517,0.0,0.0,11.5485391517
 08/07  23:00:00,61.0091579993,7.60784206968,19.1289723898,0.0,15.0252895274,11.7056064465,5.76499102802,0.0,0.0,5.76499102802
 08/07  24:00:00,53.0051313038,7.33510976876,16.4234073245,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,49.2415235317,7.13118151814,14.4243937875,0.0,10.0992000411,10.047477231,5.75534285536,0.0,0.0,5.75534285536
 08/08  02:00:00,45.7624608629,6.96925237856,12.9668246951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,44.8273538466,6.87231378618,12.128649874,0.0,8.25718729233,10.0299323277,5.75509597609,0.0,0.0,5.75509597609
 08/08  04:00:00,45.4230618424,6.77712272694,11.2129694665,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,53.424307868,6.79923113369,11.6125093586,0.0,12.1011305571,15.3678112995,11.5290661621,0.0,0.0,11.5290661621
 08/08  06:00:00,85.7425689,7.36502300501,15.7208195235,0.0,19.7275818095,37.2640762949,5.79684760544,0.0,0.0,5.79684760544
 08/08  07:00:00,103.058617034,7.79477532479,19.6550856327,0.0,24.3117294858,51.2795993405,17.4150777023,0.0,0.0,17.4150777023
 08/08  08:00:00,93.6004076079,7.36012205108,21.9064655178,0.0,23.6694662846,40.6342015617,23.4397083005,0.0,0.0,23.4397083005
 08/08  09:00:00,94.5522859843,7.46275160202,27.76296812,0.0,23.6694662846,35.6302164847,41.3998464119,0.0,18.025,23.3748464119
 08/08  10:00:00,77.3301175889,7.29336478606,28.3068260962,0.0,18.7433767983,22.9618409725,35.5346905336,0.0,18.025,17.5096905336
 08/08  11:00:00,79.8675903046,7.42984694206,30.7099959854,0.0,18.7433767983,22.9618409725,35.5030619864,0.0,18.025,17.4780619864
 08/08  12:00:00,82.5669327646,7.60936159325,33.1863764674,0.0,18.5889407304,23.1597249699,41.3182462282,0.0,18.025,23.2932462282
 08/08  13:00:00,84.5913964715,7.76837803343,34.8053225007,0.0,18.7433767983,23.2517909448,35.5003082903,0.0,18.025,17.4753082904
 08/08  14:00:00,85.4435271308,7.86518303378,35.5606472158,0.0,18.7433767983,23.2517909448,35.5013917629,0.0,18.025,17.4763917629
 08/08  15:00:00,85.3856086906,7.93647313796,35.7213882113,0.0,18.7433767983,22.9618409725,35.5004860209,0.0,18.025,17.4754860209
 08/08  16:00:00,90.5981101,8.06780506956,36.3512476293,0.0,18.7433767983,27.431320555,23.7848882816,0.0,18.025,5.75988828164
 08/08  17:00:00,104.290019093,8.47185501984,37.4509275697,0.0,17.6635504202,40.6971502883,5.76961624299,0.0,0.0,5.76961624299
 08/08  18:00:00,111.767994164,8.75254142976,38.1435673463,0.0,27.5259009287,37.3340067412,5.79380030531,0.0,0.0,5.79380030531
 08/08  19:00:00,114.52053205,8.92931960041,38.393917611,0.0,33.8341110165,33.3544677425,11.5367382449,0.0,0.0,11.5367382449
 08/08  20:00:00,123.914909531,9.01924554436,35.7762123438,0.0,36.5179666069,38.8247702939,5.77815245412,0.0,0.0,5.77815245412
 08/08  21:00:00,118.654678316,8.88441022398,32.3979215232,0.0,32.965339924,36.8579353714,11.5764482772,0.0,0.0,11.5764482772
 08/08  22:00:00,89.2762234889,8.29323551117,27.1577502425,0.0,25.6355707503,20.6438685092,5.7841090127,0.0,0.0,5.7841090127
 08/08  23:00:00,63.4208646298,7.71948357451,21.4290376032,0.0,15.0252895274,11.7056064465,5.76489837746,0.0,0.0,5.76489837746
 08/08  24:00:00,55.7891299018,7.46833777055,19.0741732792,0.0,11.6412384099,10.0650221343,5.75998368704,0.0,0.0,5.75998368704
 08/09  01:00:00,50.9690443524,7.24558166666,16.0375217792,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,47.3099746805,7.08758240614,14.3960025275,0.0,8.25718729233,10.0299323277,5.75509746677,0.0,0.0,5.75509746677
 08/09  03:00:00,46.2104126019,6.9858802466,13.398149132,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,46.9134659076,6.90117626918,12.5793163803,0.0,8.25718729233,11.6354268332,5.76002172661,0.0,0.0,5.76002172661
 08/09  05:00:00,54.9085815793,6.91874872474,12.9772690751,0.0,12.1011305571,15.3678112995,5.77452089073,0.0,0.0,5.77452089073
 08/09  06:00:00,87.0603554072,7.47433272278,16.9292969376,0.0,19.7275818095,37.2640762949,11.5769554907,0.0,0.0,11.5769554907
 08/09  07:00:00,104.618945495,7.90607553272,21.104120534,0.0,24.3117294858,51.2795993405,11.6163871815,0.0,0.0,11.6163871815
 08/09  08:00:00,95.2183684115,7.46140510664,23.4231441343,0.0,23.6694662846,40.6342015617,23.4385717042,0.0,0.0,23.4385717042
 08/09  09:00:00,95.3265266465,7.53256927692,28.4673917356,0.0,23.6694662846,35.6302164847,41.402234248,0.0,18.025,23.377234248
 08/09  10:00:00,78.2081097885,7.36262525605,29.1155591995,0.0,18.7433767983,22.9618409725,41.3625711851,0.0,18.025,23.3375711851
 08/09  11:00:00,81.0644769122,7.50934110516,31.8273900498,0.0,18.7433767983,22.9618409725,35.502760515,0.0,18.025,17.477760515
 08/09  12:00:00,83.7415796896,7.68668822096,34.2836986553,0.0,18.5889407304,23.1597249699,35.5008023666,0.0,18.025,17.4758023666
 08/09  13:00:00,85.632571488,7.83589349765,35.7789812159,0.0,18.7433767983,23.2517909448,35.500854455,0.0,18.025,17.475854455
 08/09  14:00:00,87.0403520587,7.95400659299,37.0686485531,0.0,18.7433767983,23.2517909448,35.499037143,0.0,18.025,17.474037143
 08/09  15:00:00,87.9780718194,8.06050354221,38.1898208856,0.0,18.7433767983,22.9618409725,35.4976684448,0.0,18.025,17.4726684448
 08/09  16:00:00,92.7703203596,8.17222049081,38.4190484815,0.0,18.7433767983,27.431320555,23.7849159459,0.0,18.025,5.75991594594
 08/09  17:00:00,106.220999617,8.56593575309,39.2878320971,0.0,17.6635504202,40.6971502883,5.7696290241,0.0,0.0,5.7696290241
 08/09  18:00:00,113.211628398,8.82373285026,39.5160099463,0.0,27.5259009287,37.3340067412,11.5677190258,0.0,0.0,11.5677190258
 08/09  19:00:00,114.35369308,8.93023290325,38.2261705666,0.0,33.8341110165,33.3544677425,5.77904782386,0.0,0.0,5.77904782386
 08/09  20:00:00,121.498287993,8.93066906885,33.4481722298,0.0,36.5179666069,38.8247702939,5.77805180006,0.0,0.0,5.77805180006
 08/09  21:00:00,115.998510338,8.78297771458,29.8431892537,0.0,32.965339924,36.8579353714,11.577600738,0.0,0.0,11.577600738
 08/09  22:00:00,87.2668172488,8.22097953479,25.2205984251,0.0,25.6355707503,20.6438685092,5.78303224158,0.0,0.0,5.78303224158
 08/09  23:00:00,63.625856621,7.73435117637,21.6191661022,0.0,15.0252895274,11.7056064465,5.76490617243,0.0,0.0,5.76490617243
 08/09  24:00:00,54.6117208459,7.43699431721,17.9281075452,0.0,11.6412384099,10.0650221343,5.75982920455,0.0,0.0,5.75982920455
 08/10  01:00:00,50.5261483417,7.24290458617,15.5973017724,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,47.1600611905,7.08963527859,14.2440386476,0.0,8.25718729233,10.0299323277,5.75530272393,0.0,0.0,5.75530272393
 08/10  03:00:00,46.0783556018,6.98204250562,13.2699283611,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,47.2497751577,6.92778087088,12.8890255018,0.0,8.25718729233,11.6354268332,5.76009641582,0.0,0.0,5.76009641582
 08/10  05:00:00,55.4019967068,6.96039884557,13.4290354869,0.0,12.1011305571,15.3678112995,5.77448836288,0.0,0.0,5.77448836288
 08/10  06:00:00,88.3073175457,7.56915856031,18.0814336446,0.0,19.7275818095,37.2640762949,11.5777146809,0.0,0.0,11.5777146809
 08/10  07:00:00,105.704695153,7.99764981645,22.0982946298,0.0,24.3117294858,51.2795993405,17.4144398711,0.0,0.0,17.4144398711
 08/10  08:00:00,94.0353470026,7.43706513269,22.2644660088,0.0,23.6694662846,40.6342015617,23.4378100151,0.0,0.0,23.4378100151
 08/10  09:00:00,92.0187095925,7.42774687769,25.2643925809,0.0,23.6694662846,35.6302164847,35.5597083091,0.0,18.025,17.5347083091
 08/10  10:00:00,73.6660066355,7.20773219241,24.7283550407,0.0,18.7433767983,22.9618409725,41.3630982695,0.0,18.025,23.3380982695
 08/10  11:00:00,75.6437074059,7.28504664152,26.6309160427,0.0,18.7433767983,22.9618409725,35.5041228972,0.0,18.025,17.4791228972
 08/10  12:00:00,78.544202822,7.46145516117,29.3115534521,0.0,18.5889407304,23.1597249699,35.501202574,0.0,18.025,17.476202574
 08/10  13:00:00,81.4789724343,7.62773504468,31.833541281,0.0,18.7433767983,23.2517909448,35.4974668883,0.0,18.025,17.4724668883
 08/10  14:00:00,84.9229106571,7.83514089396,35.070075058,0.0,18.7433767983,23.2517909448,35.4993957314,0.0,18.025,17.4743957314
 08/10  15:00:00,87.6310939737,8.04324729908,37.8601023227,0.0,18.7433767983,22.9618409725,41.3180612521,0.0,18.025,23.2930612521
 08/10  16:00:00,92.6530675344,8.19049511019,38.2835222049,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,104.322453009,8.48950913973,37.4657093697,0.0,17.6635504202,40.6971502883,5.76946277793,0.0,0.0,5.76946277793
 08/10  18:00:00,109.96991752,8.68060423474,36.4174252758,0.0,27.5259009287,37.3340067412,11.566685366,0.0,0.0,11.566685366
 08/10  19:00:00,112.565100387,8.82026484378,36.5475489012,0.0,33.8341110165,33.3544677425,5.77808278388,0.0,0.0,5.77808278388
 08/10  20:00:00,123.278655219,8.94648828865,35.2127176889,0.0,36.5179666069,38.8247702939,5.77933866867,0.0,0.0,5.77933866867
 08/10  21:00:00,118.809901779,8.84969069332,32.5878724944,0.0,32.965339924,36.8579353714,11.5764348155,0.0,0.0,11.5764348155
 08/10  22:00:00,88.537421934,8.22979090718,26.4823891605,0.0,25.6355707503,20.6438685092,11.5484362595,0.0,0.0,11.5484362595
 08/10  23:00:00,63.3681147201,7.68651144843,21.4092649251,0.0,15.0252895274,11.7056064465,5.76492073778,0.0,0.0,5.76492073778
 08/10  24:00:00,55.2585065328,7.43783266944,18.5740610889,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,51.1305696997,7.24767588159,16.1969469682,0.0,10.0992000411,10.047477231,5.75510582435,0.0,0.0,5.75510582435
 08/11  02:00:00,47.1337094911,7.06536544756,14.2419624259,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,45.9272532675,6.95649847483,13.1443657674,0.0,8.25718729233,10.0299323277,5.75514559174,0.0,0.0,5.75514559174
 08/11  04:00:00,46.9431496436,6.89524714239,12.6149373325,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,55.0433118949,6.92791949992,13.1028285445,0.0,12.1011305571,15.3678112995,5.77459099355,0.0,0.0,5.77459099355
 08/11  06:00:00,88.0799625977,7.54680020521,17.8764422335,0.0,19.7275818095,37.2640762949,11.5777020147,0.0,0.0,11.5777020147
 08/11  07:00:00,105.516167714,7.98005800048,21.9273605103,0.0,24.3117294858,51.2795993405,17.4142111389,0.0,0.0,17.4142111389
 08/11  08:00:00,93.9326480456,7.42651567227,22.1723189788,0.0,23.6694662846,40.6342015617,23.4368082519,0.0,0.0,23.4368082519
 08/11  09:00:00,91.7328268317,7.40023389946,25.0060295776,0.0,23.6694662846,35.6302164847,41.397579649,0.0,18.025,23.372579649
 08/11  10:00:00,74.1011647704,7.20366750462,25.1675748449,0.0,18.7433767983,22.9618409725,35.5339175974,0.0,18.025,17.5089175974
 08/11  11:00:00,75.421771527,7.27063227658,26.4233940547,0.0,18.7433767983,22.9618409725,35.50289595,0.0,18.025,17.47789595
 08/11  12:00:00,76.5364917243,7.33152767638,27.4337706031,0.0,18.5889407304,23.1597249699,35.4992678272,0.0,18.025,17.4742678272
 08/11  13:00:00,79.1902896244,7.49113969948,29.6814560663,0.0,18.7433767983,23.2517909448,41.3178225609,0.0,18.025,23.2928225609
 08/11  14:00:00,80.7636775753,7.5954824483,31.1505015188,0.0,18.7433767983,23.2517909448,35.4999691746,0.0,18.025,17.4749691746
 08/11  15:00:00,81.6655575198,7.71423650311,32.2235763405,0.0,18.7433767983,22.9618409725,35.5019048,0.0,18.025,17.4769048
 08/11  16:00:00,87.1413118874,7.86576191292,33.0964966571,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,101.068105709,8.2870664766,34.4138055161,0.0,17.6635504202,40.6971502883,5.76953762535,0.0,0.0,5.76953762535
 08/11  18:00:00,108.405292093,8.56248653551,34.9709232211,0.0,27.5259009287,37.3340067412,11.5672849153,0.0,0.0,11.5672849153
 08/11  19:00:00,111.511035432,8.75282076269,35.5609252892,0.0,33.8341110165,33.3544677425,5.77928396995,0.0,0.0,5.77928396995
 08/11  20:00:00,121.492651114,8.87767553829,33.495528866,0.0,36.5179666069,38.8247702939,11.5378842069,0.0,0.0,11.5378842069
 08/11  21:00:00,116.018963091,8.75968569213,29.8869394451,0.0,32.965339924,36.8579353714,11.5764590462,0.0,0.0,11.5764590462
 08/11  22:00:00,85.755621037,8.13378590456,23.7965985872,0.0,25.6355707503,20.6438685092,5.78428203861,0.0,0.0,5.78428203861
 08/11  23:00:00,60.8140398347,7.58991019064,18.9517886841,0.0,15.0252895274,11.7056064465,5.76494758825,0.0,0.0,5.76494758825
 08/11  24:00:00,53.34124476,7.34722105326,16.7474110211,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,53.242823975,7.22775520676,15.5696443845,0.0,12.8411359301,10.0650221343,5.75533376103,0.0,0.0,5.75533376103
 08/12  02:00:00,47.0476022024,7.0552650302,14.1659524984,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,45.7624193078,6.93511176149,13.0009219481,0.0,8.25718729233,10.0299323277,5.75518370936,0.0,0.0,5.75518370936
 08/12  04:00:00,46.5404022856,6.85357479345,12.2538576804,0.0,8.25718729233,11.6354268332,5.75997019172,0.0,0.0,5.75997019172
 08/12  05:00:00,50.5098228205,6.8074211402,12.1111608112,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,71.1719671683,7.03623054848,14.3325317006,0.0,18.5082010057,25.6353820695,11.5290937904,0.0,0.0,11.5290937904
 08/12  07:00:00,86.5649615854,7.48260990444,18.5959533069,0.0,19.4083231844,41.0650158608,5.79887321352,0.0,0.0,5.79887321352
 08/12  08:00:00,118.461903505,8.01423353553,26.0845887139,0.0,26.3286599382,57.9988325916,29.4171737828,0.0,0.0,29.4171737828
 08/12  09:00:00,104.923759537,7.77929225373,27.9352112889,0.0,26.3286599382,42.8504436482,43.52737957,0.0,18.025,25.50237957
 08/12  10:00:00,78.3205502913,7.35862286248,25.7466257429,0.0,21.7447113004,23.4437158914,39.3427463667,0.0,18.025,21.3177463667
 08/12  11:00:00,75.1771915505,7.29677691661,25.1267905159,0.0,19.3027497915,23.426170988,41.3621406545,0.0,18.025,23.3371406545
 08/12  12:00:00,74.0599394207,7.26741487098,23.8966732081,0.0,19.1483137236,23.7250123474,35.5012296567,0.0,18.025,17.4762296567
 08/12  13:00:00,70.2632126185,7.0933909203,20.1284222707,0.0,19.3027497915,23.7161209604,35.4993501427,0.0,18.025,17.4743501427
 08/12  14:00:00,67.3630745064,6.95942808981,17.3622497518,0.0,19.3027497915,23.7161209604,35.5012151369,0.0,18.025,17.4762151369
 08/12  15:00:00,66.5209613547,6.90946388213,16.8600493884,0.0,19.3027497915,23.426170988,35.5006693442,0.0,18.025,17.4756693442
 08/12  16:00:00,71.2755903156,6.94158890546,17.1312464657,0.0,19.3027497915,27.8956505705,23.7848341171,0.0,18.025,5.75983411711
 08/12  17:00:00,80.2565919721,7.17769309346,17.2536995674,0.0,18.2229234133,37.5968344597,5.76484256833,0.0,0.0,5.76484256833
 08/12  18:00:00,95.4949825611,7.4831943893,18.2333301414,0.0,32.690315043,37.0816133363,5.76966534869,0.0,0.0,5.76966534869
 08/12  19:00:00,97.0922194257,7.69154677721,19.5106095012,0.0,36.8143715336,33.066984531,5.77893440085,0.0,0.0,5.77893440085
 08/12  20:00:00,107.472295026,7.91703550631,20.6571170092,0.0,36.3493007332,38.7721355839,5.80817404434,0.0302298021951,0.0,5.77794424214
 08/12  21:00:00,108.39093528,7.89227190669,19.9503856229,0.0,36.1807251679,36.8228455648,5.77923005953,0.0,0.0,5.77923005953
 08/12  22:00:00,83.1508246728,7.45822867899,16.464557284,0.0,31.0351095914,20.6438685092,11.5773940479,0.0,0.0,11.5773940479
 08/12  23:00:00,57.0693647121,7.035680365,13.3593734042,0.0,17.4250845679,11.7056064465,5.77453798951,0.0,0.0,5.77453798951
 08/12  24:00:00,49.395679457,6.89130080034,12.0578659634,0.0,12.8411359301,10.0650221343,5.76011305439,0.0,0.0,5.76011305439
 08/13  01:00:00,48.948639306,6.8236829202,11.5601083658,0.0,12.925468867,10.100111941,5.75532158586,0.0,0.0,5.75532158586
 08/13  02:00:00,42.9007773988,6.67565943605,10.2793125255,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,41.9717572032,6.59403956308,9.43190818163,0.0,8.34152022915,10.0650221343,5.75506853244,0.0,0.0,5.75506853244
 08/13  04:00:00,43.1858449499,6.55343257299,9.0800251563,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,47.3351630736,6.52826574478,9.09623026986,0.0,8.80141237637,15.3678112995,5.76479374626,0.0,0.0,5.76479374626
 08/13  06:00:00,67.3144145719,6.73168538816,10.7795293417,0.0,18.5082010057,25.6353820695,5.7737118999,0.0,0.0,5.7737118999
 08/13  07:00:00,82.0277527213,7.14393082785,14.2779968284,0.0,19.4926561212,41.1001056674,11.5776514536,0.0,0.0,11.5776514536
 08/13  08:00:00,112.117215176,7.64582159332,20.1083126601,0.0,26.3286599382,57.9988325916,29.4159075673,0.0,0.0,29.4159075673
 08/13  09:00:00,96.7557564251,7.36657440346,20.2993612307,0.0,26.2443270014,42.8153538416,41.4581030804,0.0,18.025,23.4331030804
 08/13  10:00:00,69.930033657,6.94758714014,17.7671360813,0.0,21.7447113004,23.4437158914,41.4017892342,0.0,18.025,23.3767892342
 08/13  11:00:00,68.4514306305,6.98003737865,18.6580587252,0.0,19.3449162599,23.4437158914,35.5331358697,0.0,18.025,17.5081358697
 08/13  12:00:00,69.2668193086,7.05046642289,19.260788077,0.0,19.190480192,23.7425572507,35.4986455149,0.0,18.025,17.4736455149
 08/13  13:00:00,70.0043072254,7.08466056459,19.9379614864,0.0,19.260583323,23.698576057,41.3167778405,0.0,18.025,23.2917778405
 08/13  14:00:00,71.0480149029,7.15891706129,20.9074136883,0.0,19.260583323,23.698576057,35.4991586586,0.0,18.025,17.4741586586
 08/13  15:00:00,71.152795109,7.21503958487,21.2460204709,0.0,19.260583323,23.4086260847,35.5010838276,0.0,18.025,17.4760838276
 08/13  16:00:00,74.72885201,7.21877160872,20.3670371095,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,82.7203777246,7.40362488051,19.5512631793,0.0,18.1807569449,37.5792895564,5.76477455913,0.0,0.0,5.76477455913
 08/13  18:00:00,97.1375911853,7.69729393711,19.7812596402,0.0,32.6059821062,37.0465235296,5.76960912462,0.0,0.0,5.76960912462
 08/13  19:00:00,97.7921081649,7.84027311756,20.0617680952,0.0,36.8143715336,33.066984531,5.77928934943,0.0,0.0,5.77928934943
 08/13  20:00:00,107.618709582,7.99966797375,20.6014742037,0.0,36.43363367,38.8072253906,11.5697413173,0.0315499148084,0.0,11.5381914025
 08/13  21:00:00,108.048973997,7.9457308766,19.6743897491,0.0,36.0963922311,36.7877557581,5.77920010483,0.0,0.0,5.77920010483
 08/13  22:00:00,82.4989315298,7.47515503492,15.9151588868,0.0,30.9507766546,20.6087787026,11.6997680572,0.122655592989,0.0,11.5771124642
 08/13  23:00:00,55.9983878811,7.00483055393,12.3192487025,0.0,17.4250845679,11.7056064465,6.64005049143,0.865542853802,0.0,5.77450763763
 08/13  24:00:00,47.8970188229,6.80948924112,10.5215932273,0.0,12.925468867,10.100111941,7.00933173949,1.24928320952,0.0,5.76004852997
 08/14  01:00:00,43.382926712,6.64162579972,9.05536209324,0.0,10.0992000411,10.047477231,1.39092963448,1.37092963448,0.0,0.02
 08/14  02:00:00,40.0495788924,6.49386501682,7.72932579648,0.0,8.25718729233,10.0299323277,7.62127873202,1.86611050286,0.0,5.75516822916
 08/14  03:00:00,38.890859798,6.3812808292,6.68319776397,0.0,8.25718729233,10.0299323277,3.03614338885,3.01614338885,0.0,0.02
 08/14  04:00:00,39.7591075259,6.30480079123,6.02133583239,0.0,8.25718729233,11.6354268332,9.71706130205,3.95698154559,0.0,5.76007975645
 08/14  05:00:00,47.2238311935,6.29430915362,5.91696257927,0.0,12.1011305571,15.3678112995,10.2053180393,4.43076693622,0.0,5.77455110309
 08/14  06:00:00,79.0144407661,6.81291752475,9.54480450383,0.0,19.7275818095,37.2640762949,16.0141295357,4.43719950246,0.0,11.5769300333
 08/14  07:00:00,95.5510026314,7.21435785132,12.7279052119,0.0,24.3117294858,51.2795993405,14.4632945966,2.84702050247,0.0,11.6162740942
 08/14  08:00:00,83.1647004797,6.73905604878,12.0918317795,0.0,23.6694662846,40.6342015617,23.4877421753,0.0496021559843,0.0,23.4381400193
 08/14  09:00:00,80.2645843758,6.71482499133,14.2231985265,0.0,23.6694662846,35.6302164847,41.401811763,0.0,18.025,23.376811763
 08/14  10:00:00,61.2575512627,6.49494314423,13.0326863695,0.0,18.7433767983,22.9618409725,41.3621234843,0.0,18.025,23.3371234843
 08/14  11:00:00,62.4415464294,6.58098811485,14.1328148812,0.0,18.7433767983,22.9618409725,35.502426158,0.0,18.025,17.477426158
 08/14  12:00:00,64.479070743,6.69869023064,16.0091900345,0.0,18.5889407304,23.1597249699,35.5004287437,0.0,18.025,17.4754287437
 08/14  13:00:00,66.4837189013,6.83491294255,17.6311115477,0.0,18.7433767983,23.2517909448,35.5029838489,0.0,18.025,17.4779838489
 08/14  14:00:00,68.1444175789,6.95428072767,19.1724422869,0.0,18.7433767983,23.2517909448,35.4985808247,0.0,18.025,17.4735808247
 08/14  15:00:00,69.0014851775,7.07403488036,20.1997053132,0.0,18.7433767983,22.9618409725,35.5004978764,0.0,18.025,17.4754978764
 08/14  16:00:00,74.0911770594,7.18826228378,20.7238653578,0.0,18.7433767983,27.431320555,23.7848117962,0.0,18.025,5.7598117962
 08/14  17:00:00,87.0249575854,7.52703514894,21.1306940864,0.0,17.6635504202,40.6971502883,5.76950511091,0.0,0.0,5.76950511091
 08/14  18:00:00,93.9654501909,7.76827365235,21.3252981868,0.0,27.5259009287,37.3340067412,11.5673810765,0.0,0.0,11.5673810765
 08/14  19:00:00,97.1207515039,7.94387214653,21.9795938696,0.0,33.8341110165,33.3544677425,5.77889178157,0.0,0.0,5.77889178157
 08/14  20:00:00,108.724100939,8.08930304319,21.5153570705,0.0,36.5179666069,38.8247702939,5.77887035127,0.0,0.0,5.77887035127
 08/14  21:00:00,106.235849729,8.06775484473,20.7957578707,0.0,32.965339924,36.8579353714,11.5772059973,0.0,0.0,11.5772059973
 08/14  22:00:00,78.1895381161,7.55659100101,16.8077141208,0.0,25.6355707503,20.6438685092,5.78415761511,0.0,0.0,5.78415761511
 08/14  23:00:00,54.130807283,7.05508843911,12.8033820112,0.0,15.0252895274,11.7056064465,5.96136307608,0.196493280444,0.0,5.76486979564
 08/14  24:00:00,46.572012802,6.80773626591,10.5176597572,0.0,11.6412384099,10.0650221343,6.73820233525,0.978163630734,0.0,5.76003870451
 08/15  01:00:00,43.367779671,6.64575871663,9.0360809463,0.0,10.0992000411,10.047477231,1.36950311947,1.34950311947,0.0,0.02
 08/15  02:00:00,40.0546255716,6.49929257818,7.72894635866,0.0,8.25718729233,10.0299323277,7.6047389126,1.84960101594,0.0,5.75513789665
 08/15  03:00:00,38.8799758899,6.38345844157,6.67013475393,0.0,8.25718729233,10.0299323277,2.87976385795,2.85976385795,0.0,0.02
 08/15  04:00:00,39.7640361259,6.30710682397,6.02396147477,0.0,8.25718729233,11.6354268332,9.56706771188,3.80692833559,0.0,5.76013937629
 08/15  05:00:00,47.4871932895,6.31676640821,6.15786766866,0.0,12.1011305571,15.3678112995,9.19203766262,3.41774083691,0.0,5.77429682571
 08/15  06:00:00,79.1577330611,6.82420210233,9.67681057692,0.0,19.7275818095,37.2640762949,15.4249392678,3.84766660957,0.0,11.5772726583
 08/15  07:00:00,95.5571995611,7.21390271836,12.7345538064,0.0,24.3117294858,51.2795993405,20.2295283987,2.81497345413,0.0,17.4145549446
 08/15  08:00:00,83.79311337,6.77943804699,12.6798643094,0.0,23.6694662846,40.6342015617,23.4366096093,0.0,0.0,23.4366096093
 08/15  09:00:00,81.854294774,6.8038023046,15.7239257099,0.0,23.6694662846,35.6302164847,35.5581375893,0.0,18.025,17.5331375893
 08/15  10:00:00,64.0624900703,6.61481808964,15.7177551104,0.0,18.7433767983,22.9618409725,41.363312418,0.0,18.025,23.338312418
 08/15  11:00:00,65.2934568987,6.7001415946,16.8655721667,0.0,18.7433767983,22.9618409725,35.5032207938,0.0,18.025,17.4782207938
 08/15  12:00:00,67.6199456447,6.85239937084,18.9963541569,0.0,18.5889407304,23.1597249699,35.5002637063,0.0,18.025,17.4752637063
 08/15  13:00:00,70.533229456,7.0327784351,21.482756434,0.0,18.7433767983,23.2517909448,35.50027493,0.0,18.025,17.47527493
 08/15  14:00:00,73.0710379542,7.20080727504,23.85253738,0.0,18.7433767983,23.2517909448,35.498396696,0.0,18.025,17.473396696
 08/15  15:00:00,73.7048513579,7.30514262298,24.6719654321,0.0,18.7433767983,22.9618409725,41.3166840259,0.0,18.025,23.2916840259
 08/15  16:00:00,78.0747059545,7.39302479129,24.5026332057,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,91.1343689903,7.74713957904,25.0199987035,0.0,17.6635504202,40.6971502883,5.76952928188,0.0,0.0,5.76952928188
 08/15  18:00:00,98.892304736,8.02091947066,25.9995029563,0.0,27.5259009287,37.3340067412,11.5670967156,0.0,0.0,11.5670967156
 08/15  19:00:00,102.525657229,8.22492911961,27.1034447409,0.0,33.8341110165,33.3544677425,5.779263589,0.0,0.0,5.779263589
 08/15  20:00:00,112.284285176,8.33177860285,24.8330643284,0.0,36.5179666069,38.8247702939,5.77899453018,0.0,0.0,5.77899453018
 08/15  21:00:00,108.142516224,8.23052614071,22.5396546583,0.0,32.965339924,36.8579353714,11.5762064333,0.0,0.0,11.5762064333
 08/15  22:00:00,79.2451347794,7.65811184981,17.7617848691,0.0,25.6355707503,20.6438685092,11.5481944216,0.0,0.0,11.5481944216
 08/15  23:00:00,54.8391638045,7.12829697554,13.4385317363,0.0,15.0252895274,11.7056064465,0.117035873904,0.0970358739042,0.0,0.02
 08/15  24:00:00,47.0923996312,6.86443269101,10.9813540719,0.0,11.6412384099,10.0650221343,6.60256879705,0.842456715224,0.0,5.76011208182
 08/16  01:00:00,43.8437187015,6.69683017669,9.46094296083,0.0,10.0992000411,10.047477231,6.99582819233,1.24076171563,0.0,5.7550664767
 08/16  02:00:00,40.7379156482,6.56257614111,8.34895818581,0.0,8.25718729233,10.0299323277,1.39032196289,1.37032196289,0.0,0.02
 08/16  03:00:00,39.6520323703,6.45444412952,7.37120026956,0.0,8.25718729233,10.0299323277,7.62331638878,1.86850317652,0.0,5.75481321227
 08/16  04:00:00,40.5141945672,6.37434147718,6.7068894459,0.0,8.25718729233,11.6354268332,2.25898344138,2.23898344138,0.0,0.02
 08/16  05:00:00,48.3891203356,6.39473904708,6.98182014165,0.0,12.1011305571,15.3678112995,7.58761266844,1.81349953813,0.0,5.77411313031
 08/16  06:00:00,80.0293666584,6.89982650514,10.4728222416,0.0,19.7275818095,37.2640762949,13.9100904576,2.33249854515,0.0,11.5775919125
 08/16  07:00:00,96.7288841445,7.31032699045,13.8098115794,0.0,24.3117294858,51.2795993405,19.1384500833,1.72426832881,0.0,17.4141817545
 08/16  08:00:00,85.4228096088,6.88591619812,14.2030820452,0.0,23.6694662846,40.6342015617,23.434676236,0.0,0.0,23.434676236
 08/16  09:00:00,85.5202402946,6.97574795953,19.2179299592,0.0,23.6694662846,35.6302164847,41.3987711535,0.0,18.025,23.3737711535
 08/16  10:00:00,68.0946401932,6.80834589427,19.5563749271,0.0,18.7433767983,22.9618409725,35.5330694515,0.0,18.025,17.5080694515
 08/16  11:00:00,70.153534927,6.93233817602,21.4934530573,0.0,18.7433767983,22.9618409725,35.5044167058,0.0,18.025,17.4794167058
 08/16  12:00:00,73.0021816313,7.11296667022,24.1180218698,0.0,18.5889407304,23.1597249699,35.4979955682,0.0,18.025,17.4729955682
 08/16  13:00:00,75.0356867457,7.25694779491,25.7610455571,0.0,18.7433767983,23.2517909448,35.4998630624,0.0,18.025,17.4748630624
 08/16  14:00:00,76.341382497,7.36556227704,26.9581279439,0.0,18.7433767983,23.2517909448,41.3186273103,0.0,18.025,23.2936273103
 08/16  15:00:00,77.3704740125,7.48500588331,28.157725226,0.0,18.7433767983,22.9618409725,35.5005557177,0.0,18.025,17.4755557177
 08/16  16:00:00,81.506397927,7.55351843253,27.7738286412,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,94.4382765742,7.90593525432,28.1651082647,0.0,17.6635504202,40.6971502883,5.76891647274,0.0,0.0,5.76891647274
 08/16  18:00:00,101.799461051,8.17134470982,28.7562342435,0.0,27.5259009287,37.3340067412,11.5660496112,0.0,0.0,11.5660496112
 08/16  19:00:00,103.775520253,8.30110283827,28.2771332615,0.0,33.8341110165,33.3544677425,5.77884530979,0.0,0.0,5.77884530979
 08/16  20:00:00,114.415019621,8.44341411769,26.8521600027,0.0,36.5179666069,38.8247702939,11.537019703,0.0,0.0,11.537019703
 08/16  21:00:00,110.357247681,8.36710347562,24.6178086115,0.0,32.965339924,36.8579353714,5.79793417533,0.0,0.0,5.79793417533
 08/16  22:00:00,81.5796931566,7.81017468403,19.9442828118,0.0,25.6355707503,20.6438685092,11.548392976,0.0,0.0,11.548392976
 08/16  23:00:00,57.7980418351,7.33445854132,16.1912444462,0.0,15.0252895274,11.7056064465,5.76483563804,0.0,0.0,5.76483563804
 08/16  24:00:00,51.1957955669,7.15504825684,14.7941372486,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,48.2534209658,7.01477870724,13.5526971715,0.0,10.0992000411,10.047477231,5.75530052936,0.0,0.0,5.75530052936
 08/17  02:00:00,45.0709209257,6.8817404334,12.3627982024,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,44.4179040607,6.81477256198,11.7767441377,0.0,8.25718729233,10.0299323277,5.75505680235,0.0,0.0,5.75505680235
 08/17  04:00:00,45.6084006697,6.76920637988,11.4062269006,0.0,8.25718729233,11.6354268332,5.75954971673,0.0,0.0,5.75954971673
 08/17  05:00:00,52.8893532272,6.75205638453,11.1247351601,0.0,12.1011305571,15.3678112995,5.77402636771,0.0,0.0,5.77402636771
 08/17  06:00:00,85.8001481842,7.36495227024,15.7784795809,0.0,19.7275818095,37.2640762949,11.5754644215,0.0,0.0,11.5754644215
 08/17  07:00:00,103.653658061,7.83524602892,20.2096693472,0.0,24.3117294858,51.2795993405,11.6161021602,0.0,0.0,11.6161021602
 08/17  08:00:00,91.2807621203,7.27351407498,19.6734356338,0.0,23.6694662846,40.6342015617,23.4388353254,0.0,0.0,23.4388353254
 08/17  09:00:00,87.0022981521,7.1771216865,20.4986169891,0.0,23.6694662846,35.6302164847,41.3985056532,0.0,18.025,23.3735056532
 08/17  10:00:00,68.9013917292,6.95648372113,20.2149856118,0.0,18.7433767983,22.9618409725,35.5342476008,0.0,18.025,17.5092476008
 08/17  11:00:00,71.6078790432,7.08234274217,22.7977919678,0.0,18.7433767983,22.9618409725,35.5030444391,0.0,18.025,17.4780444391
 08/17  12:00:00,74.5608137918,7.23556357097,25.5540589737,0.0,18.5889407304,23.1597249699,41.3183507414,0.0,18.025,23.2933507414
 08/17  13:00:00,77.655540296,7.40189689868,28.2359502586,0.0,18.7433767983,23.2517909448,35.5003276325,0.0,18.025,17.4753276325
 08/17  14:00:00,78.8900849475,7.49723173001,29.3751592415,0.0,18.7433767983,23.2517909448,35.4984828208,0.0,18.025,17.4734828208
 08/17  15:00:00,79.7644559199,7.61195832715,30.4247531352,0.0,18.7433767983,22.9618409725,35.5004058805,0.0,18.025,17.4754058805
 08/17  16:00:00,84.762313441,7.72316998546,30.8600893128,0.0,18.7433767983,27.431320555,23.7849342666,0.0,18.025,5.75993426655
 08/17  17:00:00,99.3561265497,8.1539465789,32.8349484204,0.0,17.6635504202,40.6971502883,5.7696359591,0.0,0.0,5.7696359591
 08/17  18:00:00,107.564056815,8.47102239323,34.2211579742,0.0,27.5259009287,37.3340067412,5.79376661703,0.0,0.0,5.79376661703
 08/17  19:00:00,110.889357778,8.67488460905,35.017184884,0.0,33.8341110165,33.3544677425,11.5376270704,0.0,0.0,11.5376270704
 08/17  20:00:00,122.460752162,8.79857376088,32.6587334023,0.0,36.5179666069,38.8247702939,5.7781238214,0.0,0.0,5.7781238214
 08/17  21:00:00,114.178601462,8.61427741532,28.1919866989,0.0,32.965339924,36.8579353714,11.5750622999,0.0,0.0,11.5750622999
 08/17  22:00:00,83.0284648426,7.93050226194,21.2727319598,0.0,25.6355707503,20.6438685092,5.7840451672,0.0,0.0,5.7840451672
 08/17  23:00:00,58.2889363726,7.3999782194,16.6166186351,0.0,15.0252895274,11.7056064465,5.76486243212,0.0,0.0,5.76486243212
 08/17  24:00:00,49.8243969136,7.08089186268,13.4968893434,0.0,11.6412384099,10.0650221343,5.77469745258,0.0147485671044,0.0,5.75994888548
 08/18  01:00:00,46.5140215835,6.91429648348,11.9137856508,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,44.3497536636,6.84867764643,11.6746877276,0.0,8.25718729233,10.0299323277,5.7550722714,0.0,0.0,5.7550722714
 08/18  03:00:00,43.2465368436,6.74354117489,10.6766138962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,43.5888116348,6.63546968296,9.52037063909,0.0,8.25718729233,11.6354268332,5.77838794644,0.0184013041326,0.0,5.7599866423
 08/18  05:00:00,50.8960680276,6.61594128257,9.26756635912,0.0,12.1011305571,15.3678112995,6.17863019233,0.404165868424,0.0,5.77446432391
 08/18  06:00:00,82.8202889732,7.1482289257,13.0153402258,0.0,19.7275818095,37.2640762949,12.2610086453,0.684236594166,0.0,11.5767720512
 08/18  07:00:00,99.8381146849,7.56588019318,16.6634928701,0.0,24.3117294858,51.2795993405,11.7118351564,0.0956946241389,0.0,11.6161405322
 08/18  08:00:00,89.2015027596,7.13215814724,17.7355309069,0.0,23.6694662846,40.6342015617,23.4386395238,0.0,0.0,23.4386395238
 08/18  09:00:00,88.9942893752,7.17908215661,22.4886454995,0.0,23.6694662846,35.6302164847,41.4015651041,0.0,18.025,23.3765651041
 08/18  10:00:00,72.6612210249,7.03703110992,23.8942672961,0.0,18.7433767983,22.9618409725,41.3633719702,0.0,18.025,23.3383719702
 08/18  11:00:00,75.646260807,7.19604895055,26.7224679049,0.0,18.7433767983,22.9618409725,35.5022460919,0.0,18.025,17.4772460919
 08/18  12:00:00,77.9001572573,7.37602045767,28.7529458974,0.0,18.5889407304,23.1597249699,35.4998646946,0.0,18.025,17.4748646946
 08/18  13:00:00,80.801837727,7.58204085286,31.2021021617,0.0,18.7433767983,23.2517909448,35.5002708746,0.0,18.025,17.4752708746
 08/18  14:00:00,82.8043175235,7.73513902698,33.0514833782,0.0,18.7433767983,23.2517909448,35.498425573,0.0,18.025,17.473425573
 08/18  15:00:00,83.1720013844,7.83056629037,33.6136897672,0.0,18.7433767983,22.9618409725,35.5003496198,0.0,18.025,17.4753496198
 08/18  16:00:00,87.7129142657,7.93311835093,33.6007454937,0.0,18.7433767983,27.431320555,23.7847547358,0.0,18.025,5.75975473579
 08/18  17:00:00,101.630970726,8.33953180775,34.9242096101,0.0,17.6635504202,40.6971502883,5.7696128187,0.0,0.0,5.7696128187
 08/18  18:00:00,110.579990723,8.69673216258,37.0113791079,0.0,27.5259009287,37.3340067412,11.5672914455,0.0,0.0,11.5672914455
 08/18  19:00:00,114.176510374,8.93084416318,38.0483792848,0.0,33.8341110165,33.3544677425,5.77884480685,0.0,0.0,5.77884480685
 08/18  20:00:00,125.282122835,9.02197699393,35.2567030849,0.0,36.5179666069,38.8247702939,5.7793143036,0.0,0.0,5.7793143036
 08/18  21:00:00,116.948811974,8.84230187097,30.7341723544,0.0,32.965339924,36.8579353714,11.5771226256,0.0,0.0,11.5771226256
 08/18  22:00:00,86.3862609486,8.19241838625,24.3686090343,0.0,25.6355707503,20.6438685092,5.78411529089,0.0,0.0,5.78411529089
 08/18  23:00:00,61.2599349781,7.63120783375,19.3563895707,0.0,15.0252895274,11.7056064465,5.76495689577,0.0,0.0,5.76495689577
 08/18  24:00:00,52.9435245499,7.33023034518,16.3666769232,0.0,11.6412384099,10.0650221343,5.75999259635,0.0,0.0,5.75999259635
 08/19  01:00:00,52.3931041378,7.17529496526,14.7723878125,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,47.0964378935,7.05563150795,14.2144187465,0.0,8.25718729233,10.0299323277,5.75509495206,0.0,0.0,5.75509495206
 08/19  03:00:00,46.3699040289,6.970124585,13.5733962044,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,46.6760446009,6.85925569999,12.3838198475,0.0,8.25718729233,11.6354268332,5.76010242694,0.0,0.0,5.76010242694
 08/19  05:00:00,50.2776334628,6.78812535575,11.8982622811,0.0,8.71707943955,15.3327214929,5.76496601613,0.0,0.0,5.76496601613
 08/19  06:00:00,69.6600739036,6.93863029153,12.9182413639,0.0,18.5082010057,25.6353820695,5.77335559753,0.0,0.0,5.77335559753
 08/19  07:00:00,84.297475494,7.34062677122,16.4704450831,0.0,19.4083231844,41.0650158608,11.5761254962,0.0,0.0,11.5761254962
 08/19  08:00:00,116.984456287,7.92533040378,24.6960440997,0.0,26.3286599382,57.9988325916,29.4159635205,0.0,0.0,29.4159635205
 08/19  09:00:00,104.291712647,7.74767735714,27.3347888419,0.0,26.3286599382,42.8504436482,41.4560758361,0.0,18.025,23.4310758361
 08/19  10:00:00,78.873547413,7.39702327031,26.2612124823,0.0,21.7447113004,23.4437158914,41.4038985331,0.0,18.025,23.3788985331
 08/19  11:00:00,75.3986037151,7.31085946636,25.3341204285,0.0,19.3027497915,23.426170988,35.5321757747,0.0,18.025,17.5071757747
 08/19  12:00:00,75.2319610651,7.30720288131,25.0289036573,0.0,19.1483137236,23.7250123474,35.5038379959,0.0,18.025,17.4788379959
 08/19  13:00:00,74.5781542156,7.26162850556,24.2751281034,0.0,19.3027497915,23.7161209604,35.4980657338,0.0,18.025,17.4730657338
 08/19  14:00:00,73.3461740322,7.210955178,23.0938214875,0.0,19.3027497915,23.7161209604,35.4999848138,0.0,18.025,17.4749848138
 08/19  15:00:00,72.6296590172,7.1988256148,22.6793871888,0.0,19.3027497915,23.426170988,41.3188140829,0.0,18.025,23.2938140829
 08/19  16:00:00,75.1027540931,7.13254449303,20.7674567309,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,84.3364211164,7.3791085683,21.1321092344,0.0,18.2229234133,37.5968344597,5.76468760494,0.0,0.0,5.76468760494
 08/19  18:00:00,100.933744425,7.7728205574,23.3824625914,0.0,32.690315043,37.0816133363,5.76960302399,0.0,0.0,5.76960302399
 08/19  19:00:00,100.890409144,7.94637981438,23.0539665049,0.0,36.8143715336,33.066984531,5.77866584628,0.0,0.0,5.77866584628
 08/19  20:00:00,111.832035278,8.14063534346,22.9092519016,0.0,36.3493007332,38.7721355839,11.5367017728,0.0,0.0,11.5367017728
 08/19  21:00:00,110.854950841,8.11665527957,22.1900145759,0.0,36.1807251679,36.8228455648,5.77919406302,0.0,0.0,5.77919406302
 08/19  22:00:00,85.2926981354,7.65408957513,18.4105664716,0.0,31.0351095914,20.6438685092,11.5771013963,0.0,0.0,11.5771013963
 08/19  23:00:00,58.4003014333,7.17228088427,14.5537097593,0.0,17.4250845679,11.7056064465,5.77438830338,0.0,0.0,5.77438830338
 08/19  24:00:00,50.1699016347,6.97993173989,12.7434592119,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,49.7427346582,6.90554042826,12.2723471172,0.0,12.925468867,10.100111941,5.7552604554,0.0,0.0,5.7552604554
 08/20  02:00:00,43.7867560347,6.75634897935,11.0845981682,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,42.479670353,6.6425989172,9.89126306682,0.0,8.34152022915,10.0650221343,5.75530850025,0.0,0.0,5.75530850025
 08/20  04:00:00,43.0675709228,6.55584028053,8.95933637491,0.0,8.34152022915,11.6705166398,5.80044449956,0.0403434338808,0.0,5.76010106568
 08/20  05:00:00,46.8147215648,6.50365491061,8.60040167528,0.0,8.80141237637,15.3678112995,0.16246174552,0.14246174552,0.0,0.02
 08/20  06:00:00,66.2287470567,6.6643996348,9.76114105235,0.0,18.5082010057,25.6353820695,12.0831379621,0.554264950451,0.0,11.5288730116
 08/20  07:00:00,80.7322837982,7.05987819575,13.0665816177,0.0,19.4926561212,41.1001056674,5.94504221778,0.146568055391,0.0,5.79847416238
 08/20  08:00:00,112.454386632,7.64240967868,20.4488922649,0.0,26.3286599382,57.9988325916,29.4274865999,0.0103063052619,0.0,29.4171802946
 08/20  09:00:00,100.882717034,7.50982962315,24.2830511458,0.0,26.2443270014,42.8153538416,47.3178828887,0.0,18.025,29.2928828887
 08/20  10:00:00,75.971545148,7.16334627135,23.592895764,0.0,21.7447113004,23.4437158914,35.5634580585,0.0,18.025,17.5384580585
 08/20  11:00:00,75.9703964668,7.28814342086,25.8689159902,0.0,19.3449162599,23.4437158914,41.3629345998,0.0,18.025,23.3379345998
 08/20  12:00:00,78.5367400383,7.48172976755,28.0994466101,0.0,19.190480192,23.7425572507,35.5018293197,0.0,18.025,17.4768293197
 08/20  13:00:00,80.8706087598,7.65021889297,30.2387026066,0.0,19.260583323,23.698576057,35.4999274137,0.0,18.025,17.4749274137
 08/20  14:00:00,83.1649269267,7.82211375175,32.3611252802,0.0,19.260583323,23.698576057,35.4980948193,0.0,18.025,17.4730948193
 08/20  15:00:00,84.1567468614,7.93744687059,33.5275622785,0.0,19.260583323,23.4086260847,35.5000346519,0.0,18.025,17.4750346519
 08/20  16:00:00,87.1737179097,7.93114857912,32.0995253241,0.0,19.260583323,27.8781056672,23.7848264075,0.0,18.025,5.75982640749
 08/20  17:00:00,96.3515312819,8.2037187843,32.382323164,0.0,18.1807569449,37.5792895564,5.7647976404,0.0,0.0,5.7647976404
 08/20  18:00:00,112.541046707,8.60873782836,34.2732720589,0.0,32.6059821062,37.0465235296,5.76968611425,0.0,0.0,5.76968611425
 08/20  19:00:00,113.295562988,8.80104102845,34.6044575843,0.0,36.8143715336,33.066984531,5.7791395428,0.0,0.0,5.7791395428
 08/20  20:00:00,124.463129926,8.99250836743,34.5690550269,0.0,36.43363367,38.8072253906,5.77814825088,0.0,0.0,5.77814825088
 08/20  21:00:00,121.163884157,8.87378340812,31.8612420994,0.0,36.0963922311,36.7877557581,5.77822231509,0.0,0.0,5.77822231509
 08/20  22:00:00,92.9325521684,8.27119689584,25.5527369926,0.0,30.9507766546,20.6087787026,11.5775330715,0.0,0.0,11.5775330715
 08/20  23:00:00,64.1638606146,7.67783748997,19.8117100345,0.0,17.4250845679,11.7056064465,5.77456935845,0.0,0.0,5.77456935845
 08/20  24:00:00,55.3570041645,7.42969552975,17.3613731421,0.0,12.925468867,10.100111941,5.76010670135,0.0,0.0,5.76010670135
 08/21  01:00:00,50.1619308882,7.20203219293,15.2739518821,0.0,10.0992000411,10.047477231,5.75524612922,0.0,0.0,5.75524612922
 08/21  02:00:00,46.4793147287,7.02180035875,13.6311309182,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,44.7434221191,6.87451415258,12.042518588,0.0,8.25718729233,10.0299323277,5.75529100386,0.0,0.0,5.75529100386
 08/21  04:00:00,44.9839232367,6.75564695295,10.7953102661,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,52.644110287,6.75142443688,10.880120959,0.0,12.1011305571,15.3678112995,5.77453882028,0.0,0.0,5.77453882028
 08/21  06:00:00,84.9971147052,7.31820449647,15.0221850995,0.0,19.7275818095,37.2640762949,11.577533651,0.0,0.0,11.577533651
 08/21  07:00:00,103.180603148,7.81115195151,19.7606963174,0.0,24.3117294858,51.2795993405,17.4136166175,0.0,0.0,17.4136166175
 08/21  08:00:00,93.2348960595,7.36370976108,21.5373685772,0.0,23.6694662846,40.6342015617,23.4369786216,0.0,0.0,23.4369786216
 08/21  09:00:00,93.3598451289,7.42368715698,26.6095913786,0.0,23.6694662846,35.6302164847,41.3978627143,0.0,18.025,23.3728627143
 08/21  10:00:00,75.6016648686,7.23377960603,26.637962537,0.0,18.7433767983,22.9618409725,35.5338288437,0.0,18.025,17.5088288437
 08/21  11:00:00,77.242600241,7.3339695364,28.1808848563,0.0,18.7433767983,22.9618409725,35.5046034332,0.0,18.025,17.4796034332
 08/21  12:00:00,79.7447855807,7.51471553949,30.4588747184,0.0,18.5889407304,23.1597249699,35.4982143523,0.0,18.025,17.4732143523
 08/21  13:00:00,81.5995615395,7.61516989246,31.9666960926,0.0,18.7433767983,23.2517909448,35.5001208951,0.0,18.025,17.4751208951
 08/21  14:00:00,81.7634034023,7.65174433772,32.093964647,0.0,18.7433767983,23.2517909448,41.319031348,0.0,18.025,23.294031348
 08/21  15:00:00,82.2054410915,7.74947251233,32.7282234781,0.0,18.7433767983,22.9618409725,35.5009039498,0.0,18.025,17.4759039498
 08/21  16:00:00,87.0438537983,7.84811255099,33.0166879872,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,99.1126057268,8.136904447,32.6084648404,0.0,17.6635504202,40.6971502883,5.76952487435,0.0,0.0,5.76952487435
 08/21  18:00:00,104.944864814,8.31781896453,31.7551575191,0.0,27.5259009287,37.3340067412,11.5671648365,0.0,0.0,11.5671648365
 08/21  19:00:00,107.071074113,8.44327079571,31.4305144007,0.0,33.8341110165,33.3544677425,5.77894897825,0.0,0.0,5.77894897825
 08/21  20:00:00,118.330085476,8.53198032739,28.7946552993,0.0,36.5179666069,38.8247702939,11.5372422626,0.0,0.0,11.5372422626
 08/21  21:00:00,112.634848176,8.47031868226,26.7921868307,0.0,32.965339924,36.8579353714,5.84806497594,0.0,0.0,5.84806497594
 08/21  22:00:00,82.8297156344,7.86833588434,21.1361393326,0.0,25.6355707503,20.6438685092,11.4987527002,0.0,0.0,11.4987527002
 08/21  23:00:00,57.4132961308,7.2928978928,15.8480564165,0.0,15.0252895274,11.7056064465,5.76495456228,0.0,0.0,5.76495456228
 08/21  24:00:00,50.0347545459,7.0661435564,13.7219984318,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,47.458206695,6.9546987463,12.8175609964,0.0,10.0992000411,10.047477231,5.75522444264,0.0,0.0,5.75522444264
 08/22  02:00:00,44.3320631279,6.82711644451,11.6785617649,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,43.0355765158,6.7148823596,10.4943050708,0.0,8.25718729233,10.0299323277,5.7551798059,0.0,0.0,5.7551798059
 08/22  04:00:00,43.9196240212,6.64741972181,9.83923353502,0.0,8.25718729233,11.6354268332,5.75968822982,0.0,0.0,5.75968822982
 08/22  05:00:00,51.924165649,6.67378874354,10.2378104003,0.0,12.1011305571,15.3678112995,5.77419699778,0.0,0.0,5.77419699778
 08/22  06:00:00,84.4842914311,7.25967596253,14.5678899848,0.0,19.7275818095,37.2640762949,11.5759124321,0.0,0.0,11.5759124321
 08/22  07:00:00,102.445417649,7.74029442279,19.0963690691,0.0,24.3117294858,51.2795993405,11.6166521845,0.0,0.0,11.6166521845
 08/22  08:00:00,90.8502566593,7.23866772581,19.2777682374,0.0,23.6694662846,40.6342015617,23.4385757557,0.0,0.0,23.4385757557
 08/22  09:00:00,87.8616276074,7.1835029078,21.3515597443,0.0,23.6694662846,35.6302164847,41.4003002112,0.0,18.025,23.3753002112
 08/22  10:00:00,68.2316023202,6.89338071632,19.6082945427,0.0,18.7433767983,22.9618409725,35.5343150676,0.0,18.025,17.5093150676
 08/22  11:00:00,69.0460061426,6.92706890028,20.3911901505,0.0,18.7433767983,22.9618409725,41.3224822156,0.0,18.025,23.2974822156
