Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  12:00:00,68.4371388853,6.87517089244,19.7907743729,0.0,18.5889407304,23.1597249699,35.4995447687,0.0,18.025,17.4745447687
 08/22  13:00:00,65.745727089,6.75269100836,16.975339986,0.0,18.7433767983,23.2517909448,35.5015011545,0.0,18.025,17.4765011545
 08/22  14:00:00,64.7322192257,6.70733254765,16.0071895544,0.0,18.7433767983,23.2517909448,35.4996860528,0.0,18.025,17.4746860528
 08/22  15:00:00,67.0021234342,6.85420503942,18.4201714824,0.0,18.7433767983,22.9618409725,35.5021620047,0.0,18.025,17.4771620047
 08/22  16:00:00,72.9148928634,6.96537222284,19.7704624756,0.0,18.7433767983,27.431320555,23.7849425168,0.0,18.025,5.7599425168
 08/22  17:00:00,85.4666922062,7.27226248256,19.8271931094,0.0,17.6635504202,40.6971502883,5.76955154574,0.0,0.0,5.76955154574
 08/22  18:00:00,91.9288935814,7.4913844374,19.5656239297,0.0,27.5259009287,37.3340067412,5.79350582729,0.0,0.0,5.79350582729
 08/22  19:00:00,94.9845832064,7.6655352648,20.1217542379,0.0,33.8341110165,33.3544677425,11.5382074028,0.0,0.0,11.5382074028
 08/22  20:00:00,109.010812771,7.85336291368,20.1540011513,0.0,36.5179666069,38.8247702939,5.77852830473,0.0,0.0,5.77852830473
 08/22  21:00:00,104.582459337,7.85266654939,19.3574464737,0.0,32.965339924,36.8579353714,11.5766834423,0.0,0.0,11.5766834423
 08/22  22:00:00,76.5886835236,7.36055891075,15.4028862035,0.0,25.6355707503,20.6438685092,5.91893820466,0.135017610589,0.0,5.78392059407
 08/22  23:00:00,53.1749028285,6.91645290375,11.9861068737,0.0,15.0252895274,11.7056064465,6.26682348036,0.50192181061,0.0,5.76490166975
 08/22  24:00:00,46.6299071935,6.75541217636,10.6278750999,0.0,11.6412384099,10.0650221343,6.01804612906,0.257984893199,0.0,5.76006123586
 08/23  01:00:00,44.1164975659,6.65477804274,9.77577798083,0.0,10.0992000411,10.047477231,0.161823209307,0.141823209307,0.0,0.02
 08/23  02:00:00,41.6577218095,6.57804346463,9.25328684582,0.0,8.25718729233,10.0299323277,5.7551953944,0.0,0.0,5.7551953944
 08/23  03:00:00,41.2870529857,6.53400467073,8.92666432026,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,42.9865252407,6.52477720092,9.02877382843,0.0,8.25718729233,11.6354268332,5.75964610983,0.0,0.0,5.75964610983
 08/23  05:00:00,51.48744531,6.5921384462,9.88274005479,0.0,12.1011305571,15.3678112995,5.77468048481,0.0,0.0,5.77468048481
 08/23  06:00:00,84.8463677482,7.24383205445,14.9458030187,0.0,19.7275818095,37.2640762949,11.5773239224,0.0,0.0,11.5773239224
 08/23  07:00:00,102.231810017,7.68467771344,18.9383762447,0.0,24.3117294858,51.2795993405,11.6166152398,0.0,0.0,11.6166152398
 08/23  08:00:00,89.450311044,7.11422487428,18.0022617986,0.0,23.6694662846,40.6342015617,29.2942562366,0.0,0.0,29.2942562366
 08/23  09:00:00,85.217306029,7.00306191556,18.8876741792,0.0,23.6694662846,35.6302164847,35.5638364582,0.0,18.025,17.5388364582
 08/23  10:00:00,65.5975592562,6.71522538005,17.1524071782,0.0,18.7433767983,22.9618409725,41.3646264119,0.0,18.025,23.3396264119
 08/23  11:00:00,65.3959165217,6.6975201248,16.9706491595,0.0,18.7433767983,22.9618409725,35.5042873687,0.0,18.025,17.4792873687
 08/23  12:00:00,66.4416243019,6.71971138451,17.9507182993,0.0,18.5889407304,23.1597249699,35.5023656826,0.0,18.025,17.4773656826
 08/23  13:00:00,68.2814039957,6.80440077921,19.4593044966,0.0,18.7433767983,23.2517909448,35.500575378,0.0,18.025,17.475575378
 08/23  14:00:00,69.8915604174,6.9126992084,20.9611626146,0.0,18.7433767983,23.2517909448,35.500657296,0.0,18.025,17.475657296
 08/23  15:00:00,69.9746330661,6.95461589321,21.2922697671,0.0,18.7433767983,22.9618409725,35.4988476738,0.0,18.025,17.4738476738
 08/23  16:00:00,75.3066869727,7.09322325013,22.034410481,0.0,18.7433767983,27.431320555,23.7848911382,0.0,18.025,5.7598911382
 08/23  17:00:00,88.983823737,7.47107960955,23.1455084802,0.0,17.6635504202,40.6971502883,5.76942999878,0.0,0.0,5.76942999878
 08/23  18:00:00,96.2278124477,7.73759932359,23.6183208278,0.0,27.5259009287,37.3340067412,11.5674588284,0.0,0.0,11.5674588284
 08/23  19:00:00,98.8918666074,7.90724994461,23.7873243683,0.0,33.8341110165,33.3544677425,5.77884876249,0.0,0.0,5.77884876249
 08/23  20:00:00,113.001447567,8.13444286378,23.863555308,0.0,36.5179666069,38.8247702939,5.77858251275,0.0,0.0,5.77858251275
 08/23  21:00:00,108.566875925,8.1440609696,23.0504663455,0.0,32.965339924,36.8579353714,11.5775709599,0.0,0.0,11.5775709599
 08/23  22:00:00,80.5427139914,7.64526704792,19.0722009515,0.0,25.6355707503,20.6438685092,11.5484721131,0.0,0.0,11.5484721131
 08/23  23:00:00,56.9554848832,7.19715549917,15.4859893519,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,49.953861415,7.00331454948,13.703927638,0.0,11.6412384099,10.0650221343,5.76014753738,0.0,0.0,5.76014753738
 08/24  01:00:00,47.0414112627,6.87671847306,12.4787451686,0.0,10.0992000411,10.047477231,5.75525414161,0.0,0.0,5.75525414161
 08/24  02:00:00,44.1763919808,6.77514421352,11.5748607378,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,43.5872798227,6.71800390536,11.0428858406,0.0,8.25718729233,10.0299323277,5.75501443206,0.0,0.0,5.75501443206
 08/24  04:00:00,44.8245243164,6.67916529706,10.712389209,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,52.6181690655,6.69982952782,10.9057699721,0.0,12.1011305571,15.3678112995,5.77465507694,0.0,0.0,5.77465507694
 08/24  06:00:00,87.110880724,7.29858689614,15.271558983,0.0,19.7275818095,37.2640762949,11.5777973773,0.0,0.0,11.5777973773
 08/24  07:00:00,102.672448426,7.74131523115,19.3223662041,0.0,24.3117294858,51.2795993405,17.4150095626,0.0,0.0,17.4150095626
 08/24  08:00:00,90.3887266357,7.19519446021,18.85970591,0.0,23.6694662846,40.6342015617,23.4394572498,0.0,0.0,23.4394572498
 08/24  09:00:00,87.5150103747,7.13339232556,21.0550451493,0.0,23.6694662846,35.6302164847,41.3976049417,0.0,18.025,23.3726049417
 08/24  10:00:00,67.723314277,6.85725894704,19.1361290271,0.0,18.7433767983,22.9618409725,35.5348079969,0.0,18.025,17.5098079969
 08/24  11:00:00,68.1007117531,6.86619650791,19.5067667361,0.0,18.7433767983,22.9618409725,35.5044198107,0.0,18.025,17.4794198107
 08/24  12:00:00,70.3858641113,7.00336549513,21.6113000274,0.0,18.5889407304,23.1597249699,35.4980737313,0.0,18.025,17.4730737313
 08/24  13:00:00,73.07770503,7.10047654589,23.9595303979,0.0,18.7433767983,23.2517909448,35.5000241513,0.0,18.025,17.4750241513
 08/24  14:00:00,75.7540499741,7.23621658581,26.5001359027,0.0,18.7433767983,23.2517909448,41.3189900192,0.0,18.025,23.2939900192
 08/24  15:00:00,77.1501242969,7.39170546629,28.0306710543,0.0,18.7433767983,22.9618409725,35.5009303064,0.0,18.025,17.4759303064
 08/24  16:00:00,81.0141278833,7.4520581977,27.3830137599,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,93.9964316306,7.8153992315,27.8137913846,0.0,17.6635504202,40.6971502883,5.7696445378,0.0,0.0,5.7696445378
 08/24  18:00:00,101.119447303,8.08735885462,28.160191786,0.0,27.5259009287,37.3340067412,11.5678555372,0.0,0.0,11.5678555372
 08/24  19:00:00,103.800585416,8.25906876875,28.3442220248,0.0,33.8341110165,33.3544677425,5.77894444458,0.0,0.0,5.77894444458
 08/24  20:00:00,117.367566468,8.46599803386,27.8981123989,0.0,36.5179666069,38.8247702939,11.5372572793,0.0,0.0,11.5372572793
 08/24  21:00:00,113.223699734,8.48618344763,27.365164763,0.0,32.965339924,36.8579353714,5.79813376499,0.0,0.0,5.79813376499
 08/24  22:00:00,85.0881474501,7.97458396438,23.2883162299,0.0,25.6355707503,20.6438685092,11.5487476266,0.0,0.0,11.5487476266
 08/24  23:00:00,60.9470091594,7.49121958906,19.183444085,0.0,15.0252895274,11.7056064465,5.76497291497,0.0,0.0,5.76497291497
 08/24  24:00:00,53.8248394529,7.28910764146,17.2891163084,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,50.9141738314,7.16246191763,16.0657623662,0.0,10.0992000411,10.047477231,5.75523466724,0.0,0.0,5.75523466724
 08/25  02:00:00,47.9584785972,7.05320149421,15.0788896953,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,47.2921195768,6.99059961012,14.4751284265,0.0,8.25718729233,10.0299323277,5.75489804326,0.0,0.0,5.75489804326
 08/25  04:00:00,48.323897205,6.93889748596,13.9520255532,0.0,8.25718729233,11.6354268332,5.75972495718,0.0,0.0,5.75972495718
 08/25  05:00:00,55.971698513,6.9486197104,14.0105063719,0.0,12.1011305571,15.3678112995,5.77427126518,0.0,0.0,5.77427126518
 08/25  06:00:00,90.7507080078,7.56704821977,18.6429241067,0.0,19.7275818095,37.2640762949,11.5761829138,0.0,0.0,11.5761829138
 08/25  07:00:00,106.031261259,7.97348819951,22.4490055182,0.0,24.3117294858,51.2795993405,11.6168329095,0.0,0.0,11.6168329095
 08/25  08:00:00,92.7304614836,7.34970495603,21.0469267493,0.0,23.6694662846,40.6342015617,23.4391980379,0.0,0.0,23.4391980379
 08/25  09:00:00,89.3873375584,7.25900209378,22.801763896,0.0,23.6694662846,35.6302164847,41.399856869,0.0,18.025,23.374856869
 08/25  10:00:00,69.2594077425,6.94883925666,20.5806364202,0.0,18.7433767983,22.9618409725,35.5347225863,0.0,18.025,17.5097225863
 08/25  11:00:00,69.3608767277,6.92617149463,20.706955046,0.0,18.7433767983,22.9618409725,41.3235663529,0.0,18.025,23.2985663529
 08/25  12:00:00,69.8766341984,6.93188887769,21.1735487087,0.0,18.5889407304,23.1597249699,35.5004234549,0.0,18.025,17.4754234549
 08/25  13:00:00,72.2010211107,7.00881244634,23.1745087944,0.0,18.7433767983,23.2517909448,35.5024238231,0.0,18.025,17.4774238231
 08/25  14:00:00,75.254530109,7.15139982325,26.0854299602,0.0,18.7433767983,23.2517909448,35.500677301,0.0,18.025,17.475677301
 08/25  15:00:00,77.7193226254,7.34726081038,28.644310824,0.0,18.7433767983,22.9618409725,35.4989317882,0.0,18.025,17.4739317882
 08/25  16:00:00,82.9487126764,7.47685543615,29.2927978623,0.0,18.7433767983,27.431320555,23.7849739067,0.0,18.025,5.75997390673
 08/25  17:00:00,96.8412463267,7.89823256985,30.5757738588,0.0,17.6635504202,40.6971502883,5.76971409204,0.0,0.0,5.76971409204
 08/25  18:00:00,104.450198736,8.20540372496,31.3729007643,0.0,27.5259009287,37.3340067412,5.79384372217,0.0,0.0,5.79384372217
 08/25  19:00:00,107.364512741,8.40006490072,31.7671478221,0.0,33.8341110165,33.3544677425,11.5373741048,0.0,0.0,11.5373741048
 08/25  20:00:00,119.929063521,8.57335031628,30.3522586592,0.0,36.5179666069,38.8247702939,5.77886792642,0.0,0.0,5.77886792642
 08/25  21:00:00,114.870815707,8.55878549549,28.9396738004,0.0,32.965339924,36.8579353714,11.5774672198,0.0,0.0,11.5774672198
 08/25  22:00:00,86.5429991953,8.03422114584,24.6835317339,0.0,25.6355707503,20.6438685092,5.7842944437,0.0,0.0,5.7842944437
 08/25  23:00:00,58.4846122547,7.34314620209,16.8691193416,0.0,15.0252895274,11.7056064465,5.77307707289,0.00904009053175,0.0,5.76403698235
 08/25  24:00:00,49.728236073,7.02535518517,13.4562572172,0.0,11.6412384099,10.0650221343,5.76010431291,0.0,0.0,5.76010431291
 08/26  01:00:00,49.5695634664,6.91142171803,12.2127164676,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,43.2652751265,6.74347961616,10.695401402,0.0,8.25718729233,10.0299323277,5.755251818,0.0,0.0,5.755251818
 08/26  03:00:00,42.3292089098,6.6547871978,9.84803464243,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,42.9977910182,6.57253051976,8.99228323212,0.0,8.25718729233,11.6354268332,5.7827234476,0.022708909595,0.0,5.760014538
 08/26  05:00:00,46.6863800027,6.51218454204,8.58294101831,0.0,8.71707943955,15.3327214929,5.79642008627,0.0314288915966,0.0,5.76499119468
 08/26  06:00:00,68.3374399794,6.68263618936,9.96758898301,0.0,18.5082010057,25.6353820695,5.86028047864,0.0855622427843,0.0,5.77471823585
 08/26  07:00:00,80.5930163383,7.05638254255,13.0502098476,0.0,19.4083231844,41.0650158608,11.5777679374,0.0,0.0,11.5777679374
 08/26  08:00:00,111.218626761,7.57348751209,19.2820305919,0.0,26.3286599382,57.9988325916,29.4195029972,0.0,0.0,29.4195029972
 08/26  09:00:00,97.9317265432,7.38190168259,21.3405584507,0.0,26.3286599382,42.8504436482,41.4607070349,0.0,18.025,23.4357070349
 08/26  10:00:00,71.314313455,6.98171857575,19.1172705499,0.0,21.7447113004,23.4437158914,41.4044220626,0.0,18.025,23.3794220626
 08/26  11:00:00,70.3418021858,7.05657593345,20.5315920941,0.0,19.3027497915,23.426170988,35.5335705876,0.0,18.025,17.5085705876
 08/26  12:00:00,72.2483368751,7.20675720368,22.1457188986,0.0,19.1483137236,23.7250123474,35.5023225027,0.0,18.025,17.4773225027
 08/26  13:00:00,75.771072916,7.38637285083,25.3432954323,0.0,19.3027497915,23.7161209604,35.4985692854,0.0,18.025,17.4735692854
 08/26  14:00:00,77.2438597665,7.50097226232,26.7014836483,0.0,19.3027497915,23.7161209604,35.500604341,0.0,18.025,17.475604341
 08/26  15:00:00,76.8908902317,7.54662039185,26.5928170102,0.0,19.3027497915,23.426170988,41.3198264297,0.0,18.025,23.2948264297
 08/26  16:00:00,81.599365178,7.60520782402,26.7913975019,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,90.4259591093,7.85227371541,26.7484734551,0.0,18.2229234133,37.5968344597,5.76479856258,0.0,0.0,5.76479856258
 08/26  18:00:00,105.75667228,8.20767590416,27.7705247168,0.0,32.690315043,37.0816133363,5.76975184822,0.0,0.0,5.76975184822
 08/26  19:00:00,106.065764322,8.38775095823,27.7879360019,0.0,36.8143715336,33.066984531,5.7788704501,0.0,0.0,5.7788704501
 08/26  20:00:00,116.685063372,8.56229650082,27.340605575,0.0,36.3493007332,38.7721355839,11.5371584829,0.0,0.0,11.5371584829
 08/26  21:00:00,114.05596146,8.44249439971,25.0651725594,0.0,36.1807251679,36.8228455648,5.7794535343,0.0,0.0,5.7794535343
 08/26  22:00:00,87.6734096688,7.91109795712,20.5342485025,0.0,31.0351095914,20.6438685092,11.5778342413,0.0,0.0,11.5778342413
 08/26  23:00:00,60.1835064759,7.37558532274,16.1335985586,0.0,17.4250845679,11.7056064465,5.77470836908,0.0,0.0,5.77470836908
 08/26  24:00:00,51.327315035,7.1231247687,13.7576716584,0.0,12.8411359301,10.0650221343,5.76006451943,0.0,0.0,5.76006451943
 08/27  01:00:00,49.484342573,6.94360591873,11.9758847087,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,42.9955082476,6.74932155925,10.30037087,0.0,8.34152022915,10.0650221343,5.75527050606,0.0,0.0,5.75527050606
 08/27  03:00:00,41.7489414938,6.62821083207,9.17491751187,0.0,8.34152022915,10.0650221343,0.458523730813,0.438523730813,0.0,0.02
 08/27  04:00:00,42.787698201,6.56172710105,8.67356850719,0.0,8.34152022915,11.6705166398,6.16281516784,0.402785170832,0.0,5.76002999701
 08/27  05:00:00,46.5284050364,6.50429174646,8.3134376198,0.0,8.80141237637,15.3678112995,6.32772369162,0.563034852121,0.0,5.7646888395
 08/27  06:00:00,68.1886084628,6.68266904429,9.81871970277,0.0,18.5082010057,25.6353820695,6.18777470875,0.413598886112,0.0,5.77417582264
 08/27  07:00:00,81.0838978989,7.08486719266,13.3931824012,0.0,19.4926561212,41.1001056674,11.5777614664,0.0,0.0,11.5777614664
 08/27  08:00:00,112.51849784,7.65526753169,20.5001149789,0.0,26.3286599382,57.9988325916,23.5496434054,0.0102243904499,0.0,23.539419015
 08/27  09:00:00,99.7611828193,7.47650958292,23.1948192514,0.0,26.2443270014,42.8153538416,47.3123044429,0.0,18.025,29.2873044429
 08/27  10:00:00,75.5224287018,7.16763602903,23.1394712111,0.0,21.7447113004,23.4437158914,35.5649353344,0.0,18.025,17.5399353344
 08/27  11:00:00,76.1362865952,7.31854793303,26.004389567,0.0,19.3449162599,23.4437158914,41.3625227807,0.0,18.025,23.3375227807
 08/27  12:00:00,79.4460972057,7.55185753985,28.9386683995,0.0,19.190480192,23.7425572507,35.5030018061,0.0,18.025,17.4780018061
 08/27  13:00:00,82.8120476436,7.76352668328,32.0668256222,0.0,19.260583323,23.698576057,35.4993069632,0.0,18.025,17.4743069632
 08/27  14:00:00,85.3699497171,7.94582660506,34.4424276286,0.0,19.260583323,23.698576057,35.5013795737,0.0,18.025,17.4763795737
 08/27  15:00:00,87.2806503736,8.10119251231,36.487713912,0.0,19.260583323,23.4086260847,35.4996492408,0.0,18.025,17.4746492408
 08/27  16:00:00,92.2844815133,8.1827094867,36.9587220139,0.0,19.260583323,27.8781056672,23.7849157021,0.0,18.025,5.75991570211
 08/27  17:00:00,101.417671982,8.46578250203,37.1863888322,0.0,18.1807569449,37.5792895564,5.76495115073,0.0,0.0,5.76495115073
 08/27  18:00:00,117.210336572,8.86587082442,38.6854163726,0.0,32.6059821062,37.0465235296,5.76957012486,0.0,0.0,5.76957012486
 08/27  19:00:00,115.327990562,8.94024365119,36.4976675768,0.0,36.8143715336,33.066984531,5.77947493739,0.0,0.0,5.77947493739
 08/27  20:00:00,125.960856993,9.00069195321,34.1745806269,0.0,36.43363367,38.8072253906,5.77924097342,0.0,0.0,5.77924097342
 08/27  21:00:00,119.771011928,8.80929262856,30.5328422893,0.0,36.0963922311,36.7877557581,11.5383901717,0.0,0.0,11.5383901717
 08/27  22:00:00,91.6844883228,8.20538429615,24.3704624347,0.0,30.9507766546,20.6087787026,11.5775229513,0.0,0.0,11.5775229513
 08/27  23:00:00,63.5817254781,7.65058091232,19.2568171807,0.0,17.4250845679,11.7056064465,5.77455998414,0.0,0.0,5.77455998414
 08/27  24:00:00,54.8630598866,7.40673652499,16.8903836122,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,50.7568798367,7.24352920503,15.827396685,0.0,10.0992000411,10.047477231,5.75516996157,0.0,0.0,5.75516996157
 08/28  02:00:00,46.590056185,7.03992422641,13.7237420834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,45.1130007576,6.90843997797,12.3781649362,0.0,8.25718729233,10.0299323277,5.75523780128,0.0,0.0,5.75523780128
 08/28  04:00:00,45.8007379901,6.82135506015,11.5464049911,0.0,8.25718729233,11.6354268332,5.75950362726,0.0,0.0,5.75950362726
 08/28  05:00:00,53.5864481327,6.83203872541,11.741828424,0.0,12.1011305571,15.3678112995,5.77474623967,0.0,0.0,5.77474623967
 08/28  06:00:00,86.621126584,7.31344359112,14.7669336672,0.0,19.7275818095,37.2640762949,11.5771834331,0.0,0.0,11.5771834331
 08/28  07:00:00,100.388499053,7.63505452435,17.1446586733,0.0,24.3117294858,51.2795993405,11.6170232479,0.0,0.0,11.6170232479
 08/28  08:00:00,88.4758560315,7.15791423055,16.9840998887,0.0,23.6694662846,40.6342015617,23.4404103153,0.0,0.0,23.4404103153
 08/28  09:00:00,88.2465843811,7.20487626461,21.7151276516,0.0,23.6694662846,35.6302164847,41.4016952466,0.0,18.025,23.3766952466
 08/28  10:00:00,71.5196925614,7.05806776377,22.7316862214,0.0,18.7433767983,22.9618409725,35.535800438,0.0,18.025,17.510800438
 08/28  11:00:00,72.5962799916,7.15114790545,23.7173774865,0.0,18.7433767983,22.9618409725,41.3239314413,0.0,18.025,23.2989314413
 08/28  12:00:00,75.2770893616,7.33626145368,26.169626936,0.0,18.5889407304,23.1597249699,35.5007637286,0.0,18.025,17.4757637286
 08/28  13:00:00,78.8379802443,7.55698546027,29.2632906469,0.0,18.7433767983,23.2517909448,35.502854788,0.0,18.025,17.477854788
 08/28  14:00:00,81.3626148307,7.73150656839,31.6134035645,0.0,18.7433767983,23.2517909448,35.5011824709,0.0,18.025,17.4761824709
 08/28  15:00:00,81.5998781268,7.81710229289,32.0550204603,0.0,18.7433767983,22.9618409725,35.4995104939,0.0,18.025,17.4745104939
 08/28  16:00:00,85.3783720471,7.86313259665,31.3361755899,0.0,18.7433767983,27.431320555,23.7850544134,0.0,18.025,5.76005441344
 08/28  17:00:00,98.0248825156,8.18530328067,31.4723324972,0.0,17.6635504202,40.6971502883,5.76983253982,0.0,0.0,5.76983253982
 08/28  18:00:00,99.0376460091,8.17096357794,25.9947751353,0.0,27.5259009287,37.3340067412,5.79403929795,0.0,0.0,5.79403929795
 08/28  19:00:00,98.8011690074,8.16001360888,23.4438464841,0.0,33.8341110165,33.3544677425,11.5387959619,0.0,0.0,11.5387959619
 08/28  20:00:00,115.393936546,8.35133213388,24.1551410496,0.0,36.5179666069,38.8247702939,5.77905913512,0.0,0.0,5.77905913512
 08/28  21:00:00,107.872035136,8.24902966734,22.2506352689,0.0,32.965339924,36.8579353714,11.5917893249,0.0137970025039,0.0,11.5779923224
 08/28  22:00:00,79.5619519558,7.7130940749,18.0236010735,0.0,25.6355707503,20.6438685092,5.78453435721,0.0,0.0,5.78453435721
 08/28  23:00:00,55.8532223669,7.22715034187,14.3537200806,0.0,15.0252895274,11.7056064465,5.76439682464,0.0,0.0,5.76439682464
 08/28  24:00:00,48.1948279401,6.96833701777,11.9798627256,0.0,11.6412384099,10.0650221343,5.8705554423,0.110404420478,0.0,5.76015102182
 08/29  01:00:00,44.7308659473,6.78390505428,10.2610124422,0.0,10.0992000411,10.047477231,0.87212626453,0.85212626453,0.0,0.02
 08/29  02:00:00,41.3963176136,6.63209660525,8.93782345341,0.0,8.25718729233,10.0299323277,6.99342477554,1.23826572743,0.0,5.7551590481
 08/29  03:00:00,40.4441290596,6.53320975713,8.08452819337,0.0,8.25718729233,10.0299323277,1.38206914855,1.36206914855,0.0,0.02
 08/29  04:00:00,40.9050708978,6.42300038852,7.04908850102,0.0,8.25718729233,11.6354268332,8.1273299423,2.36708804979,0.0,5.76024189251
 08/29  05:00:00,48.2387557559,6.39936426329,6.82680994342,0.0,12.1011305571,15.3678112995,8.70347350258,2.92880465438,0.0,5.7746688482
 08/29  06:00:00,81.9347545481,6.91698528183,10.4770100108,0.0,19.7275818095,37.2640762949,14.2949183797,2.71666417495,0.0,11.5782542048
 08/29  07:00:00,96.4154663735,7.29911365165,13.5075590622,0.0,24.3117294858,51.2795993405,13.6742293368,2.05664146608,0.0,11.6175878707
 08/29  08:00:00,85.0284231558,6.87610558802,13.8184714589,0.0,23.6694662846,40.6342015617,29.2960030234,0.0,0.0,29.2960030234
 08/29  09:00:00,84.1551828857,6.92329059682,17.9053008352,0.0,23.6694662846,35.6302164847,35.5640903807,0.0,18.025,17.5390903807
 08/29  10:00:00,66.9502268275,6.75698752758,18.4633033198,0.0,18.7433767983,22.9618409725,41.3661613905,0.0,18.025,23.3411613905
 08/29  11:00:00,69.7687535445,6.92123089714,21.119767267,0.0,18.7433767983,22.9618409725,35.5051942641,0.0,18.025,17.4801942641
 08/29  12:00:00,72.9533749263,7.14515165833,24.0370184152,0.0,18.5889407304,23.1597249699,35.5024454489,0.0,18.025,17.4774454489
 08/29  13:00:00,76.8815343952,7.39098320921,27.4728445289,0.0,18.7433767983,23.2517909448,35.4988781896,0.0,18.025,17.4738781896
 08/29  14:00:00,78.4639131748,7.53606182935,28.9101459128,0.0,18.7433767983,23.2517909448,35.5010045653,0.0,18.025,17.4760045653
 08/29  15:00:00,78.3994003361,7.60513408001,29.0665117029,0.0,18.7433767983,22.9618409725,41.3204952436,0.0,18.025,23.2954952436
 08/29  16:00:00,82.5687210254,7.66693902277,28.7227202141,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,94.7755212164,7.9713024378,28.4369669626,0.0,17.6635504202,40.6971502883,5.76972026879,0.0,0.0,5.76972026879
 08/29  18:00:00,103.03931183,8.2667238878,29.9006696792,0.0,27.5259009287,37.3340067412,11.5678240223,0.0,0.0,11.5678240223
 08/29  19:00:00,106.069582709,8.45319310138,30.4190810359,0.0,33.8341110165,33.3544677425,5.77863264453,0.0,0.0,5.77863264453
 08/29  20:00:00,119.695244472,8.57058080233,28.2371907587,0.0,36.5179666069,38.8247702939,11.5367002935,0.0,0.0,11.5367002935
 08/29  21:00:00,111.73105347,8.48343402922,25.8752473413,0.0,32.965339924,36.8579353714,5.79910761221,0.0,0.0,5.79910761221
 08/29  22:00:00,82.302505978,7.88893507957,20.5883051952,0.0,25.6355707503,20.6438685092,11.5486546916,0.0,0.0,11.5486546916
 08/29  23:00:00,57.2243494905,7.3183779057,15.6336175169,0.0,15.0252895274,11.7056064465,5.76510738053,0.0,0.0,5.76510738053
 08/29  24:00:00,49.4518134674,7.05248250801,13.1527082437,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,46.2458606768,6.88848954891,11.6714143934,0.0,10.0992000411,10.047477231,5.75544508622,0.0,0.0,5.75544508622
 08/30  02:00:00,42.8145441015,6.73431496754,10.2538366863,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,41.4720403645,6.61084326311,9.03479849698,0.0,8.25718729233,10.0299323277,6.14778889917,0.392559901097,0.0,5.75522899808
 08/30  04:00:00,42.2710184351,6.52966634731,8.30837062844,0.0,8.25718729233,11.6354268332,0.78369902376,0.76369902376,0.0,0.02
 08/30  05:00:00,50.0553780767,6.54247542595,8.5003153044,0.0,12.1011305571,15.3678112995,12.3102749986,0.780596028095,0.0,11.5296789705
 08/30  06:00:00,84.0380271856,7.08549724741,12.4117696477,0.0,19.7275818095,37.2640762949,12.3642626573,0.78803950614,0.0,11.5762231512
 08/30  07:00:00,98.864207103,7.48044847605,15.7749579749,0.0,24.3117294858,51.2795993405,11.7726721152,0.155305468415,0.0,11.6173666468
 08/30  08:00:00,87.6533998855,7.03963521007,16.2799127652,0.0,23.6694662846,40.6342015617,23.4409760215,0.0,0.0,23.4409760215
 08/30  09:00:00,86.9129641808,7.07794683194,20.50842975,0.0,23.6694662846,35.6302164847,41.4026960993,0.0,18.025,23.3776960993
 08/30  10:00:00,70.0703202227,6.92404390276,21.416332297,0.0,18.7433767983,22.9618409725,35.5354111224,0.0,18.025,17.5104111224
 08/30  11:00:00,73.0827068419,7.09809861556,24.256850207,0.0,18.7433767983,22.9618409725,41.324955966,0.0,18.025,23.299955966
 08/30  12:00:00,75.8571045264,7.29139394004,26.7945062141,0.0,18.5889407304,23.1597249699,35.5016034017,0.0,18.025,17.4766034017
 08/30  13:00:00,78.5014841642,7.46765827011,29.0161179608,0.0,18.7433767983,23.2517909448,35.5017718995,0.0,18.025,17.4767718995
 08/30  14:00:00,79.6507306137,7.57298497415,30.060037259,0.0,18.7433767983,23.2517909448,35.5021482162,0.0,18.025,17.4771482162
 08/30  15:00:00,80.7601586794,7.67936805565,31.353031818,0.0,18.7433767983,22.9618409725,35.5005323469,0.0,18.025,17.4755323469
 08/30  16:00:00,86.1432585795,7.79499075338,32.1692008062,0.0,18.7433767983,27.431320555,23.785073543,0.0,18.025,5.76007354296
 08/30  17:00:00,99.3401341594,8.15917672081,32.8137054831,0.0,17.6635504202,40.6971502883,5.76978765207,0.0,0.0,5.76978765207
 08/30  18:00:00,105.751300228,8.38436788421,32.4950140357,0.0,27.5259009287,37.3340067412,11.5675146752,0.0,0.0,11.5675146752
 08/30  19:00:00,107.295820943,8.49075142067,31.6077531141,0.0,33.8341110165,33.3544677425,5.77957932404,0.0,0.0,5.77957932404
 08/30  20:00:00,120.733092822,8.58665640796,29.2589661185,0.0,36.5179666069,38.8247702939,5.77938280221,0.0,0.0,5.77938280221
 08/30  21:00:00,111.809673508,8.46446183263,25.97283042,0.0,32.965339924,36.8579353714,11.5785199,0.0,0.0,11.5785199
 08/30  22:00:00,82.896819315,7.90787504205,21.1636790819,0.0,25.6355707503,20.6438685092,5.78434386788,0.0,0.0,5.78434386788
 08/30  23:00:00,58.8864908072,7.4219366128,17.1921984563,0.0,15.0252895274,11.7056064465,5.76505912499,0.0,0.0,5.76505912499
 08/30  24:00:00,51.2644022391,7.17531636106,14.8424543371,0.0,11.6412384099,10.0650221343,5.76008881697,0.0,0.0,5.76008881697
 08/31  01:00:00,48.0237034929,7.01164147171,13.3261096961,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,44.9616980443,6.88385213654,12.2514463137,0.0,8.25718729233,10.0299323277,5.75519489978,0.0,0.0,5.75519489978
 08/31  03:00:00,43.8340655496,6.78029598382,11.2273744423,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,44.686750671,6.70737359114,10.5463923012,0.0,8.25718729233,11.6354268332,5.76028897537,0.0,0.0,5.76028897537
 08/31  05:00:00,52.2148162481,6.70167911923,10.5005485113,0.0,12.1011305571,15.3678112995,5.77463095047,0.0,0.0,5.77463095047
 08/31  06:00:00,85.0955623111,7.17627188643,13.3785198483,0.0,19.7275818095,37.2640762949,11.7366804912,0.158119093561,0.0,11.5785613976
 08/31  07:00:00,98.4321374776,7.47192092822,15.3514055771,0.0,24.3117294858,51.2795993405,17.6827376001,0.266203310461,0.0,17.4165342897
 08/31  08:00:00,85.4898580853,6.9606637478,14.1953374488,0.0,23.6694662846,40.6342015617,23.4422705179,0.0,0.0,23.4422705179
 08/31  09:00:00,81.7471502286,6.87882861424,15.5417232687,0.0,23.6694662846,35.6302164847,41.3990913821,0.0,18.025,23.3740913821
 08/31  10:00:00,62.9175380424,6.64859179408,14.5390045255,0.0,18.7433767983,22.9618409725,35.5346255563,0.0,18.025,17.5096255563
 08/31  11:00:00,62.7256431308,6.62932252881,14.3685614029,0.0,18.7433767983,22.9618409725,35.5050877975,0.0,18.025,17.4800877975
 08/31  12:00:00,63.3141941793,6.67507002154,14.8679142405,0.0,18.5889407304,23.1597249699,35.5003334871,0.0,18.025,17.4753334871
 08/31  13:00:00,62.5740294693,6.63030763269,13.9260129203,0.0,18.7433767983,23.2517909448,35.5020179966,0.0,18.025,17.4770179966
 08/31  14:00:00,65.0958228015,6.78526244687,16.2928521349,0.0,18.7433767983,23.2517909448,41.3206775123,0.0,18.025,23.2956775123
 08/31  15:00:00,66.9252158802,6.9263635214,18.2710935282,0.0,18.7433767983,22.9618409725,35.5024222388,0.0,18.025,17.4774222388
 08/31  16:00:00,71.2246216723,6.97384442248,18.0717094663,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,83.6319845366,7.27139211012,17.9933341123,0.0,17.6635504202,40.6971502883,5.76976019875,0.0,0.0,5.76976019875
 08/31  18:00:00,91.445817662,7.5487837222,19.0251063042,0.0,27.5259009287,37.3340067412,11.5681627422,0.0,0.0,11.5681627422
 08/31  19:00:00,95.0514635587,7.74805041727,20.1060943134,0.0,33.8341110165,33.3544677425,5.77938209545,0.0,0.0,5.77938209545
 08/31  20:00:00,110.395310252,7.89856016357,19.6092687184,0.0,36.5179666069,38.8247702939,11.5374656521,0.0,0.0,11.5374656521
 08/31  21:00:00,104.063432755,7.88144964108,18.8095995696,0.0,32.965339924,36.8579353714,11.5773069786,0.0,0.0,11.5773069786
 08/31  22:00:00,76.9361076298,7.43690802562,15.673927897,0.0,25.6355707503,20.6438685092,5.78463915431,0.0,0.0,5.78463915431
 08/31  23:00:00,54.3769400961,7.0403407143,13.0642389917,0.0,15.0252895274,11.7056064465,5.76516584652,0.0,0.0,5.76516584652
 08/31  24:00:00,48.1409552047,6.88677981668,12.0075468759,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,45.8914597119,6.7950591818,11.4104434394,0.0,10.0992000411,10.047477231,5.75531649609,0.0,0.0,5.75531649609
 09/01  02:00:00,43.5543406573,6.72437961579,11.0035621848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,43.5686769755,6.70414309775,11.0381350266,0.0,8.25718729233,10.0299323277,5.75541057413,0.0,0.0,5.75541057413
 09/01  04:00:00,45.4642080299,6.70636551359,11.3248536828,0.0,8.25718729233,11.6354268332,5.76029674072,0.0,0.0,5.76029674072
 09/01  05:00:00,53.5429554757,6.74656167801,11.7838004109,0.0,12.1011305571,15.3678112995,5.77459701911,0.0,0.0,5.77459701911
 09/01  06:00:00,87.6866127531,7.33268481839,15.8131547027,0.0,19.7275818095,37.2640762949,11.5775068225,0.0,0.0,11.5775068225
 09/01  07:00:00,101.925724726,7.68787379446,18.6290349977,0.0,24.3117294858,51.2795993405,11.6181810669,0.0,0.0,11.6181810669
 09/01  08:00:00,89.3743039418,7.1374957183,17.9029450444,0.0,23.6694662846,40.6342015617,23.4419483111,0.0,0.0,23.4419483111
 09/01  09:00:00,87.8838453142,7.13969750887,21.4175501193,0.0,23.6694662846,35.6302164847,41.4041881613,0.0,18.025,23.3791881613
 09/01  10:00:00,69.9771784372,6.94088051744,21.3063482543,0.0,18.7433767983,22.9618409725,41.3667496092,0.0,18.025,23.3417496092
 09/01  11:00:00,72.4310595056,7.08402392932,23.6192740621,0.0,18.7433767983,22.9618409725,35.5047980605,0.0,18.025,17.4797980605
 09/01  12:00:00,75.6011110069,7.28497889945,26.5449235139,0.0,18.5889407304,23.1597249699,35.5031054737,0.0,18.025,17.4781054737
 09/01  13:00:00,78.857181165,7.48516727164,29.3543009587,0.0,18.7433767983,23.2517909448,35.5034379666,0.0,18.025,17.4784379666
 09/01  14:00:00,81.3674700156,7.64392042274,31.7058368926,0.0,18.7433767983,23.2517909448,35.5018807643,0.0,18.025,17.4768807643
 09/01  15:00:00,82.6174755079,7.76139645655,33.1283171106,0.0,18.7433767983,22.9618409725,35.5003163096,0.0,18.025,17.4753163096
 09/01  16:00:00,88.5863476978,7.90326509558,34.5040146341,0.0,18.7433767983,27.431320555,23.7839665828,0.0,18.025,5.75896658282
 09/01  17:00:00,102.960254036,8.33764573762,36.2553507159,0.0,17.6635504202,40.6971502883,5.76967484668,0.0,0.0,5.76967484668
 09/01  18:00:00,111.769293689,8.69567633232,38.2016844616,0.0,27.5259009287,37.3340067412,11.5684937067,0.0,0.0,11.5684937067
 09/01  19:00:00,117.893850551,9.04222428971,41.654304874,0.0,33.8341110165,33.3544677425,5.77929152472,0.0,0.0,5.77929152472
 09/01  20:00:00,131.682216132,9.19095665404,39.6037795833,0.0,36.5179666069,38.8247702939,5.7787968484,0.0,0.0,5.7787968484
 09/01  21:00:00,120.306276044,8.94061028266,33.9932732568,0.0,32.965339924,36.8579353714,11.5784227234,0.0,0.0,11.5784227234
 09/01  22:00:00,88.4433949176,8.2408438445,26.3772705702,0.0,25.6355707503,20.6438685092,11.5477689061,0.0,0.0,11.5477689061
 09/01  23:00:00,62.0330550137,7.63328628778,20.1274102469,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,53.7155593247,7.35579216894,17.1131348493,0.0,11.6412384099,10.0650221343,5.76033158,0.0,0.0,5.76033158
 09/02  01:00:00,53.2765470782,7.2287813661,15.6023237297,0.0,12.8411359301,10.0650221343,5.75547319046,0.0,0.0,5.75547319046
 09/02  02:00:00,47.0460872851,7.05981311661,14.1598767908,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,46.1926979979,6.97215457578,13.3941396398,0.0,8.25718729233,10.0299323277,5.7549778808,0.0,0.0,5.7549778808
 09/02  04:00:00,46.989153501,6.89631316144,12.6598553903,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,50.4655194256,6.82222243741,12.0520273749,0.0,8.71707943955,15.3327214929,5.76518555126,0.0,0.0,5.76518555126
 09/02  06:00:00,71.426488851,6.956504634,12.7827472235,0.0,18.5082010057,25.6353820695,5.77455260877,0.0,0.0,5.77455260877
 09/02  07:00:00,82.7592361835,7.27031001968,15.0024619354,0.0,19.4083231844,41.0650158608,11.5787689747,0.0,0.0,11.5787689747
 09/02  08:00:00,112.741417517,7.74195573287,20.6362996306,0.0,26.3286599382,57.9988325916,29.4254551542,0.0,0.0,29.4254551542
 09/02  09:00:00,97.8313721644,7.46582126469,21.1562456601,0.0,26.3286599382,42.8504436482,41.4662155009,0.0,18.025,23.4412155009
 09/02  10:00:00,70.0986126159,6.98065954922,17.9026050861,0.0,21.7447113004,23.4437158914,41.4077841999,0.0,18.025,23.3827841999
 09/02  11:00:00,66.3859219342,6.88180190077,16.7504650345,0.0,19.3027497915,23.426170988,41.3624782134,0.0,18.025,23.3374782134
 09/02  12:00:00,65.8283639912,6.82041682757,16.1120764062,0.0,19.1483137236,23.7250123474,35.5020361113,0.0,18.025,17.4770361113
 09/02  13:00:00,65.939275837,6.82159728776,16.0762619609,0.0,19.3027497915,23.7161209604,35.5042436435,0.0,18.025,17.4792436435
 09/02  14:00:00,67.6628781224,6.88068056273,17.7407797983,0.0,19.3027497915,23.7161209604,35.5027110954,0.0,18.025,17.4777110954
 09/02  15:00:00,68.1356251577,6.92255263464,18.4616044251,0.0,19.3027497915,23.426170988,35.5011982951,0.0,18.025,17.4761982951
 09/02  16:00:00,72.5436002651,6.94642085812,18.3944028979,0.0,19.3027497915,27.8956505705,23.7851361471,0.0,18.025,5.76013614714
 09/02  17:00:00,81.7636095659,7.18938085063,18.749003321,0.0,18.2229234133,37.5968344597,5.76505932179,0.0,0.0,5.76505932179
 09/02  18:00:00,97.6853561525,7.57177306685,20.3350937234,0.0,32.690315043,37.0816133363,5.76981542303,0.0,0.0,5.76981542303
 09/02  19:00:00,97.9392665026,7.75141969486,20.2977430417,0.0,36.8143715336,33.066984531,5.77943181534,0.0,0.0,5.77943181534
 09/02  20:00:00,110.486241771,7.88213116737,19.9379268481,0.0,36.3493007332,38.7721355839,5.82935315868,0.0508693870222,0.0,5.77848377166
 09/02  21:00:00,106.753296471,7.80246169116,18.4025142193,0.0,36.1807251679,36.8228455648,6.04071244405,0.260872765449,0.0,5.7798396786
 09/02  22:00:00,81.3369645882,7.34049264071,14.7683716173,0.0,31.0351095914,20.6438685092,12.3369943202,0.758060467888,0.0,11.5789338523
 09/02  23:00:00,54.6937159773,6.87738160436,11.1419864225,0.0,17.4250845679,11.7056064465,7.17319374028,1.39831636571,0.0,5.77487737456
 09/02  24:00:00,46.7779529517,6.71290777919,9.61851356146,0.0,12.8411359301,10.0650221343,7.25473277718,1.49435985326,0.0,5.76037292391
 09/03  01:00:00,46.1911490553,6.63748500004,8.98879716713,0.0,12.925468867,10.100111941,6.82380846486,1.06847966632,0.0,5.75532879855
 09/03  02:00:00,40.7279603847,6.52756906636,8.25456962844,0.0,8.34152022915,10.0650221343,0.659434446636,0.639434446636,0.0,0.02
 09/03  03:00:00,39.9263385568,6.44877822771,7.5317319121,0.0,8.34152022915,10.0650221343,6.67435884225,0.919224961745,0.0,5.7551338805
 09/03  04:00:00,40.8414300009,6.38282649703,6.90619318991,0.0,8.34152022915,11.6705166398,1.43392287029,1.41392287029,0.0,0.02
 09/03  05:00:00,44.6432050404,6.3368355405,6.59567439841,0.0,8.80141237637,15.3678112995,7.46428804792,1.69906137011,0.0,5.76522667781
 09/03  06:00:00,66.0402466594,6.50020784793,7.85279699274,0.0,18.5082010057,25.6353820695,7.84282390949,2.06807330285,0.0,5.77475060664
 09/03  07:00:00,77.9560464678,6.85477378504,10.4953790509,0.0,19.4926561212,41.1001056674,13.7202169676,2.14097602316,0.0,11.5792409444
 09/03  08:00:00,107.89702753,7.35277695709,16.1810787225,0.0,26.3286599382,57.9988325916,29.426267983,0.0,0.0,29.426267983
 09/03  09:00:00,94.2603726723,7.1697946885,18.000689173,0.0,26.2443270014,42.8153538416,41.4657849931,0.0,18.025,23.4407849931
 09/03  10:00:00,68.8169818111,6.831441896,16.7701872844,0.0,21.7447113004,23.4437158914,41.4076822852,0.0,18.025,23.3826822852
 09/03  11:00:00,67.5297667218,6.8545272375,17.8618700606,0.0,19.3449162599,23.4437158914,41.3646039209,0.0,18.025,23.3396039209
 09/03  12:00:00,68.6041520262,6.93846058747,18.7101069526,0.0,19.190480192,23.7425572507,35.5030878601,0.0,18.025,17.4780878601
 09/03  13:00:00,70.5985662227,7.01670389084,20.6001541485,0.0,19.260583323,23.698576057,35.5015439854,0.0,18.025,17.4765439854
 09/03  14:00:00,72.5510264154,7.14519015534,22.4241273245,0.0,19.260583323,23.698576057,35.5038742271,0.0,18.025,17.4788742271
 09/03  15:00:00,73.2993463286,7.23167180614,23.3759156099,0.0,19.260583323,23.4086260847,35.5023953001,0.0,18.025,17.4773953001
 09/03  16:00:00,77.4151093691,7.27259729222,22.999445951,0.0,19.260583323,27.8781056672,23.7850668095,0.0,18.025,5.76006680945
 09/03  17:00:00,85.8879573852,7.49699833793,22.625441981,0.0,18.1807569449,37.5792895564,5.76515938631,0.0,0.0,5.76515938631
 09/03  18:00:00,100.60506115,7.81898542262,23.1270056774,0.0,32.6059821062,37.0465235296,5.76979167501,0.0,0.0,5.76979167501
 09/03  19:00:00,99.9106953873,7.94878853733,22.0717990135,0.0,36.8143715336,33.066984531,5.77980523822,0.0,0.0,5.77980523822
 09/03  20:00:00,111.849831783,8.05398726963,21.0102342575,0.0,36.43363367,38.8072253906,5.80863743445,0.0289877525402,0.0,5.77964968191
 09/03  21:00:00,108.111423826,7.97337654165,19.7091426715,0.0,36.0963922311,36.7877557581,11.539166816,0.0,0.0,11.539166816
 09/03  22:00:00,82.4494364167,7.49211476804,15.8486371361,0.0,30.9507766546,20.6087787026,5.97258417352,0.173021395656,0.0,5.79956277787
 09/03  23:00:00,56.3294045071,7.04486584796,12.6101856531,0.0,17.4250845679,11.7056064465,11.9318501861,0.402125938936,0.0,11.5297242472
 09/03  24:00:00,48.7604577964,6.88525548544,11.3092473937,0.0,12.925468867,10.100111941,0.280033316137,0.260033316137,0.0,0.02
 09/04  01:00:00,47.6535957311,6.77243632838,10.3162901946,0.0,12.925468867,10.100111941,6.08110050497,0.325677285091,0.0,5.75542321987
 09/04  02:00:00,41.7199390553,6.62446700443,9.1496487481,0.0,8.34152022915,10.0650221343,0.432305673517,0.412305673517,0.0,0.02
 09/04  03:00:00,40.931723952,6.54369243034,8.44220067307,0.0,8.34152022915,10.0650221343,6.34807067346,0.592540056907,0.0,5.75553061655
 09/04  04:00:00,42.1330096193,6.49739258968,8.08320336867,0.0,8.34152022915,11.6705166398,0.639836168556,0.619836168556,0.0,0.02
 09/04  05:00:00,46.2086931451,6.46955918148,8.02843690538,0.0,8.80141237637,15.3678112995,6.29298539947,0.527749135676,0.0,5.7652362638
 09/04  06:00:00,67.9106792422,6.65896958525,9.56446176185,0.0,18.5082010057,25.6353820695,6.36364755037,0.588578566018,0.0,5.77506898435
 09/04  07:00:00,80.3596670231,7.0468099068,12.7069575138,0.0,19.4926561212,41.1001056674,11.8851837166,0.305974159086,0.0,11.5792095575
 09/04  08:00:00,111.360667333,7.59604952099,19.401435954,0.0,26.3286599382,57.9988325916,29.4357473485,0.00968696347532,0.0,29.4260603851
 09/04  09:00:00,97.0346231357,7.35809651807,20.5866261658,0.0,26.2443270014,42.8153538416,41.4682000182,0.0,18.025,23.4432000182
 09/04  10:00:00,70.5770175332,6.93566767545,18.425996032,0.0,21.7447113004,23.4437158914,41.4076827396,0.0,18.025,23.3826827396
 09/04  11:00:00,69.7466159098,6.99244927173,19.9407940282,0.0,19.3449162599,23.4437158914,41.3670237183,0.0,18.025,23.3420237183
 09/04  12:00:00,69.8675071542,6.98913667145,19.9227833233,0.0,19.190480192,23.7425572507,35.5049296165,0.0,18.025,17.4799296165
 09/04  13:00:00,70.9522197935,7.02628823263,20.9442205007,0.0,19.260583323,23.698576057,35.503426282,0.0,18.025,17.478426282
 09/04  14:00:00,72.3922010895,7.14355543236,22.2669342343,0.0,19.260583323,23.698576057,35.5019874834,0.0,18.025,17.4769874834
 09/04  15:00:00,72.6648581725,7.20476307729,22.7683339596,0.0,19.260583323,23.4086260847,35.500547092,0.0,18.025,17.475547092
 09/04  16:00:00,77.1278851955,7.24536133457,22.7394571505,0.0,19.260583323,27.8781056672,23.7851367485,0.0,18.025,5.76013674853
 09/04  17:00:00,84.3014706803,7.42919735206,21.1067527848,0.0,18.1807569449,37.5792895564,5.7640297572,0.0,0.0,5.7640297572
 09/04  18:00:00,99.3917014069,7.77922084129,21.9534068031,0.0,32.6059821062,37.0465235296,5.77001569068,0.0,0.0,5.77001569068
 09/04  19:00:00,100.907331778,7.9929708838,23.0242486276,0.0,36.8143715336,33.066984531,5.77968403723,0.0,0.0,5.77968403723
 09/04  20:00:00,114.44363406,8.19617472781,23.4618421743,0.0,36.43363367,38.8072253906,5.77949101348,0.0,0.0,5.77949101348
 09/04  21:00:00,111.471062962,8.18516787075,22.8569844778,0.0,36.0963922311,36.7877557581,11.5390991691,0.0,0.0,11.5390991691
 09/04  22:00:00,86.7730659917,7.7744857304,19.8898881932,0.0,30.9507766546,20.6087787026,11.5787250634,0.0,0.0,11.5787250634
 09/04  23:00:00,60.4013061797,7.33119906208,16.3957506057,0.0,17.4250845679,11.7056064465,5.77498392422,0.0,0.0,5.77498392422
 09/04  24:00:00,52.2213488481,7.13211276364,14.5232794516,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,47.5379330112,6.956383623,12.8955826181,0.0,10.0992000411,10.047477231,5.75544864047,0.0,0.0,5.75544864047
 09/05  02:00:00,44.3962272974,6.82668676787,11.7431367912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,43.323347145,6.72901651792,10.7679217989,0.0,8.25718729233,10.0299323277,5.75479898164,0.0,0.0,5.75479898164
 09/05  04:00:00,44.1329230998,6.65477929107,10.0451476816,0.0,8.25718729233,11.6354268332,5.75991743955,0.0,0.0,5.75991743955
 09/05  05:00:00,51.3428204973,6.6299331315,9.70027592985,0.0,12.1011305571,15.3678112995,5.77471417912,0.0,0.0,5.77471417912
 09/05  06:00:00,84.8215050553,7.1513681815,13.1293340927,0.0,19.7275818095,37.2640762949,11.8194903064,0.241608440284,0.0,11.5778818661
 09/05  07:00:00,99.7492020945,7.55488449067,16.5854616798,0.0,24.3117294858,51.2795993405,11.6386455741,0.0198404992116,0.0,11.6188050749
 09/05  08:00:00,88.211235523,7.08010431457,16.7972415698,0.0,23.6694662846,40.6342015617,23.4438512351,0.0,0.0,23.4438512351
 09/05  09:00:00,87.4010872482,7.11154458796,20.9629264181,0.0,23.6694662846,35.6302164847,41.407659876,0.0,18.025,23.382659876
 09/05  10:00:00,71.962018421,7.019345665,23.212708362,0.0,18.7433767983,22.9618409725,41.3693403132,0.0,18.025,23.3443403132
 09/05  11:00:00,77.1443719495,7.27767705531,28.1389238909,0.0,18.7433767983,22.9618409725,35.5057393029,0.0,18.025,17.4807393029
 09/05  12:00:00,80.233376451,7.46893531808,30.9932231682,0.0,18.5889407304,23.1597249699,35.5042046632,0.0,18.025,17.4792046632
 09/05  13:00:00,81.9818592093,7.64754284381,32.316593927,0.0,18.7433767983,23.2517909448,35.5038802693,0.0,18.025,17.4788802693
 09/05  14:00:00,83.0778438564,7.75450881327,33.3056128041,0.0,18.7433767983,23.2517909448,35.5033108468,0.0,18.025,17.4783108468
 09/05  15:00:00,83.3278659035,7.84121193632,33.7588829689,0.0,18.7433767983,22.9618409725,35.5018996904,0.0,18.025,17.4768996904
 09/05  16:00:00,86.5559466028,7.85939546114,32.5174736338,0.0,18.7433767983,27.431320555,23.7851818112,0.0,18.025,5.76018181124
 09/05  17:00:00,97.7755527145,8.12983373144,31.2784463054,0.0,17.6635504202,40.6971502883,5.77003652759,0.0,0.0,5.77003652759
 09/05  18:00:00,104.016249201,8.34481964915,30.7994686274,0.0,27.5259009287,37.3340067412,11.5689068039,0.0,0.0,11.5689068039
 09/05  19:00:00,104.465932307,8.40181013446,28.8667818197,0.0,33.8341110165,33.3544677425,5.77978374993,0.0,0.0,5.77978374993
 09/05  20:00:00,117.693627764,8.47927172427,26.3268555628,0.0,36.5179666069,38.8247702939,5.77958692231,0.0,0.0,5.77958692231
 09/05  21:00:00,110.346843165,8.40696794991,24.5674539511,0.0,32.965339924,36.8579353714,11.5791763303,0.0,0.0,11.5791763303
 09/05  22:00:00,81.4677714363,7.83271442145,19.8097541752,0.0,25.6355707503,20.6438685092,11.549850761,0.0,0.0,11.549850761
 09/05  23:00:00,57.1941127343,7.31234546743,15.6093949347,0.0,15.0252895274,11.7056064465,5.76530252218,0.0,0.0,5.76530252218
 09/05  24:00:00,49.6489700787,7.06268072329,13.3396494005,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,46.2701434352,6.88788504994,11.6962887633,0.0,10.0992000411,10.047477231,5.75541375605,0.0,0.0,5.75541375605
 09/06  02:00:00,42.9857759767,6.74468003795,10.4146913636,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,41.869662314,6.63702514549,9.40622515187,0.0,8.25718729233,10.0299323277,5.78523621474,0.0297010482029,0.0,5.75553516653
 09/06  04:00:00,42.6646011718,6.5561507171,8.6754542189,0.0,8.25718729233,11.6354268332,0.252783367729,0.232783367729,0.0,0.02
 09/06  05:00:00,50.3931833274,6.56499123747,8.81557491406,0.0,12.1011305571,15.3678112995,11.8454453546,0.315443492844,0.0,11.5300018617
 09/06  06:00:00,85.3201841961,7.17426921777,13.6051028881,0.0,19.7275818095,37.2640762949,5.79950977018,0.00218824161459,0.0,5.79732152856
 09/06  07:00:00,101.555722021,7.65870438214,18.2881492635,0.0,24.3117294858,51.2795993405,17.4176386584,0.0,0.0,17.4176386584
 09/06  08:00:00,91.079471787,7.18623729136,19.5593375556,0.0,23.6694662846,40.6342015617,23.4437457131,0.0,0.0,23.4437457131
 09/06  09:00:00,91.1391955326,7.24762951176,24.5649456188,0.0,23.6694662846,35.6302164847,41.4064273529,0.0,18.025,23.3814273529
 09/06  10:00:00,74.2418358758,7.10568722711,25.4061799918,0.0,18.7433767983,22.9618409725,35.5386023934,0.0,18.025,17.5136023934
 09/06  11:00:00,77.2730246876,7.30227855148,28.2429722311,0.0,18.7433767983,22.9618409725,41.3275540549,0.0,18.025,23.3025540549
 09/06  12:00:00,80.5750699017,7.54247833418,31.2613713493,0.0,18.5889407304,23.1597249699,35.5048042279,0.0,18.025,17.4798042279
 09/06  13:00:00,82.3896096999,7.68829268545,32.6835926052,0.0,18.7433767983,23.2517909448,35.5034547956,0.0,18.025,17.4784547956
 09/06  14:00:00,82.9590333926,7.75794215419,33.1833661783,0.0,18.7433767983,23.2517909448,35.5021155919,0.0,18.025,17.4771155919
 09/06  15:00:00,83.2420044432,7.85737135316,33.6568580095,0.0,18.7433767983,22.9618409725,35.5007692927,0.0,18.025,17.4757692927
 09/06  16:00:00,86.5599285544,7.87201858102,32.5088297707,0.0,18.7433767983,27.431320555,23.7851869655,0.0,18.025,5.76018696554
 09/06  17:00:00,98.569898509,8.17810086177,32.0245221708,0.0,17.6635504202,40.6971502883,5.76894305064,0.0,0.0,5.76894305064
 09/06  18:00:00,104.999155966,8.37966601672,31.7475236815,0.0,27.5259009287,37.3340067412,11.5688524802,0.0,0.0,11.5688524802
 09/06  19:00:00,107.433108189,8.42849278832,29.9232682591,0.0,33.8341110165,33.3544677425,5.77941049598,0.0,0.0,5.77941049598
 09/06  20:00:00,120.815486106,8.60124761097,29.3267344341,0.0,36.5179666069,38.8247702939,5.77921132085,0.0,0.0,5.77921132085
 09/06  21:00:00,112.04063271,8.49492856113,26.1732736371,0.0,32.965339924,36.8579353714,11.579705976,0.0,0.0,11.579705976
 09/06  22:00:00,81.6118930995,7.84297306235,19.9436111616,0.0,25.6355707503,20.6438685092,11.5496588788,0.0,0.0,11.5496588788
 09/06  23:00:00,57.3182472817,7.32624592328,15.7196269682,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,49.8903702155,7.09121476992,13.5525106715,0.0,11.6412384099,10.0650221343,5.75984889979,0.0,0.0,5.75984889979
 09/07  01:00:00,46.5191943007,6.91620516659,11.9170179007,0.0,10.0992000411,10.047477231,5.75534811626,0.0,0.0,5.75534811626
