Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  02:00:00,43.6610417086,6.80356090296,11.0310736601,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,43.1816445988,6.74473863361,10.6104923026,0.0,8.25718729233,10.0299323277,5.75517949066,0.0,0.0,5.75517949066
 09/07  04:00:00,44.3229167761,6.69020835882,10.1997100731,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,51.9938087372,6.69500022132,10.2861863997,0.0,12.1011305571,15.3678112995,5.7752821458,0.0,0.0,5.7752821458
 09/07  06:00:00,85.8075278335,7.2351141879,14.0315928605,0.0,19.7275818095,37.2640762949,11.5799506738,0.0,0.0,11.5799506738
 09/07  07:00:00,100.442589208,7.61756289752,17.2161450217,0.0,24.3117294858,51.2795993405,17.4194080842,0.0,0.0,17.4194080842
 09/07  08:00:00,89.4473639766,7.1657066638,17.9477535107,0.0,23.6694662846,40.6342015617,23.4469759168,0.0,0.0,23.4469759168
 09/07  09:00:00,88.3924194511,7.18416354472,21.8816290217,0.0,23.6694662846,35.6302164847,41.4053302889,0.0,18.025,23.3803302889
 09/07  10:00:00,69.398153794,6.95984005581,20.7083413041,0.0,18.7433767983,22.9618409725,35.538937321,0.0,18.025,17.513937321
 09/07  11:00:00,69.652295216,7.02517640865,20.8993420365,0.0,18.7433767983,22.9618409725,41.3281500207,0.0,18.025,23.3031500207
 09/07  12:00:00,70.5548984177,7.10858327944,21.6750921056,0.0,18.5889407304,23.1597249699,35.5043617008,0.0,18.025,17.4793617008
 09/07  13:00:00,72.4447797025,7.22218335242,23.204869419,0.0,18.7433767983,23.2517909448,35.5030585992,0.0,18.025,17.4780585992
 09/07  14:00:00,74.3837240823,7.35038124339,25.0156149537,0.0,18.7433767983,23.2517909448,35.5017174776,0.0,18.025,17.4767174776
 09/07  15:00:00,76.335501193,7.48779758167,27.1199258023,0.0,18.7433767983,22.9618409725,35.504295943,0.0,18.025,17.479295943
 09/07  16:00:00,82.3840564402,7.61224073488,28.59273195,0.0,18.7433767983,27.431320555,23.7852183431,0.0,18.025,5.7602183431
 09/07  17:00:00,95.2592458286,7.94663810651,28.9453278501,0.0,17.6635504202,40.6971502883,5.77019899246,0.0,0.0,5.77019899246
 09/07  18:00:00,102.10084465,8.18253814473,29.0463322344,0.0,27.5259009287,37.3340067412,11.5689315896,0.0,0.0,11.5689315896
 09/07  19:00:00,106.821974997,8.33525601943,29.4053662192,0.0,33.8341110165,33.3544677425,5.7800497236,0.0,0.0,5.7800497236
 09/07  20:00:00,120.096696576,8.51440040521,28.694786451,0.0,36.5179666069,38.8247702939,5.77911372989,0.0,0.0,5.77911372989
 09/07  21:00:00,114.837888605,8.56451046722,28.9009389684,0.0,32.965339924,36.8579353714,11.5796069587,0.0,0.0,11.5796069587
 09/07  22:00:00,87.6915446023,8.09066460419,25.7755652359,0.0,25.6355707503,20.6438685092,11.5500910792,0.0,0.0,11.5500910792
 09/07  23:00:00,63.1387312852,7.58877898512,21.2775743603,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,55.9175870047,7.38011598298,19.2908227215,0.0,11.6412384099,10.0650221343,5.7605225466,0.0,0.0,5.7605225466
 09/08  01:00:00,52.3865267076,7.22983207959,17.4707215571,0.0,10.0992000411,10.047477231,5.75555169974,0.0,0.0,5.75555169974
 09/08  02:00:00,48.1331646795,7.0701428039,15.2366121335,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,46.4560844095,6.96124003761,13.6684284799,0.0,8.25718729233,10.0299323277,5.75509316933,0.0,0.0,5.75509316933
 09/08  04:00:00,48.1070644496,6.9326892444,13.7413739654,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,57.2601493337,7.00347573377,15.2440465681,0.0,12.1011305571,15.3678112995,5.77523980005,0.0,0.0,5.77523980005
 09/08  06:00:00,91.7971671079,7.60978928098,19.6465478276,0.0,19.7275818095,37.2640762949,11.5799804019,0.0,0.0,11.5799804019
 09/08  07:00:00,105.794029925,7.96349869968,22.2216376813,0.0,24.3117294858,51.2795993405,17.4196199558,0.0,0.0,17.4196199558
 09/08  08:00:00,93.2780417133,7.37690207095,21.567227835,0.0,23.6694662846,40.6342015617,23.4474652296,0.0,0.0,23.4474652296
 09/08  09:00:00,90.2068210452,7.31487742552,23.5653108344,0.0,23.6694662846,35.6302164847,41.406576116,0.0,18.025,23.381576116
 09/08  10:00:00,70.7351657974,7.05886356224,21.9463254498,0.0,18.7433767983,22.9618409725,35.5393537001,0.0,18.025,17.5143537001
 09/08  11:00:00,71.177102397,7.11062267575,22.3387001072,0.0,18.7433767983,22.9618409725,41.3287098668,0.0,18.025,23.3037098668
 09/08  12:00:00,72.1137434259,7.16829564295,23.1742219124,0.0,18.5889407304,23.1597249699,35.5048379261,0.0,18.025,17.4798379261
 09/08  13:00:00,73.1514145628,7.24663140518,23.8870533127,0.0,18.7433767983,23.2517909448,35.5035846094,0.0,18.025,17.4785846094
 09/08  14:00:00,74.0886504897,7.35440185901,24.7165178862,0.0,18.7433767983,23.2517909448,35.5023458635,0.0,18.025,17.4773458635
 09/08  15:00:00,74.1002034756,7.41213286808,24.9602897288,0.0,18.7433767983,22.9618409725,35.5034283511,0.0,18.025,17.4784283511
 09/08  16:00:00,79.4862594824,7.50150481576,25.8056686028,0.0,18.7433767983,27.431320555,23.7842085413,0.0,18.025,5.7592085413
 09/08  17:00:00,92.9309850897,7.85447730989,26.7092238262,0.0,17.6635504202,40.6971502883,5.77018865831,0.0,0.0,5.77018865831
 09/08  18:00:00,99.7934055587,8.09351528071,26.8279080777,0.0,27.5259009287,37.3340067412,11.5690956209,0.0,0.0,11.5690956209
 09/08  19:00:00,104.887794545,8.26215242053,27.5442832044,0.0,33.8341110165,33.3544677425,5.77956455858,0.0,0.0,5.77956455858
 09/08  20:00:00,114.400199607,8.23104957441,23.2816340972,0.0,36.5179666069,38.8247702939,5.80660155969,0.026715892706,0.0,5.77988566699
 09/08  21:00:00,106.033640162,8.0776863364,20.5835059536,0.0,32.965339924,36.8579353714,11.5801060894,0.0,0.0,11.5801060894
 09/08  22:00:00,78.1472716298,7.57141649202,16.7505331399,0.0,25.6355707503,20.6438685092,11.5494778941,0.0,0.0,11.5494778941
 09/08  23:00:00,54.6218900347,7.10925465617,13.2402534821,0.0,15.0252895274,11.7056064465,0.0388578425017,0.0188578425017,0.0,0.02
 09/08  24:00:00,47.1994090577,6.86731756539,11.0854410996,0.0,11.6412384099,10.0650221343,6.20942663978,0.448915348489,0.0,5.76051129129
 09/09  01:00:00,47.1922070734,6.75886398008,9.98788640537,0.0,12.8411359301,10.0650221343,6.61989857097,0.864435206274,0.0,5.7554633647
 09/09  02:00:00,41.2218023822,6.61324609165,8.78214466946,0.0,8.25718729233,10.0299323277,1.11553041767,1.09553041767,0.0,0.02
 09/09  03:00:00,40.2017825538,6.50945019985,7.86591407286,0.0,8.25718729233,10.0299323277,7.22001983702,1.46471011641,0.0,5.75530972061
 09/09  04:00:00,40.8484029827,6.41380589979,7.00159245908,0.0,8.25718729233,11.6354268332,2.19462202538,2.17462202538,0.0,0.02
 09/09  05:00:00,44.4354996101,6.34550158865,6.49870474764,0.0,8.71707943955,15.3327214929,8.23848164483,2.47405381544,0.0,5.7644278294
 09/09  06:00:00,65.682075648,6.48228630333,7.51251734152,0.0,18.5082010057,25.6353820695,8.81169522348,3.03648239446,0.0,5.77521282902
 09/09  07:00:00,79.171342508,6.81504446885,9.98577705436,0.0,19.4083231844,41.0650158608,14.7357031993,3.15559061301,0.0,11.5801125863
 09/09  08:00:00,106.861123309,7.28291792697,15.2149665853,0.0,26.3286599382,57.9988325916,29.5909006415,0.15835103214,0.0,29.4325496093
 09/09  09:00:00,92.3508676798,7.04155537507,16.0999493808,0.0,26.3286599382,42.8504436482,41.4719736439,0.0,18.025,23.4469736439
 09/09  10:00:00,66.0664154638,6.69569832996,14.1553360278,0.0,21.7447113004,23.4437158914,41.4104004879,0.0,18.025,23.3854004879
 09/09  11:00:00,64.9488054866,6.80401555082,15.3911074016,0.0,19.3027497915,23.426170988,41.3708283487,0.0,18.025,23.3458283487
 09/09  12:00:00,66.848165899,6.95425697948,16.9980193039,0.0,19.1483137236,23.7250123474,35.5059388303,0.0,18.025,17.4809388303
 09/09  13:00:00,68.5118880374,7.06419222806,18.4062590477,0.0,19.3027497915,23.7161209604,35.5027281352,0.0,18.025,17.4777281352
 09/09  14:00:00,69.7708147675,7.16178799635,19.5675899236,0.0,19.3027497915,23.7161209604,35.5024190717,0.0,18.025,17.4774190717
 09/09  15:00:00,69.8748657606,7.2093942734,19.9139868588,0.0,19.3027497915,23.426170988,35.5041265674,0.0,18.025,17.4791265674
 09/09  16:00:00,73.4661871812,7.19832264811,19.0650732044,0.0,19.3027497915,27.8956505705,23.7852830659,0.0,18.025,5.76028306593
 09/09  17:00:00,81.6997924518,7.38863537045,18.4859061214,0.0,18.2229234133,37.5968344597,5.7653620774,0.0,0.0,5.7653620774
 09/09  18:00:00,97.0130204408,7.71687950196,19.5176220331,0.0,32.690315043,37.0816133363,5.77023423345,0.0,0.0,5.77023423345
 09/09  19:00:00,98.6245535298,7.83293283069,19.017479286,0.0,36.8143715336,33.066984531,5.79718511038,0.0171491929841,0.0,5.78003591739
 09/09  20:00:00,109.510159366,7.95188666714,18.8920455701,0.0,36.3493007332,38.7721355839,11.6140656495,0.0751297503815,0.0,11.5389358991
 09/09  21:00:00,106.197309634,7.86973031268,17.7792201784,0.0,36.1807251679,36.8228455648,6.78510367921,1.00501618516,0.0,5.78008749405
 09/09  22:00:00,80.6720801673,7.36971269852,14.0742073153,0.0,31.0351095914,20.6438685092,13.7061527508,2.12602431559,0.0,11.5801284352
 09/09  23:00:00,53.9945770872,6.87878648172,10.4414113155,0.0,17.4250845679,11.7056064465,9.19743556839,3.42214335013,0.0,5.77529221826
 09/09  24:00:00,45.4909468936,6.64534319788,8.39905134581,0.0,12.8411359301,10.0650221343,11.3249505456,5.5645425094,0.0,5.76040803617
 09/10  01:00:00,43.9146746744,6.47623139177,6.87356689145,0.0,12.925468867,10.100111941,7.54762164995,7.52762164995,0.0,0.02
 09/10  02:00:00,37.7255916519,6.30185484855,5.4778940025,0.0,8.34152022915,10.0650221343,14.2630670415,8.50749174229,0.0,5.75557529923
 09/10  03:00:00,36.6132745393,6.17964231434,4.48779476533,0.0,8.34152022915,10.0650221343,9.79399697731,9.77399697731,0.0,0.02
 09/10  04:00:00,37.4993815566,6.09138583625,3.8555586185,0.0,8.34152022915,11.6705166398,16.3913162664,10.6308877222,0.0,5.76042854419
 09/10  05:00:00,41.2745952936,6.04160025181,3.52227476826,0.0,8.80141237637,15.3678112995,17.0382238712,11.2730422011,0.0,5.76518167012
 09/10  06:00:00,62.2203745866,6.1489911496,4.38410506433,0.0,18.5082010057,25.6353820695,16.0843643282,10.3089668157,0.0,5.77539751248
 09/10  07:00:00,76.140107224,6.49934077368,7.1508131988,0.0,19.4926561212,41.1001056674,19.6889684327,8.10851308144,0.0,11.5804553512
 09/10  08:00:00,104.387803438,7.05229938943,12.9722540105,0.0,26.3286599382,57.9988325916,30.2771246153,0.843930426446,0.0,29.4331941889
 09/10  09:00:00,90.641280363,6.87511872494,14.676218167,0.0,26.2443270014,42.8153538416,41.4729069093,0.0,18.025,23.4479069093
 09/10  10:00:00,65.1415556517,6.58373315843,13.3424295566,0.0,21.7447113004,23.4437158914,41.4116811236,0.0,18.025,23.3866811236
 09/10  11:00:00,64.7538640628,6.73975363938,15.2007133746,0.0,19.3449162599,23.4437158914,35.5397360768,0.0,18.025,17.5147360768
 09/10  12:00:00,67.1568283624,6.93009326386,17.2711286344,0.0,19.190480192,23.7425572507,35.5037699232,0.0,18.025,17.4787699232
 09/10  13:00:00,70.1121660735,7.11470623238,20.0157342034,0.0,19.260583323,23.698576057,41.324758697,0.0,18.025,23.299758697
 09/10  14:00:00,71.6715228988,7.24512714068,21.4446697471,0.0,19.260583323,23.698576057,35.5060230878,0.0,18.025,17.4810230878
 09/10  15:00:00,72.2278538829,7.31998544004,22.2160908361,0.0,19.260583323,23.4086260847,35.5048945391,0.0,18.025,17.4798945391
 09/10  16:00:00,76.5019351986,7.33881455331,22.020031042,0.0,19.260583323,27.8781056672,23.78535552,0.0,18.025,5.76035552
 09/10  17:00:00,84.893786726,7.53922577304,21.5890192411,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,99.5876176404,7.8522625089,22.076253457,0.0,32.6059821062,37.0465235296,5.770265415,0.0,0.0,5.770265415
 09/10  19:00:00,100.119781832,7.92468166182,20.4209472541,0.0,36.8143715336,33.066984531,11.554291201,0.0138819537878,0.0,11.5404092472
 09/10  20:00:00,110.498423128,8.0054471968,19.7073255948,0.0,36.43363367,38.8072253906,5.82761445005,0.0477381283677,0.0,5.77987632169
 09/10  21:00:00,106.812185426,7.91873562816,18.464508312,0.0,36.0963922311,36.7877557581,5.84018497851,0.0603729594098,0.0,5.7798120191
 09/10  22:00:00,81.7357256608,7.46159380969,15.1653849508,0.0,30.9507766546,20.6087787026,11.6471896575,0.0665255564935,0.0,11.580664101
 09/10  23:00:00,55.2633681496,6.98344456663,11.60553703,0.0,17.4250845679,11.7056064465,6.53967663443,0.764343258172,0.0,5.77533337626
 09/10  24:00:00,46.8287541305,6.74987517684,9.51290065256,0.0,12.925468867,10.100111941,7.53386514778,1.77420335155,0.0,5.75966179623
 09/11  01:00:00,42.041595217,6.55244155561,7.8031736445,0.0,10.0992000411,10.047477231,8.65218207973,2.89661837943,0.0,5.75556370029
 09/11  02:00:00,38.8926221732,6.4130141884,6.65319076298,0.0,8.25718729233,10.0299323277,3.97580455724,3.95580455724,0.0,0.02
 09/11  03:00:00,38.1041926188,6.32732277224,5.95044674831,0.0,8.25718729233,10.0299323277,10.1264063522,4.3721817846,0.0,5.75422456764
 09/11  04:00:00,39.1354312376,6.26159200671,5.44082832463,0.0,8.25718729233,11.6354268332,4.73631202325,4.71631202325,0.0,0.02
 09/11  05:00:00,46.8084000057,6.26610312955,5.52965296342,0.0,12.1011305571,15.3678112995,10.0482904751,4.2728770148,0.0,5.77541346026
 09/11  06:00:00,80.2907828866,6.76748391927,8.98243991077,0.0,19.7275818095,37.2640762949,16.1423249278,4.5616352266,0.0,11.5806897012
 09/11  07:00:00,96.4977850734,7.13873162849,11.8661216124,0.0,24.3117294858,51.2795993405,20.7962620836,3.37503996993,0.0,17.4212221137
 09/11  08:00:00,82.6448900741,6.70941079946,11.6015409608,0.0,23.6694662846,40.6342015617,23.4707413604,0.020199178641,0.0,23.4505421818
 09/11  09:00:00,80.4883206242,6.7207027149,14.4409667427,0.0,23.6694662846,35.6302164847,41.4093151374,0.0,18.025,23.3843151374
 09/11  10:00:00,63.9439808064,6.62061796955,15.5933715406,0.0,18.7433767983,22.9618409725,35.5408203231,0.0,18.025,17.5158203231
 09/11  11:00:00,67.3104609413,6.8192641418,18.7634081159,0.0,18.7433767983,22.9618409725,41.3305354676,0.0,18.025,23.3055354676
 09/11  12:00:00,70.7568147009,7.03890900778,21.946670609,0.0,18.5889407304,23.1597249699,35.5073393969,0.0,18.025,17.4823393969
 09/11  13:00:00,73.812435078,7.23583640808,24.5588590117,0.0,18.7433767983,23.2517909448,35.5062477623,0.0,18.025,17.4812477623
 09/11  14:00:00,75.446030522,7.36322750155,26.0650630232,0.0,18.7433767983,23.2517909448,35.5051587835,0.0,18.025,17.4801587835
 09/11  15:00:00,75.8133816998,7.44127685493,26.6443161978,0.0,18.7433767983,22.9618409725,35.5040473328,0.0,18.025,17.4790473328
 09/11  16:00:00,79.9724658911,7.48741283717,26.3059574479,0.0,18.7433767983,27.431320555,23.785433926,0.0,18.025,5.76043392596
 09/11  17:00:00,91.807187024,7.75286009061,25.6870268406,0.0,17.6635504202,40.6971502883,5.77005588046,0.0,0.0,5.77005588046
 09/11  18:00:00,97.533848312,7.92089175673,24.7409459105,0.0,27.5259009287,37.3340067412,11.5698940655,0.0,0.0,11.5698940655
 09/11  19:00:00,100.574465779,7.99459065631,23.4984975866,0.0,33.8341110165,33.3544677425,5.78044438258,0.0,0.0,5.78044438258
 09/11  20:00:00,113.090778141,8.11267382496,22.0905652331,0.0,36.5179666069,38.8247702939,5.78029743684,0.0,0.0,5.78029743684
 09/11  21:00:00,106.073311043,8.05709328397,20.6437428206,0.0,32.965339924,36.8579353714,11.5802842848,0.0,0.0,11.5802842848
 09/11  22:00:00,77.789389343,7.53003236102,16.4340142843,0.0,25.6355707503,20.6438685092,11.5506698326,0.0,0.0,11.5506698326
 09/11  23:00:00,54.1897011593,7.06591628761,12.8513880869,0.0,15.0252895274,11.7056064465,5.76561116721,0.0,0.0,5.76561116721
 09/11  24:00:00,46.8947524548,6.84163933287,10.8064560022,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,43.9126719724,6.70143919555,9.52524964844,0.0,10.0992000411,10.047477231,5.75554605371,0.0,0.0,5.75554605371
 09/12  02:00:00,40.8478388297,6.57638271517,8.44503628248,0.0,8.25718729233,10.0299323277,0.0598451706424,0.0398451706424,0.0,0.02
 09/12  03:00:00,40.0616352414,6.49646500855,7.73874519825,0.0,8.25718729233,10.0299323277,6.00723516889,0.251517542741,0.0,5.75571762615
 09/12  04:00:00,41.2180112987,6.44409343736,7.34090001102,0.0,8.25718729233,11.6354268332,6.13119525443,0.371011566103,0.0,5.76018368832
 09/12  05:00:00,49.0833241609,6.46564518484,7.60502965826,0.0,12.1011305571,15.3678112995,6.15312234139,0.377893742337,0.0,5.77522859905
 09/12  06:00:00,83.0516853982,7.00786820563,11.5029487908,0.0,19.7275818095,37.2640762949,11.9584861113,0.379317899354,0.0,11.5791682119
 09/12  07:00:00,99.4892942802,7.39126594389,14.6050862071,0.0,24.3117294858,51.2795993405,11.7206274022,0.0996712466687,0.0,11.6209561555
 09/12  08:00:00,84.6719798368,6.87717447153,13.4608563977,0.0,23.6694662846,40.6342015617,23.4504492464,0.0,0.0,23.4504492464
 09/12  09:00:00,80.5873600241,6.76744935214,14.4932499531,0.0,23.6694662846,35.6302164847,41.4130728858,0.0,18.025,23.3880728858
 09/12  10:00:00,61.249319284,6.51622631347,13.0030983906,0.0,18.7433767983,22.9618409725,41.3705410608,0.0,18.025,23.3455410608
 09/12  11:00:00,61.038436313,6.48853031829,12.8221145034,0.0,18.7433767983,22.9618409725,35.5083998252,0.0,18.025,17.4833998252
 09/12  12:00:00,62.182985916,6.54952004527,13.8622254933,0.0,18.5889407304,23.1597249699,35.5068811587,0.0,18.025,17.4818811587
 09/12  13:00:00,62.7279117183,6.58145402547,14.1287152966,0.0,18.7433767983,23.2517909448,35.5067772389,0.0,18.025,17.4817772389
 09/12  14:00:00,64.2101492031,6.64108731686,15.5513206959,0.0,18.7433767983,23.2517909448,41.3244996128,0.0,18.025,23.2994996128
 09/12  15:00:00,64.7732643058,6.69932726884,16.34614706,0.0,18.7433767983,22.9618409725,35.5059884501,0.0,18.025,17.4809884501
 09/12  16:00:00,69.7730689895,6.80218026394,16.7917869395,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,83.6829948476,7.17600381167,18.1396816279,0.0,17.6635504202,40.6971502883,5.76939654398,0.0,0.0,5.76939654398
 09/12  18:00:00,91.8849258012,7.47399300469,19.5389127791,0.0,27.5259009287,37.3340067412,11.5704997444,0.0,0.0,11.5704997444
 09/12  19:00:00,95.9617181591,7.61010678561,19.2702234457,0.0,33.8341110165,33.3544677425,5.78043060966,0.0,0.0,5.78043060966
 09/12  20:00:00,110.085330158,7.80184109249,19.3959424275,0.0,36.5179666069,38.8247702939,11.5595725066,0.0190481701182,0.0,11.5405243365
 09/12  21:00:00,103.847577732,7.80253347607,18.6725572371,0.0,32.965339924,36.8579353714,11.580725122,0.0,0.0,11.580725122
 09/12  22:00:00,75.189072093,7.25266632006,14.1110608425,0.0,25.6355707503,20.6438685092,6.63554263377,0.850024150003,0.0,5.78551848376
 09/12  23:00:00,51.4569631057,6.78390157654,10.4006591784,0.0,15.0252895274,11.7056064465,7.24811978677,1.48257077366,0.0,5.7655490131
 09/12  24:00:00,44.0793973829,6.55364131873,8.27908988835,0.0,11.6412384099,10.0650221343,8.26156372396,2.50094758194,0.0,5.76061614202
 09/13  01:00:00,41.002466515,6.40955988783,6.90692715617,0.0,10.0992000411,10.047477231,3.75542651891,3.73542651891,0.0,0.02
 09/13  02:00:00,37.9153186599,6.28628693189,5.80260306257,0.0,8.25718729233,10.0299323277,10.8253545307,5.06961252649,0.0,5.75574200421
 09/13  03:00:00,37.0204724599,6.19799351105,4.99605728943,0.0,8.25718729233,10.0299323277,5.9904095519,5.9704095519,0.0,0.02
 09/13  04:00:00,38.1266150655,6.14233180442,4.55125923779,0.0,8.25718729233,11.6354268332,12.0389120173,6.27875847036,0.0,5.76015354698
 09/13  05:00:00,45.9315331553,6.16148719628,4.75739211478,0.0,12.1011305571,15.3678112995,11.5868487325,5.81134490661,0.0,5.77550382585
 09/13  06:00:00,79.9114482724,6.70806686803,8.66249886265,0.0,19.7275818095,37.2640762949,16.7164153883,5.13524844448,0.0,11.5811669438
 09/13  07:00:00,96.1564054983,7.08978384265,11.573663174,0.0,24.3117294858,51.2795993405,21.6836185382,4.26209287485,0.0,17.4215256633
 09/13  08:00:00,81.4402767408,6.59893618048,10.5073826846,0.0,23.6694662846,40.6342015617,23.9705403719,0.519525580848,0.0,23.451014791
 09/13  09:00:00,79.7944890661,6.64426512625,13.8235567009,0.0,23.6694662846,35.6302164847,41.4124541024,0.0,18.025,23.3874541024
 09/13  10:00:00,63.9769629284,6.5758762449,15.6710881083,0.0,18.7433767983,22.9618409725,35.5422110268,0.0,18.025,17.5172110268
 09/13  11:00:00,69.6970079159,6.87454832858,21.0946638797,0.0,18.7433767983,22.9618409725,35.508365938,0.0,18.025,17.483365938
 09/13  12:00:00,74.5010199532,7.17265310606,25.5571229497,0.0,18.5889407304,23.1597249699,40.8297855445,0.0,18.025,22.8047855445
 09/13  13:00:00,77.768513147,7.40458905629,28.3461807938,0.0,18.7433767983,23.2517909448,36.0008003925,0.0,18.025,17.9758003925
 09/13  14:00:00,79.5347802173,7.55643584241,29.9605990786,0.0,18.7433767983,23.2517909448,35.5050612794,0.0,18.025,17.4800612794
 09/13  15:00:00,80.3124036013,7.66192652214,30.9226803832,0.0,18.7433767983,22.9618409725,35.5041120527,0.0,18.025,17.4791120527
 09/13  16:00:00,83.8789108768,7.69479683389,30.0050075527,0.0,18.7433767983,27.431320555,23.7855361006,0.0,18.025,5.76053610055
 09/13  17:00:00,95.6567700228,7.98088707634,29.3085719219,0.0,17.6635504202,40.6971502883,5.77051929344,0.0,0.0,5.77051929344
 09/13  18:00:00,101.869709475,8.1894337868,28.8082489981,0.0,27.5259009287,37.3340067412,11.5700047231,0.0,0.0,11.5700047231
 09/13  19:00:00,103.216570446,8.21944980107,25.9157260914,0.0,33.8341110165,33.3544677425,5.77997244068,0.0,0.0,5.77997244068
 09/13  20:00:00,115.012872174,8.3032790942,23.8220428469,0.0,36.5179666069,38.8247702939,5.78060071363,0.0,0.0,5.78060071363
 09/13  21:00:00,108.254418518,8.2404901938,22.6414309106,0.0,32.965339924,36.8579353714,11.5813549181,0.0,0.0,11.5813549181
 09/13  22:00:00,79.279064579,7.65694561195,17.7967620838,0.0,25.6355707503,20.6438685092,11.550722624,0.0,0.0,11.550722624
 09/13  23:00:00,55.1831449715,7.14762888872,13.7631131464,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,48.0842390551,6.93307771561,11.9044924227,0.0,11.6412384099,10.0650221343,5.76074455947,0.0,0.0,5.76074455947
 09/14  01:00:00,45.1599103663,6.7922662426,10.6816565093,0.0,10.0992000411,10.047477231,5.75554541865,0.0,0.0,5.75554541865
 09/14  02:00:00,42.1721170412,6.66919021474,9.67650122963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,41.4917489695,6.59462593661,9.07069246613,0.0,8.25718729233,10.0299323277,5.75573465621,0.0,0.0,5.75573465621
 09/14  04:00:00,41.7947425805,6.48168654512,7.88003432199,0.0,8.25718729233,11.6354268332,0.981549709464,0.961549709464,0.0,0.02
 09/14  05:00:00,48.7724138002,6.4366816758,7.32306960894,0.0,12.1011305571,15.3678112995,7.89125747577,2.11549362513,0.0,5.77576385064
 09/14  06:00:00,82.9115973797,6.99751155316,11.3731946473,0.0,19.7275818095,37.2640762949,13.4905608647,1.90914604502,0.0,11.5814148197
 09/14  07:00:00,100.233315499,7.44776978159,15.2925715195,0.0,24.3117294858,51.2795993405,18.0465756769,0.62366864286,0.0,17.422907034
 09/14  08:00:00,86.8082077196,6.97859608019,15.4956441198,0.0,23.6694662846,40.6342015617,23.4615300322,0.00995688890149,0.0,23.4515731433
 09/14  09:00:00,87.2141971407,7.05987732797,20.8276481684,0.0,23.6694662846,35.6302164847,41.412532295,0.0,18.025,23.387532295
 09/14  10:00:00,69.9146298827,6.9159460185,21.2686769894,0.0,18.7433767983,22.9618409725,41.3739280513,0.0,18.025,23.3489280513
 09/14  11:00:00,73.0522682177,7.12313013586,24.2013393934,0.0,18.7433767983,22.9618409725,35.509148219,0.0,18.025,17.484148219
 09/14  12:00:00,77.3126873214,7.38851727487,28.1529244112,0.0,18.5889407304,23.1597249699,35.508090451,0.0,18.025,17.483090451
 09/14  13:00:00,79.9343956263,7.56837147268,30.3482739197,0.0,18.7433767983,23.2517909448,35.5052403033,0.0,18.025,17.4802403033
 09/14  14:00:00,81.3412306137,7.68276111418,31.6407198507,0.0,18.7433767983,23.2517909448,35.5043193095,0.0,18.025,17.4793193095
 09/14  15:00:00,81.473293283,7.74518510003,32.0003106554,0.0,18.7433767983,22.9618409725,41.3261061405,0.0,18.025,23.3011061405
 09/14  16:00:00,85.434138342,7.78021761569,31.4748146229,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,96.9571684468,8.05189522746,30.5379552676,0.0,17.6635504202,40.6971502883,5.77047429215,0.0,0.0,5.77047429215
 09/14  18:00:00,101.7285127,8.19628293793,28.6601892512,0.0,27.5259009287,37.3340067412,11.5706891365,0.0,0.0,11.5706891365
 09/14  19:00:00,104.306115909,8.25286260139,26.9718548448,0.0,33.8341110165,33.3544677425,5.77983243747,0.0,0.0,5.77983243747
 09/14  20:00:00,118.229374077,8.44761165483,26.8942012701,0.0,36.5179666069,38.8247702939,11.5394356883,0.0,0.0,11.5394356883
 09/14  21:00:00,112.5702174,8.47292638606,26.7247822071,0.0,32.965339924,36.8579353714,11.5799489496,0.0,0.0,11.5799489496
 09/14  22:00:00,84.4562679251,7.95794619325,22.6729577821,0.0,25.6355707503,20.6438685092,5.78576858606,0.0,0.0,5.78576858606
 09/14  23:00:00,60.2387128734,7.46387618713,18.5024252685,0.0,15.0252895274,11.7056064465,5.76576216601,0.0,0.0,5.76576216601
 09/14  24:00:00,51.2756803136,7.16822025284,14.8607892265,0.0,11.6412384099,10.0650221343,5.76063924534,0.0,0.0,5.76063924534
 09/15  01:00:00,47.5305153088,6.98125135778,12.8632766004,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,44.1396213446,6.83424469034,11.4789439514,0.0,8.25718729233,10.0299323277,5.75584416288,0.0,0.0,5.75584416288
 09/15  03:00:00,42.7728066697,6.71510373423,10.231274226,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,43.5331102755,6.63332113032,9.46675710981,0.0,8.25718729233,11.6354268332,5.76049251944,0.0,0.0,5.76049251944
 09/15  05:00:00,50.6556610529,6.60148963116,9.04150458848,0.0,12.1011305571,15.3678112995,6.09152051916,0.315858736258,0.0,5.7756617829
 09/15  06:00:00,84.2951996907,7.12554273055,12.6287541656,0.0,19.7275818095,37.2640762949,12.3718058534,0.790369720204,0.0,11.5814361332
 09/15  07:00:00,101.058333496,7.524071482,16.0412751768,0.0,24.3117294858,51.2795993405,11.8011807742,0.179930546886,0.0,11.6212502273
 09/15  08:00:00,88.5857910871,7.09288068699,17.1589321772,0.0,23.6694662846,40.6342015617,29.3115154184,0.0,0.0,29.3115154184
 09/15  09:00:00,89.3862206895,7.17653734088,22.8829969409,0.0,23.6694662846,35.6302164847,41.4078778661,0.0,18.025,23.3828778661
 09/15  10:00:00,72.7929897033,7.06023680386,24.0027468764,0.0,18.7433767983,22.9618409725,35.5422595538,0.0,18.025,17.5172595538
 09/15  11:00:00,76.2470688713,7.28790365665,27.2313629712,0.0,18.7433767983,22.9618409725,35.5118274329,0.0,18.025,17.4868274329
 09/15  12:00:00,79.7937280074,7.53399295138,30.4884836377,0.0,18.5889407304,23.1597249699,35.5062874066,0.0,18.025,17.4812874066
 09/15  13:00:00,82.9685606463,7.75020168227,33.2006085899,0.0,18.7433767983,23.2517909448,41.3287929071,0.0,18.025,23.3037929071
 09/15  14:00:00,86.203706539,7.95669990796,36.2292546284,0.0,18.7433767983,23.2517909448,35.509423051,0.0,18.025,17.484423051
 09/15  15:00:00,87.0596294951,8.06643517046,37.2653906345,0.0,18.7433767983,22.9618409725,35.5085876882,0.0,18.025,17.4835876882
 09/15  16:00:00,90.7373769985,8.09616653462,36.4620961605,0.0,18.7433767983,27.431320555,23.7856539366,0.0,18.025,5.7606539366
 09/15  17:00:00,103.493055054,8.42488968394,36.7008428746,0.0,17.6635504202,40.6971502883,5.77058602404,0.0,0.0,5.77058602404
 09/15  18:00:00,109.078043185,8.60742041676,35.5985756189,0.0,27.5259009287,37.3340067412,11.5711943675,0.0,0.0,11.5711943675
 09/15  19:00:00,111.63858475,8.58170394062,32.0914707994,0.0,33.8341110165,33.3544677425,5.78013750036,0.0,0.0,5.78013750036
 09/15  20:00:00,121.013141773,8.6544957031,29.4710813183,0.0,36.5179666069,38.8247702939,5.77953503193,0.0,0.0,5.77953503193
 09/15  21:00:00,113.290824562,8.58281805791,27.335487093,0.0,32.965339924,36.8579353714,11.5806636182,0.0,0.0,11.5806636182
 09/15  22:00:00,85.2950252104,8.06144306333,23.4082083339,0.0,25.6355707503,20.6438685092,11.5512749852,0.0,0.0,11.5512749852
 09/15  23:00:00,62.6040547735,7.6209241497,20.7107185334,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,55.1977965106,7.40059420824,18.5505264481,0.0,11.6412384099,10.0650221343,5.76082961736,0.0,0.0,5.76082961736
 09/16  01:00:00,55.7996179445,7.32394081139,18.0302026203,0.0,12.8411359301,10.0650221343,5.75573947873,0.0,0.0,5.75573947873
 09/16  02:00:00,49.2110603778,7.15063846898,16.233991053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,47.0359540929,7.01607058941,14.1934467887,0.0,8.25718729233,10.0299323277,5.75534477962,0.0,0.0,5.75534477962
 09/16  04:00:00,48.1390619935,6.95669682521,13.7493358479,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,51.8615936412,6.89533993215,13.3749292961,0.0,8.71707943955,15.3327214929,5.76579577746,0.0,0.0,5.76579577746
 09/16  06:00:00,73.0167242064,7.04947658028,14.279932502,0.0,18.5082010057,25.6353820695,5.77567027408,0.0,0.0,5.77567027408
 09/16  07:00:00,88.0371297176,7.46514846723,18.2013858611,0.0,19.4083231844,41.0650158608,11.5819668748,0.0,0.0,11.5819668748
 09/16  08:00:00,117.066074811,7.9397975996,24.7629395735,0.0,26.3286599382,57.9988325916,29.4423456634,0.0,0.0,29.4423456634
 09/16  09:00:00,99.5064942441,7.53824365813,22.7588211016,0.0,26.3286599382,42.8504436482,47.3331071093,0.0,18.025,29.3081071093
 09/16  10:00:00,72.5038448063,7.14138813197,20.1470268519,0.0,21.7447113004,23.4437158914,35.5739255934,0.0,18.025,17.5489255934
 09/16  11:00:00,72.2938848354,7.26287060903,22.2772952791,0.0,19.3027497915,23.426170988,41.3725673649,0.0,18.025,23.3475673649
 09/16  12:00:00,74.1987220055,7.41284747682,23.8899600042,0.0,19.1483137236,23.7250123474,35.508395538,0.0,18.025,17.483395538
 09/16  13:00:00,77.0677620876,7.56651726835,26.4597853361,0.0,19.3027497915,23.7161209604,35.505545622,0.0,18.025,17.480545622
 09/16  14:00:00,78.5304973311,7.67079849666,27.8182413886,0.0,19.3027497915,23.7161209604,41.3279441354,0.0,18.025,23.3029441354
 09/16  15:00:00,78.0319736259,7.68153813794,27.5989276078,0.0,19.3027497915,23.426170988,35.508864314,0.0,18.025,17.483864314
 09/16  16:00:00,80.7735356917,7.62135300742,25.9493617593,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,87.4245414089,7.72960262767,23.8696569731,0.0,18.2229234133,37.5968344597,5.76564796669,0.0,0.0,5.76564796669
 09/16  18:00:00,99.5892669028,7.90573692805,21.9049720825,0.0,32.690315043,37.0816133363,5.77054854996,0.0,0.0,5.77054854996
 09/16  19:00:00,101.563224333,7.94999679618,19.9550296604,0.0,36.8143715336,33.066984531,11.5403512597,0.0,0.0,11.5403512597
 09/16  20:00:00,111.126884965,8.10405930085,20.3565534622,0.0,36.3493007332,38.7721355839,5.77986038377,0.0,0.0,5.77986038377
 09/16  21:00:00,108.195945425,8.04310843491,19.6044312255,0.0,36.1807251679,36.8228455648,5.78061463876,0.0,0.0,5.78061463876
 09/16  22:00:00,82.6505337183,7.55962344185,15.8626753525,0.0,31.0351095914,20.6438685092,11.5817886007,0.0,0.0,11.5817886007
 09/16  23:00:00,56.0080100741,7.07685560023,12.2567308382,0.0,17.4250845679,11.7056064465,5.9002207434,0.124353812661,0.0,5.77586693073
 09/16  24:00:00,47.4286399454,6.84159683383,10.1404652218,0.0,12.8411359301,10.0650221343,6.64940849621,0.889041935579,0.0,5.76036656063
 09/17  01:00:00,45.7215258019,6.66107840509,8.49554796401,0.0,12.925468867,10.100111941,7.84559479397,2.08971096176,0.0,5.75588383221
 09/17  02:00:00,39.4612953653,6.47767919913,7.03775893218,0.0,8.34152022915,10.0650221343,3.10024889247,3.08024889247,0.0,0.02
 09/17  03:00:00,38.3630670542,6.36107795967,6.05612737075,0.0,8.34152022915,10.0650221343,10.3032128897,4.54741201752,0.0,5.75580087222
 09/17  04:00:00,38.8326180068,6.24691929624,5.0332426065,0.0,8.34152022915,11.6705166398,7.31759810258,7.29759810258,0.0,0.02
 09/17  05:00:00,42.3534864074,6.16606126015,4.47667270466,0.0,8.80141237637,15.3678112995,13.9783556622,8.21348259729,0.0,5.76487306492
 09/17  06:00:00,63.3942895899,6.28790800652,5.4190602982,0.0,18.5082010057,25.6353820695,14.3203980824,8.54481196523,0.0,5.7755861172
 09/17  07:00:00,76.8222539305,6.59854965015,7.73367364233,0.0,19.4926561212,41.1001056674,19.902692819,8.32144428973,0.0,11.5812485292
 09/17  08:00:00,104.638434871,7.11423254138,13.16084936,0.0,26.3286599382,57.9988325916,30.7018146863,1.25903222164,0.0,29.4427824646
 09/17  09:00:00,91.2879539019,6.96507961089,15.2328609661,0.0,26.2443270014,42.8153538416,47.3366130421,0.0,18.025,29.3116130421
 09/17  10:00:00,67.4008431,6.76502415139,15.4203780787,0.0,21.7447113004,23.4437158914,35.5738627955,0.0,18.025,17.5488627955
 09/17  11:00:00,68.4982841116,6.96964635321,18.7152015439,0.0,19.3449162599,23.4437158914,41.3732741768,0.0,18.025,23.3482741768
 09/17  12:00:00,72.412845385,7.22344236944,22.2337733236,0.0,19.190480192,23.7425572507,35.5089280843,0.0,18.025,17.4839280843
 09/17  13:00:00,76.0379882026,7.44606790449,25.6101684968,0.0,19.260583323,23.698576057,35.5061397454,0.0,18.025,17.4811397454
 09/17  14:00:00,77.8505681118,7.59468674992,27.2741316468,0.0,19.260583323,23.698576057,41.3288461291,0.0,18.025,23.3038461291
 09/17  15:00:00,77.8388996892,7.65017141753,27.4969278278,0.0,19.260583323,23.4086260847,35.5096237839,0.0,18.025,17.4846237839
 09/17  16:00:00,81.3722226131,7.6351664636,26.5939421845,0.0,19.260583323,27.8781056672,23.7855549492,0.0,18.025,5.76055494919
 09/17  17:00:00,89.4067960659,7.8103425484,25.8308785337,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,104.050144861,8.10497430481,26.2860296305,0.0,32.6059821062,37.0465235296,5.77073254542,0.0,0.0,5.77073254542
 09/17  19:00:00,105.644969512,8.14817281787,23.8385926641,0.0,36.8143715336,33.066984531,11.5410645677,0.0,0.0,11.5410645677
 09/17  20:00:00,112.140254444,8.160835494,21.193715006,0.0,36.43363367,38.8072253906,5.8150064108,0.0340881429187,0.0,5.78091826788
 09/17  21:00:00,107.995109375,8.03964770392,19.5264701039,0.0,36.0963922311,36.7877557581,5.7808651033,0.0,0.0,5.7808651033
 09/17  22:00:00,83.164336502,7.60090224168,16.4546105422,0.0,30.9507766546,20.6087787026,11.5818280751,0.0,0.0,11.5818280751
 09/17  23:00:00,57.669316585,7.1916640133,13.8032214654,0.0,17.4250845679,11.7056064465,5.77595102313,0.0,0.0,5.77595102313
 09/17  24:00:00,50.0468870392,7.0191281393,12.4617550185,0.0,12.925468867,10.100111941,5.76091700361,0.0,0.0,5.76091700361
 09/18  01:00:00,45.9377554309,6.87544723066,11.3763084723,0.0,10.0992000411,10.047477231,5.75582417825,0.0,0.0,5.75582417825
 09/18  02:00:00,43.3622543416,6.78016795577,10.7556495884,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,42.6252271353,6.70312756043,10.0956568989,0.0,8.25718729233,10.0299323277,5.75544798221,0.0,0.0,5.75544798221
 09/18  04:00:00,43.751075573,6.64863445395,9.66940371118,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,51.98906575,6.69192438538,10.2844507089,0.0,12.1011305571,15.3678112995,7.55355573209,0.0,0.0,7.55355573209
 09/18  06:00:00,86.8614064598,7.31072446793,15.009744292,0.0,19.7275818095,37.2640762949,9.79617650031,0.0,0.0,9.79617650031
 09/18  07:00:00,103.945946009,7.72736441806,18.7255472466,0.0,24.3117294858,51.2795993405,17.4244246213,0.0,0.0,17.4244246213
 09/18  08:00:00,90.8141485015,7.23694677031,19.2431919739,0.0,23.6694662846,40.6342015617,23.45619408,0.0,0.0,23.45619408
 09/18  09:00:00,90.536782315,7.29113593491,23.9189423378,0.0,23.6694662846,35.6302164847,41.416271246,0.0,18.025,23.391271246
 09/18  10:00:00,73.4592120807,7.16027073889,24.5689124937,0.0,18.7433767983,22.9618409725,41.3773288308,0.0,18.025,23.3523288308
 09/18  11:00:00,76.514931364,7.3722719386,27.4148461246,0.0,18.7433767983,22.9618409725,35.5109289889,0.0,18.025,17.4859289889
 09/18  12:00:00,78.8041884889,7.55827587191,29.4746505657,0.0,18.5889407304,23.1597249699,35.5091333126,0.0,18.025,17.4841333126
 09/18  13:00:00,81.5970928428,7.74303069886,31.8362980036,0.0,18.7433767983,23.2517909448,35.5065155419,0.0,18.025,17.4815155419
 09/18  14:00:00,82.0218543617,7.82133350629,32.1827589608,0.0,18.7433767983,23.2517909448,41.3294694185,0.0,18.025,23.3044694185
 09/18  15:00:00,81.152292789,7.8360882154,31.5883919121,0.0,18.7433767983,22.9618409725,35.5101765535,0.0,18.025,17.4851765535
 09/18  16:00:00,84.2025433701,7.81602442816,30.2073924483,0.0,18.7433767983,27.431320555,23.7856329822,0.0,18.025,5.76063298222
 09/18  17:00:00,95.3315633618,8.03839997606,28.9258202008,0.0,17.6635504202,40.6971502883,5.77071392529,0.0,0.0,5.77071392529
 09/18  18:00:00,101.507273269,8.22288491527,28.4123084613,0.0,27.5259009287,37.3340067412,5.79582288349,0.0,0.0,5.79582288349
 09/18  19:00:00,105.384859237,8.25739766407,26.1620270171,0.0,33.8341110165,33.3544677425,11.5412017059,0.0,0.0,11.5412017059
 09/18  20:00:00,114.01528966,8.27165922117,22.856040371,0.0,36.5179666069,38.8247702939,5.79714311078,0.016265190775,0.0,5.78087792001
 09/18  21:00:00,106.605662804,8.16515583284,21.0679515783,0.0,32.965339924,36.8579353714,11.5820080795,0.0,0.0,11.5820080795
 09/18  22:00:00,77.8907407571,7.59615872791,16.4691843881,0.0,25.6355707503,20.6438685092,5.87872990278,0.09304985402,0.0,5.78568004876
 09/18  23:00:00,53.8533657768,7.08646234498,12.4944742314,0.0,15.0252895274,11.7056064465,6.45143426378,0.685435700323,0.0,5.76599856346
 09/18  24:00:00,46.2990668437,6.8315088221,10.220868264,0.0,11.6412384099,10.0650221343,7.27816220486,1.51729607556,0.0,5.76086612931
 09/19  01:00:00,42.9806611973,6.65185322079,8.6428091418,0.0,10.0992000411,10.047477231,2.19864964881,2.17864964881,0.0,0.02
 09/19  02:00:00,39.7149512464,6.50124997358,7.38725742468,0.0,8.25718729233,10.0299323277,8.47393876679,2.71797722163,0.0,5.75596154516
 09/19  03:00:00,38.2475716775,6.35784580993,6.06328334191,0.0,8.25718729233,10.0299323277,5.54298544086,5.52298544086,0.0,0.02
 09/19  04:00:00,38.9808779401,6.26608506407,5.28174944939,0.0,8.25718729233,11.6354268332,12.3677659275,6.6068236732,0.0,5.76094225431
 09/19  05:00:00,46.7294562192,6.27581522957,5.44094551123,0.0,12.1011305571,15.3678112995,11.1135911642,5.3376199909,0.0,5.77597117333
 09/19  06:00:00,80.2704562898,6.77877004069,8.95073486399,0.0,19.7275818095,37.2640762949,15.5782171889,3.99539221901,0.0,11.5828249699
 09/19  07:00:00,95.9277547268,7.10547536342,11.3292251639,0.0,24.3117294858,51.2795993405,21.3323177028,3.90719103956,0.0,17.4251266632
 09/19  08:00:00,81.7973275994,6.6779624689,10.7853447817,0.0,23.6694662846,40.6342015617,23.6797986802,0.221688388122,0.0,23.4581102921
 09/19  09:00:00,79.8058957055,6.70786457965,13.7713172366,0.0,23.6694662846,35.6302164847,41.4167880561,0.0,18.025,23.3917880561
 09/19  10:00:00,62.6225030334,6.59622241496,14.2962476816,0.0,18.7433767983,22.9618409725,41.3782010285,0.0,18.025,23.3532010285
 09/19  11:00:00,64.2992836142,6.73027752088,15.8411886941,0.0,18.7433767983,22.9618409725,35.5124056392,0.0,18.025,17.4874056392
 09/19  12:00:00,66.4301213723,6.86600993916,17.792846409,0.0,18.5889407304,23.1597249699,35.5116880001,0.0,18.025,17.4866880001
 09/19  13:00:00,67.851450943,6.91352704827,18.9201545566,0.0,18.7433767983,23.2517909448,35.5091508581,0.0,18.025,17.4841508581
 09/19  14:00:00,69.7250285868,7.05896559301,20.6482957588,0.0,18.7433767983,23.2517909448,36.6836310867,0.0,18.025,18.6586310867
 09/19  15:00:00,69.9671724028,7.14531679494,21.0940402776,0.0,18.7433767983,22.9618409725,40.1556250177,0.0,18.025,22.1306250177
 09/19  16:00:00,73.1883797886,7.15890787741,19.8503435805,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,83.9422238413,7.35819305201,18.2166812521,0.0,17.6635504202,40.6971502883,5.77080431948,0.0,0.0,5.77080431948
 09/19  18:00:00,89.3237943864,7.48562978453,16.966071246,0.0,27.5259009287,37.3340067412,11.5719977536,0.0,0.0,11.5719977536
 09/19  19:00:00,94.196031531,7.5011602546,15.7294280498,0.0,33.8341110165,33.3544677425,11.5999439599,0.0582863283078,0.0,11.5416576316
 09/19  20:00:00,105.678915346,7.58113177532,15.2101833161,0.0,36.5179666069,38.8247702939,7.55892949167,1.7784353729,0.0,5.78049411877
 09/19  21:00:00,99.4006504925,7.53545906385,14.4926244756,0.0,32.965339924,36.8579353714,14.8539446312,3.27257383768,0.0,11.5813707935
 09/19  22:00:00,72.0785873067,7.05479595043,11.1983862764,0.0,25.6355707503,20.6438685092,10.7682919418,4.98238279258,0.0,5.78590914917
 09/19  23:00:00,48.9569008726,6.61809336021,8.06637236205,0.0,15.0252895274,11.7056064465,12.2681662172,6.50212979053,0.0,5.76603642662
 09/19  24:00:00,42.0576245911,6.41550974664,6.39542061201,0.0,11.6412384099,10.0650221343,13.3995776749,7.63940917973,0.0,5.76016849514
 09/20  01:00:00,39.1845090003,6.27608058804,5.22242795684,0.0,10.0992000411,10.047477231,8.65041460377,8.63041460377,0.0,0.02
 09/20  02:00:00,36.2913951402,6.16220371309,4.30274293797,0.0,8.25718729233,10.0299323277,14.9709511211,9.21506527064,0.0,5.75588585047
 09/20  03:00:00,35.5698687623,6.07523731727,3.66818771107,0.0,8.25718729233,10.0299323277,10.1245414025,10.1045414025,0.0,0.02
 09/20  04:00:00,36.7468619892,6.0230376229,3.2907748089,0.0,8.25718729233,11.6354268332,16.4857631735,10.7247232536,0.0,5.76103991998
 09/20  05:00:00,44.4049872351,6.02969919679,3.36258578151,0.0,12.1011305571,15.3678112995,16.3005218769,10.5244073558,0.0,5.77611452104
 09/20  06:00:00,77.2765621703,6.46315350169,6.27244411393,0.0,19.7275818095,37.2640762949,21.9950557387,10.4120265458,0.0,11.5830291929
 09/20  07:00:00,93.10102966,6.80654499365,8.80141261013,0.0,24.3117294858,51.2795993405,26.7721322453,9.3470552238,0.0,17.4250770215
 09/20  08:00:00,78.0681527599,6.33532491754,7.39879688406,0.0,23.6694662846,40.6342015617,27.7382996682,4.2803828435,0.0,23.4579168247
 09/20  09:00:00,75.1044098516,6.30205186179,9.47563890342,0.0,23.6694662846,35.6302164847,43.7370755153,2.3205909291,18.025,23.3914845862
 09/20  10:00:00,56.6979372895,6.1619841153,8.80591142379,0.0,18.7433767983,22.9618409725,43.8423167293,2.46365423207,18.025,23.3536624972
 09/20  11:00:00,57.5098476048,6.26595140128,9.51607467983,0.0,18.7433767983,22.9618409725,37.1324093617,1.62013764269,18.025,17.487271719
 09/20  12:00:00,58.2689524065,6.3821518026,10.1155318819,0.0,18.5889407304,23.1597249699,37.2660741248,1.75379252507,18.025,17.4872815997
 09/20  13:00:00,59.0440410992,6.46300429554,10.5632632354,0.0,18.7433767983,23.2517909448,35.5196376447,0.00810811685915,18.025,17.4865295278
 09/20  14:00:00,59.2417571492,6.48848765593,10.7354980681,0.0,18.7433767983,23.2517909448,35.5086137026,0.0,18.025,17.4836137026
 09/20  15:00:00,59.4581998858,6.54162575893,11.1887546967,0.0,18.7433767983,22.9618409725,41.4888725152,0.156362650029,18.025,23.3075098652
 09/20  16:00:00,63.5843688458,6.57696544496,10.8282711454,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,75.7467532959,6.81408309039,10.5653143519,0.0,17.6635504202,40.6971502883,5.77095145541,0.0,0.0,5.77095145541
 09/20  18:00:00,83.2846112878,6.99256680804,11.4199392343,0.0,27.5259009287,37.3340067412,12.1286709814,0.55602660973,0.0,11.5726443717
 09/20  19:00:00,89.6744320986,7.08030191478,11.6286778211,0.0,33.8341110165,33.3544677425,13.8654462452,2.32452070066,0.0,11.5409255445
 09/20  20:00:00,102.571658796,7.25592152783,12.4281281037,0.0,36.5179666069,38.8247702939,10.1830502534,4.4035859073,0.0,5.77946434613
 09/20  21:00:00,96.6538467495,7.2437725972,12.0374953397,0.0,32.965339924,36.8579353714,18.9453815496,7.36376566102,0.0,11.5816158885
 09/20  22:00:00,69.6304964484,6.7921996464,9.01288242252,0.0,25.6355707503,20.6438685092,14.7128052242,8.92679231718,0.0,5.78601290704
 09/20  23:00:00,47.0532190417,6.40949048861,6.37128817776,0.0,15.0252895274,11.7056064465,15.207271745,9.44117026195,0.0,5.766101483
 09/20  24:00:00,40.4526064357,6.23822494214,4.96768307972,0.0,11.6412384099,10.0650221343,15.9299297998,10.1689740471,0.0,5.76095575266
 09/21  01:00:00,37.883583018,6.12942576529,4.06815350166,0.0,10.0992000411,10.047477231,10.4317599334,10.4117599334,0.0,0.02
 09/21  02:00:00,35.2389135764,6.0364481205,3.37601380943,0.0,8.25718729233,10.0299323277,16.7303308921,10.9743832089,0.0,5.75594768321
 09/21  03:00:00,34.7636894078,5.98329978941,2.95394251851,0.0,8.25718729233,10.0299323277,12.2192839856,12.1992839856,0.0,0.02
 09/21  04:00:00,36.241869435,5.96561380215,2.84320190051,0.0,8.25718729233,11.6354268332,17.1491123509,11.3879866308,0.0,5.76112572012
 09/21  05:00:00,44.1149614241,5.99355011099,3.10870140631,0.0,12.1011305571,15.3678112995,15.3889824111,9.61273201168,0.0,5.77625039944
 09/21  06:00:00,77.1826073875,6.43415089624,6.20747910959,0.0,19.7275818095,37.2640762949,20.1781689425,8.59470442549,0.0,11.583464517
 09/21  07:00:00,93.2718594157,6.80668307589,8.97208686117,0.0,24.3117294858,51.2795993405,24.7057633701,7.28041020652,0.0,17.4253531636
 09/21  08:00:00,78.1549339292,6.32831614634,7.49257502265,0.0,23.6694662846,40.6342015617,26.0596978109,2.6001432782,0.0,23.4595545327
 09/21  09:00:00,75.0487515492,6.28551007136,9.43651408042,0.0,23.6694662846,35.6302164847,43.1271802251,1.70908620548,18.025,23.3930940196
 09/21  10:00:00,55.8597343567,6.0513462432,8.07834009893,0.0,18.7433767983,22.9618409725,43.8871442877,2.50743902973,18.025,23.354705258
 09/21  11:00:00,56.0742042166,6.0730217295,8.2733568139,0.0,18.7433767983,22.9618409725,37.6659998096,2.15249247973,18.025,17.4885073299
 09/21  12:00:00,55.9777830431,6.06907175583,8.13743832336,0.0,18.5889407304,23.1597249699,38.4442119872,2.9306012546,18.025,17.4886107326
 09/21  13:00:00,55.9464542567,6.05041079135,7.87826528289,0.0,18.7433767983,23.2517909448,36.6524115407,1.13989061268,18.025,17.487520928
 09/21  14:00:00,55.9101730702,6.05804996944,7.83434867143,0.0,18.7433767983,23.2517909448,42.7710600106,1.44112831342,18.025,23.3049316972
 09/21  15:00:00,56.6124631755,6.16199418384,8.72264523424,0.0,18.7433767983,22.9618409725,37.5277891581,2.01700236206,18.025,17.485786796
 09/21  16:00:00,60.9886960127,6.22955155469,8.58000645217,0.0,18.7433767983,27.431320555,19.3559850785,1.31098507847,18.025,0.02
 09/21  17:00:00,73.4817389957,6.51690948247,8.5974669608,0.0,17.6635504202,40.6971502883,6.63082694226,0.859794003651,0.0,5.77103293861
 09/21  18:00:00,81.3205470975,6.72932971647,9.71910122552,0.0,27.5259009287,37.3340067412,13.2533261036,1.68090615969,0.0,11.5724199439
 09/21  19:00:00,88.146311007,6.8582514939,10.3225994993,0.0,33.8341110165,33.3544677425,14.482476701,2.94127269155,0.0,11.5412040095
 09/21  20:00:00,101.510744501,7.08390420253,11.5392249864,0.0,36.5179666069,38.8247702939,11.073429632,5.2931947581,0.0,5.78023487393
 09/21  21:00:00,96.3858482668,7.14972231598,11.8635326268,0.0,32.965339924,36.8579353714,16.7735711665,5.19079587322,0.0,11.5827752933
 09/21  22:00:00,69.4892805473,6.7185371926,8.94531703303,0.0,25.6355707503,20.6438685092,11.9562661398,6.17026868282,0.0,5.78599745696
 09/21  23:00:00,46.7187134089,6.32513827341,6.12113007434,0.0,15.0252895274,11.7056064465,13.4563562163,7.69015781195,0.0,5.76619840438
 09/21  24:00:00,40.4216132972,6.1909196395,4.98399128583,0.0,11.6412384099,10.0650221343,13.8829519968,8.12189207952,0.0,5.76105991725
 09/22  01:00:00,38.0082522465,6.10287985061,4.21936350622,0.0,10.0992000411,10.047477231,8.30587324383,8.28587324383,0.0,0.02
 09/22  02:00:00,35.5092745277,6.0322970301,3.65052433534,0.0,8.25718729233,10.0299323277,13.9313570184,8.17551120427,0.0,5.75584581417
 09/22  03:00:00,35.110665667,5.99416087027,3.2900519755,0.0,8.25718729233,10.0299323277,14.1219549635,8.36644596316,0.0,5.7555090003
 09/22  04:00:00,36.5675321866,5.97628111104,3.15819522782,0.0,8.25718729233,11.6354268332,8.37707816542,8.35707816542,0.0,0.02
 09/22  05:00:00,44.487163815,6.00363771507,3.47080747506,0.0,12.1011305571,15.3678112995,13.0255341144,7.24914721437,0.0,5.7763869
 09/22  06:00:00,78.4269445604,6.53647073359,7.3494836642,0.0,19.7275818095,37.2640762949,17.7000826585,6.11625326244,0.0,11.5838293961
 09/22  07:00:00,94.6069183603,6.91681865536,10.196994595,0.0,24.3117294858,51.2795993405,23.264881038,5.83745173326,0.0,17.4274293047
 09/22  08:00:00,79.3617422732,6.39807357774,8.62961289736,0.0,23.6694662846,40.6342015617,25.0479173284,1.58656351825,0.0,23.4613538102
