Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  09:00:00,76.5624789545,6.37370048504,10.8620417174,0.0,23.6694662846,35.6302164847,41.9197506003,0.498794069801,18.025,23.3959565305
 09/22  10:00:00,57.6332637467,6.13910205602,9.76410760495,0.0,18.7433767983,22.9618409725,42.2458663509,0.864803814051,18.025,23.3560625369
 09/22  11:00:00,57.8566161547,6.14896848264,9.97981818673,0.0,18.7433767983,22.9618409725,35.7159052527,0.202640641905,18.025,17.4882646108
 09/22  12:00:00,58.774215246,6.20602470879,10.7969116878,0.0,18.5889407304,23.1597249699,35.6407243402,0.13020499008,18.025,17.4855193501
 09/22  13:00:00,59.5622471863,6.26525170691,11.2792154097,0.0,18.7433767983,23.2517909448,35.5102284966,0.0,18.025,17.4852284966
 09/22  14:00:00,60.104915352,6.30552291829,11.7816148981,0.0,18.7433767983,23.2517909448,41.3338092123,0.0,18.025,23.3088092123
 09/22  15:00:00,60.5967420151,6.36753123839,12.5013809174,0.0,18.7433767983,22.9618409725,35.512468657,0.0,18.025,17.487468657
 09/22  16:00:00,65.1653992142,6.44579493442,12.5404592627,0.0,18.7433767983,27.431320555,23.7858303739,0.0,18.025,5.76083037394
 09/22  17:00:00,77.5703599658,6.75600627093,12.4469853269,0.0,17.6635504202,40.6971502883,5.77100881637,0.0,0.0,5.77100881637
 09/22  18:00:00,84.8393702619,6.95486384418,13.0123795819,0.0,27.5259009287,37.3340067412,5.80396226796,0.00765308165216,0.0,5.79630918631
 09/22  19:00:00,91.2046793183,7.0724727744,13.166737836,0.0,33.8341110165,33.3544677425,12.0339413868,0.491181983587,0.0,11.5427594032
 09/22  20:00:00,103.911151614,7.27074628168,13.7527831917,0.0,36.5179666069,38.8247702939,8.01808669761,2.23684893606,0.0,5.78123776155
 09/22  21:00:00,98.2848050097,7.29882713125,13.6133703956,0.0,32.965339924,36.8579353714,15.1240350342,3.54020786768,0.0,11.5838271665
 09/22  22:00:00,70.8781777678,6.82837109092,10.2243672417,0.0,25.6355707503,20.6438685092,16.334049228,4.78115535786,0.0,11.5528938701
 09/22  23:00:00,47.8681410289,6.42219578603,7.17349667851,0.0,15.0252895274,11.7056064465,5.61555263649,5.59555263649,0.0,0.02
 09/22  24:00:00,41.3046364375,6.26892111451,5.78901112356,0.0,11.6412384099,10.0650221343,11.9778314758,6.21785452872,0.0,5.75997694711
 09/23  01:00:00,41.8067756603,6.20974988367,5.1515284891,0.0,12.8411359301,10.0650221343,12.4860554142,6.73014452669,0.0,5.75591088749
 09/23  02:00:00,36.188915969,6.09878936586,4.2636740339,0.0,8.25718729233,10.0299323277,7.06320776521,7.04320776521,0.0,0.02
 09/23  03:00:00,35.5953870149,6.03845354157,3.73047448954,0.0,8.25718729233,10.0299323277,13.2872953461,7.53140299169,0.0,5.75589235441
 09/23  04:00:00,36.8529264749,6.00052888529,3.41933788425,0.0,8.25718729233,11.6354268332,7.81560746741,7.79560746741,0.0,0.02
 09/23  05:00:00,40.9752322595,5.98368735202,3.40018427286,0.0,8.71707943955,15.3327214929,12.9827175361,7.21639597507,0.0,5.76632156101
 09/23  06:00:00,62.6187893679,6.14816595196,4.78325442263,0.0,18.5082010057,25.6353820695,12.255235314,6.47882269531,0.0,5.77641261866
 09/23  07:00:00,76.6283049634,6.53047853073,7.72714303056,0.0,19.4083231844,41.0650158608,17.3270288334,5.74515739375,0.0,11.5818714396
 09/23  08:00:00,104.168440303,7.01164268878,12.7933432731,0.0,26.3286599382,57.9988325916,36.6441505746,1.30425318691,0.0,35.3398973876
 09/23  09:00:00,88.9155420701,6.71525418872,12.9907853851,0.0,26.3286599382,42.8504436482,42.2321534295,0.753602516066,18.025,23.4535509135
 09/23  10:00:00,61.4701915283,6.26977143553,9.98492609337,0.0,21.7447113004,23.4437158914,43.0955045983,1.67395581685,18.025,23.3965487814
 09/23  11:00:00,58.4898490538,6.21580003342,9.5202885005,0.0,19.3027497915,23.426170988,37.0982836339,1.55183831768,18.025,17.5214453162
 09/23  12:00:00,58.3371935655,6.20002338094,9.24122716519,0.0,19.1483137236,23.7250123474,43.6871874417,2.35504124331,18.025,23.3071461984
 09/23  13:00:00,58.0541322011,6.18028452621,8.83236271169,0.0,19.3027497915,23.7161209604,36.3672168129,0.854747291335,18.025,17.4874695215
 09/23  14:00:00,57.8866001422,6.17523795566,8.66987360417,0.0,19.3027497915,23.7161209604,36.5234006545,1.01120791119,18.025,17.4871927433
 09/23  15:00:00,57.669534185,6.18306353721,8.734931295,0.0,19.3027497915,23.426170988,37.5760979255,2.06792225445,18.025,17.483175671
 09/23  16:00:00,60.9224000092,6.13839586921,7.58115836938,0.0,19.3027497915,27.8956505705,25.9798633097,2.19389023984,18.025,5.76097306986
 09/23  17:00:00,69.3382504741,6.34387519667,7.16905848659,0.0,18.2229234133,37.5968344597,7.62960888816,1.86343471568,0.0,5.76617417249
 09/23  18:00:00,85.8574107226,6.69293077308,9.38588096079,0.0,32.690315043,37.0816133363,8.35655218637,2.58543298672,0.0,5.77111919965
 09/23  19:00:00,90.9912875607,6.86817166606,10.4648664498,0.0,36.8143715336,33.066984531,10.0850555063,4.30488262834,0.0,5.78017287794
 09/23  20:00:00,101.440614016,7.08213874984,11.6921399386,0.0,36.3493007332,38.7721355839,18.0075982294,6.46634170406,0.0,11.5412565254
 09/23  21:00:00,99.5124019648,7.1171820284,11.8467527011,0.0,36.1807251679,36.8228455648,12.2112227094,6.42973887182,0.0,5.78148383757
 09/23  22:00:00,75.0899826057,6.72636162695,9.13529785618,0.0,31.0351095914,20.6438685092,18.1902042615,6.60703162335,0.0,11.5831726381
 09/23  23:00:00,49.4570512512,6.34653757063,6.4360400337,0.0,17.4250845679,11.7056064465,12.9151904775,7.13867395593,0.0,5.77651652153
 09/23  24:00:00,42.1217183983,6.23492483249,5.44018499131,0.0,12.8411359301,10.0650221343,13.0650241004,7.30386657985,0.0,5.76115752057
 09/24  01:00:00,41.5491551526,6.16849023615,4.81574810039,0.0,12.925468867,10.100111941,7.41868552625,7.39868552625,0.0,0.02
 09/24  02:00:00,36.0226584712,6.06656257038,4.01021066631,0.0,8.34152022915,10.0650221343,13.2490289604,7.49305544109,0.0,5.7559735193
 09/24  03:00:00,35.4761450534,6.01227805465,3.51798815609,0.0,8.34152022915,10.0650221343,7.99413895664,7.97413895664,0.0,0.02
 09/24  04:00:00,36.8641329295,5.98943345135,3.32220834588,0.0,8.34152022915,11.6705166398,13.8836426601,8.12240307224,0.0,5.76123958791
 09/24  05:00:00,41.0586987405,5.98001751518,3.3678900316,0.0,8.80141237637,15.3678112995,13.1945278784,7.42819078298,0.0,5.7663370954
 09/24  06:00:00,62.3418049521,6.11890147225,4.53552922082,0.0,18.5082010057,25.6353820695,12.9458526099,7.1704096889,0.0,5.77544292101
 09/24  07:00:00,78.154085637,6.48157223842,7.29839266359,0.0,19.4926561212,41.1001056674,18.743665343,7.15917341439,0.0,11.5844919286
 09/24  08:00:00,103.952114037,6.98773855868,12.6009045337,0.0,26.3286599382,57.9988325916,31.2006505451,1.74451505052,0.0,29.4561354946
 09/24  09:00:00,88.7486527737,6.70546279891,12.9530897317,0.0,26.2443270014,42.8153538416,47.8480838594,0.499723760907,18.025,29.3233600985
 09/24  10:00:00,61.434266814,6.25829006611,9.9604806017,0.0,21.7447113004,23.4437158914,36.9223276383,1.3420074734,18.025,17.5553201649
 09/24  11:00:00,58.6531846466,6.21682153767,9.62288310293,0.0,19.3449162599,23.4437158914,42.5033274144,1.12426305042,18.025,23.354064364
 09/24  12:00:00,58.6151974346,6.21114223854,9.44839621472,0.0,19.190480192,23.7425572507,37.3084090722,1.79372606089,18.025,17.4896830113
 09/24  13:00:00,58.9450573749,6.24482671922,9.71845041439,0.0,19.260583323,23.698576057,35.5108184793,0.0,18.025,17.4858184793
 09/24  14:00:00,59.688122942,6.30527419372,10.4010710993,0.0,19.260583323,23.698576057,41.3361811951,0.0,18.025,23.3111811951
 09/24  15:00:00,59.8265339125,6.3426500766,10.792053194,0.0,19.260583323,23.4086260847,35.5145079489,0.0,18.025,17.4895079489
 09/24  16:00:00,63.6637446729,6.35784986105,10.162749192,0.0,19.260583323,27.8781056672,23.7861181522,0.0,18.025,5.76111815218
 09/24  17:00:00,71.9156205603,6.56146708267,9.58854077126,0.0,18.1807569449,37.5792895564,5.76627703477,0.0,0.0,5.76627703477
 09/24  18:00:00,87.4397256205,6.85609193348,10.9244480097,0.0,32.6059821062,37.0465235296,6.80546279187,1.03410431142,0.0,5.77135848045
 09/24  19:00:00,93.8308719893,6.98140014906,11.3072095869,0.0,36.8143715336,33.066984531,10.2432103301,4.46196288603,0.0,5.7812474441
 09/24  20:00:00,101.742487037,7.13227115343,11.8244536515,0.0,36.43363367,38.8072253906,14.2974964971,8.51703537234,0.0,5.78046112472
 09/24  21:00:00,98.7609446957,7.09807387129,11.2338145254,0.0,36.0963922311,36.7877557581,21.6632924424,10.1202538411,0.0,11.5430386013
 09/24  22:00:00,74.1746227112,6.68773241848,8.37797701406,0.0,30.9507766546,20.6087787026,22.2678882066,10.6840515851,0.0,11.5838366215
 09/24  23:00:00,48.7159273165,6.30413517743,5.73730740978,0.0,17.4250845679,11.7056064465,16.9636420593,11.1872445059,0.0,5.77639755337
 09/24  24:00:00,41.3886571948,6.17320600516,4.64942008941,0.0,12.925468867,10.100111941,11.0222245806,11.0022245806,0.0,0.02
 09/25  01:00:00,37.2400154509,6.04016684128,3.51382711595,0.0,10.0992000411,10.047477231,17.4241740877,11.6680517858,0.0,5.75612230184
 09/25  02:00:00,34.6220783536,5.96095725102,2.83465801581,0.0,8.25718729233,10.0299323277,17.2810278294,13.8448422843,0.0,3.43618554504
 09/25  03:00:00,34.265619297,5.92525532603,2.51390176256,0.0,8.25718729233,10.0299323277,16.9684402681,14.6297147303,0.0,2.33872553775
 09/25  04:00:00,35.7021662948,5.90526177729,2.36383027753,0.0,8.25718729233,11.6354268332,20.0904191051,14.3292105515,0.0,5.76120855359
 09/25  05:00:00,43.3906665055,5.91563472704,2.4622901391,0.0,12.1011305571,15.3678112995,19.7137351636,13.9382798645,0.0,5.77545529915
 09/25  06:00:00,75.6191237619,6.25277119379,4.82532219327,0.0,19.7275818095,37.2640762949,24.7372157844,13.1530630191,0.0,11.5841527652
 09/25  07:00:00,93.2160489381,6.58131493276,7.25757428514,0.0,24.3117294858,51.2795993405,29.2346026734,11.8055271375,0.0,17.429075536
 09/25  08:00:00,76.8877377436,6.17054572273,6.38309828193,0.0,23.6694662846,40.6342015617,28.6832535661,5.21938843932,0.0,23.4638651268
 09/25  09:00:00,75.0963653489,6.213733639,9.5558673467,0.0,23.6694662846,35.6302164847,42.2695656966,0.844905032935,18.025,23.3996606637
 09/25  10:00:00,58.1823291278,6.18384312266,10.2684143346,0.0,18.7433767983,22.9618409725,35.5664822596,0.0173125871258,18.025,17.5241696724
 09/25  11:00:00,60.8380959503,6.40411231463,12.7061404993,0.0,18.7433767983,22.9618409725,41.3403624998,0.0,18.025,23.3153624998
 09/25  12:00:00,64.6928470862,6.6588789423,16.26267853,0.0,18.5889407304,23.1597249699,35.5148595177,0.0,18.025,17.4898595177
 09/25  13:00:00,67.4823002043,6.8591087985,18.6053964113,0.0,18.7433767983,23.2517909448,35.5108098859,0.0,18.025,17.4858098859
 09/25  14:00:00,69.5457890273,7.02509916132,20.5028963171,0.0,18.7433767983,23.2517909448,35.5106672595,0.0,18.025,17.4856672595
 09/25  15:00:00,71.321735615,7.18027666617,22.413618235,0.0,18.7433767983,22.9618409725,41.335869292,0.0,18.025,23.310869292
 09/25  16:00:00,76.4690637244,7.27754466013,23.0123642646,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,88.4149261736,7.55294004117,22.4945964507,0.0,17.6635504202,40.6971502883,5.77136248363,0.0,0.0,5.77136248363
 09/25  18:00:00,94.4154243756,7.73563019784,21.8076273111,0.0,27.5259009287,37.3340067412,11.573754894,0.0,0.0,11.573754894
 09/25  19:00:00,100.672685806,7.79457081051,20.0286178162,0.0,33.8341110165,33.3544677425,11.5423083004,0.0,0.0,11.5423083004
 09/25  20:00:00,109.877253805,7.89913920839,19.0904628234,0.0,36.5179666069,38.8247702939,5.78056005647,0.0,0.0,5.78056005647
 09/25  21:00:00,103.453509918,7.86421220793,18.2166507795,0.0,32.965339924,36.8579353714,11.5840349542,0.0,0.0,11.5840349542
 09/25  22:00:00,75.8298229042,7.37520666986,14.6291489677,0.0,25.6355707503,20.6438685092,5.81504706843,0.0285156604038,0.0,5.78653140803
 09/25  23:00:00,52.3043077226,6.91306528073,11.1187748709,0.0,15.0252895274,11.7056064465,6.4294043899,0.662980639014,0.0,5.76642375089
 09/25  24:00:00,45.2199857862,6.70189126011,9.27137427385,0.0,11.6412384099,10.0650221343,6.91470259678,1.1536862102,0.0,5.76101638658
 09/26  01:00:00,42.3196379733,6.5635404375,8.07007383039,0.0,10.0992000411,10.047477231,1.42485363837,1.40485363837,0.0,0.02
 09/26  02:00:00,39.3070996677,6.44074911321,7.03988457157,0.0,8.25718729233,10.0299323277,7.39038746907,1.63419200402,0.0,5.75619546505
 09/26  03:00:00,38.0821420812,6.32291540325,5.93275922763,0.0,8.25718729233,10.0299323277,9.10299762115,3.34709544411,0.0,5.75590217704
 09/26  04:00:00,38.8241551575,6.23739304152,5.15368842123,0.0,8.25718729233,11.6354268332,5.04219516386,5.02219516386,0.0,0.02
 09/26  05:00:00,46.5063654094,6.24623408088,5.24737923748,0.0,12.1011305571,15.3678112995,10.5850395202,4.80835212465,0.0,5.77668739552
 09/26  06:00:00,80.0823729926,6.75487970273,8.78644761931,0.0,19.7275818095,37.2640762949,16.0449450391,4.46098376932,0.0,11.5839612698
 09/26  07:00:00,97.7879039045,7.09661914244,11.3141080518,0.0,24.3117294858,51.2795993405,22.1039499461,4.67431858022,0.0,17.4296313659
 09/26  08:00:00,81.2328320482,6.61874964852,10.27997603,0.0,23.6694662846,40.6342015617,24.1463825612,0.682031053998,0.0,23.4643515072
 09/26  09:00:00,78.0851069371,6.55880835644,12.1995222564,0.0,23.6694662846,35.6302164847,41.4265623851,0.0,18.025,23.4015623851
 09/26  10:00:00,58.8968807271,6.30971329098,10.857089749,0.0,18.7433767983,22.9618409725,42.0585477713,0.673732230045,18.025,23.3598155412
 09/26  11:00:00,59.5261430182,6.37670683379,11.4215892794,0.0,18.7433767983,22.9618409725,35.6213051957,0.10467301812,18.025,17.4916321776
 09/26  12:00:00,60.2126674747,6.42912139892,12.0122491293,0.0,18.5889407304,23.1597249699,35.6317831587,0.1186677872,18.025,17.4881153715
 09/26  13:00:00,60.7356447899,6.47760842924,12.2402415532,0.0,18.7433767983,23.2517909448,41.3375104699,0.0,18.025,23.3125104699
 09/26  14:00:00,61.7052992382,6.5262447183,13.1612562946,0.0,18.7433767983,23.2517909448,35.5130075566,0.0,18.025,17.4880075566
 09/26  15:00:00,61.9592539089,6.57316561441,13.658238416,0.0,18.7433767983,22.9618409725,35.5149900071,0.0,18.025,17.4899900071
 09/26  16:00:00,66.1844577521,6.64938660117,13.3559135825,0.0,18.7433767983,27.431320555,23.7861662928,0.0,18.025,5.76116629277
 09/26  17:00:00,77.4095034009,6.86668585545,12.1754265302,0.0,17.6635504202,40.6971502883,5.77145244076,0.0,0.0,5.77145244076
 09/26  18:00:00,84.7180819228,7.04161962745,12.8042831818,0.0,27.5259009287,37.3340067412,11.9030582259,0.329092689166,0.0,11.5739655368
 09/26  19:00:00,93.8482836303,7.20439351103,13.794389305,0.0,33.8341110165,33.3544677425,6.49416138517,0.712242721783,0.0,5.78191866339
 09/26  20:00:00,105.389362025,7.44259588526,15.0591018724,0.0,36.5179666069,38.8247702939,12.7773307749,1.23697741437,0.0,11.5403533605
 09/26  21:00:00,99.7670375063,7.46732515627,14.9270514036,0.0,32.965339924,36.8579353714,12.3761859642,1.83326557978,0.0,10.5429203844
 09/26  22:00:00,72.3859091836,6.99603184923,11.5643992041,0.0,25.6355707503,20.6438685092,9.11203739361,2.28807768987,0.0,6.82395970374
 09/26  23:00:00,49.1293434923,6.56356545839,8.29330323432,0.0,15.0252895274,11.7056064465,9.19948835129,3.43302977835,0.0,5.76645857294
 09/26  24:00:00,42.3495320518,6.38760697696,6.71520217541,0.0,11.6412384099,10.0650221343,10.4399702122,4.67876220374,0.0,5.76120800848
 09/27  01:00:00,39.4478159013,6.25881427862,5.50297632278,0.0,10.0992000411,10.047477231,6.16896917652,6.14896917652,0.0,0.02
 09/27  02:00:00,36.0817161326,6.11101561185,4.14422773361,0.0,8.25718729233,10.0299323277,14.6622684532,8.90621693111,0.0,5.75605152209
 09/27  03:00:00,35.2674095058,6.0271009585,3.41384173988,0.0,8.25718729233,10.0299323277,10.5075943034,10.4875943034,0.0,0.02
 09/27  04:00:00,36.6578032349,6.00071898422,3.22400065519,0.0,8.25718729233,11.6354268332,15.8191107198,10.0583336169,0.0,5.76077710287
 09/27  05:00:00,44.42863195,6.01862944598,3.39724460422,0.0,12.1011305571,15.3678112995,15.0366708181,9.25983147681,0.0,5.7768393413
 09/27  06:00:00,78.0888533616,6.51586182586,7.03193058628,0.0,19.7275818095,37.2640762949,19.3975223588,7.8124118922,0.0,11.5851104666
 09/27  07:00:00,96.2708692785,6.90373647426,9.9899333798,0.0,24.3117294858,51.2795993405,23.8023334003,6.37199342047,0.0,17.4303399798
 09/27  08:00:00,78.9426123519,6.3800309404,8.22846390685,0.0,23.6694662846,40.6342015617,25.8631649612,2.39796677903,0.0,23.4651981822
 09/27  09:00:00,75.909012706,6.34306182967,10.2391693057,0.0,23.6694662846,35.6302164847,42.8293493614,1.40579233432,18.025,23.3985570271
 09/27  10:00:00,57.7260502658,6.2028579272,9.79310410354,0.0,18.7433767983,22.9618409725,42.6620681441,1.27667448005,18.025,23.360393664
 09/27  11:00:00,59.5613686665,6.39069532261,11.4428211112,0.0,18.7433767983,22.9618409725,35.541173714,0.0233735181473,18.025,17.4928001958
 09/27  12:00:00,62.205788886,6.56580567242,13.8686826786,0.0,18.5889407304,23.1597249699,35.5144260663,0.0,18.025,17.4894260663
 09/27  13:00:00,65.2094907057,6.77076931869,16.4209187176,0.0,18.7433767983,23.2517909448,35.5131334866,0.0,18.025,17.4881334866
 09/27  14:00:00,67.5743280277,6.91512308164,18.6414054562,0.0,18.7433767983,23.2517909448,41.337650343,0.0,18.025,23.312650343
 09/27  15:00:00,67.8653209905,6.99151347268,19.1459550842,0.0,18.7433767983,22.9618409725,35.5132353894,0.0,18.025,17.4882353894
 09/27  16:00:00,72.505893955,7.05353792799,19.2731880055,0.0,18.7433767983,27.431320555,23.7860905163,0.0,18.025,5.76109051633
 09/27  17:00:00,84.8365398035,7.32247449193,19.146662651,0.0,17.6635504202,40.6971502883,5.77140363461,0.0,0.0,5.77140363461
 09/27  18:00:00,90.8569871997,7.49723065531,18.4875648523,0.0,27.5259009287,37.3340067412,11.5745132618,0.0,0.0,11.5745132618
 09/27  19:00:00,97.2670933753,7.53052485589,16.8870550875,0.0,33.8341110165,33.3544677425,5.79833889262,0.0168287658112,0.0,5.78151012681
 09/27  20:00:00,106.581486722,7.61703648817,16.0767808154,0.0,36.5179666069,38.8247702939,6.12651361702,0.344935653736,0.0,5.78157796328
 09/27  21:00:00,100.161923849,7.57476019681,15.2144869503,0.0,32.965339924,36.8579353714,12.9442810901,1.35876954898,0.0,11.5855115411
 09/27  22:00:00,72.6737102468,7.08499643371,11.7632202538,0.0,25.6355707503,20.6438685092,13.69357581,2.14014944531,0.0,11.5534263647
 09/27  23:00:00,49.4709819749,6.64577690823,8.5527257276,0.0,15.0252895274,11.7056064465,8.59521729764,2.82860561782,0.0,5.76661167982
 09/27  24:00:00,42.5547316151,6.44602096575,6.8619864472,0.0,11.6412384099,10.0650221343,4.25242673553,4.23242673553,0.0,0.02
 09/28  01:00:00,39.6882119741,6.31043916428,5.69173864639,0.0,10.0992000411,10.047477231,11.1866240863,5.4305543759,0.0,5.75606971041
 09/28  02:00:00,36.803967803,6.1987981068,4.77869852409,0.0,8.25718729233,10.0299323277,6.26302022204,6.24302022204,0.0,0.02
 09/28  03:00:00,35.9743794144,6.11233415009,4.03556971344,0.0,8.25718729233,10.0299323277,13.1675459216,7.4114244469,0.0,5.7561214747
 09/28  04:00:00,36.9937729616,6.04735921551,3.51332691313,0.0,8.25718729233,11.6354268332,14.0834332151,8.32217980111,0.0,5.76125341398
 09/28  05:00:00,44.6695670042,6.05140264676,3.60539632367,0.0,12.1011305571,15.3678112995,13.916456096,8.13959939292,0.0,5.77685670312
 09/28  06:00:00,77.9680076126,6.53097815401,6.89595702075,0.0,19.7275818095,37.2640762949,19.3738532405,7.78891847954,0.0,11.584934761
 09/28  07:00:00,95.7019018308,6.87741411462,9.44727074062,0.0,24.3117294858,51.2795993405,18.4668965956,6.83889717933,0.0,11.6279994163
 09/28  08:00:00,79.0209732447,6.41868035746,8.26815947327,0.0,23.6694662846,40.6342015617,30.9257854478,1.59488465517,0.0,29.3309007926
 09/28  09:00:00,76.5416928476,6.43375016948,10.7811511393,0.0,23.6694662846,35.6302164847,41.5441908581,0.121643058426,18.025,23.3975477997
 09/28  10:00:00,58.7052668575,6.33050770146,10.6446658751,0.0,18.7433767983,22.9618409725,35.55123343,0.0,18.025,17.52623343
 09/28  11:00:00,60.1653229824,6.47997197044,11.9574940941,0.0,18.7433767983,22.9618409725,41.3431175603,0.0,18.025,23.3181175603
 09/28  12:00:00,62.5093765963,6.64407727109,14.0939958046,0.0,18.5889407304,23.1597249699,35.5172165192,0.0,18.025,17.4922165192
 09/28  13:00:00,64.1477902189,6.77709594591,15.3528852588,0.0,18.7433767983,23.2517909448,35.5153831738,0.0,18.025,17.4903831738
 09/28  14:00:00,65.3434312515,6.87413121902,16.4514933735,0.0,18.7433767983,23.2517909448,40.6678000949,0.0,18.025,22.6428000949
 09/28  15:00:00,65.7742399451,6.94465158564,17.1017340327,0.0,18.7433767983,22.9618409725,36.1817364773,0.0,18.025,18.1567364773
 09/28  16:00:00,69.7835448472,6.96611163547,16.6382619468,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,81.3773848804,7.17230852814,15.8376645932,0.0,17.6635504202,40.6971502883,11.523104084,0.0,0.0,11.523104084
 09/28  18:00:00,87.7650908855,7.3282108967,15.5646750733,0.0,27.5259009287,37.3340067412,5.79743728217,0.0,0.0,5.79743728217
 09/28  19:00:00,95.1270318882,7.38717721541,14.89032795,0.0,33.8341110165,33.3544677425,11.5734353167,0.0296521417625,0.0,11.543783175
 09/28  20:00:00,105.165874927,7.51190579641,14.7662913962,0.0,36.5179666069,38.8247702939,6.18124471573,0.399637918496,0.0,5.78160679724
 09/28  21:00:00,99.100695847,7.49153377249,14.2364696811,0.0,32.965339924,36.8579353714,13.0951062378,1.5092524977,0.0,11.5858537401
 09/28  22:00:00,71.8741362145,7.02182004732,11.0268134742,0.0,25.6355707503,20.6438685092,14.0401516293,2.4857955896,0.0,11.5543560397
 09/28  23:00:00,48.8130929697,6.59442721967,7.94618165719,0.0,15.0252895274,11.7056064465,3.9621882517,3.9421882517,0.0,0.02
 09/28  24:00:00,41.9234293852,6.39549508253,6.28120222118,0.0,11.6412384099,10.0650221343,11.4638051406,5.70230490509,0.0,5.76150023547
 09/29  01:00:00,39.1453672021,6.26575011451,5.19357895248,0.0,10.0992000411,10.047477231,12.4186109402,6.66230386805,0.0,5.75630707214
 09/29  02:00:00,36.4257115927,6.16617526506,4.43306234972,0.0,8.25718729233,10.0299323277,6.7671128204,6.7471128204,0.0,0.02
 09/29  03:00:00,35.9106338845,6.10340475762,3.98074841453,0.0,8.25718729233,10.0299323277,12.3054398955,6.54907763493,0.0,5.75636226055
 09/29  04:00:00,37.191991143,6.05916624961,3.69973559887,0.0,8.25718729233,11.6354268332,6.23170915056,6.21170915056,0.0,0.02
 09/29  05:00:00,44.9995942763,6.074461847,3.91235381883,0.0,12.1011305571,15.3678112995,16.6620106639,5.12851798803,0.0,11.5334926758
 09/29  06:00:00,78.3815601907,6.56088875136,7.27958446075,0.0,19.7275818095,37.2640762949,15.576987763,3.99250890959,0.0,11.5844788534
 09/29  07:00:00,96.3805384963,6.93330436273,10.0699994736,0.0,24.3117294858,51.2795993405,14.2463898113,2.61935925791,0.0,11.6270305534
 09/29  08:00:00,79.8736212748,6.47964412333,9.0598306408,0.0,23.6694662846,40.6342015617,29.3858985207,0.0547277313019,0.0,29.3311707894
 09/29  09:00:00,77.4666875871,6.49626114644,11.6436233768,0.0,23.6694662846,35.6302164847,41.425534777,0.0,18.025,23.400534777
 09/29  10:00:00,60.1600289031,6.41827907698,12.0116504129,0.0,18.7433767983,22.9618409725,35.55177934,0.0,18.025,17.52677934
 09/29  11:00:00,63.6920864603,6.64928958988,15.3149350526,0.0,18.7433767983,22.9618409725,41.3428590699,0.0,18.025,23.3178590699
 09/29  12:00:00,67.161584212,6.86709823192,18.5231782275,0.0,18.5889407304,23.1597249699,35.5163779339,0.0,18.025,17.4913779339
 09/29  13:00:00,69.8007796004,7.04232593439,20.7406401339,0.0,18.7433767983,23.2517909448,35.516606369,0.0,18.025,17.491606369
 09/29  14:00:00,71.22360159,7.16531241056,22.0404768726,0.0,18.7433767983,23.2517909448,35.5128300106,0.0,18.025,17.4878300106
 09/29  15:00:00,71.297757873,7.23617221195,22.3337266969,0.0,18.7433767983,22.9618409725,41.3393040327,0.0,18.025,23.3143040327
 09/29  16:00:00,74.7960301764,7.24914077728,21.3677146946,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,86.9844546796,7.4943354562,21.122700132,0.0,17.6635504202,40.6971502883,5.77166721611,0.0,0.0,5.77166721611
 09/29  18:00:00,94.0334637804,7.68553408083,21.4757096791,0.0,27.5259009287,37.3340067412,11.5740486403,0.0,0.0,11.5740486403
 09/29  19:00:00,101.168510263,7.75748043644,20.5614950268,0.0,33.8341110165,33.3544677425,11.5435182913,0.0,0.0,11.5435182913
 09/29  20:00:00,109.945530882,7.86706670925,19.1907751293,0.0,36.5179666069,38.8247702939,5.78140665577,0.0,0.0,5.78140665577
 09/29  21:00:00,102.695465631,7.79925454816,17.5235028961,0.0,32.965339924,36.8579353714,11.5864106684,0.0,0.0,11.5864106684
 09/29  22:00:00,75.0038571714,7.31526619185,13.8630781246,0.0,25.6355707503,20.6438685092,11.5536936363,0.0,0.0,11.5536936363
 09/29  23:00:00,51.6927185098,6.87349198669,10.5467361082,0.0,15.0252895274,11.7056064465,0.0239188434889,0.00391884348892,0.0,0.02
 09/29  24:00:00,44.0575073814,6.61725147015,8.19351794626,0.0,11.6412384099,10.0650221343,7.41658654656,1.65504851849,0.0,5.76153802807
 09/30  01:00:00,43.8242164899,6.48085640152,6.8978378913,0.0,12.8411359301,10.0650221343,8.97812008191,3.22169690821,0.0,5.7564231737
 09/30  02:00:00,37.7904596464,6.32103673077,5.64294487488,0.0,8.25718729233,10.0299323277,4.72159386839,4.70159386839,0.0,0.02
 09/30  03:00:00,37.0188697013,6.2331374035,4.95924822822,0.0,8.25718729233,10.0299323277,10.8491261861,5.09294852004,0.0,5.75617766603
 09/30  04:00:00,38.0115144039,6.16227887181,4.41614189865,0.0,8.25718729233,11.6354268332,5.80821217221,5.78821217221,0.0,0.02
 09/30  05:00:00,41.3543536193,6.06902050583,3.69393049142,0.0,8.71707943955,15.3327214929,14.0062140346,8.23945175541,0.0,5.76676227914
 09/30  06:00:00,62.1372281578,6.15708623955,4.29271318071,0.0,18.5082010057,25.6353820695,16.1742863436,10.3982280681,0.0,5.77605827543
 09/30  07:00:00,77.0626669094,6.44614635271,6.36173561907,0.0,19.4083231844,41.0650158608,23.8517246462,10.710710052,0.0,13.1410145942
 09/30  08:00:00,102.641578862,6.93369619412,11.3442970862,0.0,26.3286599382,57.9988325916,37.6287364745,3.85478460714,0.0,33.7739518673
 09/30  09:00:00,89.4444664068,6.80619817338,13.4286719857,0.0,26.3286599382,42.8504436482,41.8347558293,0.340658480408,18.025,23.4690973489
 09/30  10:00:00,64.5306588761,6.5906971617,12.7244047542,0.0,21.7447113004,23.4437158914,41.4303650043,0.0,18.025,23.4053650043
 09/30  11:00:00,64.5261043269,6.77729055392,14.9950038968,0.0,19.3027497915,23.426170988,41.3856740904,0.0,18.025,23.3606740904
 09/30  12:00:00,67.1249859817,6.96753431338,17.2614780876,0.0,19.1483137236,23.7250123474,35.5186748866,0.0,18.025,17.4936748866
 09/30  13:00:00,69.9458611987,7.14027279362,19.7640668423,0.0,19.3027497915,23.7161209604,35.5149459924,0.0,18.025,17.4899459924
 09/30  14:00:00,72.71839935,7.32173162988,22.3551492268,0.0,19.3027497915,23.7161209604,41.3369297707,0.0,18.025,23.3119297707
 09/30  15:00:00,73.5087383145,7.41444712734,23.3427238294,0.0,19.3027497915,23.426170988,35.5169404736,0.0,18.025,17.4919404736
 09/30  16:00:00,77.1758465211,7.40231170709,22.5706493898,0.0,19.3027497915,27.8956505705,23.7864184783,0.0,18.025,5.76141847832
 09/30  17:00:00,84.6630849583,7.54653240595,21.2911918498,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,98.6563662524,7.8062089655,21.0715041482,0.0,32.690315043,37.0816133363,5.77181812788,0.0,0.0,5.77181812788
 09/30  19:00:00,102.376057803,7.84088957374,18.99284533,0.0,36.8143715336,33.066984531,11.5633525518,0.018727717824,0.0,11.544624834
 09/30  20:00:00,109.16515207,7.93160715076,18.567146307,0.0,36.3493007332,38.7721355839,5.79921033525,0.0168897896999,0.0,5.78232054555
 09/30  21:00:00,106.264604348,7.87384306881,17.8422250213,0.0,36.1807251679,36.8228455648,11.5429865845,0.0,0.0,11.5429865845
 09/30  22:00:00,81.1312249541,7.4125024529,14.490298879,0.0,31.0351095914,20.6438685092,11.6353267444,0.0496533000695,0.0,11.5856734444
 09/30  23:00:00,54.8102956654,6.95470356464,11.1810563076,0.0,17.4250845679,11.7056064465,6.28649027878,0.509511431811,0.0,5.77697884697
 09/30  24:00:00,46.5818360595,6.74790882106,9.38728970507,0.0,12.8411359301,10.0650221343,1.04094663842,1.02094663842,0.0,0.02
 10/01  01:00:00,45.1425206563,6.59235596172,7.98521777319,0.0,12.925468867,10.100111941,7.28605832422,1.52963399101,0.0,5.75642433321
 10/01  02:00:00,38.8993376892,6.41654994953,6.53687935512,0.0,8.34152022915,10.0650221343,7.92611919039,2.16981560049,0.0,5.7563035899
 10/01  03:00:00,37.9891933059,6.31946199221,5.72382484471,0.0,8.34152022915,10.0650221343,3.44480476583,3.42480476583,0.0,0.02
 10/01  04:00:00,38.9592770602,6.24774904713,5.15900131898,0.0,8.34152022915,11.6705166398,10.4755905419,4.71424589772,0.0,5.76134464413
 10/01  05:00:00,42.733603974,6.19060520246,4.83216616293,0.0,8.80141237637,15.3678112995,10.6659892399,4.89939113875,0.0,5.76659810117
 10/01  06:00:00,64.0955465393,6.34165940671,6.06645181171,0.0,18.5082010057,25.6353820695,10.2560818923,4.47884667856,0.0,5.77723521376
 10/01  07:00:00,79.3829597385,6.6533069666,8.35542967947,0.0,19.4926561212,41.1001056674,17.2686059126,5.68137607795,0.0,11.5872298346
 10/01  08:00:00,105.720495757,7.19311413365,14.1637761367,0.0,26.3286599382,57.9988325916,29.9315346057,0.461899551032,0.0,29.4696350547
 10/01  09:00:00,93.0000918523,7.09991803141,16.8099858634,0.0,26.2443270014,42.8153538416,46.7231085968,0.0,18.025,28.6981085968
 10/01  10:00:00,68.231222553,6.85706077571,16.1585949249,0.0,21.7447113004,23.4437158914,36.2168425145,0.0,18.025,18.1918425145
 10/01  11:00:00,67.9565060895,6.99469219451,18.1482854943,0.0,19.3449162599,23.4437158914,41.3873426241,0.0,18.025,23.3623426241
 10/01  12:00:00,71.1349825707,7.21584873521,20.9634409964,0.0,19.190480192,23.7425572507,35.5156091804,0.0,18.025,17.4906091804
 10/01  13:00:00,73.8856647517,7.39841326865,23.5054416035,0.0,19.260583323,23.698576057,41.3404447575,0.0,18.025,23.3154447575
 10/01  14:00:00,74.7635769553,7.48908295577,24.2926810486,0.0,19.260583323,23.698576057,35.5157270027,0.0,18.025,17.4907270027
 10/01  15:00:00,73.8406513938,7.50218332902,23.646602945,0.0,19.260583323,23.4086260847,35.5161483633,0.0,18.025,17.4911483633
 10/01  16:00:00,75.5584878429,7.40677613101,21.0085378474,0.0,19.260583323,27.8781056672,23.7863384057,0.0,18.025,5.76133840575
 10/01  17:00:00,80.854567572,7.42953164638,17.6593818482,0.0,18.1807569449,37.5792895564,5.76676297039,0.0,0.0,5.76676297039
 10/01  18:00:00,93.7565801971,7.56716133808,16.5301843822,0.0,32.6059821062,37.0465235296,5.77192631371,0.0,0.0,5.77192631371
 10/01  19:00:00,99.20040632,7.61757133266,16.0405081362,0.0,36.8143715336,33.066984531,5.78129581354,0.0,0.0,5.78129581354
 10/01  20:00:00,106.892853665,7.73872058594,16.3682984177,0.0,36.43363367,38.8072253906,11.8280810212,0.285084774848,0.0,11.5429962463
 10/01  21:00:00,103.562890469,7.66202497469,15.4717437481,0.0,36.0963922311,36.7877557581,6.73933668088,0.956778718686,0.0,5.78255796219
 10/01  22:00:00,78.3167310538,7.17847426816,12.029239411,0.0,30.9507766546,20.6087787026,14.5058293216,2.92017648898,0.0,11.5856528327
 10/01  23:00:00,51.6358319132,6.66401691158,8.29727324307,0.0,17.4250845679,11.7056064465,12.678327164,6.90160796491,0.0,5.7767191991
 10/01  24:00:00,43.6446037206,6.46486839272,6.61366543888,0.0,12.925468867,10.100111941,14.4526212556,8.69097032848,0.0,5.7616509271
 10/02  01:00:00,39.1228193524,6.28842133625,5.14835230738,0.0,10.0992000411,10.047477231,10.1245345007,10.1045345007,0.0,0.02
 10/02  02:00:00,36.0871815937,6.15245894652,4.10823403965,0.0,8.25718729233,10.0299323277,17.7770125059,12.0205984183,0.0,5.75641408757
 10/02  03:00:00,35.6212929294,6.09774261625,3.69706046976,0.0,8.25718729233,10.0299323277,18.6558214306,12.8996285127,0.0,5.75619291784
 10/02  04:00:00,36.7879214329,6.04370615038,3.31111159985,0.0,8.25718729233,11.6354268332,13.2776908415,13.2576908415,0.0,0.02
 10/02  05:00:00,44.2983857116,6.03378822607,3.25179242993,0.0,12.1011305571,15.3678112995,19.3296940586,13.552262231,0.0,5.77743182763
 10/02  06:00:00,77.2252002134,6.47280277252,6.21126133996,0.0,19.7275818095,37.2640762949,27.0651458133,13.3943885503,0.0,13.670757263
 10/02  07:00:00,94.656332649,6.79893848224,8.48009910256,0.0,24.3117294858,51.2795993405,27.9548191907,12.6140674151,0.0,15.3407517757
 10/02  08:00:00,76.9173691891,6.25657662955,6.32660468145,0.0,23.6694662846,40.6342015617,38.4958799201,9.16071491295,0.0,29.3351650072
 10/02  09:00:00,73.2148200413,6.15787055907,7.73011294824,0.0,23.6694662846,35.6302164847,50.3443384057,8.91898492016,18.025,23.4003534855
 10/02  10:00:00,54.1270671267,5.96874632484,6.42820194654,0.0,18.7433767983,22.9618409725,45.8391194162,10.2856195852,18.025,17.528499831
 10/02  11:00:00,53.7665179555,5.93962834593,6.0990133194,0.0,18.7433767983,22.9618409725,51.4133203851,10.6886173028,18.025,22.6997030823
 10/02  12:00:00,53.6423013259,5.92610134484,5.94487797213,0.0,18.5889407304,23.1597249699,45.6748455143,9.53739578924,18.025,18.1124497251
 10/02  13:00:00,53.8058123505,5.93331280575,5.85467158416,0.0,18.7433767983,23.2517909448,43.4053453853,7.88492023672,18.025,17.4954251486
 10/02  14:00:00,53.6907062058,5.91799910647,5.75488011687,0.0,18.7433767983,23.2517909448,42.85178251,7.33690798586,18.025,17.4898745241
 10/02  15:00:00,53.3782882095,5.91862137579,5.73179348298,0.0,18.7433767983,22.9618409725,49.876371947,8.5339003311,18.025,23.3174716159
 10/02  16:00:00,57.1117710829,5.93115981342,5.00142039663,0.0,18.7433767983,27.431320555,26.4728471001,8.42784710015,18.025,0.02
 10/02  17:00:00,68.6699426912,6.08368980044,4.21881046737,0.0,17.6635504202,40.6971502883,14.3832546785,8.61128043008,0.0,5.77197424843
 10/02  18:00:00,76.085120104,6.20935057024,5.00350813098,0.0,27.5259009287,37.3340067412,24.0179839252,12.4416290903,0.0,11.5763548349
 10/02  19:00:00,85.1209082296,6.34847147097,5.92287135594,0.0,33.8341110165,33.3544677425,24.8879759951,13.343243556,0.0,11.5447324391
 10/02  20:00:00,96.9775227409,6.60315590147,7.48664726148,0.0,36.5179666069,38.8247702939,20.4251720021,14.6429832657,0.0,5.78218873646
 10/02  21:00:00,91.6914133381,6.65714623474,7.66151392951,0.0,32.965339924,36.8579353714,27.7189142921,16.1315476284,0.0,11.5873666638
 10/02  22:00:00,64.8322879775,6.2373653442,4.76937310928,0.0,25.6355707503,20.6438685092,29.1366904481,17.5812505704,0.0,11.5554398777
 10/02  23:00:00,43.2427487349,5.98933181615,2.98090705314,0.0,15.0252895274,11.7056064465,24.28081998,18.5139817751,0.0,5.76683820498
 10/02  24:00:00,37.5477673201,5.92118741675,2.37982921896,0.0,11.6412384099,10.0650221343,18.8376087678,18.8176087678,0.0,0.02
 10/03  01:00:00,35.6045725516,5.87834422299,2.04017464175,0.0,10.0992000411,10.047477231,24.8132605045,19.0566803336,0.0,5.75658017091
 10/03  02:00:00,33.4308357947,5.8377847523,1.76656143196,0.0,8.25718729233,10.0299323277,19.3002021595,19.2802021595,0.0,0.02
 10/03  03:00:00,33.2373257536,5.81301745646,1.59781290203,0.0,8.25718729233,10.0299323277,25.2312984947,19.4749167533,0.0,5.75638174141
 10/03  04:00:00,34.7526941516,5.80037042713,1.51921235851,0.0,8.25718729233,11.6354268332,24.4435773675,18.6822347915,0.0,5.76134257606
 10/03  05:00:00,42.4951796561,5.82046122764,1.66190542024,0.0,12.1011305571,15.3678112995,22.9739311122,17.1964246528,0.0,5.77750645938
 10/03  06:00:00,74.4210276943,6.12960449911,3.75027447425,0.0,19.7275818095,37.2640762949,27.9624950431,16.3757592318,0.0,11.5867358113
 10/03  07:00:00,91.2376693712,6.36637315881,5.49397623238,0.0,24.3117294858,51.2795993405,29.9725442961,14.5768705298,0.0,15.3956737664
 10/03  08:00:00,75.0215911456,6.03199278937,4.65539736962,0.0,23.6694662846,40.6342015617,35.0104664001,9.47605523425,0.0,25.5344111658
 10/03  09:00:00,71.8567989166,5.99038811012,6.53957050802,0.0,23.6694662846,35.6302164847,50.0154909273,8.5854827303,18.025,23.405008197
 10/03  10:00:00,53.185905997,5.84371310312,5.61206084706,0.0,18.7433767983,22.9618409725,50.3045188493,8.91359814373,18.025,23.3659207055
 10/03  11:00:00,53.0379083002,5.83113612546,5.47889109038,0.0,18.7433767983,22.9618409725,44.2022750354,8.6807667572,18.025,17.4965082782
 10/03  12:00:00,53.3123490702,5.84813324166,5.69288622386,0.0,18.5889407304,23.1597249699,41.7526087974,6.23465428926,18.025,17.4929545081
 10/03  13:00:00,53.7334082293,5.86906181025,5.84651520897,0.0,18.7433767983,23.2517909448,43.3698571769,2.97009800389,18.025,22.374759173
 10/03  14:00:00,53.8566659874,5.87307793786,5.96575978625,0.0,18.7433767983,23.2517909448,38.8680466047,2.41050288276,18.025,18.432543722
 10/03  15:00:00,53.5157793219,5.87556359656,5.91233284708,0.0,18.7433767983,22.9618409725,39.8798716684,4.36064188929,18.025,17.4942297791
 10/03  16:00:00,57.3030989644,5.89822306407,5.22568005918,0.0,18.7433767983,27.431320555,28.5654267825,4.77880454964,18.025,5.76162223285
 10/03  17:00:00,68.7358309113,6.03871143456,4.32967391099,0.0,17.6635504202,40.6971502883,10.7253585241,4.9532448998,0.0,5.77211362428
 10/03  18:00:00,76.5540595286,6.21437102817,5.46741230498,0.0,27.5259009287,37.3340067412,19.3538389571,7.77749895292,0.0,11.5763400041
 10/03  19:00:00,87.9036303214,6.38837119082,6.78168789272,0.0,33.8341110165,33.3544677425,13.2960857381,7.5135321816,0.0,5.78255355651
 10/03  20:00:00,97.9070431097,6.64330325909,8.3760057374,0.0,36.5179666069,38.8247702939,17.3640296141,9.03369732848,0.0,8.33033228565
 10/03  21:00:00,93.1908463819,6.76359260193,9.05448693549,0.0,32.965339924,36.8579353714,24.3929086299,9.58179908175,0.0,14.8111095481
 10/03  22:00:00,66.2240934877,6.33815950942,6.0603771693,0.0,25.6355707503,20.6438685092,15.8911244678,10.1031573721,0.0,5.7879670957
 10/03  23:00:00,43.7734958866,6.00722490855,3.49375224588,0.0,15.0252895274,11.7056064465,17.5960812583,11.8291367803,0.0,5.76694447806
 10/03  24:00:00,37.7784724713,5.9295292018,2.60218390045,0.0,11.6412384099,10.0650221343,19.3531349104,13.5913619682,0.0,5.76177294218
 10/04  01:00:00,35.7410450414,5.88496460675,2.17002938999,0.0,10.0992000411,10.047477231,14.4324352628,14.4124352628,0.0,0.02
 10/04  02:00:00,33.5597411348,5.84657711265,1.88666417124,0.0,8.25718729233,10.0299323277,20.3701948136,14.6136370719,0.0,5.75655774173
 10/04  03:00:00,33.3973817024,5.82657894981,1.74430920291,0.0,8.25718729233,10.0299323277,14.7970368982,14.7770368982,0.0,0.02
 10/04  04:00:00,34.9485770219,5.81857784361,1.69688104151,0.0,8.25718729233,11.6354268332,19.7365508273,13.9747557038,0.0,5.76179512351
 10/04  05:00:00,42.7772306114,5.84815079832,1.91625926644,0.0,12.1011305571,15.3678112995,17.4204728455,11.6431250695,0.0,5.77734777595
 10/04  06:00:00,74.8852495835,6.16895383685,4.17512812692,0.0,19.7275818095,37.2640762949,22.7536374204,11.1654743264,0.0,11.588163094
 10/04  07:00:00,92.2802131645,6.47289077867,6.42998146597,0.0,24.3117294858,51.2795993405,28.3993221568,10.9630019824,0.0,17.4363201744
 10/04  08:00:00,75.4460296862,6.045936138,5.06587831812,0.0,23.6694662846,40.6342015617,30.8393861104,7.36297032882,0.0,23.4764157815
 10/04  09:00:00,72.8270942085,6.05633111588,7.44390670553,0.0,23.6694662846,35.6302164847,46.265049484,4.82897675959,18.025,23.4110727244
 10/04  10:00:00,54.9829535658,5.994386618,7.2584318351,0.0,18.7433767983,22.9618409725,44.4419002478,3.04903787217,18.025,23.3678623756
 10/04  11:00:00,55.939885297,6.11448634662,8.09751279073,0.0,18.7433767983,22.9618409725,37.3364987509,1.8144987055,18.025,17.4970000454
 10/04  12:00:00,56.6771112496,6.22221001855,8.68356870032,0.0,18.5889407304,23.1597249699,43.2627771973,1.91965218031,18.025,23.318125017
 10/04  13:00:00,57.6130370962,6.31614373875,9.27905707912,0.0,18.7433767983,23.2517909448,35.5284490881,0.00717438261203,18.025,17.4962747054
 10/04  14:00:00,58.1331779601,6.3881700733,9.72716903869,0.0,18.7433767983,23.2517909448,35.514804036,0.0,18.025,17.489804036
 10/04  15:00:00,58.3264119349,6.43869961598,10.1598291498,0.0,18.7433767983,22.9618409725,41.342529336,0.0,18.025,23.317529336
 10/04  16:00:00,62.3598561927,6.46355012247,9.71710643927,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,74.2863150386,6.67069475929,9.24816290372,0.0,17.6635504202,40.6971502883,5.77214023376,0.0,0.0,5.77214023376
 10/04  18:00:00,81.7439540505,6.83730239674,10.0343605697,0.0,27.5259009287,37.3340067412,12.2289191619,0.651782001951,0.0,11.5771371599
 10/04  19:00:00,92.0605860446,6.93700214829,10.3899976554,0.0,33.8341110165,33.3544677425,13.8717182961,2.32680298972,0.0,11.5449153064
 10/04  20:00:00,101.017959621,7.0993782497,11.0308407837,0.0,36.5179666069,38.8247702939,11.5228100638,5.74060352269,0.0,5.78220654113
 10/04  21:00:00,95.0723144178,7.08457561607,10.6149538203,0.0,32.965339924,36.8579353714,20.5056634202,8.9175551305,0.0,11.5881082897
 10/04  22:00:00,67.9761261115,6.62321949812,7.52733391379,0.0,25.6355707503,20.6438685092,22.4756080804,10.9192646545,0.0,11.5563434258
 10/04  23:00:00,45.1643610735,6.21809264395,4.67374545211,0.0,15.0252895274,11.7056064465,13.1451280383,13.1251280383,0.0,0.02
 10/04  24:00:00,38.7352227483,6.06022643165,3.42823462609,0.0,11.6412384099,10.0650221343,20.029269678,14.2673705692,0.0,5.76189910875
 10/05  01:00:00,36.4479224639,5.97786662887,2.78399424254,0.0,10.0992000411,10.047477231,20.4756274405,14.7190181155,0.0,5.75660932502
 10/05  02:00:00,34.2052622768,5.93371611036,2.44504859632,0.0,8.25718729233,10.0299323277,14.1556822133,14.1356822133,0.0,0.02
 10/05  03:00:00,33.9917399993,5.90656927803,2.25866754946,0.0,8.25718729233,10.0299323277,19.6261868534,13.8697586512,0.0,5.7564282022
 10/05  04:00:00,35.4132714168,5.88334922679,2.09680014396,0.0,8.25718729233,11.6354268332,19.9041433883,14.1426861236,0.0,5.76145726467
 10/05  05:00:00,43.0346593218,5.88972562572,2.13210194678,0.0,12.1011305571,15.3678112995,20.1529964864,14.3752430559,0.0,5.7777534305
 10/05  06:00:00,74.9762730651,6.19922018202,4.23587226534,0.0,19.7275818095,37.2640762949,25.7526426243,14.1649911519,0.0,11.5876514724
 10/05  07:00:00,92.6058620336,6.53507074141,6.69342862513,0.0,24.3117294858,51.2795993405,28.8847223386,11.4482420921,0.0,17.4364802465
 10/05  08:00:00,75.8837139154,6.11648396074,5.43300055776,0.0,23.6694662846,40.6342015617,30.3302938929,6.85325596286,0.0,23.4770379301
 10/05  09:00:00,73.3903715813,6.12281115092,7.94069917165,0.0,23.6694662846,35.6302164847,44.5863804426,3.15438684815,18.025,23.4069935945
 10/05  10:00:00,55.291277289,6.00825970909,7.55286986126,0.0,18.7433767983,22.9618409725,43.2428881348,1.84874991512,18.025,23.3691382197
 10/05  11:00:00,56.1127672586,6.0668532294,8.31802321548,0.0,18.7433767983,22.9618409725,35.8451292706,0.32272209542,18.025,17.4974071752
 10/05  12:00:00,58.6140058811,6.26345302851,10.5792137947,0.0,18.5889407304,23.1597249699,35.5224270957,0.0,18.025,17.4974270957
 10/05  13:00:00,61.1346640598,6.48808873579,12.6287351267,0.0,18.7433767983,23.2517909448,41.343121692,0.0,18.025,23.318121692
 10/05  14:00:00,62.2770675729,6.58721544585,13.6720112874,0.0,18.7433767983,23.2517909448,35.5221363451,0.0,18.025,17.4971363451
 10/05  15:00:00,62.8463676434,6.67446361939,14.4440102704,0.0,18.7433767983,22.9618409725,35.5189153897,0.0,18.025,17.4939153897
 10/05  16:00:00,67.3958321186,6.73421175108,14.482417608,0.0,18.7433767983,27.431320555,23.7866742227,0.0,18.025,5.76167422271
 10/05  17:00:00,79.0292835068,6.96134832974,13.7004757831,0.0,17.6635504202,40.6971502883,5.77215725345,0.0,0.0,5.77215725345
 10/05  18:00:00,85.7701641941,7.14179686753,13.7560626368,0.0,27.5259009287,37.3340067412,11.5774901327,0.0,0.0,11.5774901327
 10/05  19:00:00,95.79055742,7.24482682832,13.8121381212,0.0,33.8341110165,33.3544677425,5.82868397627,0.0457727251948,0.0,5.78291125108
 10/05  20:00:00,104.522796912,7.41732909093,14.2177124384,0.0,36.5179666069,38.8247702939,12.2773917699,0.731878770856,0.0,11.545512999
 10/05  21:00:00,99.0824582017,7.4511854545,14.2584717136,0.0,32.965339924,36.8579353714,13.0028078495,1.41412366171,0.0,11.5886841878
 10/05  22:00:00,72.3875323452,7.03046285876,11.5314908914,0.0,25.6355707503,20.6438685092,7.00104007839,1.21306510706,0.0,5.78797497133
 10/05  23:00:00,49.4060444041,6.61255736108,8.52095580818,0.0,15.0252895274,11.7056064465,7.27676006419,1.50953681002,0.0,5.76722325417
 10/05  24:00:00,42.0535916876,6.38225967484,6.42456127241,0.0,11.6412384099,10.0650221343,10.0700294468,4.3082697677,0.0,5.76175967909
 10/06  01:00:00,39.2340142308,6.25752001325,5.29043303194,0.0,10.0992000411,10.047477231,5.56087316234,5.54087316234,0.0,0.02
 10/06  02:00:00,36.2087495795,6.14001076631,4.24223374638,0.0,8.25718729233,10.0299323277,12.9133972706,7.15688540012,0.0,5.75651187052
 10/06  03:00:00,35.1481716273,6.03169487196,3.28997116071,0.0,8.25718729233,10.0299323277,16.093472291,10.3371297834,0.0,5.75634250767
 10/06  04:00:00,36.4582291292,5.9949013558,3.0302026626,0.0,8.25718729233,11.6354268332,9.93110417747,9.91110417747,0.0,0.02
 10/06  05:00:00,44.149397703,6.00360837331,3.1329468631,0.0,12.1011305571,15.3678112995,15.0487762533,9.27086579622,0.0,5.77791045707
 10/06  06:00:00,77.007667836,6.43053103753,6.03593712267,0.0,19.7275818095,37.2640762949,27.3465513067,9.97544466233,0.0,17.3711066444
 10/06  07:00:00,94.5797612776,6.76183153769,8.44055018378,0.0,24.3117294858,51.2795993405,21.4815055224,9.84976620063,0.0,11.6317393218
 10/06  08:00:00,77.5434321002,6.27800175258,6.93118513502,0.0,23.6694662846,40.6342015617,33.981382285,4.63695830243,0.0,29.3444239826
 10/06  09:00:00,74.786499839,6.28184079672,9.17778448976,0.0,23.6694662846,35.6302164847,43.7255640407,2.29337706276,18.025,23.407186978
 10/06  10:00:00,56.4409996554,6.17284975351,8.53799740582,0.0,18.7433767983,22.9618409725,38.0285562611,2.47225995173,18.025,17.5312963094
 10/06  11:00:00,56.7785941411,6.24107618517,8.80962150964,0.0,18.7433767983,22.9618409725,43.7570554856,2.40719989599,18.025,23.3248555896
 10/06  12:00:00,57.0309578462,6.28268894795,8.97692530322,0.0,18.5889407304,23.1597249699,38.4154088345,2.89263013417,18.025,17.4977787003
 10/06  13:00:00,58.1755123483,6.3968193734,9.76084463181,0.0,18.7433767983,23.2517909448,35.5287696895,0.0098257380617,18.025,17.4939439515
 10/06  14:00:00,58.7407850985,6.47661781889,10.2463242083,0.0,18.7433767983,23.2517909448,41.3457797532,0.0,18.025,23.3207797532
 10/06  15:00:00,58.8295171256,6.51759447379,10.5840254927,0.0,18.7433767983,22.9618409725,35.5555336706,0.0332104223864,18.025,17.4973232482
 10/06  16:00:00,62.8213718689,6.53452869837,10.1076295033,0.0,18.7433767983,27.431320555,23.7867883143,0.0,18.025,5.76178831426
 10/06  17:00:00,74.1903152114,6.69675489401,9.12608920203,0.0,17.6635504202,40.6971502883,6.46941613298,0.698147194339,0.0,5.77126893864
 10/06  18:00:00,81.210932045,6.81988116294,9.51873023474,0.0,27.5259009287,37.3340067412,14.5657573331,2.98790924704,0.0,11.577848086
 10/06  19:00:00,91.3312053399,6.89312484014,9.70447684045,0.0,33.8341110165,33.3544677425,12.1799309792,6.39708379869,0.0,5.78284718048
 10/06  20:00:00,100.272637565,7.04804800139,10.336823726,0.0,36.5179666069,38.8247702939,16.0156938231,10.2326898416,0.0,5.78300398143
 10/06  21:00:00,94.4508713804,7.03844133293,10.039614762,0.0,32.965339924,36.8579353714,29.7395609599,12.3677599847,0.0,17.3718009752
 10/06  22:00:00,67.1622280255,6.55520134657,6.78143393142,0.0,25.6355707503,20.6438685092,21.9141588791,16.1256382403,0.0,5.78852063877
 10/06  23:00:00,44.4813106187,6.15254678152,4.05622513353,0.0,15.0252895274,11.7056064465,24.2872880665,18.5199525953,0.0,5.76733547113
 10/06  24:00:00,38.2325383194,6.01192359705,2.97383893963,0.0,11.6412384099,10.0650221343,25.7932874059,20.0312927717,0.0,5.7619946342
 10/07  01:00:00,38.9712843015,5.96509757072,2.560642837,0.0,12.8411359301,10.0650221343,21.0801622067,21.0601622067,0.0,0.02
 10/07  02:00:00,33.8240845305,5.89790085535,2.09967191094,0.0,8.25718729233,10.0299323277,27.1869913609,21.4303781605,0.0,5.75661320036
 10/07  03:00:00,33.5625707456,5.86349333434,1.87257123936,0.0,8.25718729233,10.0299323277,20.825249202,20.805249202,0.0,0.02
 10/07  04:00:00,34.9354240622,5.83267899014,1.66961129007,0.0,8.25718729233,11.6354268332,27.327074991,21.5650247412,0.0,5.76205024985
