Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  05:00:00,38.9515183287,5.81260260861,1.54746518298,0.0,8.71707943955,15.3327214929,26.4927956202,20.7256085439,0.0,5.76718707628
 10/07  06:00:00,59.7864235845,5.90681616879,2.19211865597,0.0,18.5082010057,25.6353820695,24.3870797601,18.6101076264,0.0,5.77697213372
 10/07  07:00:00,74.140815684,6.11925526059,3.76666365707,0.0,19.4083231844,41.0650158608,27.2635448812,15.673893187,0.0,11.5896516942
 10/07  08:00:00,97.7249715491,6.41307257771,6.94816502453,0.0,26.3286599382,57.9988325916,45.9323390152,10.5569913432,0.0,35.375347672
 10/07  09:00:00,84.0447510165,6.29041833504,8.54464087089,0.0,26.3286599382,42.8504436482,47.9150340717,6.41663093556,18.025,23.4734031362
 10/07  10:00:00,59.1262797548,6.11803353484,7.79261401992,0.0,21.7447113004,23.4437158914,44.7955878642,3.35590792297,18.025,23.4146799412
 10/07  11:00:00,57.6410780934,6.22437302525,8.66284167583,0.0,19.3027497915,23.426170988,42.4413000679,1.04734677019,18.025,23.3689532977
 10/07  12:00:00,58.8666085664,6.36215488254,9.60844444924,0.0,19.1483137236,23.7250123474,35.7074598354,0.18422622176,18.025,17.4982336136
 10/07  13:00:00,60.5451858161,6.49984220532,11.0037871591,0.0,19.3027497915,23.7161209604,35.5232201161,0.0,18.025,17.4982201161
 10/07  14:00:00,62.5623665129,6.6394211095,12.8813938271,0.0,19.3027497915,23.7161209604,41.346527736,0.0,18.025,23.321527736
 10/07  15:00:00,62.6104235755,6.68200023481,13.1768179121,0.0,19.3027497915,23.426170988,35.5209520593,0.0,18.025,17.4959520593
 10/07  16:00:00,66.9023706902,6.69353348148,13.0059152978,0.0,19.3027497915,27.8956505705,23.7868587322,0.0,18.025,5.76185873218
 10/07  17:00:00,74.794438724,6.83914445576,12.1298872012,0.0,18.2229234133,37.5968344597,5.76710986327,0.0,0.0,5.76710986327
 10/07  18:00:00,89.77992389,7.10883128131,12.8923857624,0.0,32.690315043,37.0816133363,5.77253550536,0.0,0.0,5.77253550536
 10/07  19:00:00,97.7780131804,7.23795727045,13.1136649848,0.0,36.8143715336,33.066984531,5.82936759159,0.0463477818133,0.0,5.78301980978
 10/07  20:00:00,103.643760389,7.39223606738,13.5850473753,0.0,36.3493007332,38.7721355839,12.2636875066,0.718690363649,0.0,11.5449971429
 10/07  21:00:00,100.829745206,7.34076070131,12.9403758857,0.0,36.1807251679,36.8228455648,8.05906288251,2.27577729518,0.0,5.78328558733
 10/07  22:00:00,76.0186445666,6.90246995435,9.88764072211,0.0,31.0351095914,20.6438685092,15.9499031666,4.36079265702,0.0,11.5891105096
 10/07  23:00:00,50.2132804322,6.49326025751,7.04542271815,0.0,17.4250845679,11.7056064465,11.5363442564,5.75846835415,0.0,5.77787590222
 10/07  24:00:00,42.3872321615,6.32638024077,5.6141728974,0.0,12.8411359301,10.0650221343,12.9708827784,7.20896439928,0.0,5.76191837909
 10/08  01:00:00,41.2835360547,6.20306849877,4.51549440535,0.0,12.925468867,10.100111941,9.05505706991,9.03505706991,0.0,0.02
 10/08  02:00:00,35.5580065461,6.07228911537,3.53978169016,0.0,8.34152022915,10.0650221343,15.6646642743,9.90799952932,0.0,5.75666474494
 10/08  03:00:00,34.8639808299,5.99386685611,2.92417715394,0.0,8.34152022915,10.0650221343,17.9103975671,12.1538749626,0.0,5.75652260445
 10/08  04:00:00,36.1008944567,5.95207522746,2.59626052772,0.0,8.34152022915,11.6705166398,13.6603725542,13.6403725542,0.0,0.02
 10/08  05:00:00,40.1142757807,5.93066458937,2.47273175077,0.0,8.80141237637,15.3678112995,18.9637326804,13.1962912846,0.0,5.76744139575
 10/08  06:00:00,60.8062052015,6.01480249534,3.10390113787,0.0,18.5082010057,25.6353820695,19.2894636083,13.5113540604,0.0,5.77810954792
 10/08  07:00:00,75.1844194124,6.22415518728,4.58592821012,0.0,19.4926561212,41.1001056674,25.4223068055,13.8324115571,0.0,11.5898952484
 10/08  08:00:00,100.363387741,6.69377807568,9.30585536212,0.0,26.3286599382,57.9988325916,42.0180557851,6.63794923629,0.0,35.3801065488
 10/08  09:00:00,86.8657960631,6.58316615951,11.1923447023,0.0,26.2443270014,42.8153538416,43.242524832,1.73938635817,18.025,23.4781384738
 10/08  10:00:00,61.6238268761,6.36090148592,10.047283805,0.0,21.7447113004,23.4437158914,42.279347615,0.838417687557,18.025,23.4159299274
 10/08  11:00:00,60.5883520886,6.50792164556,11.2668458896,0.0,19.3449162599,23.4437158914,41.3913067052,0.0,18.025,23.3663067052
 10/08  12:00:00,62.9765824098,6.71411031778,13.3067445629,0.0,19.190480192,23.7425572507,35.5225478768,0.0,18.025,17.4975478768
 10/08  13:00:00,65.0131571797,6.87761432507,15.15369759,0.0,19.260583323,23.698576057,41.3462363519,0.0,18.025,23.3212363519
 10/08  14:00:00,66.280318025,6.98862258179,16.3098470566,0.0,19.260583323,23.698576057,35.5210479077,0.0,18.025,17.4960479077
 10/08  15:00:00,65.6194930248,7.00426037754,15.9233319789,0.0,19.260583323,23.4086260847,35.5178557092,0.0,18.025,17.4928557092
 10/08  16:00:00,68.8519006061,6.95653539653,14.7521552841,0.0,19.260583323,27.8781056672,23.7868418279,0.0,18.025,5.76184182792
 10/08  17:00:00,75.6419802525,7.03589222517,12.8403876286,0.0,18.1807569449,37.5792895564,5.76719782828,0.0,0.0,5.76719782828
 10/08  18:00:00,90.0170035622,7.23565488259,13.1220582247,0.0,32.6059821062,37.0465235296,5.92173694001,0.149325781272,0.0,5.77241115874
 10/08  19:00:00,97.9032229005,7.3082463093,13.1685727697,0.0,36.8143715336,33.066984531,7.29393918207,1.51101359075,0.0,5.78292559133
 10/08  20:00:00,103.97324953,7.44160772652,13.7457308213,0.0,36.43363367,38.8072253906,14.8391274446,3.29250443746,0.0,11.5466230071
 10/08  21:00:00,101.192205487,7.40823745109,13.3547747546,0.0,36.0963922311,36.7877557581,10.2185834596,4.43572444973,0.0,5.78285900982
 10/08  22:00:00,76.7218072797,6.99665363788,10.616024876,0.0,30.9507766546,20.6087787026,16.6222648811,5.03244066416,0.0,11.589824217
 10/08  23:00:00,50.8889636035,6.57233958341,7.64201306276,0.0,17.4250845679,11.7056064465,18.2927005996,6.75667950076,0.0,11.5360210988
 10/08  24:00:00,43.0107453345,6.39064379811,6.05399826164,0.0,12.925468867,10.100111941,8.70263269144,8.68263269144,0.0,0.02
 10/09  01:00:00,41.9335100091,6.28370787854,5.08482070809,0.0,12.925468867,10.100111941,15.3602229146,9.60356482645,0.0,5.75665808816
 10/09  02:00:00,36.2324660903,6.15084030899,4.13568859584,0.0,8.34152022915,10.0650221343,9.97319640369,9.95319640369,0.0,0.02
 10/09  03:00:00,35.3860444843,6.05392026626,3.38618221674,0.0,8.34152022915,10.0650221343,17.9372403372,12.180386693,0.0,5.75685364422
 10/09  04:00:00,36.5114170348,5.99908903681,2.95976039996,0.0,8.34152022915,11.6705166398,19.3851524375,13.6231462683,0.0,5.76200616916
 10/09  05:00:00,40.5002245733,5.97256607961,2.81677316027,0.0,8.80141237637,15.3678112995,18.9392748754,13.1720697527,0.0,5.76720512268
 10/09  06:00:00,61.363612944,6.07433576784,3.60176512905,0.0,18.5082010057,25.6353820695,18.2893594846,12.5112442641,0.0,5.7781152205
 10/09  07:00:00,78.4167754594,6.37130358755,5.78712061319,0.0,19.4926561212,41.1001056674,22.8600980889,11.2701485884,0.0,11.5899495006
 10/09  08:00:00,101.544390193,6.82403095978,10.3565843554,0.0,26.3286599382,57.9988325916,35.9189248403,6.43301329982,0.0,29.4859115405
 10/09  09:00:00,86.4581756146,6.54928689836,10.8185823361,0.0,26.2443270014,42.8153538416,52.2232332466,4.85341036185,18.025,29.3448228847
 10/09  10:00:00,59.6022207996,6.14104348965,8.24552819642,0.0,21.7447113004,23.4437158914,46.4182236946,4.97560498831,18.025,23.4176187063
 10/09  11:00:00,57.0421464758,6.11306299169,8.11549244459,0.0,19.3449162599,23.4437158914,39.2131620197,3.65423666919,18.025,17.5339253505
 10/09  12:00:00,57.366356004,6.13595760265,8.27466874302,0.0,19.190480192,23.7425572507,44.6709139369,3.32224595696,18.025,23.32366798
 10/09  13:00:00,57.983216434,6.20100643628,8.80035528606,0.0,19.260583323,23.698576057,35.6665536392,0.140825969832,18.025,17.5007276693
 10/09  14:00:00,58.4424199372,6.2361343319,9.2244305579,0.0,19.260583323,23.698576057,35.5197351777,0.0,18.025,17.4947351777
 10/09  15:00:00,58.9788910966,6.30885653721,9.97813409387,0.0,19.260583323,23.4086260847,41.3500694656,0.0,18.025,23.3250694656
 10/09  16:00:00,63.8687929627,6.41585944129,10.3097111175,0.0,19.260583323,27.8781056672,23.786990048,0.0,18.025,5.76199004795
 10/09  17:00:00,72.1983477541,6.60364408577,9.82899353977,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,87.9983353464,6.91496076027,11.4240714214,0.0,32.6059821062,37.0465235296,5.81199634448,0.0391733035757,0.0,5.7728230409
 10/09  19:00:00,97.3299918479,7.13178716702,12.7717860706,0.0,36.8143715336,33.066984531,11.7849669195,0.238375993475,0.0,11.546590926
 10/09  20:00:00,104.178149294,7.35593917746,14.0362934077,0.0,36.43363367,38.8072253906,6.78045228324,0.998070664474,0.0,5.78238161877
 10/09  21:00:00,100.998610616,7.30316725223,13.2662319889,0.0,36.0963922311,36.7877557581,14.9098101649,3.36324168864,0.0,11.5465684763
 10/09  22:00:00,75.875492074,6.84955305944,9.91679456689,0.0,30.9507766546,20.6087787026,17.5184523666,5.92884699829,0.0,11.5896053684
 10/09  23:00:00,50.0520174976,6.43783935493,6.93956128957,0.0,17.4250845679,11.7056064465,12.8630665375,7.08483297984,0.0,5.77823355767
 10/09  24:00:00,42.3434514066,6.27933314699,5.4980056722,0.0,12.925468867,10.100111941,14.1125183205,8.35027097422,0.0,5.76224734633
 10/10  01:00:00,38.1386790732,6.14189537913,4.31070803989,0.0,10.0992000411,10.047477231,9.17039499584,9.15039499584,0.0,0.02
 10/10  02:00:00,35.3863572389,6.04781573144,3.51201741887,0.0,8.25718729233,10.0299323277,15.1341247086,9.37726906959,0.0,5.75685563905
 10/10  03:00:00,34.8365423302,5.98947105222,3.0205522455,0.0,8.25718729233,10.0299323277,10.4651827239,10.4451827239,0.0,0.02
 10/10  04:00:00,36.4073537199,5.98170603298,2.99249772086,0.0,8.25718729233,11.6354268332,15.1114669871,9.34919717746,0.0,5.76226980967
 10/10  05:00:00,44.4017273583,6.01438292633,3.37446564964,0.0,12.1011305571,15.3678112995,13.4751498196,7.69707139075,0.0,5.77807842887
 10/10  06:00:00,78.3585786778,6.53642287401,7.28088915234,0.0,19.7275818095,37.2640762949,17.6042271294,6.01334093441,0.0,11.590886195
 10/10  07:00:00,98.6103208021,6.94393356389,10.4049175478,0.0,24.3117294858,51.2795993405,22.7657138009,5.32427731647,0.0,17.4414364844
 10/10  08:00:00,79.3529071109,6.40001209602,8.61859037101,0.0,23.6694662846,40.6342015617,30.7143859922,1.36261396719,0.0,29.351772025
 10/10  09:00:00,76.2282035654,6.36552591763,10.5357598624,0.0,23.6694662846,35.6302164847,42.3263108995,0.889243357994,18.025,23.4120675415
 10/10  10:00:00,56.4356102831,6.08109326131,8.62433238005,0.0,18.7433767983,22.9618409725,37.6273934819,2.06709813982,18.025,17.5352953421
 10/10  11:00:00,56.6304689152,6.09556227691,8.80698926936,0.0,18.7433767983,22.9618409725,42.6272700795,1.27443114417,18.025,23.3278389353
 10/10  12:00:00,58.7903401639,6.2694421554,10.7495333889,0.0,18.5889407304,23.1597249699,35.750378841,0.223016241198,18.025,17.5023625998
 10/10  13:00:00,62.396215856,6.56682948144,13.8115176856,0.0,18.7433767983,23.2517909448,41.3483259856,0.0,18.025,23.3233259856
 10/10  14:00:00,64.5951645628,6.71542050095,15.8618796094,0.0,18.7433767983,23.2517909448,35.5244788186,0.0,18.025,17.4994788186
 10/10  15:00:00,64.9045346727,6.79003837695,16.3865764022,0.0,18.7433767983,22.9618409725,35.5217399415,0.0,18.025,17.4967399415
 10/10  16:00:00,69.0738316335,6.83770425142,16.0568961002,0.0,18.7433767983,27.431320555,23.7870652996,0.0,18.025,5.76206529964
 10/10  17:00:00,80.6499486462,7.07680205049,15.205645484,0.0,17.6635504202,40.6971502883,5.77258180768,0.0,0.0,5.77258180768
 10/10  18:00:00,87.0588720664,7.24071001784,14.9457815998,0.0,27.5259009287,37.3340067412,11.5794593224,0.0,0.0,11.5794593224
 10/10  19:00:00,96.8416623161,7.32832523031,14.7796889838,0.0,33.8341110165,33.3544677425,5.82997478317,0.0462362554297,0.0,5.78373852774
 10/10  20:00:00,105.58487773,7.50664444653,15.1904229091,0.0,36.5179666069,38.8247702939,11.8987376312,0.352164760129,0.0,11.546572871
 10/10  21:00:00,99.6262830878,7.4955273513,14.7578743718,0.0,32.965339924,36.8579353714,13.2109645818,1.62180393937,0.0,11.5891606424
 10/10  22:00:00,72.0422391799,6.9970768862,11.2195193834,0.0,25.6355707503,20.6438685092,8.81132131369,3.02356554932,0.0,5.78775576437
 10/10  23:00:00,48.9028109401,6.56714829932,8.06309769585,0.0,15.0252895274,11.7056064465,9.98651302173,4.21887040604,0.0,5.76764261569
 10/10  24:00:00,42.2218132511,6.39376225372,6.58125368873,0.0,11.6412384099,10.0650221343,10.5818545866,4.82071186039,0.0,5.76114272625
 10/11  01:00:00,39.3353704347,6.2630403195,5.38624498375,0.0,10.0992000411,10.047477231,11.9020398218,6.14519728176,0.0,5.75684254008
 10/11  02:00:00,36.4526008185,6.15579879566,4.47027915148,0.0,8.25718729233,10.0299323277,7.04310506077,7.02310506077,0.0,0.02
 10/11  03:00:00,35.835562106,6.09222012729,3.91681368472,0.0,8.25718729233,10.0299323277,13.0758435367,7.31910032021,0.0,5.75674321651
 10/11  04:00:00,37.0489922786,6.04805898907,3.56777978078,0.0,8.25718729233,11.6354268332,7.59081081336,7.57081081336,0.0,0.02
 10/11  05:00:00,44.9013849804,6.06712633488,3.82136760549,0.0,12.1011305571,15.3678112995,18.6077186692,7.07113253168,0.0,11.5365861375
 10/11  06:00:00,78.5517275371,6.57667087996,7.4337767406,0.0,19.7275818095,37.2640762949,18.7994077979,7.20989314363,0.0,11.5895146542
 10/11  07:00:00,98.4901125827,6.95397327485,10.2746446192,0.0,24.3117294858,51.2795993405,23.9918051851,6.5509235901,0.0,17.440881595
 10/11  08:00:00,79.3191346326,6.42121081934,8.56360540161,0.0,23.6694662846,40.6342015617,25.41620663,1.92962470182,0.0,23.4865819282
 10/11  09:00:00,75.9028952766,6.3470793352,10.2288895629,0.0,23.6694662846,35.6302164847,42.8814777766,1.44045461084,18.025,23.4160231657
 10/11  10:00:00,56.2008078286,6.07189248334,8.39871983617,0.0,18.7433767983,22.9618409725,44.0163746908,2.61701330485,18.025,23.374361386
 10/11  11:00:00,56.0397781818,6.04978988317,8.26206626666,0.0,18.7433767983,22.9618409725,37.768016823,2.24053772721,18.025,17.5024790958
 10/11  12:00:00,56.0831101556,6.05758331206,8.25415558799,0.0,18.5889407304,23.1597249699,44.2954217,2.94466197158,18.025,23.3257597284
 10/11  13:00:00,56.9143340616,6.10848858726,8.78797500258,0.0,18.7433767983,23.2517909448,35.6899145819,0.163838756001,18.025,17.5010758259
 10/11  14:00:00,57.9800524196,6.19824332413,9.76393396126,0.0,18.7433767983,23.2517909448,35.5234101535,0.0,18.025,17.4984101535
 10/11  15:00:00,60.3535260922,6.42459177785,12.2010130372,0.0,18.7433767983,22.9618409725,41.3539394048,0.0,18.025,23.3289394048
 10/11  16:00:00,65.5049957241,6.52830711688,12.7974517296,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,76.9890840711,6.75505780933,11.8665120873,0.0,17.6635504202,40.6971502883,5.77199109363,0.0,0.0,5.77199109363
 10/11  18:00:00,83.7519176613,6.91668952828,11.9628331268,0.0,27.5259009287,37.3340067412,11.6034351149,0.0234428270557,0.0,11.5799922879
 10/11  19:00:00,94.4481774316,7.07027591855,12.6442375638,0.0,33.8341110165,33.3544677425,11.9859701902,0.439507827213,0.0,11.546462363
 10/11  20:00:00,103.962412179,7.30017674694,13.7744177197,0.0,36.5179666069,38.8247702939,7.28064238862,1.49827940594,0.0,5.78236298268
 10/11  21:00:00,98.8653619115,7.37006196146,14.1224012784,0.0,32.965339924,36.8579353714,13.0536774904,1.46290962362,0.0,11.5907678668
 10/11  22:00:00,71.854770118,6.92901394283,11.1000971126,0.0,25.6355707503,20.6438685092,12.8964662809,1.33776925656,0.0,11.5586970244
 10/11  23:00:00,48.2716956406,6.47440596785,7.52471680118,0.0,15.0252895274,11.7056064465,8.36265930422,2.59493351908,0.0,5.76772578514
 10/11  24:00:00,41.2149043346,6.28316443545,5.68493938801,0.0,11.6412384099,10.0650221343,10.5833827093,4.82119233888,0.0,5.76219037044
 10/12  01:00:00,38.6069570658,6.18368955345,4.73718109928,0.0,10.0992000411,10.047477231,5.70691591758,5.68691591758,0.0,0.02
 10/12  02:00:00,35.9927536355,6.10490098913,4.06132042587,0.0,8.25718729233,10.0299323277,11.7144469903,5.95740816731,0.0,5.75703882299
 10/12  03:00:00,35.2283572802,6.0316543379,3.37017598227,0.0,8.25718729233,10.0299323277,7.98509073515,7.96509073515,0.0,0.02
 10/12  04:00:00,36.1443531948,5.95975965146,2.7514308273,0.0,8.25718729233,11.6354268332,16.8005521529,11.0386698938,0.0,5.76188225912
 10/12  05:00:00,43.6832737165,5.95689308239,2.71348314928,0.0,12.1011305571,15.3678112995,18.2162182656,12.4377608197,0.0,5.77845744589
 10/12  06:00:00,76.40915825,6.37046944428,5.49738861875,0.0,19.7275818095,37.2640762949,24.74955444,13.1579626589,0.0,11.5915917811
 10/12  07:00:00,95.66164904,6.69106460612,7.70906705522,0.0,24.3117294858,51.2795993405,30.4000739979,12.9577696138,0.0,17.4423043841
 10/12  08:00:00,76.107724226,6.16528229441,5.60810712156,0.0,23.6694662846,40.6342015617,39.6106549833,10.2557192963,0.0,29.354935687
 10/12  09:00:00,72.8512501717,6.12507994377,7.39922820634,0.0,23.6694662846,35.6302164847,50.7584735045,9.32005305652,18.025,23.413420448
 10/12  10:00:00,54.6881463867,6.03507143709,6.92287605505,0.0,18.7433767983,22.9618409725,43.9238698748,8.36088042682,18.025,17.537989448
 10/12  11:00:00,55.5281954,6.14379996333,7.65646733282,0.0,18.7433767983,22.9618409725,46.8257891655,5.46889114927,18.025,23.3318980162
 10/12  12:00:00,56.4190327059,6.24167714692,8.40598017243,0.0,18.5889407304,23.1597249699,40.0005162323,4.47239766096,18.025,17.5031185714
 10/12  13:00:00,57.2712855923,6.33277151126,8.92063430025,0.0,18.7433767983,23.2517909448,37.3006565267,0.777855406929,18.025,18.4978011198
 10/12  14:00:00,57.728342424,6.39231446044,9.31815306387,0.0,18.7433767983,23.2517909448,40.6856031183,0.33329191816,18.025,22.3273112001
 10/12  15:00:00,57.3400625577,6.38973839932,9.222393467,0.0,18.7433767983,22.9618409725,37.5089493846,1.98580359037,18.025,17.4981457942
 10/12  16:00:00,60.7784617739,6.34223760209,8.25698161533,0.0,18.7433767983,27.431320555,25.8860019046,2.09879077302,18.025,5.76221113155
 10/12  17:00:00,72.7108088464,6.55613605667,7.78715476752,0.0,17.6635504202,40.6971502883,8.11214867162,2.33931849378,0.0,5.77283017784
 10/12  18:00:00,81.4528404651,6.65018149797,8.0462473368,0.0,27.5259009287,37.3340067412,17.811184529,6.232271937,0.0,11.578912592
 10/12  19:00:00,89.2897065216,6.67776386353,7.87827232954,0.0,33.8341110165,33.3544677425,17.8862841629,12.1030020182,0.0,5.78328214463
 10/12  20:00:00,98.1665525138,6.82141240018,8.45730696804,0.0,36.5179666069,38.8247702939,28.558160072,17.0107022427,0.0,11.5474578293
 10/12  21:00:00,92.4369667745,6.8185788065,8.24547320709,0.0,32.965339924,36.8579353714,30.9475198136,19.3570242042,0.0,11.5904956094
 10/12  22:00:00,65.4835120631,6.35704193495,5.3008002641,0.0,25.6355707503,20.6438685092,27.8027810386,22.0135214976,0.0,5.78925954098
 10/12  23:00:00,43.2927511093,6.0189865268,3.00118574236,0.0,15.0252895274,11.7056064465,30.5739644584,24.8061298638,0.0,5.76783459459
 10/12  24:00:00,37.4613504612,5.92891146143,2.28563122233,0.0,11.6412384099,10.0650221343,31.882765173,26.1202996991,0.0,5.7624654739
 10/13  01:00:00,35.4409569991,5.87006526103,1.88479717289,0.0,10.0992000411,10.047477231,32.4439788936,26.6869867203,0.0,5.75699217332
 10/13  02:00:00,33.1771646669,5.81756139658,1.5330722864,0.0,8.25718729233,10.0299323277,27.1757801874,27.1557801874,0.0,0.02
 10/13  03:00:00,32.9538961445,5.78728052941,1.34007855751,0.0,8.25718729233,10.0299323277,32.2789317872,26.5220008661,0.0,5.75693092109
 10/13  04:00:00,34.3943520532,5.76328997699,1.19789603896,0.0,8.25718729233,11.6354268332,32.0118480072,26.249968301,0.0,5.7618797062
 10/13  05:00:00,41.9760964181,5.76191290769,1.20127377334,0.0,12.1011305571,15.3678112995,32.3682389585,26.5895291894,0.0,5.77870976914
 10/13  06:00:00,73.6897764665,6.05172792779,3.09673441341,0.0,19.7275818095,37.2640762949,35.9053988899,24.3151646056,0.0,11.5902342843
 10/13  07:00:00,92.1242935712,6.26833848953,4.59441273234,0.0,24.3117294858,51.2795993405,38.5054628821,21.0611388295,0.0,17.4443240526
 10/13  08:00:00,73.8257608273,5.95840313227,3.53300875093,0.0,23.6694662846,40.6342015617,39.326522785,15.8368508793,0.0,23.4896719057
 10/13  09:00:00,71.3352751374,5.9819693445,6.02635503897,0.0,23.6694662846,35.6302164847,52.903048241,11.4574234289,18.025,23.4206248121
 10/13  10:00:00,53.7891978459,5.93082766682,6.12816052181,0.0,18.7433767983,22.9618409725,47.6782169975,6.27542663291,18.025,23.3777903646
 10/13  11:00:00,54.5966935224,6.00846650069,6.86029352556,0.0,18.7433767983,22.9618409725,38.4048305764,2.87587613604,18.025,17.5039544404
 10/13  12:00:00,55.7747844827,6.12437107388,7.87903318239,0.0,18.5889407304,23.1597249699,43.1833837966,1.82964903907,18.025,23.3287347575
 10/13  13:00:00,57.2216314358,6.25968421522,8.94406204901,0.0,18.7433767983,23.2517909448,35.526481068,0.0,18.025,17.501481068
 10/13  14:00:00,57.9380674256,6.3346311842,9.58555408828,0.0,18.7433767983,23.2517909448,41.3494916174,0.0,18.025,23.3244916174
 10/13  15:00:00,58.2607758592,6.38738162429,10.145462153,0.0,18.7433767983,22.9618409725,35.5279768353,0.0,18.025,17.5029768353
 10/13  16:00:00,62.4824669637,6.42829957384,9.87491298854,0.0,18.7433767983,27.431320555,23.7861640232,0.0,18.025,5.76116402324
 10/13  17:00:00,74.4185970956,6.64117564618,9.40988989956,0.0,17.6635504202,40.6971502883,5.77318572444,0.0,0.0,5.77318572444
 10/13  18:00:00,83.0405731192,6.76516862725,9.51897559309,0.0,27.5259009287,37.3340067412,11.8564096262,0.276026393141,0.0,11.5803832331
 10/13  19:00:00,91.043438211,6.82690140842,9.48285497866,0.0,33.8341110165,33.3544677425,8.4578994435,2.67401619228,0.0,5.78388325122
 10/13  20:00:00,100.274983658,7.01190452175,10.3752347918,0.0,36.5179666069,38.8247702939,16.7302370825,5.18329085482,0.0,11.5469462277
 10/13  21:00:00,94.609570605,7.01960151147,10.2170367759,0.0,32.965339924,36.8579353714,19.0631713937,7.47218226914,0.0,11.5909891246
 10/13  22:00:00,67.7882400178,6.58444306119,7.37811660922,0.0,25.6355707503,20.6438685092,14.2300327033,8.44052415808,0.0,5.78950854523
 10/13  23:00:00,45.0388058647,6.1909970431,4.57522153645,0.0,15.0252895274,11.7056064465,16.6670277373,10.8992130199,0.0,5.76781471739
 10/13  24:00:00,38.5539459063,6.03837191896,3.26875865997,0.0,11.6412384099,10.0650221343,19.3014274395,13.539254028,0.0,5.76217341154
 10/14  01:00:00,39.1253140566,5.97447142291,2.70526722001,0.0,12.8411359301,10.0650221343,15.561083519,15.541083519,0.0,0.02
 10/14  02:00:00,33.9116258355,5.90428414185,2.18080286802,0.0,8.25718729233,10.0299323277,22.2715619033,16.5146613741,0.0,5.75690052919
 10/14  03:00:00,33.5812127503,5.86263191198,1.89204146514,0.0,8.25718729233,10.0299323277,23.5834964578,17.8266527456,0.0,5.75684371223
 10/14  04:00:00,34.9600838218,5.83340850649,1.69350528833,0.0,8.25718729233,11.6354268332,18.7271141423,18.7071141423,0.0,0.02
 10/14  05:00:00,38.9594091713,5.81176093817,1.55614925389,0.0,8.71707943955,15.3327214929,24.0343642855,18.2675519456,0.0,5.76681233995
 10/14  06:00:00,59.6792421842,5.89241475774,2.09926546527,0.0,18.5082010057,25.6353820695,24.3660497144,18.5871312158,0.0,5.77891849868
 10/14  07:00:00,75.6199078878,6.07601751366,3.4048752452,0.0,19.4083231844,41.0650158608,36.2686424865,18.8902696137,0.0,17.3783728728
 10/14  08:00:00,97.4092187009,6.39197943965,6.6533506411,0.0,26.3286599382,57.9988325916,41.4963860843,11.9973088953,0.0,29.499077189
 10/14  09:00:00,83.7843692822,6.28280632062,8.29175809077,0.0,26.3286599382,42.8504436482,55.2610259959,7.87784039043,18.025,29.3581856055
 10/14  10:00:00,58.7204270054,6.10103755461,7.4036858568,0.0,21.7447113004,23.4437158914,46.960410196,5.51144589736,18.025,23.4239642987
 10/14  11:00:00,57.1218154235,6.19226129701,8.17563348506,0.0,19.3027497915,23.426170988,37.8901265029,2.32598917046,18.025,17.5391373324
 10/14  12:00:00,58.5584877973,6.35256926599,9.30987157137,0.0,19.1483137236,23.7250123474,42.2617546081,0.903954927222,18.025,23.3327996809
 10/14  13:00:00,59.8005818339,6.47974871316,10.2792415728,0.0,19.3027497915,23.7161209604,35.5305185534,0.0,18.025,17.5055185534
 10/14  14:00:00,61.0621937744,6.60089869634,11.419702602,0.0,19.3027497915,23.7161209604,41.3496083662,0.0,18.025,23.3246083662
 10/14  15:00:00,61.7173322955,6.66626594259,12.2994266732,0.0,19.3027497915,23.426170988,35.5281726004,0.0,18.025,17.5031726004
 10/14  16:00:00,64.9072919376,6.6238780808,11.0804504603,0.0,19.3027497915,27.8956505705,23.7874193679,0.0,18.025,5.76241936794
 10/14  17:00:00,71.9906362893,6.70344853258,9.46173015004,0.0,18.2229234133,37.5968344597,5.76781560542,0.0,0.0,5.76781560542
 10/14  18:00:00,88.5522519159,6.8848417863,10.0046424297,0.0,32.690315043,37.0816133363,6.75688181472,0.983518091013,0.0,5.77336372371
 10/14  19:00:00,94.4528365228,6.95833675307,10.0680279902,0.0,36.8143715336,33.066984531,9.80505562085,4.02126813446,0.0,5.78378748639
 10/14  20:00:00,100.212684608,7.07660253795,10.46952738,0.0,36.3493007332,38.7721355839,19.9313391212,8.38451433651,0.0,11.5468247847
 10/14  21:00:00,97.4469222734,7.02234803257,9.87588685544,0.0,36.1807251679,36.8228455648,16.5661046657,10.7817250643,0.0,5.78437960136
 10/14  22:00:00,73.0400698574,6.61262928138,7.19878831926,0.0,31.0351095914,20.6438685092,24.1749203566,12.5827062462,0.0,11.5922141104
 10/14  23:00:00,47.4048338862,6.215056252,4.51511094317,0.0,17.4250845679,11.7056064465,20.5616303289,14.7827601837,0.0,5.77887014522
 10/14  24:00:00,39.895372732,6.06860494264,3.38005024255,0.0,12.8411359301,10.0650221343,22.609171043,16.8466721825,0.0,5.76249886047
 10/15  01:00:00,39.1879183373,5.97871059566,2.64420219332,0.0,12.925468867,10.100111941,25.6236426572,19.866649222,0.0,5.75699343516
 10/15  02:00:00,33.8969353745,5.89475936832,2.05621302045,0.0,8.34152022915,10.0650221343,22.5363118169,22.5163118169,0.0,0.02
 10/15  03:00:00,33.5541914115,5.85048109368,1.75774188504,0.0,8.34152022915,10.0650221343,29.2990497105,23.5420881747,0.0,5.75696153587
 10/15  04:00:00,34.8766504878,5.81421652227,1.50983472781,0.0,8.34152022915,11.6705166398,25.0439293367,25.0239293367,0.0,0.02
 10/15  05:00:00,38.8716040767,5.79142853893,1.36924751547,0.0,8.80141237637,15.3678112995,29.9575234427,24.1893824363,0.0,5.76814100647
 10/15  06:00:00,59.4221426524,5.86780444865,1.86676480544,0.0,18.5082010057,25.6353820695,35.5635572277,24.025606433,0.0,11.5379507947
 10/15  07:00:00,75.3524179607,6.03928889189,3.05467506355,0.0,19.4926561212,41.1001056674,35.9206616332,24.3277643112,0.0,11.5928973219
 10/15  08:00:00,96.5100704,6.32288447798,5.82327664396,0.0,26.3286599382,57.9988325916,45.9364165757,16.4325383682,0.0,29.5038782075
 10/15  09:00:00,82.675021666,6.20087551602,7.3837492179,0.0,26.2443270014,42.8153538416,59.0830874795,11.7003534107,18.025,29.3577340688
 10/15  10:00:00,58.1552489208,6.05342390987,6.88610803268,0.0,21.7447113004,23.4437158914,48.4721177915,7.02295364626,18.025,23.4241641453
 10/15  11:00:00,56.5331370593,6.12717546384,7.59232117807,0.0,19.3449162599,23.4437158914,44.3304045792,2.92854284289,18.025,23.3768617363
 10/15  12:00:00,57.2132578061,6.20113869775,8.05635681698,0.0,19.190480192,23.7425572507,38.3850906959,2.85572264092,18.025,17.504368055
 10/15  13:00:00,58.1431296367,6.33131244553,8.82992782778,0.0,19.260583323,23.698576057,35.5249799801,0.0,18.025,17.4999799801
 10/15  14:00:00,58.7389108011,6.41663670914,9.34039191254,0.0,19.260583323,23.698576057,41.3552513265,0.0,18.025,23.3302513265
 10/15  15:00:00,58.6302345168,6.44550588848,9.49279032977,0.0,19.260583323,23.4086260847,35.7703082764,0.239757906123,18.025,17.5055503702
 10/15  16:00:00,62.3225065292,6.43471476134,8.74453901051,0.0,19.260583323,27.8781056672,24.1461046427,0.358758907262,18.025,5.76234573544
 10/15  17:00:00,69.8785700175,6.52517260333,7.58764644023,0.0,18.1807569449,37.5792895564,7.08924728094,1.32129793105,0.0,5.76794934989
 10/15  18:00:00,87.0155559037,6.74692824917,8.72527727525,0.0,32.6059821062,37.0465235296,9.41879095028,3.64537724759,0.0,5.77341370269
 10/15  19:00:00,93.6341744726,6.87803988843,9.32965292554,0.0,36.8143715336,33.066984531,12.3670911057,6.58364714233,0.0,5.78344396335
 10/15  20:00:00,99.7412798925,7.01554261152,9.93974696482,0.0,36.43363367,38.8072253906,21.8637321393,10.3157283259,0.0,11.5480038134
 10/15  21:00:00,96.814659085,6.96661885765,9.41876647073,0.0,36.0963922311,36.7877557581,18.7734619775,12.9888983151,0.0,5.7845636624
 10/15  22:00:00,72.5758642154,6.57286267503,6.89375331691,0.0,30.9507766546,20.6087787026,25.3530128679,13.7605616946,0.0,11.5924511733
 10/15  23:00:00,47.4418921807,6.21175946224,4.55545157034,0.0,17.4250845679,11.7056064465,24.9101095199,13.3718815235,0.0,11.5382279964
 10/15  24:00:00,40.1842093091,6.083334721,3.53473229503,0.0,12.925468867,10.100111941,14.2129930254,14.1929930254,0.0,0.02
 10/16  01:00:00,36.4469896143,5.98514745718,2.77573502419,0.0,10.0992000411,10.047477231,20.8772531778,15.1201815667,0.0,5.7570716111
 10/16  02:00:00,34.1431149707,5.93246169581,2.38410736852,0.0,8.25718729233,10.0299323277,15.4373808726,15.4173808726,0.0,0.02
 10/16  03:00:00,33.8960921829,5.90157169297,2.16797300617,0.0,8.25718729233,10.0299323277,21.4256212891,15.668564961,0.0,5.75705632813
 10/16  04:00:00,35.32553843,5.87901373414,2.0133384602,0.0,8.25718729233,11.6354268332,21.6471371545,15.884461584,0.0,5.76267557044
 10/16  05:00:00,43.0040839532,5.89197699054,2.09916927967,0.0,12.1011305571,15.3678112995,20.886180211,15.1071439324,0.0,5.77903627859
 10/16  06:00:00,74.932816976,6.20333137002,4.18811708083,0.0,19.7275818095,37.2640762949,25.886228355,14.2926872537,0.0,11.5935411013
 10/16  07:00:00,94.1978421108,6.51623977871,6.41999287921,0.0,24.3117294858,51.2795993405,29.9290633221,12.4827267391,0.0,17.446336583
 10/16  08:00:00,75.4291313388,6.09445942203,5.00027489459,0.0,23.6694662846,40.6342015617,38.568643499,9.20511719348,0.0,29.3635263055
 10/16  09:00:00,71.9600252306,6.03509563992,6.59794266419,0.0,23.6694662846,35.6302164847,50.8942322454,9.45047006311,18.025,23.4187621823
 10/16  10:00:00,53.3476624589,5.89167480996,5.72575520687,0.0,18.7433767983,22.9618409725,45.3215103499,9.75602591534,18.025,17.5404844346
 10/16  11:00:00,53.2472490009,5.88797416858,5.63132475314,0.0,18.7433767983,22.9618409725,50.7384788364,9.37948757059,18.025,23.3339912659
 10/16  12:00:00,54.3236639009,6.00277600069,6.54949065698,0.0,18.5889407304,23.1597249699,41.5152150963,5.98558570967,18.025,17.5046293866
 10/16  13:00:00,55.4864075243,6.12208332012,7.34642483717,0.0,18.7433767983,23.2517909448,43.0292700102,1.67646549846,18.025,23.3278045117
 10/16  14:00:00,55.640697424,6.13377629675,7.48902133439,0.0,18.7433767983,23.2517909448,36.5037637629,0.97254571302,18.025,17.5062180499
 10/16  15:00:00,55.3046906622,6.10884260373,7.46789637405,0.0,18.7433767983,22.9618409725,37.2324655253,1.7075181589,18.025,17.4999473664
 10/16  16:00:00,58.9756983461,6.10683524233,6.68959954195,0.0,18.7433767983,27.431320555,25.7519182217,1.96451564717,18.025,5.76240257456
 10/16  17:00:00,71.0606209454,6.34458466649,6.34848243551,0.0,17.6635504202,40.6971502883,8.36869187904,2.59521855692,0.0,5.77347332212
 10/16  18:00:00,80.3359519069,6.48885183917,7.090625984,0.0,27.5259009287,37.3340067412,17.1692632756,5.58755345717,0.0,11.5817098184
 10/16  19:00:00,88.9153235619,6.58773015053,7.59387310737,0.0,33.8341110165,33.3544677425,20.0441476299,8.49559284357,0.0,11.5485547863
 10/16  20:00:00,98.0785277876,6.76503912312,8.42561372283,0.0,36.5179666069,38.8247702939,18.3255102273,12.5413318642,0.0,5.78417836311
 10/16  21:00:00,92.4431568725,6.77958131263,8.29058947046,0.0,32.965339924,36.8579353714,26.8579614214,15.2645041388,0.0,11.5934572827
 10/16  22:00:00,65.6436807286,6.35422110778,5.46373540916,0.0,25.6355707503,20.6438685092,28.4237807485,16.8637162698,0.0,11.5600644787
 10/16  23:00:00,43.3516416175,6.01290514667,3.06612768254,0.0,15.0252895274,11.7056064465,25.6371999368,19.8690149226,0.0,5.76818501414
 10/16  24:00:00,37.3849320375,5.91066440811,2.22743870812,0.0,11.6412384099,10.0650221343,22.498746042,22.478746042,0.0,0.02
 10/17  01:00:00,35.2536438267,5.84300709775,1.72452809458,0.0,10.0992000411,10.047477231,31.576369688,25.8190785614,0.0,5.75729112656
 10/17  02:00:00,32.9906041881,5.79062506407,1.37342540686,0.0,8.25718729233,10.0299323277,33.1864594497,27.429170558,0.0,5.75728889173
 10/17  03:00:00,32.806417916,5.76475711588,1.21511203954,0.0,8.25718729233,10.0299323277,26.74228282,26.72228282,0.0,0.02
 10/17  04:00:00,34.2537623892,5.74225516877,1.07831575956,0.0,8.25718729233,11.6354268332,32.189057326,26.4267630145,0.0,5.76229431151
 10/17  05:00:00,41.9013196022,5.74964095576,1.13873002396,0.0,12.1011305571,15.3678112995,31.4766757717,25.6974346434,0.0,5.77924112823
 10/17  06:00:00,73.6221937287,6.03889874408,3.04190799015,0.0,19.7275818095,37.2640762949,36.4473252765,24.8545075255,0.0,11.592817751
 10/17  07:00:00,91.8862086034,6.23808286656,4.38649448667,0.0,24.3117294858,51.2795993405,41.3430925236,23.8956092041,0.0,17.4474833195
 10/17  08:00:00,73.5931559599,5.93621830168,3.32252441363,0.0,23.6694662846,40.6342015617,46.314784722,16.9481595802,0.0,29.3666251418
 10/17  09:00:00,71.1773519084,5.96610161605,5.88425615414,0.0,23.6694662846,35.6302164847,52.9882614729,11.5407806495,18.025,23.4224808234
 10/17  10:00:00,53.334130135,5.89363248426,5.71025283413,0.0,18.7433767983,22.9618409725,49.6204177106,8.21276074915,18.025,23.3826569614
 10/17  11:00:00,53.9978481841,5.95853380655,6.3113595505,0.0,18.7433767983,22.9618409725,39.8768102543,4.34473716822,18.025,17.5070730861
 10/17  12:00:00,54.742729187,6.0267862146,6.94453781044,0.0,18.5889407304,23.1597249699,38.7709046432,3.24313633047,18.025,17.5027683127
 10/17  13:00:00,55.7745828084,6.12467485332,7.63200608752,0.0,18.7433767983,23.2517909448,41.3691896312,0.00979218889017,18.025,23.3343974423
 10/17  14:00:00,56.6908405519,6.22094817648,8.45198358836,0.0,18.7433767983,23.2517909448,35.5276729056,0.0,18.025,17.5026729056
 10/17  15:00:00,57.1083087766,6.29419800162,9.0861587308,0.0,18.7433767983,22.9618409725,41.3564959681,0.0,18.025,23.3314959681
 10/17  16:00:00,61.2518699696,6.33233527571,8.74025948606,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,73.2612981534,6.54712043476,8.34660917819,0.0,17.6635504202,40.6971502883,11.5273214217,0.0,0.0,11.5273214217
 10/17  18:00:00,82.3561044572,6.69195655886,8.90765574489,0.0,27.5259009287,37.3340067412,12.0774350637,0.495679024769,0.0,11.581756039
 10/17  19:00:00,90.7213445727,6.78362617803,9.20398714077,0.0,33.8341110165,33.3544677425,8.14142634275,2.35693123103,0.0,5.78449511171
 10/17  20:00:00,99.6005313936,6.93770726565,9.77493574961,0.0,36.5179666069,38.8247702939,12.5758413632,6.79097060395,0.0,5.7848707592
 10/17  21:00:00,93.8236872951,6.93692181453,9.51376195245,0.0,32.965339924,36.8579353714,26.9711633143,9.59127127734,0.0,17.379892037
 10/17  22:00:00,66.990481215,6.50203936252,6.66270895731,0.0,25.6355707503,20.6438685092,16.9151322586,11.124723544,0.0,5.7904087146
 10/17  23:00:00,44.8715817815,6.16589850961,4.4330671212,0.0,15.0252895274,11.7056064465,16.2751993778,10.507178375,0.0,5.76802100286
 10/17  24:00:00,38.5546385858,6.03129376504,3.27650656818,0.0,11.6412384099,10.0650221343,17.493326895,11.7304768083,0.0,5.7628500867
 10/18  01:00:00,36.237248813,5.95088354601,2.60025438451,0.0,10.0992000411,10.047477231,13.3374294158,13.3174294158,0.0,0.02
 10/18  02:00:00,33.9879453127,5.90762413829,2.25376368865,0.0,8.25718729233,10.0299323277,19.4232608731,13.6661501306,0.0,5.75711074254
 10/18  03:00:00,33.8332710776,5.88703488892,2.11968030357,0.0,8.25718729233,10.0299323277,18.7567117985,12.9999290467,0.0,5.75678275184
 10/18  04:00:00,35.2478738289,5.86351383377,1.95116609839,0.0,8.25718729233,11.6354268332,13.6613660903,13.6413660903,0.0,0.02
 10/18  05:00:00,42.9200769046,5.87529184237,2.03182328174,0.0,12.1011305571,15.3678112995,25.0081599706,13.4698355811,0.0,11.5383243895
 10/18  06:00:00,74.875459903,6.18569997182,4.14835641287,0.0,19.7275818095,37.2640762949,25.226233086,13.6341629863,0.0,11.5920700997
 10/18  07:00:00,93.8881731984,6.46882843507,6.15768993087,0.0,24.3117294858,51.2795993405,25.0180272794,13.3792644214,0.0,11.638762858
 10/18  08:00:00,75.5916084851,6.08822099418,5.16895978417,0.0,23.6694662846,40.6342015617,37.2566375243,7.88687535967,0.0,29.3697621646
 10/18  09:00:00,73.4280921433,6.14446500904,7.95662099417,0.0,23.6694662846,35.6302164847,45.5002894071,4.04775558689,18.025,23.4275338202
 10/18  10:00:00,55.8671170731,6.11237031163,8.02449352381,0.0,18.7433767983,22.9618409725,43.7436638431,2.3358708708,18.025,23.3827929723
 10/18  11:00:00,57.3446280244,6.2674603384,9.34920678006,0.0,18.7433767983,22.9618409725,35.7835733318,0.250695487055,18.025,17.5078778448
 10/18  12:00:00,59.0783094741,6.37195362852,10.9349470856,0.0,18.5889407304,23.1597249699,41.3618311881,0.0,18.025,23.3368311881
 10/18  13:00:00,61.2348431694,6.55508033818,12.6618504159,0.0,18.7433767983,23.2517909448,35.5295012292,0.0,18.025,17.5045012292
 10/18  14:00:00,62.4117771957,6.66167106578,13.7321984328,0.0,18.7433767983,23.2517909448,41.3570761623,0.0,18.025,23.3320761623
 10/18  15:00:00,62.4850436281,6.72823475173,14.0288463268,0.0,18.7433767983,22.9618409725,35.5302097237,0.0,18.025,17.5052097237
 10/18  16:00:00,66.7154225849,6.77235056074,13.7637922678,0.0,18.7433767983,27.431320555,23.7876400938,0.0,18.025,5.76264009382
 10/18  17:00:00,78.1820212263,6.9611986532,12.8532509052,0.0,17.6635504202,40.6971502883,5.77376511446,0.0,0.0,5.77376511446
 10/18  18:00:00,85.3764172025,7.02010612987,11.5998035868,0.0,27.5259009287,37.3340067412,11.6991157927,0.116050869541,0.0,11.5830649232
 10/18  19:00:00,92.7247494136,7.03040493938,10.960603536,0.0,33.8341110165,33.3544677425,8.57504522914,2.79005780436,0.0,5.78498742479
 10/18  20:00:00,101.620168671,7.18011184944,11.5521535516,0.0,36.5179666069,38.8247702939,17.478084559,5.92865618509,0.0,11.5494283739
 10/18  21:00:00,96.3628553906,7.21937690029,11.7704605191,0.0,32.965339924,36.8579353714,17.5512398779,5.95751015327,0.0,11.5937297247
 10/18  22:00:00,69.3727120164,6.76693622863,8.78002623156,0.0,25.6355707503,20.6438685092,18.5436316423,6.98317194837,0.0,11.5604596939
 10/18  23:00:00,46.1410614951,6.32568192097,5.54275717192,0.0,15.0252895274,11.7056064465,16.2750615356,10.5068306872,0.0,5.76823084835
 10/18  24:00:00,39.1977477862,6.11893261278,3.83197456191,0.0,11.6412384099,10.0650221343,14.1751223386,14.1551223386,0.0,0.02
 10/19  01:00:00,36.6030695418,6.0033618437,2.91358693193,0.0,10.0992000411,10.047477231,22.5263476037,16.769037926,0.0,5.75730967769
 10/19  02:00:00,34.0398645627,5.92361723627,2.28968900214,0.0,8.25718729233,10.0299323277,19.8202782877,19.8002782877,0.0,0.02
 10/19  03:00:00,33.6756058017,5.87849792213,1.97054640042,0.0,8.25718729233,10.0299323277,27.0336277751,21.2762883104,0.0,5.75733946472
 10/19  04:00:00,34.993087884,5.84174377997,1.71814053318,0.0,8.25718729233,11.6354268332,28.484415783,22.7216821707,0.0,5.76273361232
 10/19  05:00:00,42.5970852473,5.84510234799,1.73901381823,0.0,12.1011305571,15.3678112995,28.5310117665,22.7513981185,0.0,5.77961364804
 10/19  06:00:00,74.2146395937,6.12597905661,3.54723962468,0.0,19.7275818095,37.2640762949,34.6913046281,23.0964486324,0.0,11.5948559957
 10/19  07:00:00,92.4638726292,6.3184091417,4.88378393477,0.0,24.3117294858,51.2795993405,40.3557516903,22.9063518788,0.0,17.4493998115
 10/19  08:00:00,73.9872748935,5.99518221157,3.65764814383,0.0,23.6694662846,40.6342015617,47.4804959768,18.1115852829,0.0,29.3689106939
 10/19  09:00:00,71.7209140404,6.0365303472,6.35736507052,0.0,23.6694662846,35.6302164847,54.2821956842,12.8299860316,18.025,23.4272096526
 10/19  10:00:00,53.9680123671,5.96966578614,6.26808607074,0.0,18.7433767983,22.9618409725,49.9386175757,8.96970042695,18.025,22.9439171488
 10/19  11:00:00,54.4044263637,6.01789404162,6.65856578714,0.0,18.7433767983,22.9618409725,41.832960535,5.86045575568,18.025,17.9475047793
 10/19  12:00:00,55.6811827825,6.16104316564,7.74872334408,0.0,18.5889407304,23.1597249699,40.0263206733,4.49808343628,18.025,17.503237237
 10/19  13:00:00,56.6821792461,6.27284115328,8.39142563597,0.0,18.7433767983,23.2517909448,42.0747092708,0.714359047805,18.025,23.335350223
 10/19  14:00:00,57.5119392836,6.36721405916,9.12680558728,0.0,18.7433767983,23.2517909448,35.5673003412,0.0386632478228,18.025,17.5036370934
 10/19  15:00:00,57.7988700724,6.42268902299,9.64821746781,0.0,18.7433767983,22.9618409725,41.8696814782,0.511569663608,18.025,23.3331118145
 10/19  16:00:00,61.9575956934,6.46739492158,9.31091420348,0.0,18.7433767983,27.431320555,18.396616991,0.351616990953,18.025,0.02
 10/19  17:00:00,73.8929244825,6.67156451481,8.85377375809,0.0,17.6635504202,40.6971502883,12.0542109404,0.527365235369,0.0,11.526845705
 10/19  18:00:00,82.7507138038,6.7834321261,9.21075704278,0.0,27.5259009287,37.3340067412,14.3788308989,2.79620601365,0.0,11.5826248852
 10/19  19:00:00,90.858248119,6.84405723592,9.28043622919,0.0,33.8341110165,33.3544677425,12.2562122744,6.47135391967,0.0,5.78485835469
 10/19  20:00:00,99.7946492584,6.99486492702,9.91187349407,0.0,36.5179666069,38.8247702939,16.1154562532,10.3310823067,0.0,5.78437394658
 10/19  21:00:00,94.010385239,6.98469198604,9.65265360512,0.0,32.965339924,36.8579353714,29.9844893668,12.6027264414,0.0,17.3817629254
 10/19  22:00:00,66.852818486,6.51377248696,6.51328684868,0.0,25.6355707503,20.6438685092,21.1596974398,15.3690956636,0.0,5.79060177626
 10/19  23:00:00,44.2191063908,6.12185256845,3.82462295905,0.0,15.0252895274,11.7056064465,23.893486388,18.1251125628,0.0,5.7683738252
 10/19  24:00:00,38.1381557732,5.9990696111,2.89223606396,0.0,11.6412384099,10.0650221343,24.0269098832,18.2639754248,0.0,5.76293445833
 10/20  01:00:00,35.9796749695,5.93285188205,2.36070238431,0.0,10.0992000411,10.047477231,19.0942961434,19.0742961434,0.0,0.02
 10/20  02:00:00,33.7373843034,5.88365530674,2.02716369672,0.0,8.25718729233,10.0299323277,24.7983481065,19.0418246804,0.0,5.75652342607
 10/20  03:00:00,33.4971860549,5.85233101362,1.81828929076,0.0,8.25718729233,10.0299323277,24.5243639157,18.7671319929,0.0,5.7572319228
 10/20  04:00:00,34.8459310961,5.81926949772,1.59345635877,0.0,8.25718729233,11.6354268332,20.1187079847,20.0987079847,0.0,0.02
 10/20  05:00:00,42.399183212,5.81728391271,1.56891747242,0.0,12.1011305571,15.3678112995,32.6425444842,21.1041122468,0.0,11.5384322375
 10/20  06:00:00,74.1706900524,6.11328617401,3.51596531715,0.0,19.7275818095,37.2640762949,31.4775287615,19.8836140267,0.0,11.5939147348
 10/20  07:00:00,92.847846118,6.35058166557,5.23556030387,0.0,24.3117294858,51.2795993405,33.7647164501,16.3140517279,0.0,17.4506647223
 10/20  08:00:00,74.6377681238,6.02451053452,4.27879770761,0.0,23.6694662846,40.6342015617,34.8119726619,11.3103015143,0.0,23.5016711477
 10/20  09:00:00,72.1308711809,6.05167437623,6.75216470707,0.0,23.6694662846,35.6302164847,49.2133588788,7.75657793631,18.025,23.4317809425
 10/20  10:00:00,54.4783984959,5.99150716985,6.75662418147,0.0,18.7433767983,22.9618409725,45.6374872337,4.22552361752,18.025,23.3869636162
 10/20  11:00:00,55.7157437931,6.11325476753,7.87451711472,0.0,18.7433767983,22.9618409725,42.5875627048,1.22320529833,18.025,23.3393574064
 10/20  12:00:00,57.1965177835,6.24980739922,9.17529066189,0.0,18.5889407304,23.1597249699,35.700075358,0.166686983512,18.025,17.5083883745
 10/20  13:00:00,58.0408239631,6.3275653965,9.69533512774,0.0,18.7433767983,23.2517909448,41.3570114808,0.0,18.025,23.3320114808
 10/20  14:00:00,58.630043488,6.38278114137,10.2293424405,0.0,18.7433767983,23.2517909448,35.5334486714,0.0,18.025,17.5084486714
 10/20  15:00:00,58.7830920952,6.40928680456,10.6458302735,0.0,18.7433767983,22.9618409725,35.5289324798,0.0,18.025,17.5039324798
 10/20  16:00:00,62.2916491421,6.38664903192,9.7257135941,0.0,18.7433767983,27.431320555,23.7876819736,0.0,18.025,5.76268197357
 10/20  17:00:00,74.1182331028,6.60591681674,9.14472813291,0.0,17.6635504202,40.6971502883,5.77385266943,0.0,0.0,5.77385266943
 10/20  18:00:00,83.054666502,6.75079751229,9.54733063648,0.0,27.5259009287,37.3340067412,11.6593733687,0.0759088980785,0.0,11.5834644706
 10/20  19:00:00,91.155526675,6.82164507159,9.6001125661,0.0,33.8341110165,33.3544677425,13.6492416379,2.09934075099,0.0,11.5499008869
 10/20  20:00:00,100.398926284,7.00819950676,10.5028055357,0.0,36.5179666069,38.8247702939,9.92814508978,4.14310314099,0.0,5.78504194879
 10/20  21:00:00,94.9211988708,7.03785704073,10.5102856167,0.0,32.965339924,36.8579353714,17.2056793904,5.6106357191,0.0,11.5950436713
 10/20  22:00:00,67.9740639806,6.59684560277,7.5514422888,0.0,25.6355707503,20.6438685092,19.0349407349,7.47316127896,0.0,11.5617794559
 10/20  23:00:00,45.2572861529,6.20860758619,4.77604041306,0.0,15.0252895274,11.7056064465,15.8001785484,10.0315803434,0.0,5.76859820502
 10/20  24:00:00,38.7769922045,6.05877256376,3.47136509627,0.0,11.6412384099,10.0650221343,17.7273367601,11.9642454041,0.0,5.76309135594
 10/21  01:00:00,39.4202269713,6.00307710153,2.97154502908,0.0,12.8411359301,10.0650221343,13.0123779905,12.9923779905,0.0,0.02
 10/21  02:00:00,34.1395489964,5.92767081229,2.38530618676,0.0,8.25718729233,10.0299323277,20.08468201,14.3271488414,0.0,5.75753316854
 10/21  03:00:00,33.8549695784,5.89436742145,2.13403552759,0.0,8.25718729233,10.0299323277,15.2433680991,15.2233680991,0.0,0.02
 10/21  04:00:00,35.088979213,5.85069404691,1.80507108739,0.0,8.25718729233,11.6354268332,24.1745681496,18.4114480157,0.0,5.76312013391
 10/21  05:00:00,38.9287251803,5.81060131335,1.52657295699,0.0,8.71707943955,15.3327214929,26.4662243377,20.6974922042,0.0,5.76873213347
 10/21  06:00:00,59.6409112422,5.89081213207,2.06246919147,0.0,18.5082010057,25.6353820695,26.5572061767,20.7779732961,0.0,5.77923288066
 10/21  07:00:00,75.7055398298,6.08746702691,3.4789327239,0.0,19.4083231844,41.0650158608,31.0236793864,19.4275727379,0.0,11.5961066486
 10/21  08:00:00,97.1243461422,6.37260229582,6.38769210784,0.0,26.3286599382,57.9988325916,50.0654697661,14.6481948114,0.0,35.4172749548
 10/21  09:00:00,82.8496620583,6.1950199789,7.44472739505,0.0,26.3286599382,42.8504436482,59.9501340335,12.5511177621,18.025,29.3740162714
 10/21  10:00:00,57.440056621,5.98776553773,6.23650640586,0.0,21.7447113004,23.4437158914,53.6767661423,12.2191135269,18.025,23.4326526154
 10/21  11:00:00,55.4515407863,6.05183924412,6.64572180802,0.0,19.3027497915,23.426170988,51.1669038465,9.75656790103,18.025,23.3853359455
 10/21  12:00:00,56.0532865221,6.11719785476,7.04000405014,0.0,19.1483137236,23.7250123474,43.3279738589,7.79305671048,18.025,17.5099171484
 10/21  13:00:00,57.0512617007,6.23114761228,7.7784808817,0.0,19.3027497915,23.7161209604,38.197655241,2.66869366443,18.025,17.5039615766
 10/21  14:00:00,57.4972274613,6.28761642103,8.16798329318,0.0,19.3027497915,23.7161209604,43.0561126801,1.69162311465,18.025,23.3394895655
 10/21  15:00:00,57.4070109106,6.3068448453,8.34848205908,0.0,19.3027497915,23.426170988,38.0349951171,2.50721393964,18.025,17.5027811775
 10/21  16:00:00,60.8763917595,6.2771212781,7.39627495155,0.0,19.3027497915,27.8956505705,26.5423352308,2.75447925448,18.025,5.76285597629
 10/21  17:00:00,68.1785174608,6.34100670007,6.01200580694,0.0,18.2229234133,37.5968344597,9.89147054417,4.12304219884,0.0,5.76842834534
 10/21  18:00:00,85.2161761057,6.53160421087,7.02174636956,0.0,32.690315043,37.0816133363,15.0994973336,9.32547406137,0.0,5.77402327224
 10/21  19:00:00,91.1646151614,6.60517232867,7.13288691932,0.0,36.8143715336,33.066984531,26.1288694672,14.5800768746,0.0,11.5487925926
 10/21  20:00:00,97.2044748885,6.7450858258,7.7927556408,0.0,36.3493007332,38.7721355839,24.0844187037,18.299533862,0.0,5.78488484177
 10/21  21:00:00,94.8931310725,6.7304584489,7.61390111679,0.0,36.1807251679,36.8228455648,30.5659026856,19.0155516401,0.0,11.5503510455
