Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  22:00:00,70.4604061618,6.31224550605,4.91938310377,0.0,31.0351095914,20.6438685092,33.8532443427,22.2578943899,0.0,11.5953499529
 10/21  23:00:00,45.7183869783,6.02011363559,3.02353499308,0.0,17.4250845679,11.7056064465,28.3606180523,22.580806117,0.0,5.77981193525
 10/21  24:00:00,38.9811044655,5.9631848332,2.57116044428,0.0,12.8411359301,10.0650221343,26.4869830599,20.7238359435,0.0,5.76314711636
 10/22  01:00:00,38.7616390608,5.92154552753,2.27506151868,0.0,12.925468867,10.100111941,20.4957274338,20.4757274338,0.0,0.02
 10/22  02:00:00,33.6385908841,5.85659950647,1.83599309018,0.0,8.34152022915,10.0650221343,26.6658172471,20.9082691974,0.0,5.75754804965
 10/22  03:00:00,33.3916927661,5.82456266658,1.62113400493,0.0,8.34152022915,10.0650221343,21.0738215565,21.0538215565,0.0,0.02
 10/22  04:00:00,34.826721847,5.80199873976,1.47208243856,0.0,8.34152022915,11.6705166398,27.0501872611,21.2869724545,0.0,5.76321480659
 10/22  05:00:00,38.7859928955,5.77609295972,1.29891950303,0.0,8.80141237637,15.3678112995,27.6440309747,21.8752631051,0.0,5.76876786957
 10/22  06:00:00,59.3703263306,5.85622689729,1.8264553225,0.0,18.5082010057,25.6353820695,27.609171356,21.8293547166,0.0,5.77981663939
 10/22  07:00:00,75.5026381831,6.04833196028,3.19572660035,0.0,19.4926561212,41.1001056674,37.7423154472,20.3585893494,0.0,17.3837260978
 10/22  08:00:00,96.3570415785,6.29339987219,5.69956985574,0.0,26.3286599382,57.9988325916,45.6390044148,16.1155448182,0.0,29.5234595966
 10/22  09:00:00,81.6196850912,6.0910488516,6.43812943404,0.0,26.2443270014,42.8153538416,63.8285852878,16.4306249062,18.025,29.3729603816
 10/22  10:00:00,55.3990214707,5.7826940895,4.40052937354,0.0,21.7447113004,23.4437158914,60.4472274856,18.9857466566,18.025,23.436480829
 10/22  11:00:00,52.5005529811,5.73584026975,3.95101287496,0.0,19.3449162599,23.4437158914,61.4315183217,20.0183054051,18.025,23.3882129166
 10/22  12:00:00,52.2250814413,5.70951818345,3.52836556785,0.0313934003905,19.190480192,23.7425572507,57.181766519,21.6467761505,18.025,17.5099903685
 10/22  13:00:00,52.2465955894,5.70810656908,3.45345111952,0.1031154788,19.260583323,23.698576057,60.2968080071,18.9354799599,18.025,23.3363280472
 10/22  14:00:00,52.3774255485,5.72197794151,3.53401151817,0.139509131146,19.260583323,23.698576057,53.5638986958,18.0299952441,18.025,17.5089034517
 10/22  15:00:00,51.8632468624,5.68727444678,3.26508445593,0.218914651196,19.260583323,23.4086260847,61.0612850723,19.7012028681,18.025,23.3350822042
 10/22  16:00:00,55.6522711491,5.70613201276,2.52762238116,0.275222195514,19.260583323,27.8781056672,38.4387595517,20.3937595517,18.025,0.02
 10/22  17:00:00,63.1820726617,5.7869501535,1.44817179002,0.181146033996,18.1807569449,37.5792895564,27.3189618698,21.5503988113,0.0,5.76856305848
 10/22  18:00:00,81.9169628839,5.93136393208,2.53037242507,0.0278107670513,32.6059821062,37.0465235296,30.6408947167,24.866640498,0.0,5.77425421868
 10/22  19:00:00,86.6714922036,6.03304263805,3.21187998484,0.0,36.8143715336,33.066984531,36.9713567267,25.4206965596,0.0,11.5506601671
 10/22  20:00:00,93.0401733587,6.17279549724,4.07217718842,0.00913278503456,36.43363367,38.8072253906,32.2307443577,26.446179433,0.0,5.78456492469
 10/22  21:00:00,90.7244869142,6.18677136184,4.08387493934,0.0244796963703,36.0963922311,36.7877557581,38.3209421731,26.7697854488,0.0,11.5511567243
 10/22  22:00:00,67.6300430985,5.95679309667,2.52613831751,0.0377415824757,30.9507766546,20.6087787026,39.3456024791,27.7497147592,0.0,11.59588772
 10/22  23:00:00,43.8765180672,5.77184931477,1.22086098152,0.209058691532,17.4250845679,11.7056064465,34.5862678877,28.8064000703,0.0,5.77986781742
 10/22  24:00:00,37.6927536896,5.73837416372,0.940460993074,0.447731324748,12.925468867,10.100111941,35.0572868258,29.2941421258,0.0,5.76314470002
 10/23  01:00:00,34.7308303993,5.70359149159,0.641196087046,0.69990510124,10.0992000411,10.047477231,35.4617697585,29.7041651701,0.0,5.75760458835
 10/23  02:00:00,32.7954106821,5.6758765949,0.405484882701,0.887473775869,8.25718729233,10.0299323277,30.0830359702,30.0630359702,0.0,0.02
 10/23  03:00:00,33.093345469,5.6702127273,0.236960097259,1.35959165187,8.25718729233,10.0299323277,37.3131813516,31.555493688,0.0,5.75768766362
 10/23  04:00:00,35.3111063274,5.68702991089,0.155403723317,2.03544802952,8.25718729233,11.6354268332,38.5555014592,32.79285587,0.0,5.7626455892
 10/23  05:00:00,43.0483538783,5.69685557948,0.184419731414,2.15406582964,12.1011305571,15.3678112995,37.7392225337,31.9592070219,0.0,5.78001551183
 10/23  06:00:00,73.1259880095,5.894286524,2.01776994135,0.672441736093,19.7275818095,37.2640762949,43.4923019261,31.8959115662,0.0,11.59639036
 10/23  07:00:00,92.8974903387,6.07311633782,3.33000013191,0.348597185584,24.3117294858,51.2795993405,47.8381031569,30.3848795503,0.0,17.4532236067
 10/23  08:00:00,72.6925750965,5.77882814719,1.67714148096,0.902097297555,23.6694662846,40.6342015617,53.6838372147,24.3046089284,0.0,29.3792282863
 10/23  09:00:00,69.672597239,5.7467990057,3.39536507243,1.20336767452,23.6694662846,35.6302164847,66.3590047588,24.9035797205,18.025,23.4304250383
 10/23  10:00:00,53.6919744635,5.74127984004,2.71185741949,3.50854272429,18.7433767983,22.9618409725,67.6010316117,26.1849135709,18.025,23.3911180408
 10/23  11:00:00,54.1482261758,5.76065592801,2.71663977995,3.94294197918,18.7433767983,22.9618409725,61.1091033929,25.5723270818,18.025,17.5117763111
 10/23  12:00:00,54.1344174628,5.76545820916,2.57436583762,4.02315471108,18.5889407304,23.1597249699,65.5757301809,24.2138707895,18.025,23.3368593914
 10/23  13:00:00,54.4518954828,5.77109935777,2.52207153732,4.14078866907,18.7433767983,23.2517909448,58.775840451,23.2399003394,18.025,17.5109401116
 10/23  14:00:00,54.4907563423,5.77442357189,2.49501099227,4.2033799189,18.7433767983,23.2517909448,58.6056585323,23.075394008,18.025,17.5052645243
 10/23  15:00:00,54.1048005841,5.77147011134,2.50493189741,4.1004126992,18.7433767983,22.9618409725,65.6136180794,24.2470032189,18.025,23.3416148605
 10/23  16:00:00,57.4740451322,5.76172497147,1.71587789812,3.81712905895,18.7433767983,27.431320555,47.8996401,24.1115593922,18.025,5.76308070786
 10/23  17:00:00,66.8683314108,5.74848052665,0.582438928327,2.16979203807,17.6635504202,40.6971502883,31.7157221815,25.9412921033,0.0,5.7744300782
 10/23  18:00:00,76.8305362192,5.78788630736,1.27602610154,1.12603326432,27.5259009287,37.3340067412,42.208969213,30.6244293716,0.0,11.5845398414
 10/23  19:00:00,83.306055362,5.85121043835,1.84177610371,0.879269174542,33.8341110165,33.3544677425,37.0989745832,31.3147216255,0.0,5.78425295769
 10/23  20:00:00,92.2277584561,5.97868776636,2.78117876358,0.579931190337,36.5179666069,38.8247702939,44.4493154046,32.8993794948,0.0,11.5499359098
 10/23  21:00:00,86.840932976,6.01140630462,2.94098343974,0.515434135903,32.965339924,36.8579353714,44.9129565994,33.3174895208,0.0,11.5954670786
 10/23  22:00:00,61.9454215614,5.79996736894,1.28029480944,1.03934359145,25.6355707503,20.6438685092,45.9106123191,34.3480836239,0.0,11.5625286951
 10/23  23:00:00,43.0698783593,5.73035059327,0.259978615071,2.80688929597,15.0252895274,11.7056064465,35.4154951795,35.3954951795,0.0,0.02
 10/23  24:00:00,39.6803239821,5.7870306388,0.141437975885,4.50498470333,11.6412384099,10.0650221343,41.6060133958,35.842696242,0.0,5.76331715385
 10/24  01:00:00,39.0485420053,5.82407477,0.1047715901,5.43355263609,10.0992000411,10.047477231,42.3593392705,36.6017154694,0.0,5.75762380105
 10/24  02:00:00,37.8746106924,5.84868654915,0.0755499582959,6.12379322341,8.25718729233,10.0299323277,37.2913205375,37.2713205375,0.0,0.02
 10/24  03:00:00,38.3208735922,5.86428905428,0.0549085638014,6.57509247675,8.25718729233,10.0299323277,43.5442765132,37.786544209,0.0,5.75773230419
 10/24  04:00:00,40.3090628317,5.87810549017,0.0421423819934,6.95558153691,8.25718729233,11.6354268332,43.938182447,38.1748782299,0.0,5.76330421709
 10/24  05:00:00,47.7389392373,5.87091643108,0.0432809836258,6.81172139285,12.1011305571,15.3678112995,43.0646163768,37.2843404204,0.0,5.78027595644
 10/24  06:00:00,74.2198444977,5.81282427751,0.840000277956,3.02550920934,19.7275818095,37.2640762949,47.5281044009,35.9307647539,0.0,11.597339647
 10/24  07:00:00,92.8687320524,5.96202850764,2.4890478695,1.27185767166,24.3117294858,51.2795993405,50.6816426024,33.2284127979,0.0,17.4532298046
 10/24  08:00:00,74.699410532,5.78220975627,0.761811965077,3.8208634208,23.6694662846,40.6342015617,56.3812249797,26.9987454516,0.0,29.3824795282
 10/24  09:00:00,72.5662608193,5.80847211155,2.59111496942,4.83959992816,23.6694662846,35.6302164847,68.0390484157,26.5798591175,18.025,23.4341892982
 10/24  10:00:00,56.7752847701,5.86090728644,2.62568890305,6.55838295988,18.7433767983,22.9618409725,67.4681932524,26.0511687128,18.025,23.3920245396
 10/24  11:00:00,56.8453732859,5.86350692882,2.66680115593,6.5870707663,18.7433767983,22.9618409725,61.2013800234,25.6621552995,18.025,17.5142247239
 10/24  12:00:00,56.2755213482,5.84626226106,2.54417987618,6.11363828639,18.5889407304,23.1597249699,65.0978416138,23.7328596624,18.025,23.3399819514
 10/24  13:00:00,55.6682642291,5.81502724091,2.54439629717,5.29089298561,18.7433767983,23.2517909448,56.6161598268,21.0813637705,18.025,17.5097960564
 10/24  14:00:00,54.9290043844,5.78602589726,2.57006722934,4.55496990349,18.7433767983,23.2517909448,61.1244369406,19.7600792992,18.025,23.3393576414
 10/24  15:00:00,53.8485039427,5.75565172513,2.61782788615,3.74702669838,18.7433767983,22.9618409725,55.6305948098,20.098344033,18.025,17.5072507769
 10/24  16:00:00,56.9530761099,5.73585965512,1.81535523134,3.2225486981,18.7433767983,27.431320555,44.3956811963,20.6076571458,18.025,5.76302405055
 10/24  17:00:00,65.7128513706,5.69650087199,0.559891888061,1.08883523237,17.6635504202,40.6971502883,27.1625671839,21.3881194657,0.0,5.77444771811
 10/24  18:00:00,76.1877725286,5.74211205191,1.10755960125,0.697496545198,27.5259009287,37.3340067412,36.6225567734,25.0375329737,0.0,11.5850237997
 10/24  19:00:00,82.8037367962,5.81746129228,1.7573917833,0.495069170198,33.8341110165,33.3544677425,37.9717411324,26.4222703927,0.0,11.5494707398
 10/24  20:00:00,91.9184305022,5.96153904244,2.83558568884,0.233335868192,36.5179666069,38.8247702939,33.4931501646,27.7079148616,0.0,5.78523530306
 10/24  21:00:00,86.5735859427,5.99716374033,3.00316493275,0.200129363753,32.965339924,36.8579353714,39.2927060063,27.6953879193,0.0,11.5973180871
 10/24  22:00:00,61.4660288115,5.78197918505,1.3040009988,0.554218152744,25.6355707503,20.6438685092,40.2786813462,28.7160369795,0.0,11.5626443667
 10/24  23:00:00,41.3608666251,5.66726852199,0.294368808951,1.12656143664,15.0252895274,11.7056064465,35.5481194028,29.7791184115,0.0,5.76900099132
 10/24  24:00:00,37.4235785404,5.70004379281,0.169186662418,2.30746995927,11.6412384099,10.0650221343,36.0099047118,30.2465446226,0.0,5.76336008927
 10/25  01:00:00,36.9548801964,5.74098722625,0.12326721352,3.40448361345,10.0992000411,10.047477231,30.6378635316,30.6178635316,0.0,0.02
 10/25  02:00:00,35.8751375929,5.77044277519,0.0950381537197,4.1830668103,8.25718729233,10.0299323277,36.6763013594,30.9185180137,0.0,5.75778334576
 10/25  03:00:00,36.5891256418,5.79849044473,0.0712690166406,4.89278144783,8.25718729233,10.0299323277,32.561950641,32.541950641,0.0,0.02
 10/25  04:00:00,38.673063109,5.81583529376,0.0534842520009,5.37050578091,8.25718729233,11.6354268332,39.545948127,33.7825589684,0.0,5.76338915859
 10/25  05:00:00,45.8937308464,5.80213774006,0.0662862950987,5.01227359662,12.1011305571,15.3678112995,37.3828787765,31.6025700248,0.0,5.78030875167
 10/25  06:00:00,72.7194271619,5.77120570524,1.01154003676,1.39515037884,19.7275818095,37.2640762949,47.1080571302,29.723712528,0.0,17.3843446022
 10/25  07:00:00,92.7112199273,5.9844171929,2.76327164843,0.817710164068,24.3117294858,51.2795993405,45.0669128589,27.6122663268,0.0,17.4546465321
 10/25  08:00:00,72.9373163035,5.7176278217,1.06983948085,1.81530887677,23.6694662846,40.6342015617,45.2702703029,21.7583417171,0.0,23.5119285858
 10/25  09:00:00,70.8563550034,5.74092240114,3.02968723565,2.75865449325,23.6694662846,35.6302164847,62.7838289567,21.3195253643,18.025,23.4393035924
 10/25  10:00:00,55.0308358474,5.7879607033,2.87360093306,4.6389643713,18.7433767983,22.9618409725,63.5172235319,22.0987439956,18.025,23.3934795363
 10/25  11:00:00,54.9589529098,5.78415377263,2.8789547273,4.5678440468,18.7433767983,22.9618409725,62.8324426509,21.4603084647,18.025,23.3471341863
 10/25  12:00:00,54.4635418742,5.77100927528,2.71833284588,4.20275005484,18.5889407304,23.1597249699,55.190356674,19.6544224481,18.025,17.5109342259
 10/25  13:00:00,54.2250244221,5.75446042069,2.69123194478,3.76138471803,18.7433767983,23.2517909448,60.2246260747,18.8596575905,18.025,23.3399684842
 10/25  14:00:00,53.6771906653,5.73413027719,2.71336780713,3.21173963056,18.7433767983,23.2517909448,53.2205992213,17.6854053948,18.025,17.5101938265
 10/25  15:00:00,52.7795771204,5.7114007234,2.74796199941,2.59221691531,18.7433767983,22.9618409725,59.562125731,18.1973870365,18.025,23.3397386945
 10/25  16:00:00,55.5837559992,5.67670646217,1.99244987647,1.73527667307,18.7433767983,27.431320555,35.0413206026,16.9963206026,18.025,0.02
 10/25  17:00:00,65.5148727748,5.70121261687,0.815727318379,0.630293006171,17.6635504202,40.6971502883,27.9982815263,16.4691124269,0.0,11.5291690994
 10/25  18:00:00,76.3662810313,5.7770940761,1.59810221958,0.350461338674,27.5259009287,37.3340067412,30.9006466908,19.3145677648,0.0,11.586078926
 10/25  19:00:00,83.0001281712,5.85679003073,2.22877480389,0.180738704156,33.8341110165,33.3544677425,26.8669229073,21.0814149504,0.0,5.78550795687
 10/25  20:00:00,92.2059610945,6.00123907278,3.22990252708,0.0868346260188,36.5179666069,38.8247702939,34.6296697548,23.0789258291,0.0,11.5507439257
 10/25  21:00:00,86.8789688452,6.03730040787,3.38034098327,0.0881814077127,32.965339924,36.8579353714,34.794075805,23.1965090136,0.0,11.5975667914
 10/25  22:00:00,61.4998346739,5.81184435603,1.68998098373,0.1721699831,25.6355707503,20.6438685092,29.9294674518,24.1377685505,0.0,5.79169890126
 10/25  23:00:00,41.0347153464,5.67114270387,0.467567182752,0.623330547788,15.0252895274,11.7056064465,30.6378966794,24.8687675705,0.0,5.76912910897
 10/25  24:00:00,36.059311455,5.65647508279,0.289747063367,0.866205075544,11.6412384099,10.0650221343,30.7860157724,25.0230608188,0.0,5.76295495354
 10/26  01:00:00,34.5976844171,5.65244265039,0.209986793308,1.04910299823,10.0992000411,10.047477231,30.9823349822,25.22446267,0.0,5.75787231212
 10/26  02:00:00,33.3604938226,5.672962587,0.152950389943,1.70799206647,8.25718729233,10.0299323277,25.3742715071,25.3542715071,0.0,0.02
 10/26  03:00:00,33.9607522137,5.69521130066,0.12439237172,2.31455471411,8.25718729233,10.0299323277,31.6288674715,25.8711954452,0.0,5.75767202638
 10/26  04:00:00,35.9310048995,5.70874040527,0.108850307162,2.68016994713,8.25718729233,11.6354268332,31.935543732,26.1721364952,0.0,5.76340723677
 10/26  05:00:00,43.3467148759,5.70384661933,0.126567066673,2.50325897107,12.1011305571,15.3678112995,30.9461147199,25.1657025868,0.0,5.7804121331
 10/26  06:00:00,72.7781967068,5.84187147578,1.72094272533,0.673836262365,19.7275818095,37.2640762949,36.2120431169,24.6137811371,0.0,11.5982619798
 10/26  07:00:00,92.7566107463,6.042009335,3.30116239718,0.26759270653,24.3117294858,51.2795993405,40.0740426177,22.6177276348,0.0,17.4563149829
 10/26  08:00:00,72.6278950416,5.73824771296,1.77181792203,0.783272137355,23.6694662846,40.6342015617,46.7803019914,17.3943560765,0.0,29.3859459149
 10/26  09:00:00,69.897278258,5.74941138071,4.00430493486,0.816464537788,23.6694662846,35.6302164847,58.2195849915,16.7577020509,18.025,23.4368829407
 10/26  10:00:00,52.2702766214,5.70029070961,3.6372049202,1.20245811233,18.7433767983,22.9618409725,58.461644583,17.0418471711,18.025,23.3947974119
 10/26  11:00:00,52.3414068624,5.73894746873,3.93787518359,0.93657826092,18.7433767983,22.9618409725,51.1269451949,15.5871093262,18.025,17.5148358687
 10/26  12:00:00,52.1445527183,5.75894173368,4.23169479962,0.382464437307,18.5889407304,23.1597249699,51.8698393626,10.5017998003,18.025,23.3430395623
 10/26  13:00:00,52.233336995,5.76081927813,4.30945300141,0.145104741819,18.7433767983,23.2517909448,42.6240022351,7.08662752916,18.025,17.5123747059
 10/26  14:00:00,52.5384228158,5.79468706542,4.68525657144,0.0405271980797,18.7433767983,23.2517909448,46.4197554046,5.05163793591,18.025,23.3431174687
 10/26  15:00:00,52.5900184338,5.82248692133,5.03952163642,0.0,18.7433767983,22.9618409725,39.4698252548,3.93449364098,18.025,17.5103316138
 10/26  16:00:00,56.1354656772,5.80323122609,4.15291225431,0.0,18.7433767983,27.431320555,28.0712807043,4.28417656081,18.025,5.76210414348
 10/26  17:00:00,67.6390198882,5.94273184827,3.32864723122,0.0,17.6635504202,40.6971502883,11.7527441884,5.97808219634,0.0,5.77466199203
 10/26  18:00:00,78.6771768239,6.05130295411,3.98523744007,0.0,27.5259009287,37.3340067412,22.0765729701,10.4903627479,0.0,11.5862102222
 10/26  19:00:00,85.2947932557,6.13281217591,4.42814214511,0.0,33.8341110165,33.3544677425,24.5745245298,13.0225698595,0.0,11.5519546703
 10/26  20:00:00,94.7066542269,6.32141809423,5.49724102433,0.0,36.5179666069,38.8247702939,21.6677053682,15.8814498804,0.0,5.7862554878
 10/26  21:00:00,89.5072938127,6.38346794832,5.75066192722,0.0,32.965339924,36.8579353714,28.4219387465,16.8235574354,0.0,11.598381311
 10/26  22:00:00,63.1105559038,6.02709231862,3.25760869752,0.0,25.6355707503,20.6438685092,29.4675129521,17.903849557,0.0,11.5636633951
 10/26  23:00:00,41.9539156589,5.83346879332,1.84776409465,0.0,15.0252895274,11.7056064465,24.4862125803,18.71708915,0.0,5.76912343029
 10/26  24:00:00,36.4358817725,5.78381593953,1.40517433256,0.0,11.6412384099,10.0650221343,24.7114138945,18.947841349,0.0,5.76357254553
 10/27  01:00:00,34.6063052986,5.75077062843,1.16938318279,0.0,10.0992000411,10.047477231,19.3159463878,19.2959463878,0.0,0.02
 10/27  02:00:00,32.5149917917,5.72034208567,0.967572153419,0.000480444469089,8.25718729233,10.0299323277,25.3570869919,19.5993013747,0.0,5.7577856172
 10/27  03:00:00,32.3383439909,5.69415394075,0.784804916716,0.0327883381722,8.25718729233,10.0299323277,25.7095064183,19.9519167202,0.0,5.75758969805
 10/27  04:00:00,33.6932122785,5.65491656975,0.502929154302,0.102119186052,8.25718729233,11.6354268332,20.4976224515,20.4776224515,0.0,0.02
 10/27  05:00:00,41.5111037635,5.68045093355,0.674812099114,0.14278400932,12.1011305571,15.3678112995,32.1445287093,20.6030877276,0.0,11.5414409817
 10/27  06:00:00,73.1971194516,5.9637726193,2.69178509857,0.0,19.7275818095,37.2640762949,32.8560573311,21.2586561862,0.0,11.5974011449
 10/27  07:00:00,93.4164916163,6.164201025,4.10641794673,0.0,24.3117294858,51.2795993405,37.3052342077,19.8474900333,0.0,17.4577441744
 10/27  08:00:00,72.8962665759,5.82800245762,2.73369102848,0.0,23.6694662846,40.6342015617,43.8505942485,15.7350157696,0.0,28.1155784789
 10/27  09:00:00,69.4077805126,5.76128525963,4.23465718688,0.0847256118729,23.6694662846,35.6302164847,59.9475615623,17.2204182834,18.025,24.7021432789
 10/27  10:00:00,51.3415556222,5.66818290804,3.56575449289,0.377289460618,18.7433767983,22.9618409725,59.6826950715,18.2609939335,18.025,23.396701138
 10/27  11:00:00,51.349496505,5.66715775731,3.45484765072,0.499480145527,18.7433767983,22.9618409725,53.5845746762,18.0436304471,18.025,17.5159442291
 10/27  12:00:00,51.2625961332,5.66667717248,3.29567944388,0.52877932263,18.5889407304,23.1597249699,57.2071296698,15.8390882275,18.025,23.3430414422
 10/27  13:00:00,51.428018829,5.66622057599,3.21201117333,0.53182601026,18.7433767983,23.2517909448,50.2171161872,14.6759513614,18.025,17.5161648258
 10/27  14:00:00,51.3952592958,5.66418054215,3.17190002471,0.541217437884,18.7433767983,23.2517909448,55.9012146549,14.5362847718,18.025,23.3399298831
 10/27  15:00:00,51.1784529084,5.67623893509,3.30536174705,0.468839915247,18.7433767983,22.9618409725,50.2805757561,14.7433153708,18.025,17.5122603853
 10/27  16:00:00,54.9579327982,5.6937069266,2.69831160648,0.386580644274,18.7433767983,27.431320555,37.808961516,14.0205987738,18.025,5.76336274211
 10/27  17:00:00,66.2993279343,5.82581399526,2.01509488021,0.0907667564638,17.6635504202,40.6971502883,19.8921740977,14.117356854,0.0,5.77481724368
 10/27  18:00:00,77.2474806179,5.90926262061,2.68972661825,0.00783659463065,27.5259009287,37.3340067412,29.4125894239,17.8259563595,0.0,11.5866330644
 10/27  19:00:00,83.9300384957,5.98684489867,3.1992738526,0.0100698041936,33.8341110165,33.3544677425,30.3956640146,18.8445545207,0.0,11.5511094939
 10/27  20:00:00,93.188512337,6.1453859072,4.1413263219,0.0137935217929,36.5179666069,38.8247702939,26.1848950253,20.3993870654,0.0,5.78550795987
 10/27  21:00:00,87.9573821224,6.1934114797,4.37122470306,0.0195639859284,32.965339924,36.8579353714,32.4367610169,20.8382129471,0.0,11.5985480698
 10/27  22:00:00,62.3678245489,5.93717591569,2.57839588164,0.0263818607729,25.6355707503,20.6438685092,33.4291039053,21.8646059679,0.0,11.5644979375
 10/27  23:00:00,41.4165250696,5.76575344117,1.28151550394,0.0965657947439,15.0252895274,11.7056064465,28.7179773496,22.9487541348,0.0,5.76922321478
 10/27  24:00:00,36.2072674386,5.72654778825,0.905062771565,0.328760522689,11.6412384099,10.0650221343,29.2241953888,23.4611872336,0.0,5.76300815525
 10/28  01:00:00,37.4555977063,5.71851401819,0.811621886276,0.47982545339,12.8411359301,10.0650221343,23.8964741778,23.8764741778,0.0,0.02
 10/28  02:00:00,32.6850036739,5.68373402209,0.527095840145,0.647570588566,8.25718729233,10.0299323277,29.9847412323,24.2269897149,0.0,5.75775151738
 10/28  03:00:00,32.6543170096,5.66997555842,0.406493892203,0.751248867501,8.25718729233,10.0299323277,24.5616775337,24.5416775337,0.0,0.02
 10/28  04:00:00,34.248670518,5.66108332739,0.327063423635,0.827268445646,8.25718729233,11.6354268332,30.5696013446,24.8059194092,0.0,5.76368193543
 10/28  05:00:00,38.4438532617,5.65557207444,0.260695891303,0.935982429061,8.71707943955,15.3327214929,30.0493935524,24.2799521794,0.0,5.76944137294
 10/28  06:00:00,58.9732502691,5.73050663898,0.878626017196,0.676411808485,18.5082010057,25.6353820695,28.2166051405,22.4358942325,0.0,5.78071090803
 10/28  07:00:00,76.5318763402,5.90816657507,2.30246949675,0.297974504882,19.4083231844,41.0650158608,38.6965321265,21.3081589975,0.0,17.388373129
 10/28  08:00:00,95.5850055194,6.14437180932,5.00472470854,0.0716944897872,26.3286599382,57.9988325916,45.0762061378,15.5361782172,0.0,29.5400279206
 10/28  09:00:00,80.9846480542,5.95089858134,5.73342074333,0.0903047953681,26.3286599382,42.8504436482,61.9731886325,14.5601873447,18.025,29.3880012878
 10/28  10:00:00,55.5892957511,5.73711025085,4.22720828251,0.409108102656,21.7447113004,23.4437158914,56.3364207943,14.8664026038,18.025,23.4450181905
 10/28  11:00:00,52.9316885132,5.71769536869,3.98307979074,0.476872318973,19.3027497915,23.426170988,56.09178732,14.6720057408,18.025,23.3947815792
 10/28  12:00:00,52.7546709393,5.70839867832,3.68519835392,0.464948547608,19.1483137236,23.7250123474,56.5013312628,15.1349751359,18.025,23.3413561269
 10/28  13:00:00,52.789409884,5.71047376219,3.6452670947,0.391998046993,19.3027497915,23.7161209604,48.2695384428,12.7312181691,18.025,17.5133202737
 10/28  14:00:00,52.8207883514,5.71756454032,3.78715108654,0.274403828584,19.3027497915,23.7161209604,52.8039225652,11.4369437775,18.025,23.3419787877
 10/28  15:00:00,52.4747837963,5.71259338904,3.80078762298,0.20968070532,19.3027497915,23.426170988,47.5373338832,11.9983799597,18.025,17.5139539236
 10/28  16:00:00,56.0017529645,5.69990505066,2.8944068625,0.204399875986,19.3027497915,27.8956505705,36.569688065,12.7811976152,18.025,5.76349044981
 10/28  17:00:00,63.4710392565,5.78939049417,1.82507842297,0.0310115954664,18.2229234133,37.5968344597,19.1971027716,13.4278466576,0.0,5.76925611394
 10/28  18:00:00,82.47812765,5.93884973112,2.99238915255,0.0,32.690315043,37.0816133363,21.5405921173,15.7655147897,0.0,5.77507732759
 10/28  19:00:00,87.2018012584,6.05035273531,3.72480950994,0.0,36.8143715336,33.066984531,27.6255451286,16.0741697623,0.0,11.5513753663
 10/28  20:00:00,93.5092409449,6.20193520579,4.64058748849,0.0,36.3493007332,38.7721355839,23.0116551168,17.2259779937,0.0,5.78567712312
 10/28  21:00:00,91.3721799478,6.2163726818,4.60695258139,0.0,36.1807251679,36.8228455648,29.1958620182,17.6435523611,0.0,11.5523096571
 10/28  22:00:00,68.0795267238,5.97787964038,2.87274367744,0.0,31.0351095914,20.6438685092,30.2318859868,18.6329225973,0.0,11.5989633895
 10/28  23:00:00,43.9542537009,5.78865604881,1.49078612406,0.0,17.4250845679,11.7056064465,26.3779277799,20.5971238603,0.0,5.78080391959
 10/28  24:00:00,37.416547514,5.75509713846,1.20385297907,0.0107962155654,12.8411359301,10.0650221343,26.211984355,20.4482714738,0.0,5.76371288119
 10/29  01:00:00,37.4618676349,5.73867545325,1.07822858484,0.0798989263115,12.925468867,10.100111941,20.0830235931,20.0630235931,0.0,0.02
 10/29  02:00:00,32.662161572,5.70118032727,0.779808296022,0.235144595533,8.34152022915,10.0650221343,26.1479828289,20.3902331864,0.0,5.75774964255
 10/29  03:00:00,32.6399249703,5.68783680812,0.658758484924,0.347300308197,8.34152022915,10.0650221343,26.4355260726,20.6775976165,0.0,5.75792845608
 10/29  04:00:00,34.2119354981,5.6767428263,0.532883032555,0.44962747664,8.34152022915,11.6705166398,22.0492789126,22.0292789126,0.0,0.02
 10/29  05:00:00,38.3426832449,5.66153118794,0.391681050401,0.578438288372,8.80141237637,15.3678112995,29.0582947568,23.2887380813,0.0,5.76955667543
 10/29  06:00:00,58.8442792995,5.7372526467,0.975223618292,0.444083584299,18.5082010057,25.6353820695,34.7775417259,23.2367122326,0.0,11.5408294934
 10/29  07:00:00,76.5289247345,5.91362177296,2.36573200357,0.106867857543,19.4926561212,41.1001056674,33.276182265,21.6775668416,0.0,11.5986154234
 10/29  08:00:00,95.5851755724,6.15549153968,5.02100432808,0.0444395429925,26.3286599382,57.9988325916,51.6584965631,16.2149562211,0.0,35.443540342
 10/29  09:00:00,80.8933715568,5.96350839209,5.80466595207,0.0345804794958,26.2443270014,42.8153538416,56.4444943604,14.9067663026,18.025,23.5127280578
 10/29  10:00:00,55.4468691643,5.73757912387,4.25939807018,0.234010771425,21.7447113004,23.4437158914,62.6149247971,15.6581087598,18.025,28.9318160374
 10/29  11:00:00,52.8948209296,5.71795509947,3.98117485558,0.3819298591,19.3449162599,23.4437158914,52.0171307214,16.067193401,18.025,17.9249373204
 10/29  12:00:00,52.7518549417,5.70969659707,3.66628992066,0.420027956492,19.190480192,23.7425572507,57.9530359092,16.5800087005,18.025,23.3480272086
 10/29  13:00:00,52.6879435009,5.70990418551,3.63254951114,0.363521533055,19.260583323,23.698576057,48.9030820737,13.3681452479,18.025,17.5099368259
 10/29  14:00:00,52.6475333403,5.70475981569,3.64439194169,0.316420186893,19.260583323,23.698576057,53.986838089,12.6128438738,18.025,23.3489942152
 10/29  15:00:00,52.2849460312,5.69776039966,3.5881352391,0.307033172378,19.260583323,23.4086260847,55.1445992143,13.7796578927,18.025,23.3399413217
 10/29  16:00:00,55.914400136,5.69247486908,2.77554555166,0.303047028855,19.260583323,27.8781056672,31.6778908061,13.6328908061,18.025,0.02
 10/29  17:00:00,63.3535924247,5.78059575547,1.68338079492,0.123761282224,18.1807569449,37.5792895564,20.4318267795,14.6624911756,0.0,5.76933560388
 10/29  18:00:00,81.9889394615,5.91079696148,2.64761642785,0.00304962629625,32.6059821062,37.0465235296,24.5633024311,18.7883173482,0.0,5.77498508285
 10/29  19:00:00,86.7811286025,6.02074916267,3.32733380999,0.00639171206284,36.8143715336,33.066984531,31.4796924143,19.926204445,0.0,11.5534879692
 10/29  20:00:00,93.0848190838,6.15663612912,4.13121585818,0.0108155668898,36.43363367,38.8072253906,26.7888149898,21.0032272239,0.0,5.78558776585
 10/29  21:00:00,90.6749948453,6.1616250434,4.04418998217,0.0397350978806,36.0963922311,36.7877557581,35.0617394554,23.5081349638,0.0,11.5536044916
 10/29  22:00:00,67.4401233615,5.92013346602,2.34971183509,0.0607822890186,30.9507766546,20.6087787026,37.4173850771,25.8178759024,0.0,11.5995091747
 10/29  23:00:00,43.6836313518,5.74546530344,1.07535768304,0.187984558636,17.4250845679,11.7056064465,32.6741407752,26.8930974678,0.0,5.78104330736
 10/29  24:00:00,37.5364605646,5.71539252773,0.794185539449,0.460654486871,12.925468867,10.100111941,33.1782696826,27.4144647185,0.0,5.7638049641
 10/30  01:00:00,34.5676567994,5.67633339546,0.452023633983,0.753129763085,10.0992000411,10.047477231,34.7419350895,28.9838929842,0.0,5.75804210525
 10/30  02:00:00,32.6664528739,5.65205491712,0.234473418972,0.953317136438,8.25718729233,10.0299323277,30.0577985153,30.0377985153,0.0,0.02
 10/30  03:00:00,32.9215281083,5.6534217802,0.153547275881,1.28794800526,8.25718729233,10.0299323277,37.2382727033,31.4803693369,0.0,5.75790336636
 10/30  04:00:00,35.316352285,5.68201317215,0.114333180125,2.08673672145,8.25718729233,11.6354268332,38.5011598363,32.737462615,0.0,5.76369722137
 10/30  05:00:00,43.3234706841,5.70204413938,0.120051005203,2.4882915146,12.1011305571,15.3678112995,38.9697653806,33.1886143278,0.0,5.78115105277
 10/30  06:00:00,72.9691826368,5.85620649925,1.73796160776,0.83339550465,19.7275818095,37.2640762949,44.2789516839,32.6796345826,0.0,11.5993171012
 10/30  07:00:00,92.6626197398,6.02188306503,2.99326126185,0.501533210119,24.3117294858,51.2795993405,49.1102520526,31.6513985814,0.0,17.4588534713
 10/30  08:00:00,72.5277478195,5.7396332582,1.28389072182,1.16960181267,23.6694662846,40.6342015617,55.5841011941,26.1889661284,0.0,29.3951350657
 10/30  09:00:00,69.6474380413,5.71589566375,3.00775122893,1.59664523725,23.6694662846,35.6302164847,67.2743857575,25.8032883657,18.025,23.4460973918
 10/30  10:00:00,54.2975748985,5.76430975388,2.66786743139,4.13504177846,18.7433767983,22.9618409725,67.8587092079,26.4324141766,18.025,23.4012950313
 10/30  11:00:00,54.9151951427,5.78987581182,2.66090706305,4.73638367363,18.7433767983,22.9618409725,68.1032896024,26.7266788991,18.025,23.3516107033
 10/30  12:00:00,55.0500224738,5.80086037958,2.49234880621,4.98533569054,18.5889407304,23.1597249699,61.6213209158,26.0772617089,18.025,17.519059207
 10/30  13:00:00,55.1103860483,5.79637527007,2.46450294694,4.83153159033,18.7433767983,23.2517909448,65.3072613853,23.9361964859,18.025,23.3460648995
 10/30  14:00:00,55.0079205177,5.79334436999,2.47061100059,4.72598301967,18.7433767983,23.2517909448,58.7320657473,23.1940410445,18.025,17.5130247028
 10/30  15:00:00,54.8629417627,5.79958832239,2.46254834145,4.87278016025,18.7433767983,22.9618409725,66.679688922,25.3071024659,18.025,23.3475864561
 10/30  16:00:00,58.3565484774,5.79523589405,1.64962734006,4.73232976591,18.7433767983,27.431320555,49.5241640418,25.7354069226,18.025,5.76375711926
 10/30  17:00:00,67.4053419094,5.75477514376,0.43208967318,2.85079304049,17.6635504202,40.6971502883,32.5752332513,26.7999605269,0.0,5.77527272438
 10/30  18:00:00,76.8650456272,5.76108309368,0.976446245123,1.4868098626,27.5259009287,37.3340067412,42.4749735301,30.8872895964,0.0,11.5876839337
 10/30  19:00:00,83.2132305211,5.82178133872,1.58529850351,1.0722667501,33.8341110165,33.3544677425,37.3548113019,31.5692917095,0.0,5.78551959237
 10/30  20:00:00,92.12008098,5.94145875022,2.4683059523,0.822270299181,36.5179666069,38.8247702939,45.827719037,34.2748464676,0.0,11.5528725693
 10/30  21:00:00,86.6688375805,5.9657347825,2.5695314288,0.760336392274,32.965339924,36.8579353714,46.9697047505,35.3696333263,0.0,11.6000714242
 10/30  22:00:00,61.9153737742,5.76816676491,0.978667664652,1.34262780698,25.6355707503,20.6438685092,47.9530729358,36.3876679523,0.0,11.5654049834
 10/30  23:00:00,44.2487335492,5.76953918366,0.171253417358,4.03522800596,15.0252895274,11.7056064465,43.2003738801,37.4308764947,0.0,5.76949738544
 10/30  24:00:00,40.7763047264,5.8275744745,0.111394670572,5.59042320172,11.6412384099,10.0650221343,38.058371761,38.038371761,0.0,0.02
 10/31  01:00:00,40.3524105889,5.86928279302,0.0751416698056,6.7218144885,10.0992000411,10.047477231,45.9853320089,40.2272549262,0.0,5.75807708264
 10/31  02:00:00,39.401845909,5.90287889356,0.0472689876927,7.62508150681,8.25718729233,10.0299323277,47.4367137528,41.678760841,0.0,5.75795291176
 10/31  03:00:00,39.9780919631,5.92535244876,0.040578828932,8.18554906834,8.25718729233,10.0299323277,42.2419873631,42.2219873631,0.0,0.02
 10/31  04:00:00,42.0314079511,5.94258059216,0.0352091975869,8.62034363334,8.25718729233,11.6354268332,48.3763606098,42.6125648017,0.0,5.76379580819
 10/31  05:00:00,49.76864603,5.94678219365,0.0336452756984,8.77512274985,12.1011305571,15.3678112995,48.7388089812,42.9574574321,0.0,5.78135154912
 10/31  06:00:00,75.778147587,5.8295682521,0.401683214901,5.00525545882,19.7275818095,37.2640762949,59.8373863644,42.445826745,0.0,17.3915596194
 10/31  07:00:00,93.119437661,5.89632236867,1.77124200586,2.30590764765,24.3117294858,51.2795993405,57.2099705529,39.7487264065,0.0,17.4612441464
 10/31  08:00:00,76.80485211,5.8464632857,0.415547775766,6.20820337312,23.6694662846,40.6342015617,56.3877426521,32.8666459174,0.0,23.5210967346
 10/31  09:00:00,74.2306672426,5.8649831996,2.30055795864,6.73796416337,23.6694662846,35.6302164847,78.3610607467,31.0337484169,18.025,29.3023123299
 10/31  10:00:00,58.8830855776,5.94840083697,2.43735839885,8.76696464925,18.7433767983,22.9618409725,72.5460710809,31.1195574648,18.025,23.4015136161
 10/31  11:00:00,59.2879418498,5.96551240164,2.45561758219,9.13877818807,18.7433767983,22.9618409725,66.961828937,31.4177815982,18.025,17.5190473388
 10/31  12:00:00,58.8695090059,5.9546234367,2.30572200345,8.83768080102,18.5889407304,23.1597249699,70.8776715681,29.5062798154,18.025,23.3463917526
 10/31  13:00:00,58.4965607724,5.92990164788,2.2955828321,8.25309188301,18.7433767983,23.2517909448,62.1975995306,26.65440921,18.025,17.5181903206
 10/31  14:00:00,58.1757862395,5.91688115922,2.32794458688,7.91297785106,18.7433767983,23.2517909448,67.145654385,25.7745618139,18.025,23.3460925711
 10/31  15:00:00,57.4890579937,5.90059716387,2.3475851729,7.5128383899,18.7433767983,22.9618409725,62.3550440806,26.8151720866,18.025,17.5148719939
 10/31  16:00:00,60.5660402145,5.87805764367,1.54036857744,6.96825995802,18.7433767983,27.431320555,50.3929726898,26.604369432,18.025,5.76360325774
 10/31  17:00:00,69.3268586559,5.80650758862,0.179375728835,4.97328894716,17.6635504202,40.6971502883,34.5033834747,28.7283077033,0.0,5.77507577143
 10/31  18:00:00,78.2880620012,5.7681647516,0.346499559733,3.53267780555,27.5259009287,37.3340067412,45.0666479681,33.4781460755,0.0,11.5885018926
 10/31  19:00:00,83.427900347,5.75707948559,0.690970217865,2.24595126308,33.8341110165,33.3544677425,45.6323404376,34.0787375331,0.0,11.5536029045
 10/31  20:00:00,91.5483819044,5.83397168912,1.54986881059,1.27648590841,36.5179666069,38.8247702939,41.1667504125,35.3813042947,0.0,5.78544611785
 10/31  21:00:00,86.3893354502,5.88727949667,1.94107509416,1.18772509687,32.965339924,36.8579353714,49.2412955375,36.0550094868,0.0,13.1862860507
 10/31  22:00:00,62.1137695516,5.72808539509,0.520015104375,2.0397478434,25.6355707503,20.6438685092,44.7173776211,34.7350276661,0.0,9.982349955
 10/31  23:00:00,44.6985312677,5.78364922154,0.128013180254,4.5141485406,15.0252895274,11.7056064465,38.0097963949,32.240072919,0.0,5.76972347592
 10/31  24:00:00,40.028563993,5.79870063488,0.0998431614894,4.88309880463,11.6412384099,10.0650221343,34.8975383421,29.1337655796,0.0,5.76377276253
 11/01  01:00:00,38.2832955328,5.79319927822,0.0852313594179,4.71868820499,10.0992000411,10.047477231,31.5152007207,25.7571140635,0.0,5.75808665719
 11/01  02:00:00,36.017403916,5.77939809141,0.0759287041394,4.33545992181,8.25718729233,10.0299323277,22.3885193716,22.3685193716,0.0,0.02
 11/01  03:00:00,35.3267264203,5.75048923017,0.0798471789319,3.66976898911,8.25718729233,10.0299323277,24.7040262192,18.9460580519,0.0,5.75796816736
 11/01  04:00:00,36.1432284753,5.71723892144,0.0892756124094,2.90343510797,8.25718729233,11.6354268332,21.2123981868,15.4491550159,0.0,5.76324317093
 11/01  05:00:00,42.567397573,5.6731573507,0.124846296776,1.75628662045,12.1011305571,15.3678112995,17.3547282998,11.5733759372,0.0,5.78135236255
 11/01  06:00:00,72.0265161046,5.78096798234,1.41929879998,0.284596433898,19.7275818095,37.2640762949,21.7517259393,10.1505962475,0.0,11.6011296918
 11/01  07:00:00,92.6888049509,6.03691675438,3.49878428101,0.00711169406124,24.3117294858,51.2795993405,26.5451343664,9.0837603301,0.0,17.4613740363
 11/01  08:00:00,72.6534489299,5.70795849405,2.4832920995,0.127542983799,23.6694662846,40.6342015617,34.0644481921,4.66382059264,0.0,29.4006275994
 11/01  09:00:00,70.1928084448,5.75716300303,5.05299912698,0.0554788741669,23.6694662846,35.6302164847,43.4632928653,1.99103847264,18.025,23.4472543927
 11/01  10:00:00,52.4939812825,5.72109358402,4.94085671003,0.101656560464,18.7433767983,22.9618409725,43.0922338242,1.66518774656,18.025,23.4020460777
 11/01  11:00:00,52.9424472185,5.78683763337,5.35555022349,0.0720194208078,18.7433767983,22.9618409725,42.6570533945,1.28030056249,18.025,23.351752832
 11/01  12:00:00,53.3062027766,5.83950976721,5.67373406858,0.0214707166768,18.5889407304,23.1597249699,37.5854024311,2.0410372648,18.025,17.5193651663
 11/01  13:00:00,53.8066994363,5.89448447981,5.89422643112,0.0,18.7433767983,23.2517909448,41.3844567866,0.0110200407491,18.025,23.3484367459
 11/01  14:00:00,54.1251953783,5.94101947828,6.16618291812,0.0,18.7433767983,23.2517909448,35.5392206899,0.0,18.025,17.5142206899
 11/01  15:00:00,54.0395683252,5.9714285438,6.34010334863,0.0,18.7433767983,22.9618409725,41.953783875,0.57920879255,18.025,23.3495750825
 11/01  16:00:00,57.7874828334,5.97579038205,5.6323250418,0.0,18.7433767983,27.431320555,24.8047489805,1.01586131482,18.025,5.76388766569
 11/01  17:00:00,69.0556728538,6.09176517618,4.59620540656,0.0,17.6635504202,40.6971502883,7.90870158852,2.13317872317,0.0,5.77552286534
 11/01  18:00:00,79.5162729218,6.15195780046,4.72357508503,0.0,27.5259009287,37.3340067412,17.0427903948,5.45323404583,0.0,11.589556349
 11/01  19:00:00,86.0485962637,6.22443796093,5.09025047221,0.0,33.8341110165,33.3544677425,14.0848729247,8.29892857427,0.0,5.78594435045
 11/01  20:00:00,95.4242982635,6.40932241925,6.12690412255,0.0,36.5179666069,38.8247702939,22.4846109657,10.9307138648,0.0,11.5538971009
 11/01  21:00:00,90.1447043158,6.46129040985,6.31014421984,0.0,32.965339924,36.8579353714,24.0138058115,12.4128839393,0.0,11.6009218722
 11/01  22:00:00,63.7018543501,6.09634068688,3.77957474425,0.0,25.6355707503,20.6438685092,25.7963941512,14.2305633583,0.0,11.5658307929
 11/01  23:00:00,42.1473507802,5.85860485048,2.01601797628,0.0,15.0252895274,11.7056064465,21.6915985791,15.921742532,0.0,5.76985604712
 11/01  24:00:00,36.5623581725,5.80139178137,1.51404088448,0.0,11.6412384099,10.0650221343,22.4910261222,16.7269885434,0.0,5.76403757884
 11/02  01:00:00,34.7049352282,5.76624770048,1.25250832131,0.0,10.0992000411,10.047477231,17.2206647778,17.2006647778,0.0,0.02
 11/02  02:00:00,32.5914922433,5.73310530123,1.03176108341,0.0,8.25718729233,10.0299323277,23.5183899027,17.7602709365,0.0,5.75811896621
 11/02  03:00:00,32.4480402712,5.71374624081,0.906747452781,0.00092562497479,8.25718729233,10.0299323277,18.0429756004,18.0229756004,0.0,0.02
 11/02  04:00:00,33.9659733809,5.69926050019,0.808100783299,0.0253259658347,8.25718729233,11.6354268332,24.2800463913,18.5158938322,0.0,5.76415255912
 11/02  05:00:00,41.671801056,5.7136544424,0.912954925287,0.0320733031846,12.1011305571,15.3678112995,23.4240021403,17.6424157037,0.0,5.78158643665
 11/02  06:00:00,73.3012153562,5.98512724103,2.77441433971,0.0,19.7275818095,37.2640762949,33.9929784832,16.6021101577,0.0,17.3908683255
 11/02  07:00:00,93.6566050919,6.1991722121,4.31141629794,0.0,24.3117294858,51.2795993405,32.3922612049,14.9284847026,0.0,17.4637765023
 11/02  08:00:00,73.6268513967,5.89091555226,3.40126541674,0.0,23.6694662846,40.6342015617,39.8445139845,10.444192968,0.0,29.4003210165
 11/02  09:00:00,70.6854259121,5.89655257625,5.46169174261,0.0,23.6694662846,35.6302164847,51.752296329,10.2809347782,18.025,23.4463615509
 11/02  10:00:00,52.6304662697,5.8220195,5.07541543515,0.00264894254667,18.7433767983,22.9618409725,51.8209786073,10.3909250303,18.025,23.405053577
 11/02  11:00:00,52.6301899671,5.83502477129,5.05396154898,0.0131584725405,18.7433767983,22.9618409725,45.3579572387,9.81135213869,18.025,17.5216051001
 11/02  12:00:00,52.6804364962,5.84294091694,5.06169556683,0.00430836534542,18.5889407304,23.1597249699,49.2122436588,7.83600680301,18.025,23.3512368557
 11/02  13:00:00,52.9506186928,5.86334848474,5.06927041084,0.0,18.7433767983,23.2517909448,40.8700006859,5.32988589976,18.025,17.5151147862
 11/02  14:00:00,52.6202722263,5.82227873226,4.7800013517,0.0,18.7433767983,23.2517909448,46.6950921821,5.31628469214,18.025,23.35380749
 11/02  15:00:00,52.4696911388,5.83789395869,4.90374977383,0.0,18.7433767983,22.9618409725,47.4386542102,6.06819253452,18.025,23.3454616757
 11/02  16:00:00,56.3664548507,5.85592042745,4.33116781757,0.0,18.7433767983,27.431320555,23.7318673646,5.68686736462,18.025,0.02
 11/02  17:00:00,67.7101321948,5.97796995909,3.36445261828,0.0,17.6635504202,40.6971502883,13.1599050742,7.38440709597,0.0,5.77549797826
 11/02  18:00:00,80.4822133585,6.06793564947,3.88952264211,0.0,27.5259009287,37.3340067412,29.4783737266,12.1042345693,0.0,17.3741391573
 11/02  19:00:00,85.4340708295,6.1685911824,4.53155777693,0.0,33.8341110165,33.3544677425,18.9371781288,13.1504814223,0.0,5.7866967065
 11/02  20:00:00,94.9461712879,6.36455639779,5.6935343046,0.0,36.5179666069,38.8247702939,26.3186187035,14.7651059084,0.0,11.5535127951
 11/02  21:00:00,89.7383744658,6.42104802719,5.94403663748,0.0,32.965339924,36.8579353714,26.9000963986,15.2991015388,0.0,11.6009948597
 11/02  22:00:00,63.5835096835,6.08785055013,3.66970864902,0.0,25.6355707503,20.6438685092,27.6952783355,16.1291184541,0.0,11.5661598814
 11/02  23:00:00,42.2730584302,5.87576716923,2.12455568218,0.0,15.0252895274,11.7056064465,22.8561029687,17.0862350227,0.0,5.76986794607
 11/02  24:00:00,36.6881793455,5.81883061746,1.6224181529,0.0,11.6412384099,10.0650221343,17.4168960899,17.3968960899,0.0,0.02
 11/03  01:00:00,34.8000852205,5.77987761188,1.33402009963,0.0,10.0992000411,10.047477231,24.0903871812,18.3321664955,0.0,5.75822068564
 11/03  02:00:00,32.6279589834,5.73904784861,1.06228316727,0.0,8.25718729233,10.0299323277,25.8607979757,20.1026530558,0.0,5.75814491997
 11/03  03:00:00,32.4397969273,5.71320771881,0.894477036869,0.00548542366403,8.25718729233,10.0299323277,21.4736544703,21.4536544703,0.0,0.02
 11/03  04:00:00,33.9171618884,5.69167981776,0.744785950407,0.0474026071094,8.25718729233,11.6354268332,28.7954629477,23.0320616803,0.0,5.76340126739
 11/03  05:00:00,41.584652187,5.69917587457,0.793704281345,0.078645471012,12.1011305571,15.3678112995,28.6847348723,22.9030086427,0.0,5.78172622957
 11/03  06:00:00,73.0659116978,5.95947724114,2.56474027756,0.0,19.7275818095,37.2640762949,39.9835191668,22.5903313173,0.0,17.3931878494
 11/03  07:00:00,93.2148382875,6.15864652688,3.91015292815,0.0,24.3117294858,51.2795993405,36.0383294843,21.4517093338,0.0,14.5866201506
 11/03  08:00:00,73.1048060977,5.86375968004,2.90635958648,0.0,23.6694662846,40.6342015617,41.7745941984,15.3408684405,0.0,26.4337257579
 11/03  09:00:00,70.5331922932,5.90393938441,5.30205596104,0.0,23.6694662846,35.6302164847,59.8863731655,12.5523101343,18.025,29.3090630312
 11/03  10:00:00,52.7397554309,5.85121705197,5.10526384533,0.0528864315888,18.7433767983,22.9618409725,52.3398408313,10.9085348891,18.025,23.4063059421
 11/03  11:00:00,53.1672226616,5.91066299507,5.47427792738,0.0542309727608,18.7433767983,22.9618409725,43.8649187447,8.31729698798,18.025,17.5226217567
 11/03  12:00:00,53.6925418029,5.97628085425,5.93046497724,0.0142973032266,18.5889407304,23.1597249699,48.0530871914,6.67861559192,18.025,23.3494715995
 11/03  13:00:00,54.4217417191,6.05793017548,6.34580712185,0.0,18.7433767983,23.2517909448,38.3886988449,2.84473028479,18.025,17.5189685601
 11/03  14:00:00,54.7296132318,6.10442757356,6.60718783333,0.0,18.7433767983,23.2517909448,43.9971015834,2.61970772673,18.025,23.3523938567
 11/03  15:00:00,54.4542611166,6.11368572626,6.61251999018,0.0,18.7433767983,22.9618409725,39.804944432,4.26598530463,18.025,17.5139591274
 11/03  16:00:00,57.9063541573,6.08653473838,5.64044944442,0.0,18.7433767983,27.431320555,29.1978404408,5.40893125595,18.025,5.76390918487
 11/03  17:00:00,68.746731674,6.16058286196,4.21843409631,0.0,17.6635504202,40.6971502883,15.1226690829,9.34694963541,0.0,5.77571944745
 11/03  18:00:00,81.01520955,6.19239505967,4.29804388406,0.0,27.5259009287,37.3340067412,28.2335951942,16.6432558431,0.0,11.5903393511
 11/03  19:00:00,85.5920138586,6.25129426551,4.60678498644,0.0,33.8341110165,33.3544677425,31.5917673964,20.0368272243,0.0,11.5549401721
 11/03  20:00:00,94.7784855616,6.40223775607,5.48815555914,0.0,36.5179666069,38.8247702939,34.6591797056,23.1060806015,0.0,11.553099104
 11/03  21:00:00,89.3261706358,6.41889525343,5.53396623283,0.0,32.965339924,36.8579353714,35.9839096028,24.3835083973,0.0,11.6004012054
 11/03  22:00:00,63.2935685884,6.0818645034,3.38574137328,0.0,25.6355707503,20.6438685092,31.1120839438,25.3184553588,0.0,5.79362858506
 11/03  23:00:00,42.1362760377,5.87711610109,1.9864171175,0.0,15.0252895274,11.7056064465,31.0987378641,25.3286241232,0.0,5.77011374086
 11/03  24:00:00,36.6453526616,5.8204741806,1.57374282256,0.00419845938416,11.6412384099,10.0650221343,30.1203596129,24.356090029,0.0,5.76426958397
 11/04  01:00:00,37.7566622969,5.80437391786,1.45839203474,0.0482232092606,12.8411359301,10.0650221343,29.0983097801,23.3399207972,0.0,5.75838898289
 11/04  02:00:00,32.8666186159,5.75709610167,1.12228579227,0.1606052581,8.25718729233,10.0299323277,23.5229925387,23.5029925387,0.0,0.02
 11/04  03:00:00,32.7332027058,5.73174761735,0.942386797631,0.232436216473,8.25718729233,10.0299323277,29.4704206095,23.7120923866,0.0,5.75832822291
 11/04  04:00:00,34.256384061,5.71464225906,0.811236758592,0.297205473041,8.25718729233,11.6354268332,30.04507811,24.2808746133,0.0,5.7642034967
 11/04  05:00:00,38.4016857686,5.70634181363,0.721592282628,0.38209572827,8.71707943955,15.3327214929,29.5086382063,23.7396323935,0.0,5.76900581283
 11/04  06:00:00,58.9982307087,5.77128105492,1.18179191127,0.357380316048,18.5082010057,25.6353820695,30.9130368051,25.132556147,0.0,5.78048065812
 11/04  07:00:00,76.4983732495,5.93900809647,2.41128894917,0.124684541394,19.4083231844,41.0650158608,35.5220041663,23.9192199272,0.0,11.6027842391
 11/04  08:00:00,95.6153399958,6.19592349352,4.99729189264,0.0577429393547,26.3286599382,57.9988325916,52.9855836152,17.5167332951,0.0,35.46885032
 11/04  09:00:00,81.6687835485,6.0715093081,6.34528672158,0.0418486857649,26.3286599382,42.8504436482,61.8752303039,14.4476169755,18.025,29.4026133284
 11/04  10:00:00,56.8992200625,5.93289001419,5.63791837811,0.112460170123,21.7447113004,23.4437158914,53.1959951475,11.7149058771,18.025,23.4560892704
 11/04  11:00:00,54.9351661812,5.98393183396,6.12282797197,0.074304770731,19.3027497915,23.426170988,48.7908738828,7.36015539616,18.025,23.4057184867
 11/04  12:00:00,55.4511665453,6.02189508168,6.52557030451,0.00753710397111,19.1483137236,23.7250123474,45.7359820108,4.35745566331,18.025,23.3535263475
 11/04  13:00:00,55.9291632364,6.0653675442,6.822081269,0.0,19.3027497915,23.7161209604,36.1135827303,0.571641506384,18.025,17.516941224
 11/04  14:00:00,56.8718209403,6.18913667647,7.6409773576,0.0,19.3027497915,23.7161209604,41.4165705499,0.0349459437377,18.025,23.3566246061
