Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  15:00:00,56.9069052937,6.23209723065,7.9230468734,0.0,19.3027497915,23.426170988,42.4761974074,1.1025718778,18.025,23.3486255296
 11/04  16:00:00,59.9310014021,6.14721194455,6.58070638844,0.0,19.3027497915,27.8956505705,19.7475607434,1.70256074336,18.025,0.02
 11/04  17:00:00,67.3768331671,6.23364054213,5.31757941292,0.0,18.2229234133,37.5968344597,8.70790207454,2.93898065482,0.0,5.76892141971
 11/04  18:00:00,87.8133773498,6.38222780254,6.00019339564,0.0,32.690315043,37.0816133363,20.6024511315,9.07093677325,0.0,11.5315143583
 11/04  19:00:00,90.7165218518,6.51939180586,6.7704063084,0.0,36.8143715336,33.066984531,16.9860785256,11.1982525968,0.0,5.78782592875
 11/04  20:00:00,97.472006046,6.72597879146,8.07922332344,0.0,36.3493007332,38.7721355839,23.1287280146,11.5746193267,0.0,11.5541086879
 11/04  21:00:00,95.6388047519,6.76124191789,8.32862637152,0.0,36.1807251679,36.8228455648,16.4468938314,10.6591479206,0.0,5.78774591084
 11/04  22:00:00,71.3940031584,6.38257052325,5.782402757,0.0,31.0351095914,20.6438685092,23.6824939317,12.0793167258,0.0,11.6031772058
 11/04  23:00:00,46.1588855419,6.05544243212,3.42855315692,0.0,17.4250845679,11.7056064465,26.1320900429,14.5880729185,0.0,11.5440171244
 11/04  24:00:00,39.1448926024,5.96991009222,2.72814164065,0.0,12.8411359301,10.0650221343,20.2702691502,14.5060414621,0.0,5.76422768809
 11/05  01:00:00,38.8573072959,5.92627414267,2.36593660649,0.0,12.925468867,10.100111941,14.9965382824,14.9765382824,0.0,0.02
 11/05  02:00:00,33.665696603,5.85539684993,1.8642376558,0.0,8.34152022915,10.0650221343,22.6073964183,16.8491059236,0.0,5.75829049471
 11/05  03:00:00,33.3810741279,5.82020542172,1.61481138335,0.0,8.34152022915,10.0650221343,18.0075106922,17.9875106922,0.0,0.02
 11/05  04:00:00,34.7754002287,5.79378614971,1.42888720381,0.0,8.34152022915,11.6705166398,24.8355421412,19.0722709322,0.0,5.76327120905
 11/05  05:00:00,38.7704175279,5.77218917688,1.28714247624,0.0,8.80141237637,15.3678112995,24.9860925033,19.2158505903,0.0,5.77024191307
 11/05  06:00:00,59.2791518647,5.84141527045,1.74994540357,0.0,18.5082010057,25.6353820695,26.2546291243,20.4726383136,0.0,5.78199081066
 11/05  07:00:00,77.1297541118,6.01570670352,2.97121498102,0.0,19.4926561212,41.1001056674,39.0991953448,21.7035562401,0.0,17.3956391047
 11/05  08:00:00,97.9002218894,6.25919501289,5.39261936324,0.0,26.3286599382,57.9988325916,52.8507725958,18.202771927,0.0,34.6480006688
 11/05  09:00:00,81.4089462794,6.07289664023,6.245317885,0.0,26.2443270014,42.8153538416,60.193908452,17.8276924133,18.025,24.3412160387
 11/05  10:00:00,55.68818078,5.81714779393,4.65507025346,0.0,21.7447113004,23.4437158914,65.5457607188,18.2032858421,18.025,29.3174748767
 11/05  11:00:00,53.0310940785,5.79224113488,4.42503128934,0.0,19.3449162599,23.4437158914,58.9084575552,17.477223396,18.025,23.4062341592
 11/05  12:00:00,52.8838945842,5.78320807804,4.14480311387,0.0,19.190480192,23.7425572507,52.9176519462,17.3691186477,18.025,17.5235332986
 11/05  13:00:00,52.7511400098,5.77406028812,3.99507741805,0.0,19.260583323,23.698576057,56.3674664487,14.9886151886,18.025,23.3538512601
 11/05  14:00:00,52.6511449046,5.76658552544,3.902550521,0.0,19.260583323,23.698576057,50.3738216093,14.8335550695,18.025,17.5152665398
 11/05  15:00:00,52.2756700987,5.75671058254,3.8269084728,0.0,19.260583323,23.4086260847,57.4156129855,16.0330893275,18.025,23.357523658
 11/05  16:00:00,55.890420664,5.74547804141,3.00107107313,0.000488949391799,19.260583323,27.8781056672,39.7346036017,15.9456315492,18.025,5.76397205253
 11/05  17:00:00,63.4823107157,5.8337710034,1.88262924573,0.0,18.1807569449,37.5792895564,21.8840725596,16.1139724526,0.0,5.77010010696
 11/05  18:00:00,84.1578324925,5.97618554985,2.87010685934,0.0,32.6059821062,37.0465235296,25.8664737704,20.090451725,0.0,5.7760220454
 11/05  19:00:00,87.008619296,6.07822240548,3.50366123805,0.0,36.8143715336,33.066984531,27.1931474381,21.4059255393,0.0,5.78722189883
 11/05  20:00:00,93.3234544811,6.21365325357,4.32356278767,0.0,36.43363367,38.8072253906,34.7431720412,23.1883057889,0.0,11.5548662523
 11/05  21:00:00,90.9179574036,6.2193089943,4.2691200578,0.0,36.0963922311,36.7877557581,35.9873986841,24.432242054,0.0,11.5551566301
 11/05  22:00:00,67.8214084854,5.98676394301,2.72501921225,0.0,30.9507766546,20.6087787026,37.3866410446,25.7837345651,0.0,11.6029064795
 11/05  23:00:00,43.9302781502,5.80191467006,1.45036406512,0.00310375086393,17.4250845679,11.7056064465,32.4398613064,26.6579032126,0.0,5.78195809383
 11/05  24:00:00,37.5670848152,5.76177231513,1.17012648846,0.068914287273,12.925468867,10.100111941,32.6849182267,26.9205113702,0.0,5.76440685648
 11/06  01:00:00,36.168031777,5.73356380955,0.949120095228,0.238390206258,11.6412384099,10.0650221343,33.4972269379,27.732798246,0.0,5.76442869189
 11/06  02:00:00,34.5756474787,5.70664108589,0.717082950021,0.465726527499,10.0992000411,10.047477231,29.0379241886,29.0179241886,0.0,0.02
 11/06  03:00:00,32.681358428,5.68076012929,0.490493517584,0.683462573546,8.25718729233,10.0299323277,35.6557019223,29.8972313289,0.0,5.75847059347
 11/06  04:00:00,32.6751969324,5.66587795079,0.356908524487,0.825767816504,8.25718729233,10.0299323277,36.1179553219,30.3595294463,0.0,5.75842587559
 11/06  05:00:00,34.3725727531,5.66023306078,0.273375350479,1.00565636115,8.25718729233,11.6354268332,30.9427753673,30.9227753673,0.0,0.02
 11/06  06:00:00,42.1578381611,5.67132201784,0.311314376796,1.1620406454,12.1011305571,15.3678112995,42.2633055166,30.7191780088,0.0,11.5441275078
 11/06  07:00:00,73.0298160113,5.90149913203,2.11411005648,0.472464295007,19.7275818095,37.2640762949,42.064570845,30.4610563955,0.0,11.6035144495
 11/06  08:00:00,87.2073054449,6.08473974046,3.42094693706,0.207505635327,24.3117294858,51.2795993405,46.0850254017,28.6180445181,0.0,17.4669808836
 11/06  09:00:00,72.6641081742,5.79730044057,1.89217361194,0.63989727366,23.6694662846,40.6342015617,52.0318761844,22.6220533981,0.0,29.4098227862
 11/06  10:00:00,69.7083164829,5.78264208201,3.87042363909,0.728022872219,23.6694662846,35.6302164847,62.2137522576,20.7320524805,18.025,23.4566997771
 11/06  11:00:00,51.8125557238,5.70409566923,3.46006605789,0.917976632335,18.7433767983,22.9618409725,60.5490886683,19.1144569364,18.025,23.4096317319
 11/06  12:00:00,52.0653647731,5.751475871,3.82136568141,0.764453928246,18.7433767983,22.9618409725,58.5634853936,17.1780732732,18.025,23.3604121204
 11/06  13:00:00,51.720110032,5.74321350999,3.63187253602,0.573505152146,18.5889407304,23.1597249699,50.4980089923,14.9535555438,18.025,17.5194534485
 11/06  14:00:00,51.7862903396,5.74826114355,3.63255981533,0.387454111395,18.7433767983,23.2517909448,54.9324133275,13.5479763568,18.025,23.3594369707
 11/06  15:00:00,51.6796137415,5.74917982431,3.63837186853,0.274042947771,18.7433767983,23.2517909448,54.3905659966,13.0137667666,18.025,23.35179923
 11/06  16:00:00,51.49359936,5.76582308831,3.81468478003,0.185020434571,18.7433767983,22.9618409725,49.3992597481,13.8516873726,18.025,17.5225723755
 11/06  17:00:00,54.9889476603,5.7418989562,2.90605097405,0.161607390211,18.7433767983,27.431320555,38.8129206404,15.0237888315,18.025,5.76413180885
 11/06  18:00:00,71.6976658051,5.82834031141,1.79705164886,0.052532970495,17.6635504202,40.6971502883,23.720641438,17.9446777688,0.0,5.77596366921
 11/06  19:00:00,80.6374120002,5.89361064936,2.3162162218,0.0187653421558,27.5259009287,37.3340067412,35.5684813049,23.9765690809,0.0,11.591912224
 11/06  20:00:00,83.4744782813,5.96169088504,2.76297552664,0.0158387359686,33.8341110165,33.3544677425,37.6856304884,26.1292559198,0.0,11.5563745686
 11/06  21:00:00,92.6696592491,6.10187668676,3.62601070056,0.0536454025526,36.5179666069,38.8247702939,34.1735135112,28.3864585649,0.0,5.78705494629
 11/06  22:00:00,87.3329685313,6.13204223173,3.73725919162,0.090303813749,32.965339924,36.8579353714,46.8349227037,29.4398720694,0.0,17.3950506343
 11/06  23:00:00,61.9447175392,5.88877623491,2.06626563444,0.163672837325,25.6355707503,20.6438685092,36.2282853796,30.4344300567,0.0,5.79385532284
 11/06  24:00:00,41.5027444142,5.73769998115,0.889296355746,0.602982284902,15.0252895274,11.7056064465,36.8623126111,31.0918642636,0.0,5.77044834746
 11/07  01:00:00,36.6613913259,5.71068124076,0.555053388052,1.14869464508,11.6412384099,10.0650221343,37.1914685929,31.4269093442,0.0,5.76455924871
 11/07  02:00:00,35.6854084747,5.71337204508,0.363218308629,1.92261216527,10.0992000411,10.047477231,37.6400981669,31.881713486,0.0,5.75838468089
 11/07  03:00:00,34.2187956724,5.7135182133,0.214420754817,2.46421235151,8.25718729233,10.0299323277,31.8371664376,31.8171664376,0.0,0.02
 11/07  04:00:00,34.836193546,5.73127043887,0.135561017741,3.14271588016,8.25718729233,10.0299323277,37.5566311366,31.7982645018,0.0,5.75836663482
 11/07  05:00:00,36.8773876813,5.74655742771,0.105953695014,3.5915591251,8.25718729233,11.6354268332,37.1338673349,31.3695124833,0.0,5.76435485156
 11/07  06:00:00,44.4110391893,5.74667117431,0.131817330027,3.51938287081,12.1011305571,15.3678112995,35.9181727291,30.1360944997,0.0,5.78207822939
 11/07  07:00:00,73.2425138606,5.87477498702,1.83442181961,0.991550653065,19.7275818095,37.2640762949,43.2670802274,29.0900012702,0.0,14.1770789572
 11/07  08:00:00,87.3073419012,6.06166247067,3.28823951689,0.463304984887,24.3117294858,51.2795993405,47.0257381974,26.3249757287,0.0,20.7007624686
 11/07  09:00:00,73.3410871153,5.84018723646,2.3286631568,0.837484679624,23.6694662846,40.6342015617,42.4851478315,18.9505346871,0.0,23.5346131445
 11/07  10:00:00,70.7259411467,5.88044553078,4.847664314,0.67058965049,23.6694662846,35.6302164847,62.4509083119,15.1121931878,18.025,29.3137151241
 11/07  11:00:00,53.2631541019,5.84496472989,4.69071266722,0.99705106142,18.7433767983,22.9618409725,53.6235222455,12.187199883,18.025,23.4113223624
 11/07  12:00:00,53.2388618864,5.88000767698,5.03061758925,0.600162350781,18.7433767983,22.9618409725,44.5771010108,9.02532763607,18.025,17.5267733747
 11/07  13:00:00,53.364558562,5.91571296443,5.39930373729,0.278021401861,18.5889407304,23.1597249699,48.3279657266,6.94400281694,18.025,23.3589629097
 11/07  14:00:00,53.5576787558,5.9343273675,5.43831271698,0.167011880759,18.7433767983,23.2517909448,44.6111771855,3.23320688462,18.025,23.3529703009
 11/07  15:00:00,53.5574277863,5.93725981256,5.514387171,0.0877560246915,18.7433767983,23.2517909448,38.2544514493,2.70388605162,18.025,17.5255653977
 11/07  16:00:00,53.2285977044,5.93032572943,5.54498694153,0.0252129623859,18.7433767983,22.9618409725,45.1840951936,3.80324304898,18.025,23.3558521446
 11/07  17:00:00,56.4923495428,5.88464790775,4.42335494873,0.00494332029026,18.7433767983,27.431320555,29.0234522833,5.23411582068,18.025,5.76433646262
 11/07  18:00:00,73.0823563352,5.9739245387,3.08867523067,0.0,17.6635504202,40.6971502883,14.909320717,9.13298518836,0.0,5.77633552864
 11/07  19:00:00,81.967452626,6.04404692674,3.51456667651,0.0,27.5259009287,37.3340067412,26.7791781812,15.1871776376,0.0,11.5920005436
 11/07  20:00:00,84.7635788936,6.11591890558,3.91367925734,0.0,33.8341110165,33.3544677425,23.3950748245,17.6077771155,0.0,5.78729770897
 11/07  21:00:00,94.0715085012,6.28078241103,4.90258503308,0.0,36.5179666069,38.8247702939,32.1677322456,20.6126384977,0.0,11.5550937479
 11/07  22:00:00,88.6164100313,6.30158157934,4.94144819989,0.0,32.965339924,36.8579353714,34.3727411684,22.7682325656,0.0,11.6045086028
 11/07  23:00:00,62.7091031886,5.9948286244,2.88825540697,0.0,25.6355707503,20.6438685092,36.2259916592,24.6572734743,0.0,11.5687181849
 11/07  24:00:00,41.6460792352,5.80585382144,1.52014431704,0.0473081494402,15.0252895274,11.7056064465,31.5274759592,25.7571112851,0.0,5.77036467411
 11/08  01:00:00,36.3218623204,5.75632563859,1.08961652013,0.22895069934,11.6412384099,10.0650221343,32.1056363555,26.3410565557,0.0,5.76457979976
 11/08  02:00:00,34.6362893585,5.72467071207,0.847758054568,0.37765455589,10.0992000411,10.047477231,27.0202747628,27.0002747628,0.0,0.02
 11/08  03:00:00,32.7867937628,5.70539573012,0.671675627267,0.583071625936,8.25718729233,10.0299323277,32.7370390428,26.9783457688,0.0,5.75869327396
 11/08  04:00:00,33.1293358938,5.70750571766,0.566164192221,1.02901398145,8.25718729233,10.0299323277,32.8394553411,27.0807748257,0.0,5.75868051539
 11/08  05:00:00,34.9575586949,5.7086977874,0.498408823743,1.31713198233,8.25718729233,11.6354268332,26.8896283338,26.8696283338,0.0,0.02
 11/08  06:00:00,42.5900288976,5.7152792384,0.555439037616,1.30612902153,12.1011305571,15.3678112995,37.5686593268,26.0235740428,0.0,11.5450852841
 11/08  07:00:00,73.1676783723,5.93360889285,2.38013647797,0.312154409831,19.7275818095,37.2640762949,37.0954983021,25.4907851172,0.0,11.604713185
 11/08  08:00:00,87.5128349141,6.12900578161,3.77881414717,0.11085517523,24.3117294858,51.2795993405,40.4901278943,23.0198978448,0.0,17.4702300495
 11/08  09:00:00,73.0042088778,5.8311011596,2.50116533241,0.337173684996,23.6694662846,40.6342015617,46.5553622655,17.1384051844,0.0,29.416957081
 11/08  10:00:00,69.9544929525,5.79967994385,4.36192842505,0.465630011133,23.6694662846,35.6302164847,58.2407116631,16.7561001021,18.025,23.459611561
 11/08  11:00:00,51.8079046698,5.69068685975,3.60885064198,0.777934328713,18.7433767983,22.9618409725,58.7242105748,17.2856889423,18.025,23.4135216325
 11/08  12:00:00,51.8106427977,5.68798071077,3.45828143001,0.9363002568,18.7433767983,22.9618409725,58.4266766851,17.0403083803,18.025,23.3613683048
 11/08  13:00:00,51.666623773,5.68407983869,3.24996707098,0.961048812921,18.5889407304,23.1597249699,57.1384678426,15.7575428546,18.025,23.355924988
 11/08  14:00:00,51.7021221056,5.67949059183,3.19441915888,0.810180534643,18.7433767983,23.2517909448,49.707291795,14.1557655931,18.025,17.526526202
 11/08  15:00:00,51.5675329613,5.67566690902,3.25700881623,0.616830192885,18.7433767983,23.2517909448,53.8821491562,12.4986650758,18.025,23.3584840804
 11/08  16:00:00,51.2396756409,5.67478669022,3.25092805177,0.585877066803,18.7433767983,22.9618409725,55.415842892,14.0396045839,18.025,23.3512383081
 11/08  17:00:00,54.8656623856,5.68008060828,2.43054939564,0.575631713601,18.7433767983,27.431320555,33.0924590259,15.0474590259,18.025,0.02
 11/08  18:00:00,71.6222912324,5.78661644504,1.46983134857,0.346081869437,17.6635504202,40.6971502883,22.600117766,16.8238182032,0.0,5.77629956282
 11/08  19:00:00,80.5868304725,5.85959612616,2.10512347356,0.213257518839,27.5259009287,37.3340067412,39.0841505805,21.7055898604,0.0,17.3785607202
 11/08  20:00:00,83.4094302476,5.92692041188,2.62553753107,0.122979453858,33.8341110165,33.3544677425,28.9920715245,23.2041093133,0.0,5.78796221119
 11/08  21:00:00,92.5958621236,6.06872995927,3.54987327307,0.0891057935489,36.5179666069,38.8247702939,36.3810733039,24.8265335446,0.0,11.5545397593
 11/08  22:00:00,87.3170610817,6.1106698527,3.73714742799,0.0958467990749,32.965339924,36.8579353714,36.8454637858,25.2414689436,0.0,11.6039948422
 11/08  23:00:00,61.8845737054,5.87211653186,2.0397142804,0.146709522514,25.6355707503,20.6438685092,37.8440509487,26.2752993501,0.0,11.5687515986
 11/08  24:00:00,41.3614054745,5.7189765781,0.796063523209,0.573584598754,15.0252895274,11.7056064465,33.1381877851,27.3675902293,0.0,5.77059755578
 11/09  01:00:00,36.2565423509,5.68382487571,0.483198873726,0.842545135856,11.6412384099,10.0650221343,33.6382502643,27.8736377708,0.0,5.76461249352
 11/09  02:00:00,34.862253762,5.67316061939,0.312448647081,1.19043341443,10.0992000411,10.047477231,28.3008041407,28.2808041407,0.0,0.02
 11/09  03:00:00,33.3028329729,5.67327502416,0.189777243531,1.61312346585,8.25718729233,10.0299323277,34.0468836294,28.2882750343,0.0,5.75860859507
 11/09  04:00:00,33.6985862591,5.68605522968,0.145823049594,2.04005519386,8.25718729233,10.0299323277,28.7336031472,28.7136031472,0.0,0.02
 11/09  05:00:00,35.7712342521,5.70546311145,0.117400049741,2.51504329637,8.25718729233,11.6354268332,34.7012636294,28.9364852367,0.0,5.7647783927
 11/09  06:00:00,43.3085109532,5.70561880037,0.144557612906,2.44514198421,12.1011305571,15.3678112995,39.6649919113,28.1200276706,0.0,11.5449642407
 11/09  07:00:00,72.9651275443,5.86846070684,1.88096578646,0.673903621437,19.7275818095,37.2640762949,39.0015066692,27.3975678229,0.0,11.6039388463
 11/09  08:00:00,87.0802468198,6.04921278963,3.26782604068,0.26902301879,24.3117294858,51.2795993405,42.8141722304,25.343313732,0.0,17.4708584984
 11/09  09:00:00,72.6180739639,5.75936973066,1.74556581227,0.778353520221,23.6694662846,40.6342015617,49.1393587215,19.7214599215,0.0,29.4178988
 11/09  10:00:00,69.5115303454,5.72515899028,3.54983855066,0.909270476055,23.6694662846,35.6302164847,60.784107087,19.2985601298,18.025,23.4605469572
 11/09  11:00:00,51.9242661807,5.66123994152,3.14694241725,1.38563980241,18.7433767983,22.9618409725,58.4873975622,17.0473564032,18.025,23.415041159
 11/09  12:00:00,51.7968641542,5.65839108189,3.16433362392,1.24605300209,18.7433767983,22.9618409725,56.0230323641,14.6321638764,18.025,23.3658684878
 11/09  13:00:00,51.6456200654,5.65606728739,3.12573427677,1.0922823791,18.5889407304,23.1597249699,47.7772618642,12.2307445709,18.025,17.5215172933
 11/09  14:00:00,51.5580749434,5.66056623156,3.06048174433,0.818994076966,18.7433767983,23.2517909448,52.1632951383,10.7745273404,18.025,23.3637677979
 11/09  15:00:00,51.4120807995,5.65800927851,3.06969738901,0.666338829304,18.7433767983,23.2517909448,52.0638767314,10.6822198846,18.025,23.3566568468
 11/09  16:00:00,51.0435045057,5.65248183018,3.03011131823,0.632821471017,18.7433767983,22.9618409725,48.1116568695,12.5643984775,18.025,17.522258392
 11/09  17:00:00,54.7150714676,5.65785927043,2.25221342348,0.625593100343,18.7433767983,27.431320555,38.3633858775,14.5739231526,18.025,5.76446272493
 11/09  18:00:00,71.4064564233,5.75352558254,1.22976746028,0.403396118024,17.6635504202,40.6971502883,22.7389127294,16.9624943655,0.0,5.77641836383
 11/09  19:00:00,80.3782035429,5.82884595625,1.89069881722,0.249789669837,27.5259009287,37.3340067412,33.2242026983,21.631080326,0.0,11.5931223723
 11/09  20:00:00,83.1559153703,5.89173331226,2.38819320888,0.141982446282,33.8341110165,33.3544677425,34.7187005376,23.1614949838,0.0,11.5572055538
 11/09  21:00:00,92.2043616215,6.01782028781,3.20079638324,0.0975810420109,36.5179666069,38.8247702939,37.5247992237,25.9690770567,0.0,11.555722167
 11/09  22:00:00,86.7707041587,6.03978565548,3.23079434591,0.126708620567,32.965339924,36.8579353714,39.8351839904,28.2302351103,0.0,11.6049488801
 11/09  23:00:00,61.5458894026,5.81248017691,1.51898801717,0.38837460848,25.6355707503,20.6438685092,42.7042058148,31.1354917381,0.0,11.5687140767
 11/09  24:00:00,41.344894016,5.67640389988,0.373459501207,1.0222425773,15.0252895274,11.7056064465,38.7275593194,32.9569656504,0.0,5.77059366892
 11/10  01:00:00,37.2031367934,5.69086427575,0.176830987529,2.08846309904,11.6412384099,10.0650221343,34.6520405454,34.6320405454,0.0,0.02
 11/10  02:00:00,37.5062550194,5.75943204147,0.106466638259,3.95413938965,10.0992000411,10.047477231,43.0769459058,37.3183059244,0.0,5.7586399814
 11/10  03:00:00,37.2220323166,5.81916687319,0.0673413383784,5.50886276351,8.25718729233,10.0299323277,46.0082386942,40.2495718496,0.0,5.75866684462
 11/10  04:00:00,38.3941350449,5.86434604173,0.0453035881753,6.65782859092,8.25718729233,10.0299323277,42.5991643402,42.5791643402,0.0,0.02
 11/10  05:00:00,40.8394039766,5.89795319864,0.0390484106855,7.46906796429,8.25718729233,11.6354268332,49.7137383572,43.9489527572,0.0,5.76478559999
 11/10  06:00:00,48.873418105,5.91301570151,0.036894581794,7.91030510804,12.1011305571,15.3678112995,50.3909357404,44.6081805398,0.0,5.78275520059
 11/10  07:00:00,75.6433439772,5.83588075873,0.506224021305,4.75942272322,19.7275818095,37.2640762949,62.8390022317,45.4418934152,0.0,17.3971088164
 11/10  08:00:00,87.6135639991,5.93467441897,2.06587925865,2.11880229879,24.3117294858,51.2795993405,59.669396092,42.1962968311,0.0,17.4730992609
 11/10  09:00:00,75.5454739764,5.82980062573,0.809451818408,4.57142093452,23.6694662846,40.6342015617,61.4211609197,32.0011256432,0.0,29.4200352765
 11/10  10:00:00,72.3715792307,5.83371974912,2.84606564005,4.36451994921,23.6694662846,35.6302164847,69.686160445,28.1996263988,18.025,23.4615340462
 11/10  11:00:00,55.4799057492,5.82092404421,2.66658095465,5.26194800387,18.7433767983,22.9618409725,67.6652761871,26.2231598148,18.025,23.4171163723
 11/10  12:00:00,54.4442809202,5.79437828807,2.95728599094,3.96452452147,18.7433767983,22.9618409725,64.6035832677,23.2116694598,18.025,23.3669138078
 11/10  13:00:00,53.5944627291,5.80343036392,3.25101862732,2.76847228847,18.5889407304,23.1597249699,53.7583879133,18.2080074959,18.025,17.5253804174
 11/10  14:00:00,53.4912770163,5.82884109246,3.64915300167,1.99524385115,18.7433767983,23.2517909448,56.56162722,15.1714513534,18.025,23.3651758665
 11/10  15:00:00,52.9519487897,5.81043225684,3.66552744102,1.4579482763,18.7433767983,23.2517909448,55.9486888821,14.5654653822,18.025,23.3582234998
 11/10  16:00:00,52.1077775538,5.78605127332,3.63233014619,0.961300125399,18.7433767983,22.9618409725,51.211399556,15.6638778047,18.025,17.5225217513
 11/10  17:00:00,55.1965370235,5.73901629154,2.56585292161,0.712256942463,18.7433767983,27.431320555,41.4655924728,17.6760363162,18.025,5.76455615666
 11/10  18:00:00,71.3719534286,5.77216474817,1.28785304378,0.292159355288,17.6635504202,40.6971502883,27.2138476437,21.4373276682,0.0,5.77651997552
 11/10  19:00:00,80.1631059653,5.8213046011,1.6906911801,0.242224638692,27.5259009287,37.3340067412,45.3575000994,27.9782102804,0.0,17.379289819
 11/10  20:00:00,82.975123158,5.88133960884,2.11855634521,0.241209548745,33.8341110165,33.3544677425,35.5461258689,29.7572037524,0.0,5.78892211645
 11/10  21:00:00,92.1132958549,6.0137881847,2.99299911758,0.2183324997,36.5179666069,38.8247702939,43.1178920225,31.5613413629,0.0,11.5565506596
 11/10  22:00:00,86.8289896853,6.04725064339,3.13611858532,0.272187695665,32.965339924,36.8579353714,44.1027658652,32.4980883441,0.0,11.6046775212
 11/10  23:00:00,61.8027580273,5.82980022833,1.55007895661,0.596819067322,25.6355707503,20.6438685092,45.5138593612,33.9445549461,0.0,11.5693044152
 11/10  24:00:00,42.3216717141,5.73367065489,0.581211699117,1.7339937479,15.0252895274,11.7056064465,40.9635276689,35.1927821623,0.0,5.77074550661
 11/11  01:00:00,39.4348907505,5.74221446239,0.357732279881,2.76863852378,12.925468867,10.100111941,41.7739923307,36.0092444535,0.0,5.76474787715
 11/11  02:00:00,39.9895877706,5.74869576309,0.214292927548,3.46147543074,12.925468867,10.100111941,37.470973941,37.450973941,0.0,0.02
 11/11  03:00:00,36.62028865,5.78653533968,0.0763593872132,4.81130509717,8.34152022915,10.0650221343,44.0098277324,38.2510966936,0.0,5.75873103876
 11/11  04:00:00,37.4758664063,5.81971303785,0.0441749598528,5.66589393417,8.34152022915,10.0650221343,39.0330651873,39.0130651873,0.0,0.02
 11/11  05:00:00,39.6906500613,5.84466178195,0.0359835385403,6.2572424051,8.34152022915,11.6705166398,45.0453440934,39.2815447988,0.0,5.76379929459
 11/11  06:00:00,44.5443476953,5.87124755146,0.0313473566794,6.93062216802,8.80141237637,15.3678112995,45.4259677052,39.6552130129,0.0,5.77075469231
 11/11  07:00:00,63.84309482,5.84216342454,0.0580981744657,6.25497778936,18.5082010057,25.6353820695,51.9859565752,40.4397809193,0.0,11.5461756559
 11/11  08:00:00,72.993510138,5.83815894952,0.781685044672,3.88272885862,19.4926561212,41.1001056674,50.5128343081,38.9060313732,0.0,11.6068029349
 11/11  09:00:00,94.6197727877,5.9673836454,2.78421400054,1.50362810965,26.3286599382,57.9988325916,66.075514649,30.5817495834,0.0,35.4937650656
 11/11  10:00:00,80.6745430254,5.83573558152,3.58714432258,2.16083012032,26.2443270014,42.8153538416,74.9052960655,27.4581902986,18.025,29.4221057668
 11/11  11:00:00,57.9818455417,5.7782978376,2.77076166922,4.21675549175,21.7447113004,23.4437158914,67.4917568863,25.9992057133,18.025,23.4675511729
 11/11  12:00:00,55.7401079048,5.78034732625,2.79057087874,4.35531519291,19.3449162599,23.4437158914,65.9601602406,24.5206688666,18.025,23.4144913739
 11/11  13:00:00,55.2150461074,5.76018951968,2.65927187835,3.83966902137,19.190480192,23.7425572507,64.8099212523,23.4253730617,18.025,23.3595481905
 11/11  14:00:00,54.5367118707,5.73646347278,2.66216319842,3.15604211563,19.260583323,23.698576057,55.3222678141,19.7733425339,18.025,17.5239252803
 11/11  15:00:00,53.9703584916,5.71572949643,2.70332667794,2.56926713557,19.260583323,23.698576057,59.9223628633,18.5321618585,18.025,23.3652010048
 11/11  16:00:00,53.3069362676,5.70104813401,2.74102315476,2.17277605168,19.260583323,23.4086260847,60.4426576833,19.059184964,18.025,23.3584727193
 11/11  17:00:00,57.0051869912,5.70175081134,1.88383562331,2.27618401712,19.260583323,27.8781056672,43.9982129993,20.2086549738,18.025,5.76455802547
 11/11  18:00:00,68.9129321084,5.69790479841,0.457578331236,1.33949355119,18.1807569449,37.5792895564,28.2981460475,22.5274760787,0.0,5.77066996878
 11/11  19:00:00,85.1119332262,5.78800288439,1.35609160136,0.772242461684,32.6059821062,37.0465235296,33.3806996487,27.604686071,0.0,5.77601357766
 11/11  20:00:00,85.8433768086,5.86122337888,1.91467334668,0.640674107682,36.8143715336,33.066984531,36.3911550809,30.6021043991,0.0,5.78905068178
 11/11  21:00:00,91.842444413,5.95601711589,2.56592330812,0.534192542708,36.43363367,38.8072253906,45.8383743024,34.2814947581,0.0,11.5568795443
 11/11  22:00:00,89.4391594287,5.95599528125,2.46384724886,0.589719765679,36.0963922311,36.7877557581,41.4053738394,35.6165426504,0.0,5.78883118895
 11/11  23:00:00,67.1358595283,5.77494346103,1.04623056255,1.20495156029,30.9507766546,20.6087787026,55.1675755963,37.768806157,0.0,17.3987694393
 11/11  24:00:00,45.8172134159,5.73322124437,0.184474281983,3.22455952524,17.4250845679,11.7056064465,45.2858181982,39.5027623946,0.0,5.78305580364
 11/12  01:00:00,41.9666777085,5.81614363755,0.0999233797366,5.48429731475,12.925468867,10.100111941,47.5942800252,41.8296203461,0.0,5.76465967908
 11/12  02:00:00,43.1669868077,5.86103176903,0.0657001376826,6.6751252002,12.925468867,10.100111941,48.6561108367,42.8972205835,0.0,5.75889025321
 11/12  03:00:00,39.4143432105,5.89520749077,0.0454954041194,7.52755128493,8.34152022915,10.0650221343,41.9730453734,41.9530453734,0.0,0.02
 11/12  04:00:00,39.883661204,5.91395567842,0.0396099119947,7.98400246423,8.34152022915,10.0650221343,46.8809351487,41.1219937339,0.0,5.75894141479
 11/12  05:00:00,41.9627816284,5.93405009094,0.0344073737054,8.44155636982,8.34152022915,11.6705166398,46.8537428174,41.0891279826,0.0,5.76461483477
 11/12  06:00:00,46.4894277763,5.94838153134,0.0301245834449,8.79978334336,8.80141237637,15.3678112995,46.2835563346,40.5124821437,0.0,5.77107419095
 11/12  07:00:00,64.7988752259,5.88020128477,0.042505189926,7.18830669828,18.5082010057,25.6353820695,43.8873105921,38.1042106807,0.0,5.78309991145
 11/12  08:00:00,73.12954631,5.81508855111,0.470122439406,4.35338027008,19.4926561212,41.1001056674,46.7743777084,35.1672191356,0.0,11.6071585728
 11/12  09:00:00,94.5208067817,5.93832602,2.69447526622,1.52343451532,26.3286599382,57.9988325916,63.1833929938,27.6857723983,0.0,35.4976205955
 11/12  10:00:00,80.5387128797,5.79511166313,3.2775689148,2.37518734715,26.2443270014,42.8153538416,73.8339283102,26.3850515235,18.025,29.4238767867
 11/12  11:00:00,59.0139673762,5.80938879257,2.60768591819,5.38084700722,21.7447113004,23.4437158914,74.9006570973,27.5440288578,18.025,29.3316282396
 11/12  12:00:00,56.8128464756,5.81715177033,2.64072552825,5.54108587133,19.3449162599,23.4437158914,68.6360711671,27.1964020237,18.025,23.4146691434
 11/12  13:00:00,56.5379810689,5.80899277623,2.4899439921,5.28312134142,19.190480192,23.7425572507,62.4930605863,26.9383748189,18.025,17.5296857674
 11/12  14:00:00,56.2434873158,5.79929922889,2.46602860053,4.99611730166,19.260583323,23.698576057,65.7518036334,24.3634059274,18.025,23.363397706
 11/12  15:00:00,56.0465910449,5.79332864392,2.45848247911,4.81273254257,19.260583323,23.698576057,65.5489548387,24.1671088229,18.025,23.3568460159
 11/12  16:00:00,55.6630352013,5.78855533447,2.46098945862,4.72139561536,19.260583323,23.4086260847,60.8823831804,25.3257557408,18.025,17.5316274396
 11/12  17:00:00,59.3560903796,5.79049494073,1.64766858767,4.77450790663,19.260583323,27.8781056672,49.0244868892,25.2347532464,18.025,5.76473364282
 11/12  18:00:00,70.921153019,5.75197248636,0.191666258244,3.55955510281,18.1807569449,37.5792895564,31.9157703051,26.1450201867,0.0,5.77075011841
 11/12  19:00:00,85.0515376154,5.73098494339,0.714501663771,1.41044996955,32.6059821062,37.0465235296,35.2670995157,29.4903023293,0.0,5.77679718635
 11/12  20:00:00,85.7005914496,5.81622104294,1.50529047295,0.952259389411,36.8143715336,33.066984531,41.2063144791,29.6483361362,0.0,11.5579783429
 11/12  21:00:00,91.8591089548,5.93737673978,2.41866910012,0.716742281799,36.43363367,38.8072253906,37.2843120237,31.4964357118,0.0,5.78787631196
 11/12  22:00:00,89.4160323894,5.93784590885,2.35175375698,0.696821012095,36.0963922311,36.7877557581,43.8810593168,32.3236498648,0.0,11.557409452
 11/12  23:00:00,66.9401392161,5.74956942204,0.878708782767,1.20211292515,30.9507766546,20.6087787026,45.1805995934,33.5731280337,0.0,11.6074715597
 11/12  24:00:00,45.5455275125,5.72178098107,0.157618649841,2.99115425482,17.4250845679,11.7056064465,46.0636779914,34.5176473279,0.0,11.5460306635
 11/13  01:00:00,39.8687409294,5.7886065574,0.10095240753,4.73218541689,11.6412384099,10.0650221343,38.2831148482,35.2700020039,0.0,3.0131128443
 11/13  02:00:00,39.2931475082,5.82562975026,0.0648851880693,5.71640328532,10.0992000411,10.047477231,38.6679748151,35.900250135,0.0,2.76772468006
 11/13  03:00:00,37.9127073269,5.84438920366,0.0478512450492,6.19379207248,8.25718729233,10.0299323277,41.0830325175,35.3242549065,0.0,5.75877761101
 11/13  04:00:00,38.2447183467,5.85782096315,0.042192137748,6.51803483399,8.25718729233,10.0299323277,34.9800588709,34.9600588709,0.0,0.02
 11/13  05:00:00,40.110724851,5.86815345457,0.0373390211029,6.77188096951,8.25718729233,11.6354268332,40.528481919,34.7633795792,0.0,5.76510233978
 11/13  06:00:00,47.3925810636,5.85546639272,0.0369502377675,6.48693051221,12.1011305571,15.3678112995,45.0331704263,33.4868348477,0.0,11.5463355786
 11/13  07:00:00,73.349338543,5.75114560694,0.5557758738,2.50054921663,19.7275818095,37.2640762949,42.7983302061,31.1918614824,0.0,11.6064687237
 11/13  08:00:00,86.8116566052,5.92841841044,2.324084084,1.06487538685,24.3117294858,51.2795993405,44.9606139664,27.4843477817,0.0,17.4762661847
 11/13  09:00:00,72.9547046114,5.72050091343,1.17522766621,1.72412712982,23.6694662846,40.6342015617,48.5239130194,19.097494853,0.0,29.4264181664
 11/13  10:00:00,70.3524321425,5.76542481581,3.60864478365,1.65105066153,23.6694662846,35.6302164847,57.198436526,15.7035841635,18.025,23.4698523625
 11/13  11:00:00,53.3137720272,5.77672778556,3.73441533953,2.0721525154,18.7433767983,22.9618409725,55.6375415501,14.1913394664,18.025,23.4212020837
 11/13  12:00:00,53.4072298906,5.81954777937,4.0941748058,1.76539910994,18.7433767983,22.9618409725,54.4041572529,13.0100737283,18.025,23.3690835246
 11/13  13:00:00,53.154424393,5.84014786993,4.16002266756,1.38269839712,18.5889407304,23.1597249699,52.4370857369,11.0496919141,18.025,23.3623938229
 11/13  14:00:00,52.919546901,5.82390375228,3.91699898516,1.16058147308,18.7433767983,23.2517909448,46.7753079811,11.2254550942,18.025,17.5248528869
 11/13  15:00:00,52.0884874278,5.72504680668,3.20544596339,1.13993880659,18.7433767983,23.2517909448,55.3354573274,13.9414701807,18.025,23.3689871466
 11/13  16:00:00,51.6518464615,5.71858247327,3.19525963644,1.00989711203,18.7433767983,22.9618409725,57.2762242987,15.8886338882,18.025,23.3625904105
 11/13  17:00:00,55.2679826336,5.71071905047,2.27249108976,1.10533361105,18.7433767983,27.431320555,41.6286879582,17.8388073028,18.025,5.76488065536
 11/13  18:00:00,71.4483202218,5.74704679769,0.991775324619,0.689688388037,17.6635504202,40.6971502883,28.1879827759,22.4109280563,0.0,5.77705471955
 11/13  19:00:00,80.223690417,5.78757407712,1.33759850545,0.689581976063,27.5259009287,37.3340067412,42.0595738314,30.4649838307,0.0,11.5945900007
 11/13  20:00:00,82.930469575,5.82842971493,1.6317605557,0.736226313267,33.8341110165,33.3544677425,45.346705805,33.7901301558,0.0,11.5565756492
 11/13  21:00:00,91.8610437406,5.94126591911,2.39109602542,0.640470989372,36.5179666069,38.8247702939,42.8398001659,37.0511255996,0.0,5.78867456631
 11/13  22:00:00,86.5697620919,5.97092534393,2.51615365631,0.709193886352,32.965339924,36.8579353714,50.227760178,38.6199583051,0.0,11.6078018729
 11/13  23:00:00,62.2978494574,5.79040881539,1.05102786526,1.63031613907,25.6355707503,20.6438685092,51.9431286199,40.3721862054,0.0,11.5709424145
 11/13  24:00:00,44.1320608456,5.76482363433,0.226726960596,3.86769285722,15.0252895274,11.7056064465,47.8793840683,42.1081737261,0.0,5.77121034223
 11/14  01:00:00,41.150294743,5.83190513815,0.0693949069443,6.00199046034,11.6412384099,10.0650221343,49.4543710737,43.6893884698,0.0,5.76498260389
 11/14  02:00:00,41.2994904531,5.89744670623,0.0439116771775,7.67189561261,10.0992000411,10.047477231,51.136128896,45.3771758643,0.0,5.75895303178
 11/14  03:00:00,40.766635336,5.94950386449,0.0357746509976,8.95468240212,8.25718729233,10.0299323277,46.3650699139,46.3450699139,0.0,0.02
 11/14  04:00:00,41.8113530569,5.98969256727,0.0291450109832,9.96583704639,8.25718729233,10.0299323277,53.3044442253,47.5453989266,0.0,5.75904529863
 11/14  05:00:00,44.1498418076,6.01750984748,0.0236646234307,10.6753089213,8.25718729233,11.6354268332,54.0448725689,48.2798211934,0.0,5.76505137555
 11/14  06:00:00,51.8953845395,6.0230625142,0.0222281482488,10.8368533799,12.1011305571,15.3678112995,53.5702291525,47.7867943502,0.0,5.78343480226
 11/14  07:00:00,77.8292925029,5.89790128717,0.323639374463,7.06586182369,19.7275818095,37.2640762949,64.4234814189,47.0226329345,0.0,17.4008484844
 11/14  08:00:00,89.018718147,5.92868654171,1.47443993034,4.12129087426,24.3117294858,51.2795993405,60.7461285512,43.2689204919,0.0,17.4772080593
 11/14  09:00:00,77.9877073637,5.88966349639,0.398306268942,7.36487381125,23.6694662846,40.6342015617,62.9373913947,33.5085479689,0.0,29.4288434258
 11/14  10:00:00,74.5143015187,5.87825905832,2.31284246529,6.995879957,23.6694662846,35.6302164847,71.1843620877,29.6923878301,18.025,23.4669742577
 11/14  11:00:00,57.3155055547,5.88245281611,2.50325758072,7.19930778024,18.7433767983,22.9618409725,68.5998373431,27.1533993763,18.025,23.4214379668
 11/14  12:00:00,56.6401193357,5.86003322211,2.59973953304,6.45223229387,18.7433767983,22.9618409725,67.5893648674,26.1938364039,18.025,23.3705284635
 11/14  13:00:00,56.4740937091,5.85505433172,2.33955915315,6.50791515467,18.5889407304,23.1597249699,61.5058916987,25.9545689998,18.025,17.5263226988
 11/14  14:00:00,56.924531805,5.86567185879,2.26925371382,6.77154520529,18.7433767983,23.2517909448,67.2467286766,25.8515627553,18.025,23.3701659213
 11/14  15:00:00,56.9708379587,5.8685928185,2.26316403737,6.82101814386,18.7433767983,23.2517909448,67.9054692255,26.5165145494,18.025,23.3639546761
 11/14  16:00:00,56.2819327795,5.85207927971,2.28447851867,6.41725662142,18.7433767983,22.9618409725,65.337360062,27.3611062627,18.025,19.9512537993
 11/14  17:00:00,60.0400344255,5.85755525159,1.43957410429,6.5634698284,18.7433767983,27.431320555,49.7666147484,28.3686841097,18.025,3.37293063869
 11/14  18:00:00,75.7057855636,5.83445030877,0.219956019704,5.63156503673,17.6635504202,40.6971502883,44.5810283838,33.0468633468,0.0,11.5341650371
 11/14  19:00:00,83.7257631167,5.83541195592,0.410276707803,5.0711248816,27.5259009287,37.3340067412,52.0599484205,40.4646785699,0.0,11.5952698506
 11/14  20:00:00,85.5749530494,5.83297747918,0.653072207672,4.35483992694,33.8341110165,33.3544677425,48.0711973912,42.2817071071,0.0,5.78949028411
 11/14  21:00:00,92.9220800064,5.86641728927,1.42540037602,2.74203790998,36.5179666069,38.8247702939,55.4782646969,43.9203898517,0.0,11.5578748452
 11/14  22:00:00,87.5928231916,5.88705245634,1.57411689603,2.75815102101,32.965339924,36.8579353714,57.5908778085,45.9826713258,0.0,11.6082064827
 11/14  23:00:00,66.4820243947,5.86948934818,0.315665248544,6.4707573549,25.6355707503,20.6438685092,59.5895727414,48.0183233918,0.0,11.5712493496
 11/14  24:00:00,50.0788376074,5.97486364412,0.0474550070237,9.78369444361,15.0252895274,11.7056064465,54.6162868434,48.8450271524,0.0,5.77125969097
 11/15  01:00:00,46.6279478458,6.0402581266,0.0379244410367,11.3027547596,11.6412384099,10.0650221343,54.767011336,49.0018119289,0.0,5.76519940713
 11/15  02:00:00,46.1315236427,6.08299796341,0.030467041148,12.3318213634,10.0992000411,10.047477231,49.2643223443,49.2443223443,0.0,0.02
 11/15  03:00:00,45.1613306587,6.11885235984,0.0231690306128,13.1926280413,8.25718729233,10.0299323277,55.1027821458,49.3438757878,0.0,5.75890635801
 11/15  04:00:00,45.8867880839,6.14728974393,0.0172317838411,13.8955835738,8.25718729233,10.0299323277,55.7466065843,49.9879672373,0.0,5.75863934703
 11/15  05:00:00,48.3507295472,6.18050443233,0.0118601876708,14.7250028328,8.25718729233,11.6354268332,57.5511618611,51.7867368869,0.0,5.76442497415
 11/15  06:00:00,56.0859977901,6.1825971472,0.0102443579366,14.8799037335,12.1011305571,15.3678112995,58.0573516312,52.274870359,0.0,5.78248127216
 11/15  07:00:00,80.8908015848,5.98208637888,0.0425955064016,10.3242154784,19.7275818095,37.2640762949,63.470143121,51.8614260423,0.0,11.6087170787
 11/15  08:00:00,91.1552232314,5.91096403822,0.533844497521,7.21609051705,24.3117294858,51.2795993405,66.786388878,49.3092707583,0.0,17.4771181197
 11/15  09:00:00,81.2383540798,6.00287035016,0.189120284882,10.7114830219,23.6694662846,40.6342015617,68.6024803162,39.1691286813,0.0,29.4333516349
 11/15  10:00:00,78.214238878,6.01322339629,2.05376222985,10.8199197687,23.6694662846,35.6302164847,83.3878877018,36.031754468,18.025,29.3311332337
 11/15  11:00:00,62.4905195663,6.08709897475,2.28168705882,12.3912390824,18.7433767983,22.9618409725,75.9038146268,34.4547209405,18.025,23.4240936863
 11/15  12:00:00,62.1970301594,6.07606081204,2.34849022361,12.04435941,18.7433767983,22.9618409725,74.4839191688,33.0883178873,18.025,23.3706012814
 11/15  13:00:00,61.3200482052,6.04592788119,2.20576104587,11.2967901957,18.5889407304,23.1597249699,66.3137999639,30.756154835,18.025,17.5326451289
 11/15  14:00:00,60.6521091619,6.01186552744,2.19702360934,10.4251532682,18.7433767983,23.2517909448,70.0739953423,28.6810188988,18.025,23.3679764435
 11/15  15:00:00,59.0458574177,5.94618665204,2.2395567793,8.84204277992,18.7433767983,23.2517909448,68.2831692142,26.8961826488,18.025,23.3619865654
 11/15  16:00:00,57.0753672598,5.87869476622,2.27437249804,7.19417730487,18.7433767983,22.9618409725,62.220134182,26.6672996208,18.025,17.5278345611
 11/15  17:00:00,60.5687277352,5.87576647402,1.4231146663,7.09040542014,18.7433767983,27.431320555,52.0441117312,28.2540971697,18.025,5.7650145616
 11/15  18:00:00,75.7105208045,5.81979237926,0.0723563909616,5.79855179889,17.6635504202,40.6971502883,39.1968781839,33.4196827402,0.0,5.77719544362
 11/15  19:00:00,83.4474720978,5.79781820924,0.12804627362,5.11264103175,27.5259009287,37.3340067412,58.834660528,41.4526456233,0.0,17.3820149047
 11/15  20:00:00,85.3709393648,5.79639799379,0.340415214377,4.50005019521,33.8341110165,33.3544677425,49.3774768776,43.5884437718,0.0,5.78903310576
 11/15  21:00:00,92.4710601515,5.78997060638,0.805921148625,2.98693321011,36.5179666069,38.8247702939,56.7879969267,45.2310023699,0.0,11.5569945568
 11/15  22:00:00,87.9084062618,5.83642750291,0.964349758314,3.73410834404,32.965339924,36.8579353714,61.3333458884,49.7251140308,0.0,11.6082318576
 11/15  23:00:00,68.2863248378,5.91433765412,0.0999415392934,8.44592006062,25.6355707503,20.6438685092,64.972249499,53.4006961081,0.0,11.5715533908
 11/15  24:00:00,52.7789431947,6.07517254136,0.0374958075958,12.3934428902,15.0252895274,11.7056064465,60.3764071222,54.6049648203,0.0,5.77144230197
 11/16  01:00:00,50.0400986521,6.16719317985,0.0277594724111,14.5981300923,11.6412384099,10.0650221343,61.0420725405,55.2767149611,0.0,5.76535757944
 11/16  02:00:00,50.2182356951,6.23513772115,0.0199128545519,16.2769443564,10.0992000411,10.047477231,56.0989686438,56.0789686438,0.0,0.02
 11/16  03:00:00,50.2791685515,6.30994548885,0.0116060260952,18.1309301151,8.25718729233,10.0299323277,63.8809878159,58.1217708861,0.0,5.75921692982
 11/16  04:00:00,51.5336458471,6.35697386558,0.00516936846245,19.3448164037,8.25718729233,10.0299323277,65.2718960281,59.5129319278,0.0,5.7589641003
 11/16  05:00:00,54.0118894973,6.38962673379,0.000538430884678,20.1883570269,8.25718729233,11.6354268332,60.3898852449,60.3698852449,0.0,0.02
 11/16  06:00:00,61.9574605162,6.39893610187,0.0,20.5452602639,12.1011305571,15.3678112995,72.262128965,60.7146849253,0.0,11.5474440397
 11/16  07:00:00,86.2262115691,6.17194103538,0.0314149635424,15.4809356938,19.7275818095,37.2640762949,71.5656300675,59.9565771819,0.0,11.6090528856
 11/16  08:00:00,95.1477861971,6.01098766095,0.120091432903,11.5223592192,24.3117294858,51.2795993405,73.2116166206,55.7330712495,0.0,17.478545371
 11/16  09:00:00,83.2058243278,6.06679120664,0.181406901245,12.6227295148,23.6694662846,40.6342015617,68.9214419345,39.4873466377,0.0,29.4340952968
 11/16  10:00:00,77.5213164563,5.98013711399,2.22918579566,9.98464835932,23.6694662846,35.6302164847,78.1538718535,30.7921864387,18.025,29.3366854148
 11/16  11:00:00,59.300703569,5.95362477199,2.56106878008,9.05550754802,18.7433767983,22.9618409725,66.5170179033,25.0677672055,18.025,23.4242506978
 11/16  12:00:00,57.0393104535,5.89177123148,2.99052317909,6.42889071133,18.7433767983,22.9618409725,61.6363115521,20.2401065288,18.025,23.3712050233
 11/16  13:00:00,55.5118149415,5.87573730988,3.29235868589,4.57214487712,18.5889407304,23.1597249699,50.9559216232,15.3953408571,18.025,17.5355807661
 11/16  14:00:00,54.6761189869,5.86064246028,3.54684746755,3.25055636677,18.7433767983,23.2517909448,53.1565691365,11.7626459381,18.025,23.3689231985
 11/16  15:00:00,53.7338368094,5.82802813966,3.66122007471,2.22651175482,18.7433767983,23.2517909448,51.0152982211,9.62720463283,18.025,23.3630935883
 11/16  16:00:00,52.7671497272,5.79487844935,3.59519596502,1.64894706338,18.7433767983,22.9618409725,46.7636288672,11.2102080222,18.025,17.5284208451
 11/16  17:00:00,55.7873872344,5.74525007906,2.52804690684,1.33464348386,18.7433767983,27.431320555,36.9804438753,13.1904478756,18.025,5.7649959997
 11/16  18:00:00,71.427531023,5.7459678479,0.986944130917,0.674790082347,17.6635504202,40.6971502883,23.5785307761,17.8011522721,0.0,5.77737850406
 11/16  19:00:00,79.9599104749,5.77094492525,1.26680239699,0.513180907074,27.5259009287,37.3340067412,43.3930712315,26.0091845195,0.0,17.3838867121
 11/16  20:00:00,82.565550905,5.80248040381,1.50061666066,0.528366688866,33.8341110165,33.3544677425,35.1245863518,29.3352621105,0.0,5.78932424125
 11/16  21:00:00,91.2780067513,5.88275711118,2.01834283544,0.488659965345,36.5179666069,38.8247702939,44.048735078,32.4911091603,0.0,11.5576259177
 11/16  22:00:00,85.9503166996,5.90672378563,2.11808831062,0.551966553751,32.965339924,36.8579353714,45.8848063757,34.2763248059,0.0,11.6084815697
 11/16  23:00:00,61.9340204949,5.77241273013,0.994758400078,1.34071071374,25.6355707503,20.6438685092,47.5272316183,35.9561853751,0.0,11.5710462432
 11/16  24:00:00,43.6912212228,5.75134978096,0.248432592505,3.41859975697,15.0252895274,11.7056064465,42.9855156843,37.2141254749,0.0,5.77139020948
 11/17  01:00:00,39.6535036587,5.77477793384,0.0860121238629,4.54569171936,11.6412384099,10.0650221343,44.0693956116,38.3040833915,0.0,5.76531222013
 11/17  02:00:00,40.1709739269,5.85150404688,0.0364753904503,6.5967490854,10.0992000411,10.047477231,41.8299302384,41.8099302384,0.0,0.02
 11/17  03:00:00,39.9480748005,5.91551198888,0.0268500472246,8.1790222456,8.25718729233,10.0299323277,49.8486495229,44.0894709389,0.0,5.75917858403
 11/17  04:00:00,40.9311089133,5.95500980936,0.0210896830765,9.12831786148,8.25718729233,10.0299323277,50.7511645139,44.991855701,0.0,5.75930881287
 11/17  05:00:00,43.2152434934,5.98205637288,0.0165459589878,9.78326781036,8.25718729233,11.6354268332,45.2801694379,45.2601694379,0.0,0.02
 11/17  06:00:00,50.869139584,5.98285669584,0.0158866072337,9.85712320324,12.1011305571,15.3678112995,55.9228203193,44.3749657854,0.0,11.5478545339
 11/17  07:00:00,76.7412543215,5.85669317582,0.34055693695,6.00206584579,19.7275818095,37.2640762949,54.8170610334,43.2080084375,0.0,11.6090525958
 11/17  08:00:00,88.1418141578,5.89246985647,1.45246958658,3.30250418827,24.3117294858,51.2795993405,57.275158436,39.7944352686,0.0,17.4807231674
 11/17  09:00:00,76.2319806734,5.85409342784,0.895373629905,5.14760183198,23.6694662846,40.6342015617,58.3826969024,28.9452543051,0.0,29.4374425973
 11/17  10:00:00,72.8128658436,5.88507375796,3.35619859027,4.24423820043,23.6694662846,35.6302164847,70.7610710832,23.402442049,18.025,29.3336290342
 11/17  11:00:00,55.320104215,5.88152782747,3.66748208684,4.04058245585,18.7433767983,22.9618409725,59.0152782377,17.5635190904,18.025,23.4267591473
 11/17  12:00:00,54.7940289251,5.90078500133,4.15187971372,3.01323365415,18.7433767983,22.9618409725,54.3558258279,12.9573637003,18.025,23.3734621277
 11/17  13:00:00,54.0903549173,5.90034395872,4.36753433922,2.05089479115,18.5889407304,23.1597249699,44.8613901076,9.30458988091,18.025,17.5318002267
 11/17  14:00:00,53.6891395876,5.89356258894,4.45172001487,1.32577977003,18.7433767983,23.2517909448,47.0806611605,5.68265160686,18.025,23.3730095536
 11/17  15:00:00,53.1829467534,5.87245993291,4.55048134745,0.741925467028,18.7433767983,23.2517909448,45.6331465858,4.24077209978,18.025,23.367374486
 11/17  16:00:00,52.4438242598,5.84284052185,4.56775449509,0.305094626483,18.7433767983,22.9618409725,46.3637910144,4.97705166875,18.025,23.3617393456
 11/17  17:00:00,55.6635931834,5.79531760076,3.43986930268,0.248953241882,18.7433767983,27.431320555,25.8808357739,7.8358357739,18.025,0.02
 11/17  18:00:00,73.6214781502,5.82395755199,1.73979341301,0.153886256715,17.6635504202,40.6971502883,24.8997276784,13.3646779218,0.0,11.5350497566
 11/17  19:00:00,80.3592287939,5.85544547842,1.96210950123,0.132675944848,27.5259009287,37.3340067412,33.7661062865,22.1688655149,0.0,11.5972407716
 11/17  20:00:00,82.9873044751,5.89063407869,2.1829545916,0.179618117828,33.8341110165,33.3544677425,33.0296547979,27.2412320847,0.0,5.78842271316
 11/17  21:00:00,91.8483164807,5.9896286776,2.76442973404,0.205999160011,36.5179666069,38.8247702939,43.8404234718,32.2825801801,0.0,11.5578432916
 11/17  22:00:00,86.5729040866,6.0137098567,2.82401140855,0.361627423325,32.965339924,36.8579353714,47.5618648581,35.9520616573,0.0,11.6098032008
 11/17  23:00:00,61.7831095709,5.81968380294,1.43195773374,0.705317743018,25.6355707503,20.6438685092,47.7717945417,36.1991799413,0.0,11.5726146004
 11/17  24:00:00,42.6352842789,5.75955932303,0.700153766885,1.90272508029,15.0252895274,11.7056064465,40.8994486277,35.1279056128,0.0,5.77154301488
 11/18  01:00:00,39.5794381572,5.76869435973,0.492038560978,2.87178015803,12.8411359301,10.0650221343,39.8327366579,34.067440117,0.0,5.76529654097
 11/18  02:00:00,40.1090331507,5.77457521845,0.364373370828,3.52435099886,12.8411359301,10.0650221343,41.0727452796,35.3136190982,0.0,5.75912618141
 11/18  03:00:00,36.0682443177,5.77446338078,0.158025807585,4.30906318326,8.25718729233,10.0299323277,36.9609577412,36.9409577412,0.0,0.02
 11/18  04:00:00,37.0884218828,5.80653149782,0.0670076388438,5.388186541,8.25718729233,10.0299323277,43.9854374724,38.2261557452,0.0,5.75928172721
