Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  05:00:00,39.5212181816,5.83964180285,0.0356243062833,6.21257094782,8.25718729233,11.6354268332,44.5162047822,38.7506661592,0.0,5.76553862304
 11/18  06:00:00,44.3540510199,5.86564542224,0.0256552884419,6.87099182464,8.71707943955,15.3327214929,44.1113230511,38.3396862773,0.0,5.77163677381
 11/18  07:00:00,63.4768236203,5.83295964144,0.107871313289,5.84807074663,18.5082010057,25.6353820695,43.2247532411,37.4406007174,0.0,5.78415252373
 11/18  08:00:00,74.3717453098,5.84315386716,0.95866263004,3.31428976484,19.4083231844,41.0650158608,52.1788125923,34.7733067695,0.0,17.4055058228
 11/18  09:00:00,94.7857183436,6.01041843414,3.21552464443,1.19506367733,26.3286599382,57.9988325916,59.4222164042,25.4200973989,0.0,34.0021190053
 11/18  10:00:00,81.4140722652,5.96077246805,4.9149962948,1.32794052952,26.3286599382,42.8504436482,68.7837983869,19.8215586711,18.025,30.9372397158
 11/18  11:00:00,57.6845245752,5.90384116581,4.57269111843,1.99188200735,21.7447113004,23.4437158914,56.916109371,15.4128634432,18.025,23.4782459278
 11/18  12:00:00,55.0947425607,5.9296220108,4.94448117643,1.46641687892,19.3027497915,23.426170988,52.9027321827,11.4537394451,18.025,23.4239927376
 11/18  13:00:00,54.8587601075,5.95465951802,5.32695748397,0.680900213965,19.1483137236,23.7250123474,48.3355969496,6.94153556152,18.025,23.3690613881
 11/18  14:00:00,54.9343611039,5.97972964685,5.67898021661,0.233858792673,19.3027497915,23.7161209604,42.7068575579,1.31844261714,18.025,23.3634149408
 11/18  15:00:00,55.1183229725,6.0029830948,5.9709680241,0.102582588877,19.3027497915,23.7161209604,36.0048792101,0.442390257077,18.025,17.537488953
 11/18  16:00:00,54.7449410836,5.99471533707,5.97566707996,0.0227223265562,19.3027497915,23.426170988,43.0522718392,1.6554569258,18.025,23.3718149134
 11/18  17:00:00,57.6579954816,5.90757634461,4.53403002199,0.0132177754345,19.3027497915,27.8956505705,27.4016920929,3.61136633207,18.025,5.76532576079
 11/18  18:00:00,71.7486231117,5.90279134418,2.48411374314,0.0,18.2229234133,37.5968344597,15.3623041412,9.59171209606,0.0,5.77059204516
 11/18  19:00:00,86.406130342,6.01504604513,3.07600675476,0.0,32.690315043,37.0816133363,24.1473540875,18.3697267412,0.0,5.77762734632
 11/18  20:00:00,87.0536600239,6.09278298069,3.53398812475,0.0,36.8143715336,33.066984531,34.8165662896,23.2572930694,0.0,11.5592732202
 11/18  21:00:00,93.0656179368,6.20500221847,4.19364649265,0.0,36.3493007332,38.7721355839,32.7728537688,26.9826715281,0.0,5.79018224065
 11/18  22:00:00,90.6994261978,6.18036089124,3.92420206519,0.0457584444438,36.1807251679,36.8228455648,41.3900142335,29.8304876179,0.0,11.5595266156
 11/18  23:00:00,67.4773435864,5.92142136673,2.18501376085,0.141633929581,31.0351095914,20.6438685092,44.6987847251,33.0883142972,0.0,11.6104704279
 11/18  24:00:00,44.0016212147,5.7674801889,1.09427383074,0.464832704538,17.4250845679,11.7056064465,45.094062021,33.5464816852,0.0,11.5475803358
 11/19  01:00:00,37.8553474377,5.74732025969,0.912120101205,0.629555510311,12.925468867,10.100111941,37.4622031135,31.6968203885,0.0,5.76538272501
 11/19  02:00:00,38.3673702266,5.74808867865,0.749410358553,1.30471264022,12.925468867,10.100111941,32.3066668169,32.2866668169,0.0,0.02
 11/19  03:00:00,34.5598235736,5.75118809844,0.493232315471,2.36927980411,8.34152022915,10.0650221343,39.8632792021,34.1039649541,0.0,5.75931424804
 11/19  04:00:00,35.1475358551,5.75575433009,0.336674750829,3.10898713529,8.34152022915,10.0650221343,36.1957368988,36.1757368988,0.0,0.02
 11/19  05:00:00,37.1791269696,5.758890604,0.225161108042,3.64226699313,8.34152022915,11.6705166398,43.527140338,37.7615454111,0.0,5.76559492695
 11/19  06:00:00,41.9450412118,5.77186868972,0.128246545775,4.33373739328,8.80141237637,15.3678112995,44.1461412605,38.3743536309,0.0,5.77178762964
 11/19  07:00:00,61.4578800382,5.77900246201,0.399607360402,3.59133354352,18.5082010057,25.6353820695,48.2228319414,36.6744468775,0.0,11.5483850639
 11/19  08:00:00,73.779650956,5.85404305793,1.31996435271,2.23056857643,19.4926561212,41.1001056674,45.4177787927,33.8079483802,0.0,11.6098304125
 11/19  09:00:00,95.4043294009,6.12696495248,4.28212998739,0.630501759684,26.3286599382,57.9988325916,56.8808168023,21.3615676707,0.0,35.5192491317
 11/19  10:00:00,81.5113116747,6.04165933339,5.85584316627,0.522855799152,26.2443270014,42.8153538416,61.9921694585,14.5274096499,18.025,29.4397598086
 11/19  11:00:00,57.1028007511,5.92224722227,5.1805481018,0.783880594777,21.7447113004,23.4437158914,58.365306117,10.9947795841,18.025,29.3455265329
 11/19  12:00:00,54.8542411901,5.96534294807,5.50126293629,0.573693960704,19.3449162599,23.4437158914,49.2660051882,7.81408095965,18.025,23.4269242285
 11/19  13:00:00,54.9997206566,6.00843157494,5.69617283324,0.339151534211,19.190480192,23.7425572507,42.0433287267,6.488354274,18.025,17.5299744527
 11/19  14:00:00,55.1304346728,6.04758643857,5.92897399966,0.171793622067,19.260583323,23.698576057,44.1141396701,2.71230896323,18.025,23.3768307069
 11/19  15:00:00,55.5515852898,6.08927815769,6.44280163053,0.0374240649357,19.260583323,23.698576057,42.4835413045,1.08702663015,18.025,23.3715146743
 11/19  16:00:00,55.5449361952,6.10264781612,6.75015294662,0.0,19.260583323,23.4086260847,42.7187859737,1.32753864094,18.025,23.3662473328
 11/19  17:00:00,58.5720929614,6.01822588442,5.41040686819,0.0,19.260583323,27.8781056672,20.3036938062,2.25869380615,18.025,0.02
 11/19  18:00:00,72.8479706569,6.03177739636,3.51418101873,0.0,18.1807569449,37.5792895564,12.0074710357,6.23580704527,0.0,5.77166399039
 11/19  19:00:00,87.6782826558,6.17392309998,4.30869431173,0.0,32.6059821062,37.0465235296,24.1839301661,12.6494021678,0.0,11.5345279984
 11/19  20:00:00,88.5004593905,6.26623526467,4.80732571051,0.0,36.8143715336,33.066984531,20.8062938073,15.0176354956,0.0,5.78865831176
 11/19  21:00:00,94.7204304265,6.39926463726,5.53476189059,0.0,36.43363367,38.8072253906,29.0245035727,17.4660620627,0.0,11.55844151
 11/19  22:00:00,92.2016890826,6.39282260168,5.37917528223,0.0,36.0963922311,36.7877557581,30.5722954512,19.0125963134,0.0,11.5596991379
 11/19  23:00:00,68.6574544919,6.09612693875,3.45145715489,0.0,30.9507766546,20.6087787026,32.3555422374,20.7455273747,0.0,11.6100148628
 11/19  24:00:00,44.4900484377,5.8709266011,1.94408140582,0.0,17.4250845679,11.7056064465,27.8372223129,22.0531237461,0.0,5.78409856679
 11/20  01:00:00,36.5750429705,5.81049832512,1.49686186942,0.0206447263832,11.6412384099,10.0650221343,28.4081007637,22.6424368413,0.0,5.76566392243
 11/20  02:00:00,34.7534837906,5.76643121071,1.18086719327,0.119922979484,10.0992000411,10.047477231,29.3562783119,23.5970179818,0.0,5.75926033009
 11/20  03:00:00,32.7268165851,5.73464960738,0.931818574476,0.233646513208,8.25718729233,10.0299323277,24.2624283783,24.2424283783,0.0,0.02
 11/20  04:00:00,32.6485779152,5.71475433967,0.770970074984,0.336151439394,8.25718729233,10.0299323277,30.9592391388,25.1997907229,0.0,5.7594484159
 11/20  05:00:00,34.2111288901,5.69940233125,0.660290581209,0.418043407632,8.25718729233,11.6354268332,31.7462085768,25.981260238,0.0,5.76494833881
 11/20  06:00:00,41.8836571606,5.70369865784,0.682945140592,0.483711665044,12.1011305571,15.3678112995,31.3553568129,25.5711711789,0.0,5.78418563399
 11/20  07:00:00,73.067434629,5.94306167668,2.39029384621,0.19208628879,19.7275818095,37.2640762949,42.537726733,25.132518579,0.0,17.405208154
 11/20  08:00:00,89.3866146036,6.1421556368,3.77279257139,0.0932282672414,24.3117294858,51.2795993405,40.0979868429,22.6159296613,0.0,17.4820571817
 11/20  09:00:00,73.8460192492,5.94225034243,3.37159678868,0.197214728269,23.6694662846,40.6342015617,43.1710895411,13.7275423304,0.0,29.4435472106
 11/20  10:00:00,71.2846339626,5.9888990251,5.73675054268,0.231591722239,23.6694662846,35.6302164847,58.3240072844,10.953323038,18.025,29.3456842465
 11/20  11:00:00,53.2530226027,5.91270253876,5.26265949514,0.347126607714,18.7433767983,22.9618409725,52.1922873146,10.7363174986,18.025,23.430969816
 11/20  12:00:00,53.0636861019,5.90657536645,5.12108023775,0.307883234492,18.7433767983,22.9618409725,45.9475201636,10.3842336421,18.025,17.5382865214
 11/20  13:00:00,53.3791296124,5.96957879325,5.40345330654,0.234503720061,18.5889407304,23.1597249699,49.9428259563,8.5411272518,18.025,23.3766987045
 11/20  14:00:00,53.6767212195,6.01144255788,5.46829014487,0.178891986376,18.7433767983,23.2517909448,48.3977468687,7.00117942837,18.025,23.3715674404
 11/20  15:00:00,53.6804175911,6.0152979201,5.50983069512,0.137189162555,18.7433767983,23.2517909448,48.4244311781,7.03297382459,18.025,23.3664573535
 11/20  16:00:00,53.1155259753,5.98657083866,5.27091674809,0.129889812795,18.7433767983,22.9618409725,46.3951538472,10.8345905502,18.025,17.535563297
 11/20  17:00:00,56.1643833647,5.90734466482,3.9372499945,0.140318210223,18.7433767983,27.431320555,38.1661136611,14.3757404442,18.025,5.76537321688
 11/20  18:00:00,74.4915559299,5.96103152254,2.595800711,0.0308600185601,17.6635504202,40.6971502883,22.6596391501,16.8817831311,0.0,5.777856019
 11/20  19:00:00,81.5526175758,6.02764936575,3.11411872193,0.00180416989857,27.5259009287,37.3340067412,39.7158364359,22.3287901685,0.0,17.3870462674
 11/20  20:00:00,84.4208400976,6.09624368634,3.59046395774,0.0,33.8341110165,33.3544677425,29.9866298526,24.1963982806,0.0,5.79023157201
 11/20  21:00:00,93.5873869208,6.24246484316,4.43101834792,0.0256107884608,36.5179666069,38.8247702939,38.6349026174,27.0752729961,0.0,11.5596296214
 11/20  22:00:00,88.1255772118,6.25260938603,4.41503386528,0.084327707836,32.965339924,36.8579353714,40.8140378613,29.2025612621,0.0,11.6114765992
 11/20  23:00:00,62.5641369697,5.97532612868,2.57516241418,0.187458957443,25.6355707503,20.6438685092,43.2840031823,31.7108238793,0.0,11.573179303
 11/20  24:00:00,41.9213444579,5.80092178706,1.28736616938,0.560189136849,15.0252895274,11.7056064465,39.6830736513,33.9112678499,0.0,5.77180580137
 11/21  01:00:00,37.1560495628,5.76781060367,0.887278161225,1.25391614037,11.6412384099,10.0650221343,41.3398986587,35.5741015836,0.0,5.76579707509
 11/21  02:00:00,36.4857997068,5.77483978931,0.649046636372,2.37564853817,10.0992000411,10.047477231,43.8496794653,38.0902000766,0.0,5.75947938872
 11/21  03:00:00,35.3214950994,5.77816615472,0.442137732477,3.27448614472,8.25718729233,10.0299323277,40.0003850081,39.9803850081,0.0,0.02
 11/21  04:00:00,35.8820712629,5.78065453581,0.27928249138,3.99542525481,8.25718729233,10.0299323277,47.8449142575,42.08560391,0.0,5.75931034753
 11/21  05:00:00,37.89463551,5.78660562576,0.185083350979,4.4895490294,8.25718729233,11.6354268332,47.3555695257,41.5898894902,0.0,5.76568003544
 11/21  06:00:00,45.520281962,5.79389295226,0.230323636904,4.48275456063,12.1011305571,15.3678112995,43.8502781767,38.0657703293,0.0,5.78450784742
 11/21  07:00:00,74.0261879225,5.89684992313,1.69880806318,1.88852024531,19.7275818095,37.2640762949,51.4696021607,34.0616796656,0.0,17.4079224952
 11/21  08:00:00,89.3519603577,6.04831381366,3.03531928518,0.889865401803,24.3117294858,51.2795993405,48.6671809992,31.1853143011,0.0,17.4818666981
 11/21  09:00:00,74.1062391912,5.87266968854,2.17652016698,1.72207714285,23.6694662846,40.6342015617,50.5005495528,21.0536759814,0.0,29.4468735714
 11/21  10:00:00,71.3269231389,5.92055821283,4.74778062531,1.33118488981,23.6694662846,35.6302164847,56.4861195302,14.9805427164,18.025,23.4805768138
 11/21  11:00:00,53.8920900981,5.89293604169,4.73706205425,1.53154715768,18.7433767983,22.9618409725,52.9721951921,11.5150344726,18.025,23.4321607194
 11/21  12:00:00,53.8350229858,5.93010895605,5.11290245117,1.06385935925,18.7433767983,22.9618409725,49.5881598521,8.18378332206,18.025,23.37937653
 11/21  13:00:00,53.6820534246,5.95736114989,5.47254683669,0.480546300188,18.5889407304,23.1597249699,47.8766421864,6.4760681758,18.025,23.3755740106
 11/21  14:00:00,53.9480790531,5.98403515472,5.74648012719,0.199459571956,18.7433767983,23.2517909448,43.2309516747,1.8344737705,18.025,23.3714779042
 11/21  15:00:00,54.0119914438,5.99197027111,5.90066502509,0.101250153373,18.7433767983,23.2517909448,36.915132464,1.35690637751,18.025,17.5332260864
 11/21  16:00:00,53.4895281618,5.97494681263,5.74348450715,0.0429475386957,18.7433767983,22.9618409725,44.7597986141,3.35607483987,18.025,23.3787237743
 11/21  17:00:00,56.6584295414,5.91656487938,4.54763676226,0.0147462103222,18.7433767983,27.431320555,28.511695436,4.72119201119,18.025,5.76550342486
 11/21  18:00:00,75.1504652097,6.00500969773,3.24158093859,0.0,17.6635504202,40.6971502883,14.0594549207,8.28170450925,0.0,5.77775041145
 11/21  19:00:00,82.2218911717,6.08319696198,3.72963156255,0.0,27.5259009287,37.3340067412,25.564318499,13.9657932236,0.0,11.5985252754
 11/21  20:00:00,85.0378155327,6.15539870556,4.14827089167,0.0,33.8341110165,33.3544677425,27.505977521,15.9443672692,0.0,11.5616102519
 11/21  21:00:00,94.2241570921,6.31164938507,5.02420459365,0.0,36.5179666069,38.8247702939,29.9166411104,18.3560516317,0.0,11.5605894787
 11/21  22:00:00,88.864909827,6.34280320239,5.1484829918,0.0,32.965339924,36.8579353714,31.1960917215,19.5856138229,0.0,11.6104778987
 11/21  23:00:00,62.9474871987,6.0280297759,3.0932552111,0.0,25.6355707503,20.6438685092,32.7095332764,21.1351976428,0.0,11.5743356336
 11/21  24:00:00,41.8655037426,5.83573370188,1.73072589368,0.0261697042021,15.0252895274,11.7056064465,27.9760991792,22.2040554343,0.0,5.77204374491
 11/22  01:00:00,36.4678902932,5.78309712743,1.28370199452,0.154041029693,11.6412384099,10.0650221343,28.3503337215,22.5845961648,0.0,5.76573755669
 11/22  02:00:00,34.7173939528,5.73682793932,0.906762981965,0.387535827454,10.0992000411,10.047477231,27.668345512,27.648345512,0.0,0.02
 11/22  03:00:00,32.9985589311,5.71136049633,0.640229858159,0.820257681232,8.25718729233,10.0299323277,37.188493729,31.4291003529,0.0,5.75939337613
 11/22  04:00:00,33.6639851905,5.72113010258,0.483772493558,1.63236954637,8.25718729233,10.0299323277,39.5617849882,33.8021732992,0.0,5.75961168899
 11/22  05:00:00,35.8422483985,5.73062631155,0.352867799221,2.32535237638,8.25718729233,11.6354268332,41.764095934,35.9988255417,0.0,5.76527039228
 11/22  06:00:00,43.8327952979,5.74177099661,0.334388676841,2.74331384557,12.1011305571,15.3678112995,42.6686950626,36.8841762378,0.0,5.78451882474
 11/22  07:00:00,73.3489700874,5.87325387304,1.6862368274,1.24745459214,19.7275818095,37.2640762949,50.0758174167,38.4630956459,0.0,11.6127217708
 11/22  08:00:00,89.1269120723,6.03058925438,2.89313991978,0.824698999384,24.3117294858,51.2795993405,61.0912649594,37.7841218419,0.0,23.3071431175
 11/22  09:00:00,73.950310848,5.86786035762,1.90233595553,1.84512707967,23.6694662846,40.6342015617,57.3887062332,27.939269833,0.0,29.4494364003
 11/22  10:00:00,71.4484820021,5.93360369664,4.61036231729,1.57710590905,23.6694662846,35.6302164847,61.8518676197,20.3459336339,18.025,23.4809339858
 11/22  11:00:00,54.107711578,5.92061255539,4.92050992015,1.53603583908,18.7433767983,22.9618409725,54.0480364515,12.5887781849,18.025,23.4342582666
 11/22  12:00:00,54.0891597185,5.96401570224,5.35776598004,1.03922030139,18.7433767983,22.9618409725,49.9013860347,8.49660544405,18.025,23.3797805906
 11/22  13:00:00,53.8607948316,5.98864670823,5.5707687139,0.529774960139,18.5889407304,23.1597249699,48.9648914381,7.56517174429,18.025,23.3747196938
 11/22  14:00:00,53.9616928836,6.01592974507,5.7046179321,0.223035411967,18.7433767983,23.2517909448,45.048571084,3.65131809875,18.025,23.3722529852
 11/22  15:00:00,54.1285951598,6.0371146838,5.97048201292,0.102887460356,18.7433767983,23.2517909448,38.4047584365,2.84583052626,18.025,17.5339279102
 11/22  16:00:00,53.8617523842,6.03669869958,6.07315282761,0.0237462075442,18.7433767983,22.9618409725,45.2579800837,3.85312076657,18.025,23.3798593172
 11/22  17:00:00,56.8137204257,5.95846982608,4.66412756788,0.0116356714842,18.7433767983,27.431320555,30.5593556187,6.76876310237,18.025,5.7655925163
 11/22  18:00:00,74.7514237408,5.98984741286,2.85769330726,0.0,17.6635504202,40.6971502883,19.549267693,13.771369262,0.0,5.777898431
 11/22  19:00:00,81.5917396884,6.0309271902,3.15173401398,0.0,27.5259009287,37.3340067412,34.1968985882,22.5982116776,0.0,11.5986869107
 11/22  20:00:00,84.339774804,6.08481768149,3.52080033767,0.0,33.8341110165,33.3544677425,37.5099113858,25.948073066,0.0,11.5618383198
 11/22  21:00:00,93.5075859671,6.22951796789,4.3866587509,0.00309469650566,36.5179666069,38.8247702939,39.9227766443,28.3616248431,0.0,11.5611518012
 11/22  22:00:00,88.1114070404,6.25113270845,4.43573609733,0.0508985215909,32.965339924,36.8579353714,40.9501522656,29.3385592002,0.0,11.6115930654
 11/22  23:00:00,62.5044990518,5.97148184421,2.58759503836,0.119207189853,25.6355707503,20.6438685092,42.2135921162,30.6396998693,0.0,11.5738922469
 11/22  24:00:00,41.8078261448,5.79717586562,1.31397262365,0.423796362805,15.0252895274,11.7056064465,37.5893965552,31.8172511991,0.0,5.77214535608
 11/23  01:00:00,38.0049716534,5.76003449332,0.993142524321,0.685418674632,12.925468867,10.100111941,38.0348664333,32.2690298106,0.0,5.76583662272
 11/23  02:00:00,38.594630048,5.76299282061,0.801114211397,1.46534740397,12.925468867,10.100111941,33.873521355,33.853521355,0.0,0.02
 11/23  03:00:00,34.6609993678,5.7608280445,0.542200638717,2.41183364399,8.34152022915,10.0650221343,41.3890971224,35.6294149379,0.0,5.75968218458
 11/23  04:00:00,35.0401501789,5.76033426212,0.406659569242,2.92701656099,8.34152022915,10.0650221343,41.7716497784,36.0121175389,0.0,5.75953223949
 11/23  05:00:00,36.7850236372,5.75655088315,0.323588632571,3.15205341868,8.34152022915,11.6705166398,40.779954576,35.014343747,0.0,5.76561082906
 11/23  06:00:00,41.009619722,5.75171455433,0.256855733817,3.28983266885,8.80141237637,15.3678112995,38.7966113018,33.0247104802,0.0,5.77190082157
 11/23  07:00:00,60.8846014218,5.77802147924,0.578626524432,2.83998191302,18.5082010057,25.6353820695,38.5603186502,32.775358319,0.0,5.78496033118
 11/23  08:00:00,73.4935165289,5.88161891961,1.68801727921,1.54873442082,19.4926561212,41.1001056674,48.7171583889,31.3077770007,0.0,17.4093813882
 11/23  09:00:00,95.6253696525,6.17234884078,4.58450871554,0.503691512097,26.3286599382,57.9988325916,57.6402757011,22.1089146982,0.0,35.5313610029
 11/23  10:00:00,81.8508617415,6.09393048998,6.16064895989,0.505265088389,26.2443270014,42.8153538416,64.7720283793,17.2967359439,18.025,29.4502924354
 11/23  11:00:00,57.3586192912,5.95733481609,5.33313457934,0.851984608007,21.7447113004,23.4437158914,55.7145076373,14.2025952847,18.025,23.4869123527
 11/23  12:00:00,55.1221575723,6.00290727338,5.69599928978,0.609276141954,19.3449162599,23.4437158914,51.871545551,10.4136291893,18.025,23.4329163617
 11/23  13:00:00,55.3141725605,6.05812874065,6.01566678143,0.284394802591,19.190480192,23.7425572507,48.6167681461,7.21065751851,18.025,23.3811106276
 11/23  14:00:00,55.6280925785,6.12000833756,6.41427270171,0.111707874709,19.260583323,23.698576057,44.2208365432,2.8195325709,18.025,23.3763039723
 11/23  15:00:00,55.9202129057,6.15289351056,6.77163774853,0.0135752511178,19.260583323,23.698576057,43.2205101053,1.82377499292,18.025,23.3717351124
 11/23  16:00:00,55.4991041045,6.13623774461,6.67070767993,0.0,19.260583323,23.4086260847,39.0091901769,3.45334061405,18.025,17.5308495628
 11/23  17:00:00,58.2532092248,6.03058322691,5.0791498732,0.0,19.260583323,27.8781056672,30.8086107596,7.0179769592,18.025,5.76563380041
 11/23  18:00:00,72.5469759516,6.03380021681,3.21114046351,0.0,18.1807569449,37.5792895564,17.1364700606,11.3644472973,0.0,5.77202276334
 11/23  19:00:00,87.4802817696,6.17638769599,4.10819733031,0.0,32.6059821062,37.0465235296,28.4844429171,16.9475632391,0.0,11.536879678
 11/23  20:00:00,88.3660757631,6.26833840762,4.67079521472,0.0,36.8143715336,33.066984531,24.9973650591,19.2066446264,0.0,5.79072043275
 11/23  21:00:00,94.6830729969,6.40175307011,5.49487158093,0.0,36.43363367,38.8072253906,32.6720483468,21.1112726539,0.0,11.560775693
 11/23  22:00:00,92.2268943273,6.39650887198,5.40064995276,0.0,36.0963922311,36.7877557581,27.7274376096,21.9363434837,0.0,5.79109412584
 11/23  23:00:00,68.5729983287,6.08572204921,3.37733741127,0.0,30.9507766546,20.6087787026,41.1790129543,23.7704514436,0.0,17.4085615107
 11/23  24:00:00,44.409281694,5.86218858394,1.86676451119,0.00524979635782,17.4250845679,11.7056064465,31.6415671051,25.8566718842,0.0,5.78489522087
 11/24  01:00:00,36.5771411565,5.80244389495,1.40056053879,0.127076446072,11.6412384099,10.0650221343,33.0587628697,27.2928681556,0.0,5.7658947141
 11/24  02:00:00,34.8288941742,5.75618630183,1.04545393907,0.340974976332,10.0992000411,10.047477231,34.8936454732,29.1341523365,0.0,5.75949313674
 11/24  03:00:00,32.8415612846,5.72227201702,0.795949825642,0.496620825464,8.25718729233,10.0299323277,30.7103478839,30.6903478839,0.0,0.02
 11/24  04:00:00,33.1877812173,5.71663523128,0.629407119223,1.01502028227,8.25718729233,10.0299323277,38.7126099216,32.9528655531,0.0,5.75974436852
 11/24  05:00:00,35.3140560426,5.72628467259,0.509364616741,1.64499225763,8.25718729233,11.6354268332,39.8675057603,34.1021222374,0.0,5.76538352285
 11/24  06:00:00,43.1837215208,5.73788177678,0.523806641054,1.90869143194,12.1011305571,15.3678112995,39.1997541322,33.4147973496,0.0,5.78495678259
 11/24  07:00:00,73.2110701954,5.91598172496,2.12797842239,0.625052649363,19.7275818095,37.2640762949,49.8672047269,32.4590943651,0.0,17.4081103618
 11/24  08:00:00,89.233698757,6.08691543053,3.35078171034,0.417474169931,24.3117294858,51.2795993405,48.5571998472,31.0690960283,0.0,17.4881038189
 11/24  09:00:00,73.3382768857,5.87223197879,2.39977871271,0.73124850695,23.6694662846,40.6342015617,51.8773281849,22.4227915807,0.0,29.4545366043
 11/24  10:00:00,70.8038162695,5.91232900976,5.01190313941,0.552149601625,23.6694662846,35.6302164847,62.9944709866,15.6173471918,18.025,29.3521237948
 11/24  11:00:00,53.1198614707,5.84527813342,4.74810776457,0.795907972532,18.7433767983,22.9618409725,53.2914785109,11.8295886962,18.025,23.4368898147
 11/24  12:00:00,53.0144079489,5.85273742466,5.00209812501,0.43140419409,18.7433767983,22.9618409725,49.0365502184,7.62849930882,18.025,23.3830509095
 11/24  13:00:00,53.4022398038,5.88987925058,5.53211339767,0.208627357078,18.5889407304,23.1597249699,40.5010925667,4.941213939,18.025,17.5348786277
 11/24  14:00:00,53.6458927049,5.90518625398,5.62811256784,0.0944780943418,18.7433767983,23.2517909448,42.4557255865,1.04719123131,18.025,23.3835343552
 11/24  15:00:00,53.6036723129,5.89626793847,5.67487066419,0.0144173526481,18.7433767983,23.2517909448,41.67297751,0.26884684827,18.025,23.3791306617
 11/24  16:00:00,53.7549858321,5.94665362447,6.08016333006,0.0,18.7433767983,22.9618409725,42.3999486699,1.0001899459,18.025,23.374758724
 11/24  17:00:00,57.3648741075,5.93630571648,5.2490675735,0.0,18.7433767983,27.431320555,25.5328177279,1.74198555775,18.025,5.76583217018
 11/24  18:00:00,76.0041013766,6.04430737031,4.05589117466,0.0,17.6635504202,40.6971502883,9.03620232517,3.25794486562,0.0,5.77825745955
 11/24  19:00:00,82.9747976649,6.13339544957,4.43229500403,0.0,27.5259009287,37.3340067412,20.0300707625,8.43008200559,0.0,11.5999887569
 11/24  20:00:00,85.9065448295,6.22131038547,4.951055373,0.0,33.8341110165,33.3544677425,22.104783986,10.5435893598,0.0,11.5611946261
 11/24  21:00:00,95.2588888948,6.40030192407,5.97025036561,0.0,36.5179666069,38.8247702939,18.5429780628,12.7532215637,0.0,5.78975649904
 11/24  22:00:00,89.8564628115,6.43661575773,6.04617089298,0.0,32.965339924,36.8579353714,31.6143338719,14.2059119334,0.0,17.4084219385
 11/24  23:00:00,63.6356393049,6.09764943252,3.71175135124,0.0,25.6355707503,20.6438685092,27.2949142345,15.720697788,0.0,11.5742164465
 11/24  24:00:00,42.3078489652,5.88148065433,2.15347270389,0.0,15.0252895274,11.7056064465,22.6213144771,16.8501914192,0.0,5.7711230579
 11/25  01:00:00,37.962710049,5.82974531305,1.68600218083,0.0,12.8411359301,10.0650221343,22.9766705874,17.210610855,0.0,5.76605973246
 11/25  02:00:00,37.7239197151,5.80230932134,1.47585006175,0.0,12.8411359301,10.0650221343,17.7854511163,17.7654511163,0.0,0.02
 11/25  03:00:00,32.7638291291,5.75650091726,1.16982199029,0.0107807662483,8.25718729233,10.0299323277,23.5597761245,17.8002004569,0.0,5.7595756676
 11/25  04:00:00,32.6325009565,5.73518557639,1.02448872741,0.0461037186153,8.25718729233,10.0299323277,18.0677242977,18.0477242977,0.0,0.02
 11/25  05:00:00,34.1443593062,5.71728103965,0.896956972496,0.0967030833972,8.25718729233,11.6354268332,24.8285204429,19.0623447811,0.0,5.76617566178
 11/25  06:00:00,38.2246424547,5.70138248921,0.783660035704,0.147792399824,8.71707943955,15.3327214929,25.2008967844,19.4283701686,0.0,5.77252661585
 11/25  07:00:00,58.8281932312,5.77246214063,1.28443752558,0.0832994994043,18.5082010057,25.6353820695,31.2262836725,19.6763370894,0.0,11.5499465831
 11/25  08:00:00,72.7990056421,5.95209038915,2.59116303592,0.0,19.4083231844,41.0650158608,30.7805093024,19.1661555568,0.0,11.6143537456
 11/25  09:00:00,96.5486713926,6.28955407719,5.89425336746,0.0,26.3286599382,57.9988325916,48.0018343406,12.455791982,0.0,35.5460423585
 11/25  10:00:00,82.9135624752,6.20883688185,7.49425426519,0.0,26.3286599382,42.8504436482,59.9378824053,9.13075845833,18.025,32.7821239469
 11/25  11:00:00,58.2058123767,6.06803346492,6.92159232441,0.0,21.7447113004,23.4437158914,49.0087654318,4.9444858084,18.025,26.0392796234
 11/25  12:00:00,57.0686812628,6.20460364167,8.10979889827,0.0,19.3027497915,23.426170988,42.589963907,1.12937677734,18.025,23.4355871297
 11/25  13:00:00,58.1500595454,6.32573713608,8.92804187965,0.0,19.1483137236,23.7250123474,41.6043408114,0.198626180576,18.025,23.3807146308
 11/25  14:00:00,59.0773330979,6.40688980621,9.62861589275,0.0,19.3027497915,23.7161209604,41.4056153717,0.0,18.025,23.3806153717
 11/25  15:00:00,59.7590761089,6.45664792682,10.2605991375,0.0,19.3027497915,23.7161209604,41.3970744072,0.0,18.025,23.3720744072
 11/25  16:00:00,59.8549714967,6.46454836891,10.6385450211,0.0,19.3027497915,23.426170988,35.5686061828,0.0,18.025,17.5436061828
 11/25  17:00:00,62.1092925287,6.34899025524,8.55710192964,0.0,19.3027497915,27.8956505705,23.803027404,0.0121619910024,18.025,5.76586541299
 11/25  18:00:00,76.0487789519,6.35191700355,6.33510099877,0.0,18.2229234133,37.5968344597,6.61165815599,0.839418351982,0.0,5.772239804
 11/25  19:00:00,90.9092236419,6.52960183805,7.06448579702,0.0,32.690315043,37.0816133363,16.0688407217,4.53193243689,0.0,11.5369082848
 11/25  20:00:00,91.8977613608,6.65810049582,7.81269562862,0.0,36.8143715336,33.066984531,12.5534470215,6.76263614246,0.0,5.79081087903
 11/25  21:00:00,97.9808676306,6.79939041008,8.51443002709,0.0,36.3493007332,38.7721355839,21.4957254807,9.93367585095,0.0,11.5620496297
 11/25  22:00:00,95.6672856653,6.7870117916,8.33109429127,0.0,36.1807251679,36.8228455648,16.7071008983,10.9158228019,0.0,5.79127809637
 11/25  23:00:00,71.2630990923,6.39120955299,5.64249470965,0.0,31.0351095914,20.6438685092,31.0558689716,13.644293777,0.0,17.4115751946
 11/25  24:00:00,45.8842960903,6.03660682044,3.17259119077,0.0,17.4250845679,11.7056064465,23.6718114257,17.8866488109,0.0,5.78516261484
 11/26  01:00:00,38.804604033,5.92704194392,2.31117062561,0.0,12.925468867,10.100111941,27.3703764688,21.6041443254,0.0,5.76623214347
 11/26  02:00:00,38.2675958537,5.86353030835,1.8388749384,0.0,12.925468867,10.100111941,31.4871120157,25.7274696815,0.0,5.75964233425
 11/26  03:00:00,33.2707973878,5.8139702304,1.51067744799,0.0,8.34152022915,10.0650221343,25.271006681,24.1749084905,0.0,1.09609819047
 11/26  04:00:00,33.0660421415,5.78563012466,1.33426266793,0.0,8.34152022915,10.0650221343,28.2260547849,23.5430223357,0.0,4.68303244919
 11/26  05:00:00,34.4375856028,5.7530800497,1.13165760723,0.0,8.34152022915,11.6705166398,31.1721891825,25.4065561047,0.0,5.76563307786
 11/26  06:00:00,38.4762884206,5.73545240985,1.02959901912,0.0,8.80141237637,15.3678112995,30.2216958897,24.4493027941,0.0,5.77239309558
 11/26  07:00:00,59.0996801067,5.82013584823,1.59154225642,0.0,18.5082010057,25.6353820695,33.5515829677,22.0014963591,0.0,11.5500866087
 11/26  08:00:00,73.2266073349,6.00277617955,2.84863720458,0.0,19.4926561212,41.1001056674,33.4089516493,21.7952093076,0.0,11.6137423416
 11/26  09:00:00,96.6487094094,6.34040777283,5.94341504334,0.0,26.3286599382,57.9988325916,51.0468851573,15.5050233545,0.0,35.5418618028
 11/26  10:00:00,82.9805227936,6.26760332406,7.62186167047,0.0,26.2443270014,42.8153538416,59.2262970992,11.7441325198,18.025,29.4571645794
 11/26  11:00:00,58.1016606684,6.103376482,6.78208317175,0.0,21.7447113004,23.4437158914,56.4852798072,9.10229432339,18.025,29.3579854838
 11/26  12:00:00,56.4105844344,6.19611105576,7.40047495051,0.0,19.3449162599,23.4437158914,47.1650584333,5.70190268039,18.025,23.4381557529
 11/26  13:00:00,57.124276435,6.28272588691,7.88555338854,0.0,19.190480192,23.7425572507,46.3440656369,4.9399038217,18.025,23.3791618152
 11/26  14:00:00,57.1972076964,6.31574454383,7.89933990193,0.0,19.260583323,23.698576057,43.4603196714,2.06262019047,18.025,23.3726994809
 11/26  15:00:00,57.1388213044,6.31558156913,7.84111845555,0.0,19.260583323,23.698576057,37.9039427273,2.33768500188,18.025,17.5412577254
 11/26  16:00:00,56.4172508059,6.27302504155,7.45205827287,0.0,19.260583323,23.4086260847,47.2321539595,5.82310598874,18.025,23.3840479708
 11/26  17:00:00,59.4479949631,6.17980374912,6.12468945158,0.0,19.260583323,27.8781056672,31.0877208941,7.29685167064,18.025,5.76586922348
 11/26  18:00:00,74.080446068,6.20763130984,4.57075442721,0.0,18.1807569449,37.5792895564,14.156482671,8.38432107778,0.0,5.77216159325
 11/26  19:00:00,89.3046650539,6.38365684672,5.72528698351,0.0,32.6059821062,37.0465235296,17.5703291701,11.791587796,0.0,5.77874137413
 11/26  20:00:00,90.1533753594,6.47869316464,6.24770182511,0.0,36.8143715336,33.066984531,25.3432067444,13.7806045069,0.0,11.5626022375
 11/26  21:00:00,96.6129931813,6.63919797249,7.1873163167,0.0,36.43363367,38.8072253906,26.954189547,15.3928382037,0.0,11.5613513433
 11/26  22:00:00,94.1391600277,6.63588388528,7.0735082846,0.0,36.0963922311,36.7877557581,21.8818842849,16.0903867251,0.0,5.79149755983
 11/26  23:00:00,70.1833851152,6.28760985791,4.78578478327,0.0,30.9507766546,20.6087787026,34.854770102,17.4435005573,0.0,17.4112695447
 11/26  24:00:00,45.6120664795,6.00431936959,2.93264022768,0.0,17.4250845679,11.7056064465,24.3287917182,18.5434060424,0.0,5.78538567575
 11/27  01:00:00,37.5585549246,5.93371188982,2.37776589914,0.0,11.6412384099,10.0650221343,23.3598638477,17.5936511712,0.0,5.76621267652
 11/27  02:00:00,35.3307398928,5.85413403767,1.79031524317,0.0,10.0992000411,10.047477231,28.0243494109,22.2651096937,0.0,5.75923971714
 11/27  03:00:00,32.9220066043,5.78379501278,1.31148237759,0.0,8.25718729233,10.0299323277,27.416323362,27.396323362,0.0,0.02
 11/27  04:00:00,32.632370527,5.74331430087,1.05728635492,0.00503709068484,8.25718729233,10.0299323277,35.2188654996,29.458966226,0.0,5.7598992736
 11/27  05:00:00,34.1124450132,5.71980993379,0.899594779013,0.0596090786723,8.25718729233,11.6354268332,35.5964681955,29.8305728322,0.0,5.76589536326
 11/27  06:00:00,41.7477290588,5.71757943817,0.870016581302,0.146764875744,12.1011305571,15.3678112995,36.8199345221,31.0345117538,0.0,5.78542276828
 11/27  07:00:00,73.0220162755,5.96418915013,2.50685903215,0.00885904223271,19.7275818095,37.2640762949,48.4081988653,30.9980251413,0.0,17.410173724
 11/27  08:00:00,89.4418701744,6.17120954992,3.85258444534,0.0394855519729,24.3117294858,51.2795993405,45.8722457776,28.3827558559,0.0,17.4894899216
 11/27  09:00:00,73.5011016587,5.94537714375,3.1630272579,0.0576360459647,23.6694662846,40.6342015617,48.3972592214,18.9354254152,0.0,29.4618338062
 11/27  10:00:00,71.1715287806,6.00939742367,5.77257253912,0.0620922946575,23.6694662846,35.6302164847,61.2674601939,13.8841185335,18.025,29.3583416604
 11/27  11:00:00,53.3495624107,5.9418694928,5.51286270408,0.164239008144,18.7433767983,22.9618409725,53.3102576236,11.8436054144,18.025,23.4416522092
 11/27  12:00:00,53.5870887409,5.98239018055,5.71060450532,0.165910296375,18.7433767983,22.9618409725,51.7187828447,10.307739891,18.025,23.3860429537
 11/27  13:00:00,53.9930345168,6.03580887,6.08379107826,0.101800228523,18.5889407304,23.1597249699,49.1466801118,7.74588737775,18.025,23.3757927341
 11/27  14:00:00,54.4358427141,6.08289592651,6.29927132003,0.035542058194,18.7433767983,23.2517909448,39.5210306773,3.94962484042,18.025,17.5464058369
 11/27  15:00:00,54.5505835475,6.09289515505,6.43338820347,0.006168379082,18.7433767983,23.2517909448,44.9305080715,3.52031870453,18.025,23.3851893669
 11/27  16:00:00,54.2819759776,6.08834773052,6.46544532145,0.0,18.7433767983,22.9618409725,45.9629524557,4.55661404645,18.025,23.3813384092
 11/27  17:00:00,57.7003166382,6.04197097937,5.4788270658,0.0,18.7433767983,27.431320555,28.582398272,4.79126972375,18.025,5.76612854824
 11/27  18:00:00,76.2265404067,6.12688025955,4.19573359559,0.0,17.6635504202,40.6971502883,12.8762145908,7.09735906127,0.0,5.77885552957
 11/27  19:00:00,83.3747508308,6.21639683332,4.74920089221,0.0,27.5259009287,37.3340067412,23.4358692834,11.8344281585,0.0,11.6014411249
 11/27  20:00:00,86.4670737508,6.31415847839,5.418701797,0.0,33.8341110165,33.3544677425,24.0823562094,12.5192323375,0.0,11.5631238719
 11/27  21:00:00,95.7672802594,6.48437376349,6.39453893839,0.0,36.5179666069,38.8247702939,26.2410131204,14.679118377,0.0,11.5618947434
 11/27  22:00:00,90.4164278993,6.52073848179,6.52196674133,0.0,32.965339924,36.8579353714,27.0841718378,15.4699491255,0.0,11.6142227123
 11/27  23:00:00,64.1796960742,6.1743968467,4.17902309207,0.0,25.6355707503,20.6438685092,28.5617716262,16.9850700184,0.0,11.5767016077
 11/27  24:00:00,42.632524843,5.92647919183,2.43313023821,0.0,15.0252895274,11.7056064465,24.8385882721,19.0659604449,0.0,5.77262782714
 11/28  01:00:00,36.9139303497,5.85192892596,1.81491872809,0.0,11.6412384099,10.0650221343,26.1229402471,20.3566574565,0.0,5.76628279059
 11/28  02:00:00,34.9531227369,5.80258272722,1.45502219457,0.0092251645987,10.0992000411,10.047477231,27.6561482672,21.8964333195,0.0,5.75971494771
 11/28  03:00:00,32.8250807996,5.76078000511,1.16532369464,0.0722427511502,8.25718729233,10.0299323277,23.0846212774,23.0646212774,0.0,0.02
 11/28  04:00:00,32.6751847588,5.73145429263,0.952707796699,0.164285161684,8.25718729233,10.0299323277,30.2786245811,24.5186060942,0.0,5.76001848685
 11/28  05:00:00,34.1674792895,5.70897374769,0.792049863577,0.233020117422,8.25718729233,11.6354268332,31.1829032922,25.4166249526,0.0,5.76627833969
 11/28  06:00:00,41.8363195704,5.714624925,0.814668577987,0.293648456266,12.1011305571,15.3678112995,31.7214110825,25.9357325052,0.0,5.7856785773
 11/28  07:00:00,73.0956839147,5.96395157184,2.5324114323,0.0571960025333,19.7275818095,37.2640762949,43.9177621447,26.5046655381,0.0,17.4130966066
 11/28  08:00:00,89.5005270739,6.16821486117,3.90295522408,0.0507442754898,24.3117294858,51.2795993405,42.2755778076,24.7837962202,0.0,17.4917815873
 11/28  09:00:00,73.5336039984,5.92713821184,3.17153411379,0.0998561574251,23.6694662846,40.6342015617,46.056581349,16.5931171209,0.0,29.4634642281
 11/28  10:00:00,70.9370132533,5.96414972856,5.52635704561,0.119028332274,23.6694662846,35.6302164847,60.1007236566,12.7151795637,18.025,29.3605440929
 11/28  11:00:00,52.9301686786,5.87596586027,5.12540102409,0.198203710272,18.7433767983,22.9618409725,52.000782706,10.5351010916,18.025,23.4406816144
 11/28  12:00:00,52.933701552,5.87726098713,5.16580121607,0.162450677465,18.7433767983,22.9618409725,49.7882468748,8.37598799652,18.025,23.3872588782
 11/28  13:00:00,52.9491465596,5.87480642419,5.2177024114,0.0849972592288,18.5889407304,23.1597249699,42.2403293839,6.67765649094,18.025,17.537672893
 11/28  14:00:00,52.7950272681,5.84266647373,4.90872815506,0.0254956110426,18.7433767983,23.2517909448,45.5682721927,4.15419571571,18.025,23.389076477
 11/28  15:00:00,52.5457933074,5.81118839013,4.71299587585,0.00347220056541,18.7433767983,23.2517909448,45.7001540254,4.28976535562,18.025,23.3853886698
 11/28  16:00:00,52.167083471,5.80444244283,4.63445251925,0.0,18.7433767983,22.9618409725,47.6748796615,6.26815326846,18.025,23.381726393
 11/28  17:00:00,55.7067933838,5.8009699956,3.72629949571,0.0,18.7433767983,27.431320555,32.4919681117,8.70078052318,18.025,5.76618758856
 11/28  18:00:00,74.5618097016,5.92793878826,2.72993622983,0.0,17.6635504202,40.6971502883,16.8305235777,11.0514827507,0.0,5.77904082699
 11/28  19:00:00,81.8225361424,6.02033676828,3.39303170134,0.0,27.5259009287,37.3340067412,27.0490021294,15.446912328,0.0,11.6020898014
 11/28  20:00:00,84.7763877435,6.10388472202,3.93827863667,0.0,33.8341110165,33.3544677425,28.0599170562,16.4966538319,0.0,11.5632632243
 11/28  21:00:00,94.0557408449,6.27481627332,4.89254662347,0.0,36.5179666069,38.8247702939,30.6639975816,19.1019094241,0.0,11.5620881575
 11/28  22:00:00,88.3725651901,6.26866015064,4.73016644187,0.0,32.965339924,36.8579353714,32.3203036782,20.7056452485,0.0,11.6146584297
 11/28  23:00:00,62.7087133465,5.99207983207,2.8903454452,0.0,25.6355707503,20.6438685092,33.3778793354,21.8008089578,0.0,11.5770703776
 11/28  24:00:00,41.8173227012,5.82785725016,1.71654339959,0.0,15.0252895274,11.7056064465,28.3387440582,22.5659974115,0.0,5.77274664671
 11/29  01:00:00,36.3179933869,5.77127188511,1.28535349328,0.0142800523633,11.6412384099,10.0650221343,28.7014251865,22.9350307362,0.0,5.76639445036
 11/29  02:00:00,34.5232223582,5.73275256717,1.00939714982,0.0947759255235,10.0992000411,10.047477231,29.873884912,24.1140660097,0.0,5.75981890227
 11/29  03:00:00,32.3817533589,5.68129647833,0.594962538796,0.278756161244,8.25718729233,10.0299323277,25.3319659233,25.3119659233,0.0,0.02
 11/29  04:00:00,32.3928122944,5.66997065741,0.483729063076,0.412371075556,8.25718729233,10.0299323277,32.1394663214,26.3797012212,0.0,5.75976510013
 11/29  05:00:00,34.1025876787,5.67448825538,0.496313080355,0.498345265031,8.25718729233,11.6354268332,32.1740899369,26.407655079,0.0,5.7664348579
 11/29  06:00:00,41.8050753549,5.68579639339,0.572455053685,0.533437648504,12.1011305571,15.3678112995,31.4829218213,25.6973477563,0.0,5.78557406501
 11/29  07:00:00,73.0610058325,5.94168388163,2.47137395175,0.105806529616,19.7275818095,37.2640762949,42.604940783,25.190188751,0.0,17.414752032
 11/29  08:00:00,89.4197995389,6.14201781484,3.83914120275,0.0600068720715,24.3117294858,51.2795993405,40.23444516,22.7426823893,0.0,17.4917627707
 11/29  09:00:00,72.8739782532,5.83380921708,2.56345447122,0.141624971736,23.6694662846,40.6342015617,46.4591275191,16.9945409541,0.0,29.464586565
 11/29  10:00:00,69.7821888425,5.80098369446,4.38032179434,0.273395761914,23.6694662846,35.6302164847,64.0214955116,16.6351677959,18.025,29.3613277157
 11/29  11:00:00,51.4555089398,5.67161525793,3.45278852998,0.60049881891,18.7433767983,22.9618409725,59.4438966479,17.9747321499,18.025,23.4441644981
 11/29  12:00:00,51.4809712939,5.68409652277,3.42415578997,0.644525081686,18.7433767983,22.9618409725,59.4804959096,18.0669840792,18.025,23.3885118303
 11/29  13:00:00,51.8671962055,5.75835321062,3.90963693651,0.427561994038,18.5889407304,23.1597249699,55.2483930753,13.8440305762,18.025,23.3793624991
 11/29  14:00:00,52.2564025515,5.79333968655,4.17005767531,0.274859974168,18.7433767983,23.2517909448,46.0961038724,10.5245649488,18.025,17.5465389236
 11/29  15:00:00,52.2489850632,5.78961874394,4.2390790809,0.202145758758,18.7433767983,23.2517909448,50.1877434833,8.77406010278,18.025,23.3886833805
 11/29  16:00:00,52.0836405023,5.80174955234,4.40049996109,0.153198467815,18.7433767983,22.9618409725,50.6916355498,9.28144524318,18.025,23.3851903066
 11/29  17:00:00,55.5159414902,5.77145938564,3.467187666,0.0977658261774,18.7433767983,27.431320555,33.3520541428,9.56079094938,18.025,5.76626319342
 11/29  18:00:00,74.3890989357,5.89302924189,2.59212781517,0.0,17.6635504202,40.6971502883,16.0325485162,10.2537306763,0.0,5.77881783991
 11/29  19:00:00,81.7507314105,5.99084228437,3.35070605298,0.0,27.5259009287,37.3340067412,24.887685431,13.2844391424,0.0,11.6032462887
 11/29  20:00:00,84.716392194,6.07561598934,3.90654287415,0.0,33.8341110165,33.3544677425,25.6808004815,14.1164649495,0.0,11.5643355321
 11/29  21:00:00,93.8916263607,6.22827343031,4.77496221861,0.0,36.5179666069,38.8247702939,27.9737985675,16.4122873574,0.0,11.56151121
 11/29  22:00:00,88.5221198533,6.27152334512,4.87684351599,0.0,32.965339924,36.8579353714,29.4969603316,17.8810494988,0.0,11.6159108328
 11/29  23:00:00,62.725867674,5.98840555202,2.91116259631,0.0,25.6355707503,20.6438685092,31.5476795819,19.9704718399,0.0,11.577207742
 11/29  24:00:00,41.5955198549,5.79756990256,1.52306138685,0.00195987134237,15.0252895274,11.7056064465,27.5056308028,21.7327637819,0.0,5.77286702082
 11/30  01:00:00,36.1307442949,5.74110760514,1.07215904136,0.0703846534465,11.6412384099,10.0650221343,28.5617105216,22.7951738092,0.0,5.76653671237
 11/30  02:00:00,34.4326776035,5.70900244302,0.798457099061,0.238915534353,10.0992000411,10.047477231,30.4299931254,24.6700909022,0.0,5.7599022232
 11/30  03:00:00,32.5426943172,5.68142575686,0.535806219004,0.498721103717,8.25718729233,10.0299323277,26.9406910129,26.9206910129,0.0,0.02
 11/30  04:00:00,32.5926173151,5.66738493261,0.391581178452,0.706906838194,8.25718729233,10.0299323277,33.7750017334,28.0151386472,0.0,5.75986308624
 11/30  05:00:00,34.5387926593,5.66882291779,0.28134036508,1.15518247228,8.25718729233,11.6354268332,35.2614042305,29.4950575957,0.0,5.76634663481
 11/30  06:00:00,42.3705422481,5.68044916758,0.306761246219,1.36993537446,12.1011305571,15.3678112995,35.2809316083,29.4949646586,0.0,5.78596694976
 11/30  07:00:00,72.9550060919,5.89161129248,2.05234518243,0.468894455854,19.7275818095,37.2640762949,46.982890095,29.5705325491,0.0,17.4123575459
 11/30  08:00:00,89.0010875845,6.07136361416,3.35073698254,0.200332215342,24.3117294858,51.2795993405,45.6906385451,28.1961865225,0.0,17.4944520226
 11/30  09:00:00,73.1073291924,5.84427887856,2.39672819023,0.531217318456,23.6694662846,40.6342015617,50.0318196252,20.5617547702,0.0,29.470064855
 11/30  10:00:00,70.522359466,5.88834334033,4.84284822901,0.463672688346,23.6694662846,35.6302164847,63.9397696485,16.5478212523,18.025,29.3669483962
 11/30  11:00:00,52.898126798,5.8433612354,4.66177119777,0.662379006808,18.7433767983,22.9618409725,55.1551267028,13.6857131747,18.025,23.4444135281
 11/30  12:00:00,53.1528667597,5.89280329662,5.01072744543,0.521135941329,18.7433767983,22.9618409725,52.0302016327,10.6169777518,18.025,23.3882238809
 11/30  13:00:00,53.302924036,5.93443033504,5.29631840926,0.300530061068,18.5889407304,23.1597249699,49.3486929705,7.93917668303,18.025,23.3845162875
 11/30  14:00:00,53.4895010952,5.95341874079,5.32061967374,0.197311842271,18.7433767983,23.2517909448,45.9661024164,4.55986104205,18.025,23.3812413744
 11/30  15:00:00,53.4884409591,5.95655122894,5.38826436034,0.125473090723,18.7433767983,23.2517909448,39.7425006623,4.18050388936,18.025,17.5369967729
 11/30  16:00:00,53.1022414836,5.94463930933,5.36993948246,0.0594653385368,18.7433767983,22.9618409725,47.2796677643,5.86293148191,18.025,23.3917362824
 11/30  17:00:00,56.3423755168,5.89549342327,4.23883233067,0.0285236022851,18.7433767983,27.431320555,31.9234943934,8.13218537488,18.025,5.76630901851
 11/30  18:00:00,74.7226405213,5.9711389597,2.84755501608,0.0,17.6635504202,40.6971502883,17.8915827481,12.1123439769,0.0,5.77923877121
 11/30  19:00:00,81.7400629917,6.03913154133,3.2917356856,0.0,27.5259009287,37.3340067412,35.7654995162,18.3713432911,0.0,17.3941562252
 11/30  20:00:00,84.328503694,6.07683674765,3.51742634454,0.0,33.8341110165,33.3544677425,29.6376636706,23.8469932212,0.0,5.79067044939
 11/30  21:00:00,93.335329309,6.20520713535,4.24172265241,0.0,36.5179666069,38.8247702939,39.9165992618,28.3535939246,0.0,11.5630053372
 11/30  22:00:00,87.8470551422,6.21736366826,4.20611165807,0.0498073447027,32.965339924,36.8579353714,47.8652221204,30.4520615069,0.0,17.4131606135
 11/30  23:00:00,62.2826978835,5.94125030175,2.35367203486,0.161465900629,25.6355707503,20.6438685092,39.9180882823,34.1191565156,0.0,5.79893176673
 11/30  24:00:00,41.7277693547,5.7675397874,1.06127906154,0.626014084682,15.0252895274,11.7056064465,43.5939205288,37.8208602434,0.0,5.77306028535
 12/01  01:00:00,37.6871160927,5.7616664049,0.664513024182,2.01383997874,11.6412384099,10.0650221343,47.227964384,41.4613669045,0.0,5.76659747949
 12/01  02:00:00,37.3033735999,5.7771070167,0.404280297316,3.43568032914,10.0992000411,10.047477231,50.9636725658,45.2036183645,0.0,5.76005420133
 12/01  03:00:00,36.58218376,5.79394520964,0.165901978848,4.79558774153,8.25718729233,10.0299323277,54.5059087982,48.7460102028,0.0,5.75989859546
 12/01  04:00:00,38.6686078358,5.86506904507,0.0460353452226,6.93075823313,8.25718729233,10.0299323277,52.2767419024,52.2567419024,0.0,0.02
 12/01  05:00:00,41.8994944745,5.93017522414,0.0324336627509,8.50343426545,8.25718729233,11.6354268332,59.7147259106,53.9480529706,0.0,5.76667294001
 12/01  06:00:00,50.0776817623,5.95378570084,0.031036279001,9.07945259351,12.1011305571,15.3678112995,64.8203027396,53.2690376313,0.0,11.5512651083
 12/01  07:00:00,77.0929212083,5.92223876598,0.835308628743,5.79320675175,19.7275818095,37.2640762949,65.0020318494,53.3854085577,0.0,11.6166232918
 12/01  08:00:00,93.0397637449,5.99656689059,1.98984738974,3.79067017084,24.3117294858,51.2795993405,70.3276294873,52.833800643,0.0,17.4938288442
 12/01  09:00:00,77.7959077037,5.94545352494,0.879282357739,6.63605329119,23.6694662846,40.6342015617,77.3664745989,42.0040317174,0.0,35.3624428815
 12/01  10:00:00,74.1565235081,5.97156222923,3.1079307396,5.74952530478,23.6694662846,35.6302164847,79.1158221583,37.5961905616,18.025,23.4946315968
 12/01  11:00:00,57.0197802739,5.97764515121,3.26264712657,6.04886437109,18.7433767983,22.9618409725,81.724902327,34.3965893399,18.025,29.3033129871
 12/01  12:00:00,56.6938615122,5.99496755197,3.59865928933,5.37203047865,18.7433767983,22.9618409725,66.8513983723,31.2773073111,18.025,17.5490910613
 12/01  13:00:00,55.8837178239,5.98860809175,3.60817942953,4.51527878939,18.5889407304,23.1597249699,68.7580483964,27.34189233,18.025,23.3911560663
 12/01  14:00:00,55.0946544409,5.9363804369,3.47893030499,3.66119078751,18.7433767983,23.2517909448,66.5040212092,25.0910569908,18.025,23.3879642184
 12/01  15:00:00,54.1323327637,5.84099035177,3.01195464032,3.26123387992,18.7433767983,23.2517909448,66.5441125871,25.1342952484,18.025,23.3848173387
 12/01  16:00:00,53.5248404318,5.83090117105,3.04654598341,2.91918793533,18.7433767983,22.9618409725,67.7764995472,26.3698214801,18.025,23.3816780671
 12/01  17:00:00,56.9955921481,5.81567566031,2.11387629691,2.88650358297,18.7433767983,27.431320555,51.6126619409,27.8213974077,18.025,5.7662645332
 12/01  18:00:00,74.9007164183,5.82491849531,1.05658311322,2.11525684756,17.6635504202,40.6971502883,36.218153051,30.4386291753,0.0,5.77952387564
 12/01  19:00:00,81.1015977134,5.84632056076,1.4619683689,1.38409972095,27.5259009287,37.3340067412,45.5778481587,33.9743133531,0.0,11.6035348056
 12/01  20:00:00,83.3585028349,5.87624116289,1.85712057256,0.890886972655,33.8341110165,33.3544677425,45.7972599146,34.2337114211,0.0,11.5635484935
 12/01  21:00:00,92.3023745095,5.99882300334,2.71099720684,0.704143133779,36.5179666069,38.8247702939,46.9199701294,36.0721008476,0.0,10.8478692818
 12/01  22:00:00,86.985973003,6.03074925166,2.88166580095,0.699773244622,32.965339924,36.8579353714,49.0095722767,36.6755100676,0.0,12.3340622091
 12/01  23:00:00,62.5941737168,5.83979610332,1.37965119081,1.54840298832,25.6355707503,20.6438685092,49.4088818759,37.831024946,0.0,11.5778569299
