Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  24:00:00,44.0780086916,5.79439458189,0.538888032407,3.47178419726,15.0252895274,11.7056064465,44.9120498014,39.1396262652,0.0,5.77242353619
 12/02  01:00:00,40.7750954358,5.79485532516,0.336727889745,4.19651123508,12.8411359301,10.0650221343,44.8129650473,39.046332225,0.0,5.76663282226
 12/02  02:00:00,41.5227083219,5.81708409201,0.23005897453,5.02977659711,12.8411359301,10.0650221343,39.1761227506,39.1561227506,0.0,0.02
 12/02  03:00:00,38.2259373747,5.85453139142,0.0748605046635,6.46979510634,8.25718729233,10.0299323277,46.8239650588,41.0637481176,0.0,5.76021694118
 12/02  04:00:00,39.1350565131,5.88913870608,0.0361262723458,7.38303858577,8.25718729233,10.0299323277,48.1739343966,42.4137387935,0.0,5.76019560318
 12/02  05:00:00,40.9651737021,5.89821437559,0.0300271920705,7.60347576991,8.25718729233,11.6354268332,47.3429900234,41.5763918692,0.0,5.76659815413
 12/02  06:00:00,45.6682816724,5.91894420218,0.0253708874505,8.13211289395,8.71707943955,15.3327214929,47.2944387123,41.5212209622,0.0,5.77321775007
 12/02  07:00:00,64.9916397288,5.88503454664,0.0460386215316,7.37251160068,18.5082010057,25.6353820695,48.2282923206,42.4419651387,0.0,5.78632718185
 12/02  08:00:00,77.5533080185,5.8624431704,0.675540387166,4.87545670553,19.4083231844,41.0650158608,58.4907699721,41.0749769438,0.0,17.4157930283
 12/02  09:00:00,94.9788191913,5.98338907822,2.74064340937,1.88977708589,26.3286599382,57.9988325916,67.7803548917,32.2107884693,0.0,35.5695664224
 12/02  10:00:00,81.7316330731,5.93169040425,4.0166903446,2.57268542204,26.3286599382,42.8504436482,76.1899088575,28.6968193297,18.025,29.4680895278
 12/02  11:00:00,58.0942289732,5.8440945065,3.2268689412,3.80700308299,21.7447113004,23.4437158914,75.4546870873,28.0589449902,18.025,29.3707420972
 12/02  12:00:00,55.30792124,5.79507931036,2.94685666485,3.81165182691,19.3027497915,23.426170988,68.5936462845,27.1235437244,18.025,23.4451025601
 12/02  13:00:00,55.061168521,5.78277473914,2.73351938333,3.64855898944,19.1483137236,23.7250123474,68.3813588007,26.9696774626,18.025,23.386681338
 12/02  14:00:00,55.0443252529,5.76236662935,2.54063149203,3.69946466774,19.3027497915,23.7161209604,65.4309906494,24.0204534364,18.025,23.385537213
 12/02  15:00:00,54.8868875248,5.75489372742,2.55388895508,3.53624070074,19.3027497915,23.7161209604,64.6786715618,23.2734480893,18.025,23.3802234726
 12/02  16:00:00,54.3121334664,5.76189324104,2.77320157266,3.02512412914,19.3027497915,23.426170988,59.4115141541,23.8435951192,18.025,17.5429190349
 12/02  17:00:00,57.8675264247,5.75072930918,1.91867564676,2.99488663763,19.3027497915,27.8956505705,46.6453768933,22.8539832481,18.025,5.76639364524
 12/02  18:00:00,72.1772379,5.7636393252,0.594160123679,2.45763216394,18.2229234133,37.5968344597,30.9809199908,25.2079839892,0.0,5.77293600152
 12/02  19:00:00,85.8703407178,5.80860195007,1.22741967849,1.51912774731,32.690315043,37.0816133363,42.9305934559,31.3929276802,0.0,11.5376657757
 12/02  20:00:00,85.9787924217,5.85526458097,1.73461149069,0.961878292959,36.8143715336,33.066984531,38.4094996327,32.6188599574,0.0,5.7906396753
 12/02  21:00:00,91.9005471142,5.95329985272,2.3765928267,0.903535192231,36.3493007332,38.7721355839,48.6499729378,37.0865892238,0.0,11.563383714
 12/02  22:00:00,89.8817727006,5.95786197638,2.32260320339,1.05205084015,36.1807251679,36.8228455648,51.020408472,39.4558644056,0.0,11.5645440664
 12/02  23:00:00,68.0705887738,5.80214734187,1.00072985841,2.03820941467,31.0351095914,20.6438685092,52.1463334371,40.5288644236,0.0,11.6174690134
 12/02  24:00:00,47.6656449356,5.80572299973,0.191265545996,4.99348930644,17.4250845679,11.7056064465,53.4947850016,41.9425095494,0.0,11.5522754523
 12/03  01:00:00,43.2096538872,5.86215764806,0.0842059945952,6.69686260046,12.925468867,10.100111941,48.6874251374,42.921927256,0.0,5.76549788134
 12/03  02:00:00,44.1430824615,5.89601105863,0.0494114950393,7.63244557102,12.925468867,10.100111941,44.0013265624,43.9813265624,0.0,0.02
 12/03  03:00:00,40.706082377,5.94300802364,0.038480476374,8.77841450192,8.34152022915,10.0650221343,50.4138873183,44.6535704122,0.0,5.76031690611
 12/03  04:00:00,41.3792416088,5.96926322784,0.0317640280838,9.4320365736,8.34152022915,10.0650221343,50.9478888416,45.1879677926,0.0,5.75992104896
 12/03  05:00:00,43.4097439402,5.98598953228,0.0266771018791,9.84419418033,8.34152022915,11.6705166398,45.5683447234,45.5483447234,0.0,0.02
 12/03  06:00:00,47.9270464645,6.0010324238,0.022302539223,10.1924281352,8.80141237637,15.3678112995,56.4656270339,44.939439757,0.0,11.526187277
 12/03  07:00:00,66.5031458245,5.94177235787,0.0310148375402,8.84229323568,18.5082010057,25.6353820695,49.5993444457,43.8129495209,0.0,5.7863949248
 12/03  08:00:00,78.7636720482,5.86917548206,0.330423941518,6.30476877111,19.4926561212,41.1001056674,60.3122753567,42.8949444556,0.0,17.4173309012
 12/03  09:00:00,95.2140262275,5.92584414974,2.07144798188,2.85170539379,26.3286599382,57.9988325916,71.617706825,36.0490330041,0.0,35.5686738209
 12/03  10:00:00,82.5472562808,5.84827751378,2.72031090066,4.88750869338,26.2443270014,42.8153538416,82.0301533866,34.5349935663,18.025,29.4701598203
 12/03  11:00:00,61.5770006046,5.91251887675,2.34021344185,8.10799656005,21.7447113004,23.4437158914,82.7648094507,35.3644473132,18.025,29.3753621375
 12/03  12:00:00,59.6530294932,5.93284463234,2.3870273072,8.51910609854,19.3449162599,23.4437158914,76.1173196674,34.6435801015,18.025,23.4487395659
 12/03  13:00:00,59.4823126409,5.9288164106,2.24858315265,8.34887994387,19.190480192,23.7425572507,74.5262159329,33.1121406938,18.025,23.3890752391
 12/03  14:00:00,59.3584969693,5.92512960248,2.22466962107,8.22654042806,19.260583323,23.698576057,71.895943446,30.489512278,18.025,23.3814311681
 12/03  15:00:00,59.6230750294,5.93599071121,2.20181051802,8.50311568951,19.260583323,23.698576057,67.0249312307,31.4592066408,18.025,17.5407245898
 12/03  16:00:00,59.5280235762,5.94363698184,2.20213226759,8.69005078311,19.260583323,23.4086260847,74.7122274808,33.2919061828,18.025,23.3953212979
 12/03  17:00:00,63.5521775928,5.9598863748,1.34861324361,9.10014500809,19.260583323,27.8781056672,58.104610011,34.313128445,18.025,5.76648156603
 12/03  18:00:00,77.3763479726,5.91355471909,0.0700747984527,8.09061528816,18.1807569449,37.5792895564,42.5495553834,36.776557362,0.0,5.77299802141
 12/03  19:00:00,89.345844549,5.84780156148,0.248452843119,6.05381317197,32.6059821062,37.0465235296,53.7010322098,42.1630095618,0.0,11.538022648
 12/03  20:00:00,88.6392017182,5.83097367864,0.532178226736,4.84900065633,36.8143715336,33.066984531,50.1178229705,44.3253873636,0.0,5.79243560696
 12/03  21:00:00,93.5005766919,5.86336994786,1.16728029874,3.68337104474,36.43363367,38.8072253906,58.7166136319,47.1541256566,0.0,11.5624879753
 12/03  22:00:00,91.6511167503,5.88349449479,1.19329438233,4.14448648302,36.0963922311,36.7877557581,61.5581300028,49.9932804751,0.0,11.5648495277
 12/03  23:00:00,73.3652288584,5.91166181843,0.193377660971,8.15009394919,30.9507766546,20.6087787026,65.1793432818,53.5613704354,0.0,11.6179728463
 12/03  24:00:00,56.6173569841,6.12170675056,0.0417812461406,13.7786936291,17.4250845679,11.7056064465,72.5737325983,61.0211297961,0.0,11.5526028022
 12/04  01:00:00,53.1287509111,6.27362178824,0.0290443457844,17.5789730407,11.6412384099,10.0650221343,66.6177972884,66.5977972884,0.0,0.02
 12/04  02:00:00,52.6209684002,6.31881612749,0.0216782264588,18.5941583117,10.0992000411,10.047477231,70.37514364,64.6147942661,0.0,5.76034937396
 12/04  03:00:00,51.983989343,6.36606676426,0.0143355511731,19.7768263779,8.25718729233,10.0299323277,70.1219712225,64.3616072551,0.0,5.76036396742
 12/04  04:00:00,54.8334865133,6.46830140682,0.00540692260802,22.5330201213,8.25718729233,10.0299323277,69.6912317345,69.6712317345,0.0,0.02
 12/04  05:00:00,58.3714429643,6.53987792857,3.23705949518e-05,24.3980671521,8.25718729233,11.6354268332,78.4371331465,72.6702253572,0.0,5.76690778933
 12/04  06:00:00,66.0685312022,6.54020291677,0.0,24.514893309,12.1011305571,15.3678112995,83.4175805672,71.8646192786,0.0,11.5529612886
 12/04  07:00:00,89.6522099791,6.28750642769,0.0272050279748,18.7952846583,19.7275818095,37.2640762949,80.8823443334,69.2632830808,0.0,11.6190612526
 12/04  08:00:00,102.607742489,6.13319874497,0.0784075243826,15.1333969469,24.3117294858,51.2795993405,89.1651600816,65.840532986,0.0,23.3246270957
 12/04  09:00:00,91.1873375228,6.35736131654,0.0674956145164,20.4273205936,23.6694662846,40.6342015617,85.9143273221,56.4372877119,0.0,29.4770396102
 12/04  10:00:00,87.658685501,6.36490013139,1.57580868085,20.3904413168,23.6694662846,35.6302164847,99.6626763371,52.2645935332,18.025,29.3730828039
 12/04  11:00:00,71.2270697817,6.41514446821,1.93482242474,21.1464578703,18.7433767983,22.9618409725,89.0255504073,47.5515580173,18.025,23.44899239
 12/04  12:00:00,70.6720986623,6.3964934036,2.00799456275,20.5393923442,18.7433767983,22.9618409725,87.127372032,45.7067162628,18.025,23.3956557692
 12/04  13:00:00,69.5183843742,6.35884760612,1.86394389666,19.5239248736,18.5889407304,23.1597249699,84.3746630631,42.9646885668,18.025,23.3849744962
 12/04  14:00:00,68.1792679701,6.30145260964,1.89491046841,17.9647335932,18.7433767983,23.2517909448,75.9349435439,40.3697055994,18.025,17.5402379445
 12/04  15:00:00,67.2324867474,6.26844019945,1.93382830626,17.0120511802,18.7433767983,23.2517909448,80.8520737674,39.430208632,18.025,23.3968651354
 12/04  16:00:00,66.0271361774,6.23450272768,1.95454251419,16.1098743687,18.7433767983,22.9618409725,81.8557132247,40.4364960593,18.025,23.3942171654
 12/04  17:00:00,69.2759196947,6.22094728527,1.08673768783,15.788684161,18.7433767983,27.431320555,65.2450271312,41.4534146828,18.025,5.76661244836
 12/04  18:00:00,85.1821291749,6.10192889406,0.0695750438498,13.1066461393,17.6635504202,40.6971502883,49.2682469136,43.4898028529,0.0,5.77844406066
 12/04  19:00:00,89.9017767134,6.02501396888,0.0458145484305,11.4216949272,27.5259009287,37.3340067412,65.9386693816,48.5427126153,0.0,17.3959567664
 12/04  20:00:00,90.8898240696,5.96648109211,0.0567637096971,10.1322964706,33.8341110165,33.3544677425,55.8496542922,50.0584778902,0.0,5.79117640194
 12/04  21:00:00,97.5354961755,5.90174363787,0.139403658994,8.60590848982,36.5179666069,38.8247702939,65.9203442021,54.3561474874,0.0,11.5641967147
 12/04  22:00:00,92.5485691696,5.91496228801,0.170482157418,9.08929116183,32.965339924,36.8579353714,76.561321541,59.1450211397,0.0,17.4163004012
 12/04  23:00:00,72.6225646319,6.06035106911,0.0475244142634,12.688332997,25.6355707503,20.6438685092,64.1799249121,58.3807902931,0.0,5.79913461893
 12/04  24:00:00,57.8903129203,6.25759090538,0.0228823714702,17.3368773942,15.0252895274,11.7056064465,71.9990792842,60.4722625339,0.0,11.5268167503
 12/05  01:00:00,55.8228009573,6.37486643284,0.0117054596188,20.1891123645,11.6412384099,10.0650221343,63.2646058316,63.2446058316,0.0,0.02
 12/05  02:00:00,56.315497934,6.45567827197,0.00336103235245,22.1701383643,10.0992000411,10.047477231,71.1802052693,65.4197959886,0.0,5.76040928064
 12/05  03:00:00,56.1790481339,6.52380222582,0.0,23.8284815619,8.25718729233,10.0299323277,72.6570584619,66.8968803696,0.0,5.7601780923
 12/05  04:00:00,56.2862918543,6.53188023016,0.0,23.9276504481,8.25718729233,10.0299323277,65.1082277254,65.0882277254,0.0,0.02
 12/05  05:00:00,57.6261639772,6.52502734933,0.0,23.6676657346,8.25718729233,11.6354268332,68.4813594145,62.714311141,0.0,5.76704827351
 12/05  06:00:00,64.2069154435,6.48476703228,0.0,22.7087047535,12.1011305571,15.3678112995,71.1965756764,59.6434688047,0.0,11.5531068717
 12/05  07:00:00,87.7938849609,6.22375641518,0.0179661317502,17.0099341243,19.7275818095,37.2640762949,70.4152541319,58.7960544493,0.0,11.6191996826
 12/05  08:00:00,101.141769124,6.07970519658,0.0477646568071,13.7515396089,24.3117294858,51.2795993405,81.3599792666,58.0345266625,0.0,23.3254526041
 12/05  09:00:00,89.5355520183,6.30107636389,0.0831135849367,18.8161884296,23.6694662846,40.6342015617,79.3708816644,49.8923518139,0.0,29.4785298505
 12/05  10:00:00,86.409367218,6.32032568313,1.73002793339,19.0314664022,23.6694662846,35.6302164847,94.3476804828,46.9456439192,18.025,29.3770365636
 12/05  11:00:00,71.1508484661,6.42226561618,1.98772545124,21.0102068022,18.7433767983,22.9618409725,86.600565355,45.124298663,18.025,23.451266692
 12/05  12:00:00,70.9877535423,6.42020616077,2.05806683065,20.7812574486,18.7433767983,22.9618409725,85.0640073153,43.6439259158,18.025,23.3950813995
 12/05  13:00:00,69.5508120404,6.37364010648,1.94681983712,19.4586797853,18.5889407304,23.1597249699,80.6645005731,39.2528827545,18.025,23.3866178186
 12/05  14:00:00,68.1812074577,6.31266019595,1.99681241874,17.8535588635,18.7433767983,23.2517909448,77.3607059515,35.9539089751,18.025,23.3817969764
 12/05  15:00:00,65.4458448758,6.20257658067,2.1207650359,15.1043301216,18.7433767983,23.2517909448,66.5165454334,30.9376201904,18.025,17.553925243
 12/05  16:00:00,66.2031050437,6.24733892906,2.04875713509,16.1787877075,18.7433767983,22.9618409725,77.4365673446,36.0151809538,18.025,23.3963863908
 12/05  17:00:00,71.5451376661,6.31402990281,1.00842159554,18.0431323995,18.7433767983,27.431320555,67.620342977,43.8286530654,18.025,5.76668991168
 12/05  18:00:00,89.0988236647,6.24915151872,0.0114078898377,16.9342783008,17.6635504202,40.6971502883,56.6409573365,50.8612006068,0.0,5.77975672967
 12/05  19:00:00,93.8440704223,6.16860808305,0.0294227086385,15.2367735443,27.5259009287,37.3340067412,74.2799497638,56.8817947548,0.0,17.398155009
 12/05  20:00:00,95.0987347516,6.11639302501,0.0419324690985,14.206117263,33.8341110165,33.3544677425,64.6609616647,58.8692975048,0.0,5.79166415986
 12/05  21:00:00,101.136136643,6.02138825814,0.062101473251,12.1641967454,36.5179666069,38.8247702939,72.9056142795,61.3403624208,0.0,11.5652518587
 12/05  22:00:00,95.5347037055,6.00965061855,0.0646827715145,12.0865215035,32.965339924,36.8579353714,80.6901951776,63.2717228685,0.0,17.4184723091
 12/05  23:00:00,77.8465009985,6.24394557675,0.0319368629621,17.7442507375,25.6355707503,20.6438685092,78.589605618,67.010338941,0.0,11.579266677
 12/05  24:00:00,63.8853817441,6.4756596474,0.00558063493778,23.1311730889,15.0252895274,11.7056064465,75.4528413388,69.6795022161,0.0,5.77333912269
 12/06  01:00:00,61.9831997239,6.60082576498,0.0,26.135251856,11.6412384099,10.0650221343,78.0503166221,72.2834511284,0.0,5.76686549372
 12/06  02:00:00,62.1628049732,6.67290480966,0.0,27.8035774077,10.0992000411,10.047477231,72.9142490152,72.8942490152,0.0,0.02
 12/06  03:00:00,61.7478785634,6.73333550211,0.0,29.1877750469,8.25718729233,10.0299323277,78.9458029646,73.1855045416,0.0,5.760298423
 12/06  04:00:00,62.1478495029,6.75051669648,0.0,29.5705668009,8.25718729233,10.0299323277,78.3184108776,72.558470627,0.0,5.75994025064
 12/06  05:00:00,64.2508804338,6.77169238053,0.0,30.0457126659,8.25718729233,11.6354268332,72.3281532109,72.3081532109,0.0,0.02
 12/06  06:00:00,71.4813199367,6.75399773751,0.0,29.713870532,12.1011305571,15.3678112995,82.8748990272,71.3213416722,0.0,11.553557355
 12/06  07:00:00,93.7099958708,6.42939520011,0.0,22.7383557052,19.7275818095,37.2640762949,81.1191592139,69.4991541589,0.0,11.620005055
 12/06  08:00:00,105.937613554,6.23964829667,0.0304913769808,18.4046961553,24.3117294858,51.2795993405,89.8776284576,66.550787759,0.0,23.3268406986
 12/06  09:00:00,94.1402210421,6.46563046153,0.0576323636936,23.2817723923,23.6694662846,40.6342015617,85.2059589348,55.7233978658,0.0,29.482561069
 12/06  10:00:00,89.4776108037,6.42518060212,1.56775603043,22.1571177316,23.6694662846,35.6302164847,99.5818021088,52.1815514074,18.025,29.3752507014
 12/06  11:00:00,73.5971290766,6.50692222111,1.8354677563,23.5240803286,18.7433767983,22.9618409725,91.2063422604,49.7288176264,18.025,23.452524634
 12/06  12:00:00,73.3378908461,6.50808922202,1.89838286002,23.2031902497,18.7433767983,22.9618409725,90.2387587336,48.814950452,18.025,23.3988082816
 12/06  13:00:00,72.726475284,6.49770513217,1.7249150156,22.7321804183,18.5889407304,23.1597249699,88.9002885995,47.481803296,18.025,23.3934853035
 12/06  14:00:00,71.8718783532,6.45626417067,1.73168106568,21.6657541372,18.7433767983,23.2517909448,88.0754189575,46.6639247374,18.025,23.3864942201
 12/06  15:00:00,69.4297762948,6.35220444206,1.75497670724,19.3044149939,18.7433767983,23.2517909448,86.5217129596,45.1124856749,18.025,23.3842272846
 12/06  16:00:00,68.2763811901,6.31875787782,1.77374462702,18.4556483639,18.7433767983,22.9618409725,81.5145977611,45.9455662505,18.025,17.5440315106
 12/06  17:00:00,71.9476543761,6.32470673717,0.89362889996,18.5497672806,18.7433767983,27.431320555,71.1015339553,47.3098770022,18.025,5.76665695313
 12/06  18:00:00,88.8915555115,6.23532665049,0.0,16.7522380653,17.6635504202,40.6971502883,63.0776240632,51.5376191948,0.0,11.5400048683
 12/06  19:00:00,93.0426287081,6.13479598794,0.0157941010353,14.4827647833,27.5259009287,37.3340067412,67.1899278809,55.5842158886,0.0,11.6057119923
 12/06  20:00:00,93.6838866773,6.06324596999,0.0342721018939,12.8520674254,33.8341110165,33.3544677425,67.0053454427,55.4402278702,0.0,11.5651175725
 12/06  21:00:00,99.6757741501,5.96995199243,0.0580783597814,10.7592807924,36.5179666069,38.8247702939,62.9421361979,57.1505829902,0.0,5.79155320777
 12/06  22:00:00,93.5989650867,5.94352398835,0.062802548444,10.2187770949,32.965339924,36.8579353714,75.1524570766,57.7341708819,0.0,17.4182861947
 12/06  23:00:00,74.6334220183,6.13074976043,0.0296842638106,14.6466080744,25.6355707503,20.6438685092,70.8197871934,59.2400584646,0.0,11.5797287287
 12/06  24:00:00,60.4982858381,6.35577274809,0.00210881927924,19.867431113,15.0252895274,11.7056064465,68.2471129095,62.4734352249,0.0,5.77367768462
 12/07  01:00:00,58.4879149335,6.47689509775,0.0,22.7638917112,11.6412384099,10.0650221343,71.5955983292,65.8285495139,0.0,5.76704881528
 12/07  02:00:00,58.7047778241,6.54923599894,0.0,24.4692157014,10.0992000411,10.047477231,67.5627441305,67.5427441305,0.0,0.02
 12/07  03:00:00,58.2340546331,6.60725581478,0.0,25.8000294082,8.25718729233,10.0299323277,74.2607945257,68.5004019386,0.0,5.76039258717
 12/07  04:00:00,59.1785017144,6.64635749984,0.0,26.7053727434,8.25718729233,10.0299323277,75.0484024477,69.2879625188,0.0,5.76043992891
 12/07  05:00:00,61.5309850991,6.6768356593,0.0,27.4206681835,8.25718729233,11.6354268332,75.5804779565,69.8134614335,0.0,5.76701652299
 12/07  06:00:00,68.8269339495,6.66084424573,0.0,27.1526324283,12.1011305571,15.3678112995,74.7595658724,68.97278674,0.0,5.7867791324
 12/07  07:00:00,91.3063689628,6.34616690281,0.0,20.4179394138,19.7275818095,37.2640762949,84.6001583924,67.179638739,0.0,17.4205196533
 12/07  08:00:00,103.584416707,6.15767799791,0.0244302135358,16.1395141761,24.3117294858,51.2795993405,81.6853456238,64.1840349756,0.0,17.5013106482
 12/07  09:00:00,90.9801973995,6.34511522826,0.063690228244,20.2361913528,23.6694662846,40.6342015617,83.4691469917,53.9844326215,0.0,29.4847143701
 12/07  10:00:00,86.1304654403,6.29311235321,1.53933430681,18.9704559535,23.6694662846,35.6302164847,99.1100386944,51.7099014221,18.025,29.3751372724
 12/07  11:00:00,69.7331060877,6.3479318641,1.73473965965,19.919767123,18.7433767983,22.9618409725,92.8193930033,51.3402344885,18.025,23.4541585148
 12/07  12:00:00,68.6600737197,6.31294420405,1.7973621156,18.8215347875,18.7433767983,22.9618409725,91.5315555143,50.1075823714,18.025,23.3989731429
 12/07  13:00:00,69.2997751767,6.36064210888,1.67290414861,19.4945487415,18.5889407304,23.1597249699,89.5822793806,48.1606954052,18.025,23.3965839754
 12/07  14:00:00,69.446172597,6.36436998148,1.68415327669,19.3794672565,18.7433767983,23.2517909448,88.8499842875,47.4305393238,18.025,23.3944449637
 12/07  15:00:00,69.4041449235,6.36413068581,1.70199098027,19.3198405639,18.7433767983,23.2517909448,88.7698068376,47.3524709467,18.025,23.3923358909
 12/07  16:00:00,68.6792433006,6.34261109968,1.72157976138,18.8868191023,18.7433767983,22.9618409725,89.679840921,48.2646123815,18.025,23.3902285395
 12/07  17:00:00,72.4607068044,6.34782445997,0.866493443316,19.0668202651,18.7433767983,27.431320555,72.2514585241,48.4594959034,18.025,5.7669626207
 12/07  18:00:00,88.7034938091,6.22922691551,0.0,16.5702639762,17.6635504202,40.6971502883,56.163601728,50.3833439903,0.0,5.78025773774
 12/07  19:00:00,93.1606783021,6.13723883619,0.00904774869719,14.6050984329,27.5259009287,37.3340067412,66.5281471091,54.921884357,0.0,11.6062627521
 12/07  20:00:00,93.9451235345,6.06980128433,0.0285179879249,13.1124896706,33.8341110165,33.3544677425,67.1303077557,55.5636447376,0.0,11.5666630181
 12/07  21:00:00,99.6691158734,5.96647223608,0.0555438696314,10.7586288748,36.5179666069,38.8247702939,68.7449776961,57.1786845914,0.0,11.5662931047
 12/07  22:00:00,93.4461376837,5.93509808348,0.0608502216076,10.0763142722,32.965339924,36.8579353714,69.3555838916,57.7363912689,0.0,11.6191926227
 12/07  23:00:00,74.7600773055,6.13251709224,0.0266752784474,14.774494956,25.6355707503,20.6438685092,72.1126638121,60.5325885097,0.0,11.5800753024
 12/07  24:00:00,60.8855209284,6.36654413366,0.000852816121144,20.2451444453,15.0252895274,11.7056064465,70.2513952334,64.477640635,0.0,5.7737545984
 12/08  01:00:00,58.7302666253,6.48346932064,0.0,22.9996647843,11.6412384099,10.0650221343,72.9425647125,67.1753390972,0.0,5.76722561527
 12/08  02:00:00,59.2132169165,6.56562078383,0.0,24.9612633835,10.0992000411,10.047477231,74.9527509281,69.1923543211,0.0,5.76039660695
 12/08  03:00:00,59.684383034,6.65839911451,0.0,27.1992106421,8.25718729233,10.0299323277,77.7358281474,71.9753597784,0.0,5.76046836898
 12/08  04:00:00,61.9291750042,6.74737179079,0.0,29.3550311034,8.25718729233,10.0299323277,75.0393203403,75.0193203403,0.0,0.02
 12/08  05:00:00,65.0087179454,6.80524613249,0.0,30.7699857101,8.25718729233,11.6354268332,82.2230745678,76.4561015601,0.0,5.76697300769
 12/08  06:00:00,72.6453484063,6.80238586747,0.0,30.8294933505,12.1011305571,15.3678112995,87.1524787349,75.5985679732,0.0,11.5539107617
 12/08  07:00:00,95.4845011766,6.49345220291,0.0,24.44877817,19.7275818095,37.2640762949,86.8654952553,75.2457389176,0.0,11.6197563377
 12/08  08:00:00,108.570264962,6.32645996693,0.00799167317896,20.9729943105,24.3117294858,51.2795993405,97.7323464344,74.4035992307,0.0,23.3287472038
 12/08  09:00:00,96.6749375047,6.54910289262,0.0362152727262,25.7544060591,23.6694662846,40.6342015617,92.5348289475,63.0501358938,0.0,29.4846930537
 12/08  10:00:00,91.2308092334,6.48728704525,1.36223541665,24.0537108334,23.6694662846,35.6302164847,105.413991705,58.0075625805,18.025,29.3814291243
 12/08  11:00:00,74.3075617537,6.52478692073,1.64204980983,24.4100530348,18.7433767983,22.9618409725,96.5908167364,55.1090350091,18.025,23.4567817273
 12/08  12:00:00,71.6817218043,6.42954022521,1.78738754043,21.7365570961,18.7433767983,22.9618409725,92.0635127597,50.6383472166,18.025,23.4001655431
 12/08  13:00:00,71.6092711754,6.44918500436,1.67029923761,21.7181007098,18.5889407304,23.1597249699,89.5610837857,48.1459969344,18.025,23.3900868514
 12/08  14:00:00,69.8758959817,6.37089032174,1.67709153642,19.8097247813,18.7433767983,23.2517909448,88.3623120943,46.9515543124,18.025,23.3857577819
 12/08  15:00:00,69.5784886557,6.36256025671,1.69671452902,19.5010251094,18.7433767983,23.2517909448,82.443962806,46.8704652621,18.025,17.5484975439
 12/08  16:00:00,68.0958577927,6.31325744324,1.71582142621,18.3385432082,18.7433767983,22.9618409725,88.9699775822,47.5435717941,18.025,23.4014057881
 12/08  17:00:00,71.7750173091,6.3172098447,0.830836498627,18.4474058141,18.7433767983,27.431320555,72.6226451321,48.8307391969,18.025,5.76690593523
 12/08  18:00:00,89.7675864774,6.26114359811,0.0,17.6024356527,17.6635504202,40.6971502883,67.4445716355,55.9042111892,0.0,11.5403604463
 12/08  19:00:00,95.2269934627,6.20470393804,0.000176887382717,16.6128090325,27.5259009287,37.3340067412,74.7447275803,63.1393996941,0.0,11.6053278862
 12/08  20:00:00,96.3258188366,6.14846778015,0.013842410208,15.4291884603,33.8341110165,33.3544677425,75.4625023731,63.8975021265,0.0,11.5650002465
 12/08  21:00:00,101.716789866,6.03447294893,0.0455731151944,12.7482625156,36.5179666069,38.8247702939,68.8625551822,63.0690123244,0.0,5.79354285779
 12/08  22:00:00,95.534716627,6.00533459267,0.0533053595466,12.1021842348,32.965339924,36.8579353714,79.5942083663,62.1748445135,0.0,17.4193638528
 12/08  23:00:00,76.1714383025,6.18111665266,0.0202956844801,16.1436251708,25.6355707503,20.6438685092,72.7038819537,61.1230958733,0.0,11.5807860804
 12/08  24:00:00,61.1845354683,6.37738709145,0.0,20.5341630303,15.0252895274,11.7056064465,67.1534889178,61.3795652899,0.0,5.77392362792
 12/09  01:00:00,59.303802035,6.4591662345,0.0,22.3976006961,12.8411359301,10.0650221343,68.3206794983,62.5534050964,0.0,5.76727440188
 12/09  02:00:00,59.5666485833,6.47319077994,0.0,22.6476439592,12.8411359301,10.0650221343,62.0286610647,62.0086610647,0.0,0.02
 12/09  03:00:00,55.455327129,6.50132384799,0.0,23.1272263241,8.25718729233,10.0299323277,66.2464910828,60.4860944435,0.0,5.76039663928
 12/09  04:00:00,56.4572644475,6.54333177683,0.0,24.0871541671,8.25718729233,10.0299323277,67.478213669,61.7177432365,0.0,5.7604704325
 12/09  05:00:00,58.8211586533,6.57470370493,0.0,24.8129642831,8.25718729233,11.6354268332,68.784211824,63.0170969521,0.0,5.76711487192
 12/09  06:00:00,63.8045397613,6.60749391042,0.0,25.6051489401,8.71707943955,15.3327214929,69.396016185,63.6220334066,0.0,5.77398277839
 12/09  07:00:00,81.6444361936,6.50387719684,0.0,23.4524439196,18.5082010057,25.6353820695,68.8799601519,63.0943170621,0.0,5.78564308978
 12/09  08:00:00,91.9833371633,6.31797891788,0.0,19.5253871964,19.4083231844,41.0650158608,79.6789040154,62.256826871,0.0,17.4220771444
 12/09  09:00:00,103.972177111,6.0540742117,0.0931730260385,13.4597836977,26.3286599382,57.9988325916,87.4013735017,51.8070242878,0.0,35.5943492139
 12/09  10:00:00,90.3570777472,6.06550810209,1.76670644248,13.3141996491,26.3286599382,42.8504436482,93.236942299,45.7219174973,18.025,29.4900248017
 12/09  11:00:00,69.2854647065,6.20066909753,2.04283496285,15.8256344924,21.7447113004,23.4437158914,90.114280262,42.7040634726,18.025,29.3852167895
 12/09  12:00:00,64.7296344891,6.12259315838,2.19010100463,13.662556218,19.3027497915,23.426170988,83.1671093548,37.6879509369,18.025,27.4541584179
 12/09  13:00:00,61.4389154893,5.99521730075,2.11316203142,10.4341836505,19.1483137236,23.7250123474,69.8898733422,32.4515844669,18.025,19.4132888753
 12/09  14:00:00,59.9465937365,5.93387580248,2.17862564623,8.79219867064,19.3027497915,23.7161209604,69.2349497447,27.8080310154,18.025,23.4019187292
 12/09  15:00:00,59.9409584683,5.93879588355,2.16266026297,8.79760873695,19.3027497915,23.7161209604,70.9664830791,29.5413662879,18.025,23.4001167912
 12/09  16:00:00,59.1596963078,5.92012373942,2.15000033014,8.33762821192,19.3027497915,23.426170988,73.2388529354,31.8155137216,18.025,23.3983392137
 12/09  17:00:00,63.0577822813,5.93457617806,1.27031290412,8.64961316975,19.3027497915,27.8956505705,57.6524862695,33.8604836857,18.025,5.7670025838
 12/09  18:00:00,77.2715508193,5.90209990621,0.044490691617,7.96310546307,18.2229234133,37.5968344597,43.2431773647,37.4694207692,0.0,5.77375659548
 12/09  19:00:00,88.9700228814,5.8081553233,0.0470884009092,5.79953471293,32.690315043,37.0816133363,47.623000554,41.8427003812,0.0,5.78030017276
 12/09  20:00:00,87.6882215531,5.74981495268,0.0702741001916,4.44102151701,36.8143715336,33.066984531,53.8302746481,42.2624365963,0.0,11.5678380518
 12/09  21:00:00,91.8712655608,5.72399592536,0.312203246888,3.16787599341,36.3493007332,38.7721355839,54.8183128253,43.2524330307,0.0,11.5658797946
 12/09  22:00:00,90.0724184162,5.73905683924,0.384851993406,3.3991862143,36.1807251679,36.8228455648,56.4628064998,44.8963689294,0.0,11.5664375703
 12/09  23:00:00,72.010535984,5.84312580676,0.0502278786648,6.88757577432,31.0351095914,20.6438685092,58.7910047518,47.1708981753,0.0,11.6201065765
 12/09  24:00:00,52.7590678001,5.9820048354,0.0268161586529,10.0750199111,17.4250845679,11.7056064465,57.9005065507,46.3461166604,0.0,11.5543898902
 12/10  01:00:00,46.9364678805,6.00077200108,0.0222788111799,10.3469555657,12.925468867,10.100111941,47.8209005014,42.0536184275,0.0,5.76728207389
 12/10  02:00:00,47.2055900827,6.01419629861,0.0182760934276,10.6078773556,12.925468867,10.100111941,40.4814104858,40.4614104858,0.0,0.02
 12/10  03:00:00,42.9755356642,6.03318701321,0.0108876472424,10.9852561041,8.34152022915,10.0650221343,44.185883564,38.4251969616,0.0,5.76068660237
 12/10  04:00:00,42.596696008,6.0209090487,0.00723762719091,10.6223458925,8.34152022915,10.0650221343,41.7357987334,35.9754209723,0.0,5.76037776106
 12/10  05:00:00,44.2843280446,6.02467489034,0.00317372276999,10.7035619165,8.34152022915,11.6705166398,36.6795074279,36.6595074279,0.0,0.02
 12/10  06:00:00,48.2341068239,6.01783970651,0.00010142699957,10.5048396997,8.80141237637,15.3678112995,46.9218253599,35.3940309527,0.0,11.5277944072
 12/10  07:00:00,65.9521755898,5.92390356801,0.0129350447647,8.32721262595,18.5082010057,25.6353820695,39.1242844748,33.3368021444,0.0,5.78748233049
 12/10  08:00:00,76.875839732,5.77578865809,0.0441277763628,4.7965156595,19.4926561212,41.1001056674,47.3467872982,29.9235539815,0.0,17.4232333168
 12/10  09:00:00,92.8180764903,5.72300703535,1.21800118592,1.51190332358,26.3286599382,57.9988325916,58.1418913971,22.5438204485,0.0,35.5980709486
 12/10  10:00:00,79.7606942924,5.70761677597,2.81393788001,2.14788921199,26.2443270014,42.8153538416,68.9756823798,21.4615276857,18.025,29.489154694
 12/10  11:00:00,57.7854225773,5.75351170516,2.73388694466,4.08168609983,21.7447113004,23.4437158914,68.5276110337,21.1151324141,18.025,29.3874786196
 12/10  12:00:00,55.5523056749,5.76112965285,2.82260127818,4.15447351146,19.3449162599,23.4437158914,60.7943538433,19.3123129562,18.025,23.4570408872
 12/10  13:00:00,55.2316553596,5.74836032659,2.66411509712,3.86311321039,19.190480192,23.7425572507,60.5314251569,19.1037843204,18.025,23.4026408365
 12/10  14:00:00,54.1235798745,5.70364730637,2.64869760104,2.78904781036,19.260583323,23.698576057,56.4754156983,15.0496338737,18.025,23.4007818246
 12/10  15:00:00,53.4583808604,5.68139182982,2.73420988341,2.0605917999,19.260583323,23.698576057,54.6426102704,13.2184551042,18.025,23.3991551663
 12/10  16:00:00,53.0119754872,5.67485290815,2.7225420657,1.92234281608,19.260583323,23.4086260847,56.7117967715,15.2892521977,18.025,23.3975445739
 12/10  17:00:00,56.5807810614,5.67208042562,1.82874132769,1.93638434454,19.260583323,27.8781056672,40.8342897426,17.0421120571,18.025,5.76717768552
 12/10  18:00:00,70.455771095,5.6582299575,0.147693750122,1.34769715848,18.1807569449,37.5792895564,25.272946312,19.4990714747,0.0,5.77387483725
 12/10  19:00:00,84.2135780054,5.70285081833,0.786693117186,0.528205803777,32.6059821062,37.0465235296,29.100145071,23.3196236471,0.0,5.7805214239
 12/10  20:00:00,84.9067731153,5.77536480472,1.41837025804,0.285916973847,36.8143715336,33.066984531,35.4746346021,23.9069721079,0.0,11.5676624942
 12/10  21:00:00,90.9303957509,5.86611278981,2.07046579587,0.207194799775,36.43363367,38.8072253906,37.6373080226,26.0698120937,0.0,11.5674959289
 12/10  22:00:00,88.6109837017,5.87746066764,2.0593992062,0.244214002168,36.0963922311,36.7877557581,38.9892356275,27.4221464968,0.0,11.5670891308
 12/10  23:00:00,66.2884968481,5.72021394221,0.808229340225,0.649855293083,30.9507766546,20.6087787026,40.5450248235,28.9236359516,0.0,11.6213888719
 12/10  24:00:00,44.1246896826,5.66166972865,0.111687676748,1.67609728793,17.4250845679,11.7056064465,42.1499586352,30.5962476864,0.0,11.5537109488
 12/11  01:00:00,37.7020361429,5.69705003869,0.0579754157094,2.69986501449,11.6412384099,10.0650221343,31.3419714015,31.3219714015,0.0,0.02
 12/11  02:00:00,37.3479638429,5.74739307393,0.0481650834246,3.86606466566,10.0992000411,10.047477231,37.463820488,31.7030351092,0.0,5.76078537887
 12/11  03:00:00,36.3939701142,5.78547373205,0.0407932605304,4.74091727125,8.25718729233,10.0299323277,37.7753445342,32.0148460207,0.0,5.76049851352
 12/11  04:00:00,36.9854379706,5.80864867967,0.0353094415593,5.31469614791,8.25718729233,10.0299323277,38.4233619233,32.6631603902,0.0,5.76020153315
 12/11  05:00:00,38.9867439521,5.82385710715,0.0307806008806,5.69860694813,8.25718729233,11.6354268332,33.0683989813,33.0483989813,0.0,0.02
 12/11  06:00:00,46.3792577104,5.81529398706,0.0308092479869,5.51966140139,12.1011305571,15.3678112995,43.7258105498,32.1706924035,0.0,11.5551181463
 12/11  07:00:00,72.6843979255,5.71767189242,0.470465841429,1.95394288653,19.7275818095,37.2640762949,48.2790186727,30.8572412518,0.0,17.4217774209
 12/11  08:00:00,89.9835263198,5.8635102473,1.84984644739,1.00729770644,24.3117294858,51.2795993405,46.0718348922,28.5664280094,0.0,17.5054068828
 12/11  09:00:00,73.1547297869,5.73966403102,1.20780846909,1.87200674043,23.6694662846,40.6342015617,50.1522361782,20.6583607553,0.0,29.493875423
 12/11  10:00:00,70.7141916107,5.80230915555,3.74399535872,1.84028613898,23.6694662846,35.6302164847,64.7755890829,17.3639004741,18.025,29.3866886089
 12/11  11:00:00,53.5836853904,5.79969638799,3.74327940042,2.31001496484,18.7433767983,22.9618409725,57.0789213032,15.5941140781,18.025,23.4598072251
 12/11  12:00:00,53.4541582906,5.82196923804,4.06931490165,1.83462353868,18.7433767983,22.9618409725,54.1668043039,12.7386551492,18.025,23.4031491548
 12/11  13:00:00,53.0308121335,5.81526431968,4.02740932671,1.4164400705,18.5889407304,23.1597249699,51.5467874012,10.1203624121,18.025,23.4014249891
 12/11  14:00:00,53.2143330696,5.85180703933,4.21340295933,1.13092269958,18.7433767983,23.2517909448,49.9706347059,8.5456707346,18.025,23.3999639713
 12/11  15:00:00,53.0055282164,5.85209555164,4.3336431293,0.801589024332,18.7433767983,23.2517909448,48.5467032355,7.12318990251,18.025,23.398513333
 12/11  16:00:00,52.3525506062,5.83063729246,4.32553569137,0.468126748183,18.7433767983,22.9618409725,49.3917623487,7.96968994809,18.025,23.3970724006
 12/11  17:00:00,55.587372089,5.78381485476,3.25896195504,0.365006848844,18.7433767983,27.431320555,34.2137888096,10.4223637714,18.025,5.76642503819
 12/11  18:00:00,73.764388156,5.82270486613,1.88979422448,0.147857714957,17.6635504202,40.6971502883,16.4846820354,10.7044136058,0.0,5.78026842962
 12/11  19:00:00,80.7418458853,5.87913265768,2.4049456001,0.0484199850356,27.5259009287,37.3340067412,32.0342988309,14.6328029721,0.0,17.4014958588
 12/11  20:00:00,83.6139566593,5.95172063401,2.92399489201,0.00389058898778,33.8341110165,33.3544677425,21.4026192081,15.6088677734,0.0,5.79375143476
 12/11  21:00:00,92.7513709337,6.09597218778,3.76077625031,0.00611280289152,36.5179666069,38.8247702939,30.619704986,19.0541558207,0.0,11.5655491653
 12/11  22:00:00,87.416666083,6.13125632302,3.87746996262,0.0340063222305,32.965339924,36.8579353714,38.4184837863,20.9962019246,0.0,17.4222818617
 12/11  23:00:00,61.9739992067,5.89077748244,2.19481677864,0.0619727604278,25.6355707503,20.6438685092,26.8878701158,21.0874593095,0.0,5.80041080626
 12/11  24:00:00,41.3876848437,5.74779552766,1.05780476172,0.309080174957,15.0252895274,11.7056064465,34.2621500149,22.7339473077,0.0,11.5282027071
 12/12  01:00:00,36.2225802766,5.71207229437,0.745967032694,0.517390642987,11.6412384099,10.0650221343,25.1098290608,25.0898290608,0.0,0.02
 12/12  02:00:00,35.0772237412,5.70721320321,0.546871988684,1.13679410392,10.0992000411,10.047477231,33.1182419444,27.3573889682,0.0,5.76085297621
 12/12  03:00:00,33.5569609863,5.70549554304,0.398688755072,1.62598743264,8.25718729233,10.0299323277,33.1031431196,27.3425651312,0.0,5.76057798836
 12/12  04:00:00,33.8503142234,5.70717354023,0.28734064646,2.02901284043,8.25718729233,10.0299323277,33.9155884848,28.1552955071,0.0,5.76029297767
 12/12  05:00:00,35.8287578,5.71006190356,0.169710882188,2.51548108014,8.25718729233,11.6354268332,30.4024625848,30.3824625848,0.0,0.02
 12/12  06:00:00,43.5387298832,5.71538044521,0.187845306761,2.62200266062,12.1011305571,15.3678112995,41.9537412673,30.399617925,0.0,11.5541233423
 12/12  07:00:00,72.8445058739,5.83792888501,1.57902448995,0.885221739766,19.7275818095,37.2640762949,46.816485156,29.3927594257,0.0,17.4237257303
 12/12  08:00:00,90.7062786892,6.00460427112,2.87042222808,0.568362101769,24.3117294858,51.2795993405,47.031744395,29.5266307079,0.0,17.5051136872
 12/12  09:00:00,73.3210822071,5.8245075806,2.00830125088,1.15301011145,23.6694662846,40.6342015617,51.1736545171,21.6788280325,0.0,29.4948264846
 12/12  10:00:00,71.0180852328,5.88844761035,4.57799422032,1.2240339347,23.6694662846,35.6302164847,65.1885508875,17.7754001818,18.025,29.3881507056
 12/12  11:00:00,53.9858768893,5.88754593644,4.52570164478,1.84192784467,18.7433767983,22.9618409725,57.5069549507,16.0211757137,18.025,23.460779237
 12/12  12:00:00,54.0933654671,5.92890636162,4.81490898381,1.62129489385,18.7433767983,22.9618409725,55.3115740178,13.8809722171,18.025,23.4056018007
 12/12  13:00:00,53.9139975501,5.96254229202,5.09685493786,1.08289680434,18.5889407304,23.1597249699,51.2583721023,9.82930155537,18.025,23.4040705469
 12/12  14:00:00,53.8084905886,5.97913625838,5.28281350102,0.528336234003,18.7433767983,23.2517909448,47.5452796961,6.11754525863,18.025,23.4027344375
 12/12  15:00:00,53.5709634631,5.97159573373,5.29411435633,0.287048674147,18.7433767983,23.2517909448,46.9651831157,5.5387353374,18.025,23.4014477783
 12/12  16:00:00,53.2692415653,5.97293972328,5.36794931621,0.200097589181,18.7433767983,22.9618409725,48.4653198034,7.04015436495,18.025,23.4001654385
 12/12  17:00:00,56.2980689145,5.90012316405,4.04503233893,0.173321171145,18.7433767983,27.431320555,34.2731356061,10.4809285344,18.025,5.76720707167
 12/12  18:00:00,74.3123820781,5.92859034343,2.43091361123,0.0488399951629,17.6635504202,40.6971502883,19.7776860323,13.997308425,0.0,5.78037760722
 12/12  19:00:00,81.5423894257,6.01437821965,3.1155240194,0.00312679180144,27.5259009287,37.3340067412,35.5826971087,18.1793672515,0.0,17.4033298572
 12/12  20:00:00,84.4715575567,6.0888900817,3.64830763241,0.0,33.8341110165,33.3544677425,26.2355293782,20.4433339311,0.0,5.79219544712
 12/12  21:00:00,93.6143040576,6.23000338679,4.49163152493,0.00415270188919,36.5179666069,38.8247702939,35.7349374687,24.1679029288,0.0,11.5670345399
 12/12  22:00:00,88.2092176967,6.25197399022,4.53971812586,0.043576955462,32.965339924,36.8579353714,42.9669262263,25.5432442859,0.0,17.4236819405
 12/12  23:00:00,62.556303446,5.97295404021,2.66626242591,0.0906435347123,25.6355707503,20.6438685092,37.2892861839,25.7069362086,0.0,11.5823499753
 12/12  24:00:00,41.8092577336,5.79945294903,1.35593236657,0.380863030616,15.0252895274,11.7056064465,33.256812226,27.4826875659,0.0,5.77412466013
 12/13  01:00:00,36.5753761527,5.7574534699,1.02299663423,0.547770404733,11.6412384099,10.0650221343,33.5178670914,27.7502929367,0.0,5.76757415472
 12/13  02:00:00,35.254809599,5.74724976184,0.840765947976,0.980447264621,10.0992000411,10.047477231,27.671483876,27.651483876,0.0,0.02
 12/13  03:00:00,33.8877386365,5.74838295263,0.646374913255,1.66618884733,8.25718729233,10.0299323277,34.9553819424,29.1944740976,0.0,5.76090784484
 12/13  04:00:00,34.2068325406,5.74730750702,0.52007568165,2.11265713589,8.25718729233,10.0299323277,36.0486061348,30.2883691733,0.0,5.7602369615
 12/13  05:00:00,35.9854332927,5.74265289067,0.42049110189,2.38878088796,8.25718729233,11.6354268332,36.6894861889,30.9224738371,0.0,5.76701235182
 12/13  06:00:00,43.6044951102,5.74467721614,0.440117943407,2.40619284361,12.1011305571,15.3678112995,35.9611689715,30.1743026526,0.0,5.78686631888
 12/13  07:00:00,73.0510163093,5.88262707983,1.89987938167,0.726163142847,19.7275818095,37.2640762949,46.521720196,29.0978966615,0.0,17.4238235345
 12/13  08:00:00,91.0308899256,6.07416053487,3.34357787569,0.350245164842,24.3117294858,51.2795993405,43.4045301531,25.8972800325,0.0,17.5072501206
 12/13  09:00:00,73.0653853578,5.82229160337,2.17464329483,0.733174033829,23.6694662846,40.6342015617,48.601304435,19.1022278677,0.0,29.4990765673
 12/13  10:00:00,70.4113274648,5.83473449421,4.30042233569,0.948552549658,23.6694662846,35.6302164847,65.54190169,18.12888551,18.025,29.3880161799
 12/13  11:00:00,52.8800416342,5.74192979073,3.45123299793,1.95617047481,18.7433767983,22.9618409725,66.0393637927,18.6913896455,18.025,29.3229741473
 12/13  12:00:00,52.6804534368,5.73038399942,3.38587225226,1.83593727415,18.7433767983,22.9618409725,59.0195452458,17.5917655631,18.025,23.4027796828
 12/13  13:00:00,52.3461910313,5.72594563379,3.40813828651,1.4403962704,18.5889407304,23.1597249699,49.6521946991,13.8598368346,18.025,17.7673578645
 12/13  14:00:00,52.3562798809,5.71292712736,3.17483096803,1.45031258614,18.7433767983,23.2517909448,55.2588873681,14.0429474088,18.025,23.1909399593
 12/13  15:00:00,52.2640973457,5.70404915965,3.06445113888,1.47738859526,18.7433767983,23.2517909448,56.4369711832,15.0049143716,18.025,23.4070568115
 12/13  16:00:00,51.8863494797,5.7097729504,3.16947848192,1.2788394483,18.7433767983,22.9618409725,57.4043099241,15.9733842534,18.025,23.4059256706
 12/13  17:00:00,55.5176355779,5.72454502233,2.4668059174,1.14669408241,18.7433767983,27.431320555,40.2804942182,16.4881952335,18.025,5.76729898467
 12/13  18:00:00,73.4786376969,5.77475016416,1.30643615305,0.493407932136,17.6635504202,40.6971502883,29.0960161033,17.5543518765,0.0,11.5416642268
 12/13  19:00:00,80.5696456212,5.85421932551,2.0300987604,0.275958649501,27.5259009287,37.3340067412,32.5057774696,20.8983917039,0.0,11.6073857658
 12/13  20:00:00,83.4839890742,5.93446337544,2.66749118668,0.147668321147,33.8341110165,33.3544677425,33.2000042206,21.6330180959,0.0,11.5669861247
 12/13  21:00:00,92.5521089986,6.06275694356,3.49609180083,0.104731134916,36.5179666069,38.8247702939,30.2199676003,24.4273531304,0.0,5.79261446985
 12/13  22:00:00,87.2312423765,6.09841924339,3.65043405986,0.108429826182,32.965339924,36.8579353714,41.9026754283,24.4788064851,0.0,17.4238689432
 12/13  23:00:00,61.8875383322,5.86838846091,2.00444534866,0.188250803849,25.6355707503,20.6438685092,36.4396518152,24.8573326689,0.0,11.5823191463
 12/13  24:00:00,41.4459862581,5.723319032,0.804695921146,0.644957002593,15.0252895274,11.7056064465,31.6883963347,25.9141119692,0.0,5.77428436545
 12/14  01:00:00,36.5447574029,5.69776862664,0.491019049116,1.10880895554,11.6412384099,10.0650221343,33.2900166908,27.5223989636,0.0,5.76761772719
 12/14  02:00:00,35.4978651708,5.69916670568,0.295169595667,1.81717639279,10.0992000411,10.047477231,35.4554143851,29.694672642,0.0,5.76074174311
 12/14  03:00:00,33.9819807905,5.6984532627,0.157746548259,2.29898866456,8.25718729233,10.0299323277,30.7031706336,30.6831706336,0.0,0.02
 12/14  04:00:00,34.574647409,5.71825156919,0.111377698482,2.91822275922,8.25718729233,10.0299323277,36.8184529983,31.0575616372,0.0,5.76089136103
 12/14  05:00:00,36.7065236686,5.73685940284,0.0809884830162,3.45516137323,8.25718729233,11.6354268332,37.3700593374,31.6026011753,0.0,5.76745816207
 12/14  06:00:00,44.3078522402,5.73948260576,0.106520932895,3.44833352963,12.1011305571,15.3678112995,36.510200861,30.7226412253,0.0,5.78755963575
 12/14  07:00:00,72.9900838283,5.84101751243,1.61080444033,0.995905845661,19.7275818095,37.2640762949,47.0789944716,29.6557678789,0.0,17.4232265928
 12/14  08:00:00,90.8296283083,6.01857852007,3.00823817832,0.539883350351,24.3117294858,51.2795993405,45.079297116,27.5730097091,0.0,17.5062874069
 12/14  09:00:00,72.7833707558,5.75568539197,1.52509958216,1.16729754119,23.6694662846,40.6342015617,56.9300664285,21.5320614205,0.0,35.398005008
 12/14  10:00:00,70.634539377,5.83367967817,4.15216579831,1.32106390207,23.6694662846,35.6302164847,66.0983373877,18.6813231332,18.025,29.3920142545
 12/14  11:00:00,53.6412956188,5.83699195604,4.12028441375,1.95330696147,18.7433767983,22.9618409725,58.3824264543,16.8939099435,18.025,23.4635165108
 12/14  12:00:00,53.5742151927,5.85806473153,4.30430641289,1.68358012173,18.7433767983,22.9618409725,56.4527194935,15.019877456,18.025,23.4078420375
 12/14  13:00:00,53.1420544799,5.85456368069,4.17974091078,1.33603949188,18.5889407304,23.1597249699,54.2909140512,12.8657075264,18.025,23.4002065248
 12/14  14:00:00,52.5480976388,5.78382533488,3.64059533848,1.10546278952,18.7433767983,23.2517909448,54.4733477383,13.0490656523,18.025,23.399282086
 12/14  15:00:00,52.5314778191,5.81800725823,4.06771084103,0.627545356639,18.7433767983,23.2517909448,51.63508664,10.2141612665,18.025,23.3959253735
 12/14  16:00:00,52.2467183276,5.83277115321,4.20702327049,0.478659318141,18.7433767983,22.9618409725,53.107818923,11.687832883,18.025,23.39498604
 12/14  17:00:00,55.5236351429,5.79226282013,3.18924178305,0.362532998808,18.7433767983,27.431320555,37.0729807718,13.2806683701,18.025,5.76731240169
 12/14  18:00:00,73.6962839941,5.83488787818,1.76919387007,0.188151997466,17.6635504202,40.6971502883,20.960707662,15.179627581,0.0,5.78108008102
 12/14  19:00:00,80.8091312694,5.90987110697,2.40033592237,0.0895433369238,27.5259009287,37.3340067412,30.8733620692,19.2646053274,0.0,11.6087567418
 12/14  20:00:00,83.6448493952,5.97430019871,2.87018664491,0.0659831152904,33.8341110165,33.3544677425,33.0230015837,21.4540550721,0.0,11.5689465116
 12/14  21:00:00,92.7755314271,6.10891744215,3.71622451998,0.0618534793941,36.5179666069,38.8247702939,35.5552444039,23.986577583,0.0,11.5686668209
 12/14  22:00:00,87.4647991358,6.14358823937,3.86722517165,0.0800128989244,32.965339924,36.8579353714,36.2159614543,24.5925175172,0.0,11.6234439371
 12/14  23:00:00,62.0407439561,5.89701621951,2.14896459619,0.168300132701,25.6355707503,20.6438685092,38.4830467271,26.900222612,0.0,11.582824115
 12/14  24:00:00,41.4642381854,5.73933903558,0.921143028141,0.530735122061,15.0252895274,11.7056064465,35.6608136009,29.8863145463,0.0,5.7744990546
 12/15  01:00:00,36.6610626033,5.72329799447,0.659877809278,1.03072275053,11.6412384099,10.0650221343,35.8145455477,30.046825468,0.0,5.76772007972
 12/15  02:00:00,35.6079943767,5.7275713388,0.512939777937,1.68112729675,10.0992000411,10.047477231,35.6490513645,29.8881248656,0.0,5.7609264989
 12/15  03:00:00,34.1405269445,5.72502166071,0.346765089077,2.24194116759,8.25718729233,10.0299323277,36.1001973444,30.3392442204,0.0,5.760953124
 12/15  04:00:00,34.480107471,5.72256142376,0.206125975537,2.72462398527,8.25718729233,10.0299323277,32.1333774163,32.1133774163,0.0,0.02
 12/15  05:00:00,36.3531477379,5.72214461736,0.105997187964,3.09148804454,8.25718729233,11.6354268332,39.1511484002,33.3833825994,0.0,5.76776580087
 12/15  06:00:00,44.0590308239,5.72844126542,0.122232489029,3.19483149314,12.1011305571,15.3678112995,44.265352742,32.7092290353,0.0,11.5561237067
 12/15  07:00:00,73.0211521882,5.84142704095,1.55228217032,1.08507252952,19.7275818095,37.2640762949,43.0565457195,31.4324414474,0.0,11.6241042721
 12/15  08:00:00,90.7665739369,6.01354163113,2.90872559062,0.581362096353,24.3117294858,51.2795993405,52.4994394796,29.1609155495,0.0,23.3385239302
 12/15  09:00:00,72.9548654212,5.76824838129,1.47292978896,1.37838777149,23.6694662846,40.6342015617,52.5368145249,23.0348588851,0.0,29.5019556398
 12/15  10:00:00,70.6284937918,5.83167081245,3.91705480774,1.55213245475,23.6694662846,35.6302164847,67.8065193832,20.3864973339,18.025,29.3950220494
 12/15  11:00:00,53.8088720982,5.85264443161,3.98184247291,2.24366415883,18.7433767983,22.9618409725,60.6182978485,19.1281671629,18.025,23.4651306856
 12/15  12:00:00,53.9831108323,5.89811580195,4.20286031758,2.15386637892,18.7433767983,22.9618409725,59.8386320775,18.4036711726,18.025,23.4099609049
