Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  13:00:00,53.6871630152,5.91147578037,4.14810579995,1.85586419874,18.5889407304,23.1597249699,57.0813418721,15.6474200492,18.025,23.408921823
 12/15  14:00:00,53.6984271488,5.91356618162,4.17279810124,1.59384530348,18.7433767983,23.2517909448,55.4796027413,14.0465569352,18.025,23.4080458061
 12/15  15:00:00,53.4647130918,5.89646189344,4.11693935315,1.43309427572,18.7433767983,23.2517909448,55.3583030722,13.9260648016,18.025,23.4072382706
 12/15  16:00:00,52.9777745968,5.8838610615,4.10687840392,1.25876747871,18.7433767983,22.9618409725,56.7202134749,15.2887836666,18.025,23.4064298083
 12/15  17:00:00,56.2402890404,5.83648582677,3.04804730693,1.17615375469,18.7433767983,27.431320555,40.7064162024,16.9140102621,18.025,5.76740594034
 12/15  18:00:00,73.8952236697,5.84589321703,1.71533204283,0.429940771892,17.6635504202,40.6971502883,24.6948935394,18.9138825382,0.0,5.78101100129
 12/15  19:00:00,80.8721079765,5.90565331302,2.20694357879,0.350116020913,27.5259009287,37.3340067412,41.5422739736,24.137868099,0.0,17.4044058746
 12/15  20:00:00,83.6959655642,5.96610168702,2.64630553711,0.349173724093,33.8341110165,33.3544677425,38.5765217528,27.009419968,0.0,11.5671017849
 12/15  21:00:00,92.6805110319,6.08794486871,3.43913559115,0.264884288691,36.5179666069,38.8247702939,35.3702569945,29.5754956967,0.0,5.79476129784
 12/15  22:00:00,87.3257538255,6.11679765458,3.56122663897,0.273742665929,32.965339924,36.8579353714,47.6423992923,30.217593922,0.0,17.4248053703
 12/15  23:00:00,62.1738697311,5.88257350687,1.88516023644,0.579662302391,25.6355707503,20.6438685092,44.1361108907,32.5532790931,0.0,11.5828317977
 12/15  24:00:00,42.6989878727,5.77429407363,0.810688641334,1.84097968965,15.0252895274,11.7056064465,41.3724118763,35.5988373297,0.0,5.77357454661
 12/16  01:00:00,39.8114794752,5.7803175383,0.529949226139,3.05414564351,12.8411359301,10.0650221343,43.842551034,38.0748093933,0.0,5.76774164065
 12/16  02:00:00,40.2654396147,5.78046056826,0.375753485705,3.66338569476,12.8411359301,10.0650221343,45.947649881,40.1867991992,0.0,5.76085068177
 12/16  03:00:00,36.813972395,5.79944878947,0.124195711335,5.06352892576,8.25718729233,10.0299323277,43.4995301648,43.4795301648,0.0,0.02
 12/16  04:00:00,38.3717289194,5.85593303382,0.0453094765948,6.64368444764,8.25718729233,10.0299323277,51.4858669467,45.7248413315,0.0,5.76102561517
 12/16  05:00:00,41.0249233053,5.89754153083,0.0319642384663,7.66189432863,8.25718729233,11.6354268332,52.0581422284,46.290487483,0.0,5.76765474539
 12/16  06:00:00,46.3772386926,5.94355508438,0.0263187882836,8.81542877735,8.71707943955,15.3327214929,52.8898941061,47.1153853115,0.0,5.77450879455
 12/16  07:00:00,65.7342105624,5.91169337493,0.0425188460143,8.0918254506,18.5082010057,25.6353820695,58.4572155878,46.9012634715,0.0,11.5559521163
 12/16  08:00:00,78.6883907389,5.90395039709,0.640379983617,6.00399703644,19.4083231844,41.0650158608,57.8110594195,46.1868288324,0.0,11.6242305871
 12/16  09:00:00,95.5063891666,5.97353792916,2.29808376922,2.86949391628,26.3286599382,57.9988325916,78.5611959821,37.0147046714,0.0,41.5464913106
 12/16  10:00:00,82.2999177556,5.93663590524,3.73040022924,3.42213594843,26.3286599382,42.8504436482,79.2146659435,31.6918074115,18.025,29.497858532
 12/16  11:00:00,59.1000345536,5.9219593052,3.56546893077,4.39621502067,21.7447113004,23.4437158914,75.6169606342,28.1935668784,18.025,29.3983937558
 12/16  12:00:00,56.7995603009,5.96510103473,3.92348783722,4.15654214409,19.3027497915,23.426170988,67.5139225104,26.027225096,18.025,23.4616974144
 12/16  13:00:00,56.3957808502,5.97572811672,3.9443337483,3.57934009424,19.1483137236,23.7250123474,65.9298457955,24.4993067375,18.025,23.405539058
 12/16  14:00:00,55.9934158681,5.96929763736,4.01345134234,2.96874186277,19.3027497915,23.7161209604,62.4275982727,20.997876586,18.025,23.4047216867
 12/16  15:00:00,55.4494105389,5.95216410643,4.06024340162,2.39507799165,19.3027497915,23.7161209604,60.9812020913,19.5521398138,18.025,23.4040622775
 12/16  16:00:00,54.6871667632,5.92378515146,3.99671477954,2.01469161046,19.3027497915,23.426170988,61.6967505196,20.2683251477,18.025,23.403425372
 12/16  17:00:00,57.7994097585,5.85898851836,2.77984199829,1.9572657974,19.3027497915,27.8956505705,45.7426233862,21.9500078722,18.025,5.76761551404
 12/16  18:00:00,72.2100808696,5.83680466983,1.19270849716,1.81867229998,18.2229234133,37.5968344597,34.2188304858,28.4443213218,0.0,5.77450916401
 12/16  19:00:00,85.9206884589,5.87442725252,1.72047445464,1.01049468717,32.690315043,37.0816133363,41.1418600786,35.3605073998,0.0,5.78135267879
 12/16  20:00:00,86.2828726643,5.93255069306,2.19461376403,0.728533245552,36.8143715336,33.066984531,47.7960055426,36.2267074806,0.0,11.569298062
 12/16  21:00:00,92.3477145612,6.05142952083,2.99978508798,0.62924559812,36.3493007332,38.7721355839,48.0668686864,36.4987472602,0.0,11.5681214261
 12/16  22:00:00,90.2772134694,6.05800797695,2.9974302235,0.672388315154,36.1807251679,36.8228455648,48.0449620461,36.4759089361,0.0,11.56905311
 12/16  23:00:00,67.902485055,5.86543323943,1.595916651,1.21143353798,31.0351095914,20.6438685092,49.3131014328,37.6889992465,0.0,11.6241021863
 12/16  24:00:00,46.57672999,5.82120476175,0.73878371602,3.34145878994,17.4250845679,11.7056064465,50.5590679754,39.0033080018,0.0,11.5557599736
 12/17  01:00:00,41.1669639937,5.82162748425,0.488323066649,4.2905198884,12.925468867,10.100111941,47.2194334953,41.4515833189,0.0,5.76785017644
 12/17  02:00:00,41.8728661664,5.83280104886,0.32703099597,5.14777065126,12.925468867,10.100111941,43.1191598782,43.0991598782,0.0,0.02
 12/17  03:00:00,38.6028517703,5.86695253868,0.123457130235,6.66621504023,8.34152022915,10.0650221343,49.5418514122,43.7807447598,0.0,5.76110665238
 12/17  04:00:00,39.5125680101,5.89675375004,0.0590576664461,7.61052845608,8.34152022915,10.0650221343,50.1067851162,44.3459043459,0.0,5.7608807703
 12/17  05:00:00,41.7699295048,5.91971021392,0.0314632009096,8.26580643742,8.34152022915,11.6705166398,50.547149773,44.779363795,0.0,5.76778597795
 12/17  06:00:00,46.807532935,5.95287976717,0.0237539927877,9.11953432784,8.80141237637,15.3678112995,51.3942790843,45.6196032471,0.0,5.7746758372
 12/17  07:00:00,66.0788221707,5.92292958202,0.0575981227045,8.41011652177,18.5082010057,25.6353820695,52.3267104869,46.5397494606,0.0,5.78696102629
 12/17  08:00:00,78.8151591469,5.90376228039,0.676511754426,5.97538336948,19.4926561212,41.1001056674,62.5933477639,45.1660951232,0.0,17.4272526407
 12/17  09:00:00,95.5053046315,5.97057542491,2.28878319209,2.88065756491,26.3286599382,57.9988325916,71.962915072,36.3455738016,0.0,35.6173412704
 12/17  10:00:00,82.5079731874,5.96716511776,3.88043980102,3.56903068652,26.2443270014,42.8153538416,85.8072908844,32.3795867764,18.025,35.4027041081
 12/17  11:00:00,59.5310125931,5.94005312851,3.45721383248,4.91734789701,21.7447113004,23.4437158914,79.5008452331,32.0778896969,18.025,29.3979555362
 12/17  12:00:00,57.1879757199,5.96884052349,3.70871399357,4.6962737789,19.3449162599,23.4437158914,71.8437132147,30.3503309668,18.025,23.4683822479
 12/17  13:00:00,56.6741175194,5.96360844058,3.60930979671,4.14510536022,19.190480192,23.7425572507,70.6478880761,29.2193870609,18.025,23.4035010152
 12/17  14:00:00,55.8500919411,5.90886341401,3.35286341992,3.60614740874,19.260583323,23.698576057,68.8964429118,27.468327792,18.025,23.4031151198
 12/17  15:00:00,55.043051421,5.83223869826,2.95858287451,3.27001180554,19.260583323,23.698576057,69.6329926077,28.2053580226,18.025,23.4026345851
 12/17  16:00:00,54.3687717608,5.81008367604,2.90349978548,2.96292017868,19.260583323,23.4086260847,70.9051130698,29.4779526361,18.025,23.4021604337
 12/17  17:00:00,57.7875173109,5.78432069071,1.92051742447,2.93907283604,19.260583323,27.8781056672,53.5249384477,29.7321682852,18.025,5.76777016255
 12/17  18:00:00,72.1530561281,5.78794609459,0.770661251523,2.29225922786,18.1807569449,37.5792895564,36.5337768604,30.7591294585,0.0,5.77464740192
 12/17  19:00:00,85.5322277307,5.82318774617,1.29885295998,1.21431207962,32.6059821062,37.0465235296,40.5726084545,34.7911302158,0.0,5.78147823868
 12/17  20:00:00,85.954056143,5.87430831969,1.78221490799,0.870348768013,36.8143715336,33.066984531,47.0451387957,35.4754894488,0.0,11.5696493469
 12/17  21:00:00,92.0761188764,5.98051930993,2.49888615337,0.810028801081,36.43363367,38.8072253906,49.3727677608,37.8032167198,0.0,11.569551041
 12/17  22:00:00,89.8421849708,5.98875299914,2.51766460155,0.905794442657,36.0963922311,36.7877557581,50.5457644568,38.9762596117,0.0,11.5695048451
 12/17  23:00:00,67.8152200347,5.82595400951,1.24734108586,1.63163226208,30.9507766546,20.6087787026,51.6897410914,40.0649964859,0.0,11.6247446055
 12/17  24:00:00,46.6651357151,5.79223939627,0.466244270286,3.73136175845,17.4250845679,11.7056064465,53.1181361238,41.5616013364,0.0,11.5565347874
 12/18  01:00:00,40.6662864658,5.82145384071,0.206059330006,5.39159598361,11.6412384099,10.0650221343,49.7882103798,44.0203063619,0.0,5.76790401792
 12/18  02:00:00,40.7782693662,5.8757939603,0.0797515376021,7.13636079301,10.0992000411,10.047477231,45.7234672832,45.7034672832,0.0,0.02
 12/18  03:00:00,40.5181343657,5.93458970561,0.0351856956762,8.72155071911,8.25718729233,10.0299323277,53.4508873951,47.6896838437,0.0,5.76120355138
 12/18  04:00:00,41.9651359866,5.99083279145,0.0270573953561,10.1204372854,8.25718729233,10.0299323277,56.0574498081,50.296865035,0.0,5.76058477304
 12/18  05:00:00,44.4566672596,6.02419334105,0.0213910026819,10.9775524536,8.25718729233,11.6354268332,57.2578302992,51.4903108786,0.0,5.76751942061
 12/18  06:00:00,52.4567926064,6.03697942344,0.0193960718723,11.386871467,12.1011305571,15.3678112995,57.7327729394,51.9443281563,0.0,5.78844478308
 12/18  07:00:00,78.483948551,5.92366940527,0.417333505079,7.60053361939,19.7275818095,37.2640762949,68.8697660002,51.4411147049,0.0,17.4286512953
 12/18  08:00:00,95.4186199471,5.94585407822,1.43118256148,4.89458960992,24.3117294858,51.2795993405,66.3299826384,48.8191450401,0.0,17.5108375982
 12/18  09:00:00,79.6633835662,5.94440843547,0.200441058655,9.18319931683,23.6694662846,40.6342015617,76.282784083,40.8762450789,0.0,35.4065390042
 12/18  10:00:00,77.5121062327,5.98444354966,1.93163356055,10.2683649542,23.6694662846,35.6302164847,81.8649544225,40.3173761556,18.025,23.522578267
 12/18  11:00:00,62.4811816673,6.08309334137,2.08869165284,12.5786590118,18.7433767983,22.9618409725,88.3268646289,40.9693682062,18.025,29.3324964227
 12/18  12:00:00,61.4569449337,6.03903469343,2.15492667999,11.5347033609,18.7433767983,22.9618409725,80.5756562578,39.1392179864,18.025,23.4114382714
 12/18  13:00:00,59.2203483534,5.97342888564,2.24211546358,9.23307701485,18.5889407304,23.1597249699,75.8878824296,34.4585087845,18.025,23.4043736451
 12/18  14:00:00,58.3822230428,5.9368968923,2.29672757351,8.13036824518,18.7433767983,23.2517909448,74.4054305538,32.9787865845,18.025,23.4016439693
 12/18  15:00:00,58.277705935,5.91547549992,2.07508964069,8.26891026916,18.7433767983,23.2517909448,75.0142173947,33.5878807536,18.025,23.4013366411
 12/18  16:00:00,56.1239063073,5.86171167129,2.31294578845,6.22096827075,18.7433767983,22.9618409725,75.0261512259,33.6001242033,18.025,23.4010270226
 12/18  17:00:00,59.2242388011,5.83883650285,1.42234278333,5.78344211163,18.7433767983,27.431320555,57.5242432825,33.7314453877,18.025,5.76779789473
 12/18  18:00:00,76.6869219281,5.81325309703,0.440825421517,4.52876653658,17.6635504202,40.6971502883,42.6649758314,36.8835241488,0.0,5.78145168263
 12/18  19:00:00,82.6753485985,5.81730933416,0.683887591318,3.76472039192,27.5259009287,37.3340067412,54.7297769377,43.1180412057,0.0,11.611735732
 12/18  20:00:00,85.1494094548,5.84059400999,0.92909566526,3.64530652208,33.8341110165,33.3544677425,57.3867327578,45.81694894,0.0,11.5697838179
 12/18  21:00:00,93.4373885639,5.88983822633,1.45053105692,3.20844756453,36.5179666069,38.8247702939,61.4421178386,49.8746402903,0.0,11.5674775482
 12/18  22:00:00,88.4017147278,5.90932018352,1.50831421953,3.61005429964,32.965339924,36.8579353714,70.2901680965,52.8627255501,0.0,17.4274425465
 12/18  23:00:00,68.137687943,5.92515202445,0.352764581582,8.03326910505,25.6355707503,20.6438685092,68.284589917,56.7007529798,0.0,11.5838369372
 12/18  24:00:00,52.8465266512,6.06813129411,0.0374554786863,12.4678969639,15.0252895274,11.7056064465,63.8974000578,58.1225580191,0.0,5.77484203868
 12/19  01:00:00,50.1217483128,6.15800922522,0.027864095927,14.6886933198,11.6412384099,10.0650221343,64.4126967194,58.644774098,0.0,5.76792262138
 12/19  02:00:00,51.3967152587,6.26336131722,0.0185627029731,17.428424871,10.0992000411,10.047477231,62.2627311258,62.2427311258,0.0,0.02
 12/19  03:00:00,51.6534295821,6.34478321427,0.0104201417744,19.4714147336,8.25718729233,10.0299323277,69.6673593333,63.906144386,0.0,5.76121494736
 12/19  04:00:00,52.6855817042,6.38565924657,0.00463176373737,20.468478979,8.25718729233,10.0299323277,69.4085336722,63.6479273853,0.0,5.76060628695
 12/19  05:00:00,54.794793408,6.40668105468,0.000523373639972,20.9540543172,8.25718729233,11.6354268332,68.363057306,62.5954858048,0.0,5.76757150119
 12/19  06:00:00,63.3199002567,6.43769098024,0.0,21.8686562469,12.1011305571,15.3678112995,69.4919499359,63.7033836118,0.0,5.78856632402
 12/19  07:00:00,87.2767988478,6.20184659742,0.0307027498811,16.5018248747,19.7275818095,37.2640762949,78.8649753932,61.435600335,0.0,17.4293750582
 12/19  08:00:00,101.22501304,6.05071814591,0.385050234351,11.642234243,24.3117294858,51.2795993405,70.8143600734,53.3024611502,0.0,17.5118989232
 12/19  09:00:00,85.7012327767,6.16000834574,0.121809288163,15.0840688442,23.6694662846,40.6342015617,77.9602347453,42.5506386748,0.0,35.4095960705
 12/19  10:00:00,80.3889835039,6.08816483839,2.06437240395,12.9087738428,23.6694662846,35.6302164847,85.3377892812,37.9117943243,18.025,29.4009949569
 12/19  11:00:00,62.2703279292,6.06802296467,2.35244546323,12.119115927,18.7433767983,22.9618409725,75.2370612106,33.7428377584,18.025,23.4692234521
 12/19  12:00:00,60.5678928154,6.0285253369,2.71507873677,10.0960043026,18.7433767983,22.9618409725,72.9480331247,31.5096034739,18.025,23.4134296508
 12/19  13:00:00,58.642628967,5.99754795377,2.94850251416,7.92484802282,18.5889407304,23.1597249699,69.6846789286,28.253177123,18.025,23.4065018057
 12/19  14:00:00,57.5280895103,5.97016711074,3.13122188795,6.40846623097,18.7433767983,23.2517909448,66.3617228733,24.9303636514,18.025,23.4063592219
 12/19  15:00:00,56.4812663488,5.93358449481,3.17467171017,5.35477587017,18.7433767983,23.2517909448,64.2108803687,22.7821142288,18.025,23.4037661399
 12/19  16:00:00,55.4561814356,5.90195944219,3.1125590877,4.71337846949,18.7433767983,22.9618409725,65.770938169,24.3423295369,18.025,23.403608632
 12/19  17:00:00,58.4427278266,5.8493729613,1.96011785493,4.45361417494,18.7433767983,27.431320555,50.4402961905,26.6482495142,18.025,5.76704667635
 12/19  18:00:00,75.7825521597,5.82012383518,0.775974083084,3.28237058293,17.6635504202,40.6971502883,35.2306460225,29.44912662,0.0,5.7815194025
 12/19  19:00:00,81.7334819057,5.81919006495,0.975657146526,2.52919064588,27.5259009287,37.3340067412,51.5329932981,34.1266384668,0.0,17.4063548313
 12/19  20:00:00,84.1523937974,5.83966433468,1.1871320501,2.39117637749,33.8341110165,33.3544677425,43.1082946984,37.3131054528,0.0,5.79518924557
 12/19  21:00:00,92.320994934,5.88339944032,1.64563219142,1.9033849051,36.5179666069,38.8247702939,53.1873881696,41.6187021199,0.0,11.5686860497
 12/19  22:00:00,87.0372239217,5.89759706531,1.71210253575,2.0534838565,32.965339924,36.8579353714,61.585139205,44.1566095795,0.0,17.4285296255
 12/19  23:00:00,64.7259656088,5.84016512513,0.702853681072,4.35643429173,25.6355707503,20.6438685092,58.2721378047,46.6884672411,0.0,11.5836705636
 12/19  24:00:00,48.7622530738,5.91902081084,0.0821169273116,8.48806803698,15.0252895274,11.7056064465,56.8148834799,51.0399529231,0.0,5.77493055687
 12/20  01:00:00,46.2550477668,6.01548250289,0.0278026786428,10.9645764197,11.6412384099,10.0650221343,58.3437987113,52.5756498197,0.0,5.76814889158
 12/20  02:00:00,46.8815183103,6.09769649134,0.0195931343118,13.0778590251,10.0992000411,10.047477231,55.364944185,55.344944185,0.0,0.02
 12/20  03:00:00,46.5958277901,6.15989037483,0.0123491838099,14.5967747709,8.25718729233,10.0299323277,62.1894268271,56.4284070146,0.0,5.76101981247
 12/20  04:00:00,47.199000075,6.18533660616,0.00764218951516,15.1792062614,8.25718729233,10.0299323277,60.8575703373,55.0963365838,0.0,5.76123375348
 12/20  05:00:00,49.9731863217,6.22936239195,0.00228324679615,16.3080006424,8.25718729233,11.6354268332,61.940253829,56.1725393749,0.0,5.76771445411
 12/20  06:00:00,58.3263282532,6.25398440501,0.000192435624514,17.0585918144,12.1011305571,15.3678112995,63.2874881846,57.4991835925,0.0,5.78830459207
 12/20  07:00:00,83.122497519,6.05478537476,0.0792587069383,12.4460188268,19.7275818095,37.2640762949,74.43196255,57.004510806,0.0,17.4274517441
 12/20  08:00:00,99.5494551275,6.00589420194,0.591480973131,9.80505009241,24.3117294858,51.2795993405,72.6922650034,55.1787818817,0.0,17.5134831217
 12/20  09:00:00,84.9613667,6.128924911,0.103339811567,14.3937435978,23.6694662846,40.6342015617,82.0159814388,46.6033997319,0.0,35.4125817069
 12/20  10:00:00,81.3188946836,6.12480575675,1.89057539451,13.975833823,23.6694662846,35.6302164847,88.1854266897,40.7561662551,18.025,29.4042604347
 12/20  11:00:00,64.1441913978,6.14124232785,2.24015111782,14.0320484958,18.7433767983,22.9618409725,76.3364663044,34.8399772963,18.025,23.4714890081
 12/20  12:00:00,60.4028366569,5.99914349891,2.54398038876,10.1314244757,18.7433767983,22.9618409725,69.0394275299,27.6025351928,18.025,23.4118923371
 12/20  13:00:00,57.8221815807,5.95056410904,3.01030911043,7.08957322504,18.5889407304,23.1597249699,62.7802042919,21.3448061961,18.025,23.4103980958
 12/20  14:00:00,56.8291846898,5.93906067396,3.33673695076,5.53514931562,18.7433767983,23.2517909448,59.5693174333,18.1339460235,18.025,23.4103714098
 12/20  15:00:00,55.5174001559,5.88912759382,3.3312359167,4.2787985152,18.7433767983,23.2517909448,58.0423496188,16.6086261525,18.025,23.4087234663
 12/20  16:00:00,54.004162072,5.82536188298,3.18682218693,3.26368970873,18.7433767983,22.9618409725,58.9052307469,17.4715281847,18.025,23.4087025622
 12/20  17:00:00,56.8456946532,5.77738439182,2.19189281163,2.69679091356,18.7433767983,27.431320555,42.4444484803,18.6521323746,18.025,5.76731610572
 12/20  18:00:00,74.215527173,5.76839845866,0.820453587143,1.72258473541,17.6635504202,40.6971502883,28.7017406587,22.9201807802,0.0,5.7815598785
 12/20  19:00:00,80.5990528568,5.78032244535,1.01299926112,1.39627517388,27.5259009287,37.3340067412,48.1124815623,30.7055628041,0.0,17.4069187583
 12/20  20:00:00,83.0481744726,5.80658114883,1.2770709162,1.23009429787,33.8341110165,33.3544677425,45.6593589675,34.0913340872,0.0,11.5680248803
 12/20  21:00:00,91.4064474293,5.85993772921,1.73908501531,0.918836759806,36.5179666069,38.8247702939,43.5410971198,37.7457764196,0.0,5.79532070026
 12/20  22:00:00,86.1574648587,5.88404049509,1.85055311131,1.04882023127,32.965339924,36.8579353714,56.5407169918,39.1136652627,0.0,17.4270517291
 12/20  23:00:00,63.2184428458,5.80566141026,0.861244180464,2.7250157547,25.6355707503,20.6438685092,50.8299875708,39.2452671923,0.0,11.5847203785
 12/20  24:00:00,44.8375028758,5.78537185679,0.192193252082,4.58688573885,15.0252895274,11.7056064465,44.5874278493,38.8123468833,0.0,5.775080966
 12/21  01:00:00,41.2941423885,5.83600791844,0.0809111240166,6.13003296021,11.6412384099,10.0650221343,43.7735292167,38.0057094064,0.0,5.76781981028
 12/21  02:00:00,40.5782504648,5.86841039683,0.0430917644588,6.98037290728,10.0992000411,10.047477231,42.6317606074,36.8707285418,0.0,5.76103206558
 12/21  03:00:00,39.8439491464,5.91367764799,0.0280863865581,8.07537030681,8.25718729233,10.0299323277,38.0663369891,38.0463369891,0.0,0.02
 12/21  04:00:00,40.7318863306,5.94911268418,0.0223040634642,8.93365254136,8.25718729233,10.0299323277,45.1174476819,39.3561796868,0.0,5.76126799507
 12/21  05:00:00,43.1432144721,5.97980549302,0.0172528832807,9.71261217316,8.25718729233,11.6354268332,46.7923789613,41.025009126,0.0,5.76736983534
 12/21  06:00:00,50.7650891478,5.97959778786,0.0166421541848,9.75528024882,12.1011305571,15.3678112995,52.4658805282,40.909142787,0.0,11.5567377412
 12/21  07:00:00,76.7256083309,5.86126324076,0.395121549285,5.92677994756,19.7275818095,37.2640762949,52.4696171754,40.8438138047,0.0,11.6258033707
 12/21  08:00:00,93.8132780901,5.88992528939,1.43843674503,3.33786584656,24.3117294858,51.2795993405,62.2592973199,38.9146077128,0.0,23.3446896071
 12/21  09:00:00,77.5493580363,5.87176463622,0.44724884855,6.894976987,23.6694662846,40.6342015617,61.2827290408,31.7687044676,0.0,29.5140245732
 12/21  10:00:00,73.446537691,5.86887682703,2.87891632268,5.37105835447,23.6694662846,35.6302164847,73.08926873,25.660758451,18.025,29.4035102789
 12/21  11:00:00,55.7857291027,5.87632970245,3.43649095493,4.7421508679,18.7433767983,22.9618409725,60.7668588818,19.2694985984,18.025,23.4723602834
 12/21  12:00:00,55.6341197904,5.92834789868,4.11670222994,3.86077703521,18.7433767983,22.9618409725,57.1407232502,15.699277242,18.025,23.4164460083
 12/21  13:00:00,54.8094207226,5.93518334471,4.45433896826,2.64815601395,18.5889407304,23.1597249699,51.9270215084,10.4856818647,18.025,23.4163396437
 12/21  14:00:00,54.018931249,5.90110965454,4.46433269563,1.63524637623,18.7433767983,23.2517909448,47.8209467474,6.37957774581,18.025,23.4163690016
 12/21  15:00:00,53.1948338412,5.85028534761,4.24520072014,1.08110524466,18.7433767983,23.2517909448,48.1835480642,6.74207379376,18.025,23.4164742704
 12/21  16:00:00,52.5439163176,5.84611812326,4.33825713722,0.631248654389,18.7433767983,22.9618409725,49.5882221435,8.14665502454,18.025,23.4165671189
 12/21  17:00:00,55.6352393991,5.79826058934,3.34500582511,0.312353156217,18.7433767983,27.431320555,33.2376034861,9.44468402245,18.025,5.76791946363
 12/21  18:00:00,73.630444236,5.82339384715,1.74394457244,0.159013694402,17.6635504202,40.6971502883,24.3708266472,12.8274640392,0.0,11.543362608
 12/21  19:00:00,80.5040517124,5.86976622993,2.15688161835,0.0679446705301,27.5259009287,37.3340067412,29.1205638661,17.5089779441,0.0,11.611585922
 12/21  20:00:00,83.2225745741,5.92261578094,2.52934506877,0.0361746811393,33.8341110165,33.3544677425,31.2496536178,19.6783051729,0.0,11.5713484449
 12/21  21:00:00,92.3570763215,6.05327811528,3.37516250893,0.0400420721618,36.5179666069,38.8247702939,33.8384930149,22.2687058027,0.0,11.5697872122
 12/21  22:00:00,87.2181711121,6.10555233778,3.6727709156,0.0657846860773,32.965339924,36.8579353714,34.5469907667,22.920960387,0.0,11.6260303797
 12/21  23:00:00,61.7734060545,5.8592691492,1.89494061082,0.192665879961,25.6355707503,20.6438685092,36.8691778294,25.2838978863,0.0,11.5852799431
 12/21  24:00:00,41.4547916195,5.74210625765,0.970268053589,0.469358842333,15.0252895274,11.7056064465,31.8598546411,26.0846928076,0.0,5.77516183348
 12/22  01:00:00,36.5007949223,5.72204080166,0.727323292905,0.804237376835,11.6412384099,10.0650221343,31.7847673325,26.0176092753,0.0,5.76715805719
 12/22  02:00:00,35.5689745127,5.72840787407,0.54061098927,1.61357800384,10.0992000411,10.047477231,33.3767442953,27.6155246396,0.0,5.76121965571
 12/22  03:00:00,34.1398024063,5.72745202597,0.375197130782,2.21033211193,8.25718729233,10.0299323277,34.4658657458,28.7046724892,0.0,5.76119325661
 12/22  04:00:00,34.4021294469,5.7273173408,0.279689279002,2.5683038997,8.25718729233,10.0299323277,29.0795282647,29.0595282647,0.0,0.02
 12/22  05:00:00,36.3320222824,5.72921243371,0.187179669395,2.98208320121,8.25718729233,11.6354268332,36.5487364169,30.7804152907,0.0,5.76832112616
 12/22  06:00:00,44.0305467793,5.73450025906,0.208845182761,3.07362542836,12.1011305571,15.3678112995,42.3074850824,30.7497935507,0.0,11.5576915317
 12/22  07:00:00,72.9674118477,5.83970892015,1.56762354453,1.01761911499,19.7275818095,37.2640762949,44.799501819,27.3681295018,0.0,17.4313723173
 12/22  08:00:00,92.5854094333,6.00849789818,2.92132390312,0.508527719232,24.3117294858,51.2795993405,42.6016072054,25.0868369192,0.0,17.5147702862
 12/22  09:00:00,72.9495091446,5.77201910726,1.78334321107,1.05876726842,23.6694662846,40.6342015617,53.2620809537,17.8455747092,0.0,35.4165062445
 12/22  10:00:00,70.2836173499,5.78464106754,4.01088365007,1.16039700734,23.6694662846,35.6302164847,56.3739150808,14.8213553499,18.025,23.5275597308
 12/22  11:00:00,53.2099541868,5.78454495261,4.01240823898,1.68223863182,18.7433767983,22.9618409725,60.9158904849,13.5529868473,18.025,29.3379036376
 12/22  12:00:00,52.6960356765,5.74732667955,3.83456920621,1.38584365804,18.7433767983,22.9618409725,53.1439251537,11.7031276856,18.025,23.4157974681
 12/22  13:00:00,52.6048598869,5.78098636347,4.22295586532,0.829175172048,18.5889407304,23.1597249699,49.928983867,8.49470704036,18.025,23.4092768267
 12/22  14:00:00,52.3968776201,5.77761448604,4.19100349547,0.410013601765,18.7433767983,23.2517909448,47.8598068517,6.42522696039,18.025,23.4095798913
 12/22  15:00:00,52.8936824123,5.83350775093,4.79656712065,0.245361536966,18.7433767983,23.2517909448,44.4407631833,3.00834050135,18.025,23.4074226819
 12/22  16:00:00,52.5357686047,5.82978677493,4.7909612494,0.1867244102,18.7433767983,22.9618409725,46.2475396667,4.81482496282,18.025,23.4077147038
 12/22  17:00:00,55.8378797585,5.79826966842,3.71575927527,0.144215486662,18.7433767983,27.431320555,30.9089517747,7.11590856843,18.025,5.76804320631
 12/22  18:00:00,74.2365144021,5.86584073449,2.45710214637,0.00946937334232,17.6635504202,40.6971502883,14.1825515527,8.40089347842,0.0,5.78165807425
 12/22  19:00:00,81.6172193201,5.96806339476,3.23967761973,0.0,27.5259009287,37.3340067412,28.8417596337,11.4320763034,0.0,17.4096833304
 12/22  20:00:00,84.5890058696,6.05414269816,3.80041754481,0.0,33.8341110165,33.3544677425,18.5695625713,12.7755677373,0.0,5.79399483399
 12/22  21:00:00,94.1078747429,6.24275249476,4.97652005788,0.0,36.5179666069,38.8247702939,25.519286238,13.948613248,0.0,11.5706729901
 12/22  22:00:00,88.8904129516,6.29559834709,5.22073641469,0.0,32.965339924,36.8579353714,31.3975508343,13.9687050441,0.0,17.4288457902
 12/22  23:00:00,62.772136852,5.9837330851,2.96186474077,0.0,25.6355707503,20.6438685092,27.5053347057,15.9207809699,0.0,11.5845537358
 12/22  24:00:00,41.5623741594,5.79058898024,1.48915974746,0.00956367100513,15.0252895274,11.7056064465,24.4392673926,18.6641573348,0.0,5.77511005779
 12/23  01:00:00,37.4291155672,5.75437150697,1.16259112075,0.0650571758206,12.8411359301,10.0650221343,24.378680508,18.6103044924,0.0,5.76837601559
 12/23  02:00:00,37.290222366,5.7271751582,0.950463783781,0.166721998117,12.8411359301,10.0650221343,27.3597219151,21.5985012003,0.0,5.76122071479
 12/23  03:00:00,32.4571173643,5.68993495244,0.655152311159,0.285209386466,8.25718729233,10.0299323277,23.9449423133,23.9249423133,0.0,0.02
 12/23  04:00:00,32.4909711018,5.68111616444,0.54830922629,0.43472222025,8.25718729233,10.0299323277,30.1076546481,24.3461745711,0.0,5.76148007704
 12/23  05:00:00,34.1829861481,5.67569142143,0.474001945786,0.599740721524,8.25718729233,11.6354268332,30.4889973928,24.7206803594,0.0,5.76831703347
 12/23  06:00:00,38.5632237937,5.6776906612,0.415932324932,0.877628901287,8.71707943955,15.3327214929,30.0635009114,24.2885668423,0.0,5.77493406908
 12/23  07:00:00,58.8177522457,5.72159403009,0.806614736217,0.601318468051,18.5082010057,25.6353820695,35.2313323597,23.6733145603,0.0,11.5580177994
 12/23  08:00:00,76.305075972,5.89554938448,2.16382481981,0.221552619639,19.4083231844,41.0650158608,32.7185300726,21.0906537898,0.0,11.6278762828
 12/23  09:00:00,95.4692219483,6.14848825561,4.88245300984,0.0728940943215,26.3286599382,57.9988325916,57.3286489989,15.7581872323,0.0,41.5704617665
 12/23  10:00:00,82.1307132488,6.10521730699,6.74517322074,0.0694965496339,26.3286599382,42.8504436482,58.9584119283,11.4191923611,18.025,29.5142195673
 12/23  11:00:00,57.2207698847,5.96272899526,5.86748050601,0.174113176816,21.7447113004,23.4437158914,56.3315552432,8.89566283381,18.025,29.4108924094
 12/23  12:00:00,55.0700451849,6.00564176584,6.16748586282,0.142445240749,19.3027497915,23.426170988,53.5300342993,6.16921201485,18.025,29.3358222844
 12/23  13:00:00,55.8374470455,6.09969770368,6.77791632219,0.0634235932486,19.1483137236,23.7250123474,46.522305029,5.09249162396,18.025,23.404813405
 12/23  14:00:00,56.323505286,6.16510860906,7.10687356706,0.00957026217832,19.3027497915,23.7161209604,43.1896909152,1.76210447601,18.025,23.4025864392
 12/23  15:00:00,56.6525186786,6.19238985721,7.41817613595,0.0,19.3027497915,23.7161209604,42.2548495821,0.826816018296,18.025,23.4030335638
 12/23  16:00:00,56.2556783998,6.17711197108,7.32656369864,0.0,19.3027497915,23.426170988,43.832917865,2.40442291491,18.025,23.4034949501
 12/23  17:00:00,58.7990848963,6.05802956227,5.5377181315,0.0,19.3027497915,27.8956505705,29.3017252184,5.50871186739,18.025,5.76801335099
 12/23  18:00:00,73.099375398,6.06900236293,3.66844349353,0.0,18.2229234133,37.5968344597,14.869580728,9.09456860697,0.0,5.77501212106
 12/23  19:00:00,88.1447902376,6.21704864984,4.61240893016,0.0,32.690315043,37.0816133363,20.0378156463,14.2560182662,0.0,5.78179738009
 12/23  20:00:00,88.9012952759,6.31477865236,5.15928447187,0.0,36.8143715336,33.066984531,27.8218439596,16.2500478584,0.0,11.5717961012
 12/23  21:00:00,95.297566582,6.47413017794,6.1561269391,0.0,36.3493007332,38.7721355839,28.2876283226,16.7175711178,0.0,11.5700572048
 12/23  22:00:00,93.1763906456,6.48264358994,6.14430164036,0.0,36.1807251679,36.8228455648,22.5646304463,16.7692227502,0.0,5.79540769615
 12/23  23:00:00,69.4763527015,6.17357058959,4.07299208426,0.0,31.0351095914,20.6438685092,35.3736963914,17.9424036417,0.0,17.4312927497
 12/23  24:00:00,44.9794790908,5.92469279693,2.37945298042,0.0,17.4250845679,11.7056064465,30.5373304618,18.9802724725,0.0,11.5570579893
 12/24  01:00:00,38.38813057,5.87315914828,1.94844961036,0.0,12.925468867,10.100111941,25.1138848488,19.3456397855,0.0,5.76824506322
 12/24  02:00:00,38.1114919438,5.83778057796,1.70842643232,0.0,12.925468867,10.100111941,19.6887020936,19.6687020936,0.0,0.02
 12/24  03:00:00,33.0845545888,5.78297598467,1.33861590136,0.0167135644529,8.34152022915,10.0650221343,25.7348857076,19.9733804363,0.0,5.76150527127
 12/24  04:00:00,32.9129038214,5.75601053936,1.15567297601,0.0549709507662,8.34152022915,10.0650221343,26.0061429189,20.2451976688,0.0,5.76094525011
 12/24  05:00:00,34.4322204007,5.73961230141,1.04187630429,0.0977541719093,8.34152022915,11.6705166398,26.2292918011,20.4612323277,0.0,5.76805947331
 12/24  06:00:00,38.518878389,5.72544369825,0.946685695942,0.135348437106,8.80141237637,15.3678112995,25.6926253499,19.9172140249,0.0,5.77541132502
 12/24  07:00:00,58.9878708358,5.79418925023,1.43687542276,0.0685780887569,18.5082010057,25.6353820695,26.089723228,20.3019599415,0.0,5.78776328644
 12/24  08:00:00,76.7991482564,5.96867545532,2.68688592079,0.0,19.4926561212,41.1001056674,36.9159036727,19.484331799,0.0,17.4315718737
 12/24  09:00:00,96.1044519093,6.23938437106,5.49966423188,0.0,26.3286599382,57.9988325916,55.3310933085,13.7552908596,0.0,41.575802449
 12/24  10:00:00,82.2890661552,6.15105278162,7.04660119096,0.0,26.2443270014,42.8153538416,58.4409732633,10.902030954,18.025,29.5139423093
 12/24  11:00:00,57.5454036625,6.01573964846,6.31320842502,0.0,21.7447113004,23.4437158914,56.5945605638,9.1587297902,18.025,29.4108307736
 12/24  12:00:00,55.7171947558,6.09655052276,6.80645582355,0.0,19.3449162599,23.4437158914,48.5812049602,7.08176138643,18.025,23.4744435737
 12/24  13:00:00,56.2942794923,6.17352442303,7.16462983917,0.0,19.190480192,23.7425572507,47.8379671431,6.39460103588,18.025,23.4183661073
 12/24  14:00:00,56.7549302505,6.24242705857,7.53025694887,0.0,19.260583323,23.698576057,43.792331908,2.34866416652,18.025,23.4186677414
 12/24  15:00:00,56.8774532066,6.25347276869,7.64173432173,0.0,19.260583323,23.698576057,43.0085995546,1.56441466492,18.025,23.4191848897
 12/24  16:00:00,56.4532899513,6.2319723888,7.52902139464,0.0,19.260583323,23.4086260847,44.2705187753,2.82580354941,18.025,23.4197152259
 12/24  17:00:00,59.3087001526,6.13035795438,6.03471932686,0.0,19.260583323,27.8781056672,28.455243965,4.66218626218,18.025,5.76805770281
 12/24  18:00:00,73.334906587,6.11188596375,3.92080082186,0.0,18.1807569449,37.5792895564,21.0133238589,9.48309427617,0.0,11.5302295828
 12/24  19:00:00,88.1432779155,6.2499089658,4.69745382159,0.0,32.6059821062,37.0465235296,21.5647250081,15.7827173019,0.0,5.78200770618
 12/24  20:00:00,88.9151874544,6.34031481012,5.14763758305,0.0,36.8143715336,33.066984531,30.5894611798,19.0190685005,0.0,11.5703926793
 12/24  21:00:00,95.2372931581,6.47775306003,5.9727966431,0.0,36.43363367,38.8072253906,26.9608278025,21.1663273846,0.0,5.79450041797
 12/24  22:00:00,92.651980717,6.45664905504,5.7653023837,0.0,36.0963922311,36.7877557581,34.5181087992,22.9456363543,0.0,11.5724724449
 12/24  23:00:00,68.827176503,6.12468283146,3.5921135751,0.0,30.9507766546,20.6087787026,43.283378439,25.8511059784,0.0,17.4322724606
 12/24  24:00:00,44.6275183555,5.89473639458,2.0574441353,0.0,17.4250845679,11.7056064465,37.5227268786,27.5701965235,0.0,9.95253035509
 12/25  01:00:00,38.083445743,5.83623131973,1.66449620358,0.0161928838145,12.925468867,10.100111941,29.622118251,28.0032088542,0.0,1.61890939674
 12/25  02:00:00,37.9086816332,5.80664831448,1.45007530324,0.086668517522,12.925468867,10.100111941,33.0803099083,27.3187407469,0.0,5.76156916138
 12/25  03:00:00,33.0356610144,5.75791902806,1.07116522168,0.260324108167,8.34152022915,10.0650221343,33.8752720861,28.1136970511,0.0,5.76157503502
 12/25  04:00:00,32.9205637537,5.72747829004,0.848141602887,0.398693092078,8.34152022915,10.0650221343,35.0698464082,29.308822526,0.0,5.76102388216
 12/25  05:00:00,34.5086458531,5.70920875643,0.699848170988,0.546607413431,8.34152022915,11.6705166398,29.9337644982,29.9137644982,0.0,0.02
 12/25  06:00:00,38.8986850928,5.70533575092,0.59040117026,0.891543169522,8.80141237637,15.3678112995,41.071334757,29.5412461222,0.0,11.5300886348
 12/25  07:00:00,59.1643913109,5.75894910276,1.02097487736,0.696231516008,18.5082010057,25.6353820695,35.7635220944,29.974213265,0.0,5.78930882942
 12/25  08:00:00,76.6606690999,5.91695235178,2.16964351585,0.430474540722,19.4926561212,41.1001056674,46.6452453218,29.2128327427,0.0,17.4324125791
 12/25  09:00:00,95.163396554,6.15663911136,4.472659875,0.168680692284,26.3286599382,57.9988325916,57.6612946223,22.0223223845,0.0,35.6389722378
 12/25  10:00:00,81.5419320234,6.08440668387,6.15173670631,0.21436359464,26.2443270014,42.8153538416,71.2293465812,17.7901578146,18.025,35.4141887666
 12/25  11:00:00,57.2296304012,5.97979329338,5.67833272683,0.355041952585,21.7447113004,23.4437158914,60.8851646729,13.4468795265,18.025,29.4132851465
 12/25  12:00:00,55.3582635245,6.05466574721,6.22313148637,0.266272512656,19.3449162599,23.4437158914,50.5416228552,9.04315309654,18.025,23.4734697587
 12/25  13:00:00,56.0610608165,6.13576791141,6.85047663758,0.118688849904,19.190480192,23.7425572507,47.183057734,5.74069923939,18.025,23.4173584946
 12/25  14:00:00,56.6016890825,6.22064060134,7.37835399848,0.0204446935083,19.260583323,23.698576057,43.1670891232,1.72425036164,18.025,23.4178387616
 12/25  15:00:00,56.9776638104,6.26665570455,7.72875824836,0.0,19.260583323,23.698576057,42.5463266643,1.10281594138,18.025,23.4185107229
 12/25  16:00:00,56.5705760773,6.24760763311,7.63066850008,0.0,19.260583323,23.4086260847,43.9839223913,2.53973145777,18.025,23.4191909336
 12/25  17:00:00,59.3616889716,6.14267933227,6.07537965247,0.0,19.260583323,27.8781056672,28.2731619531,4.48004403558,18.025,5.76811791753
 12/25  18:00:00,73.4351040009,6.13105750169,4.00182032428,0.0,18.1807569449,37.5792895564,15.0563249066,9.28107413561,0.0,5.77525077104
 12/25  19:00:00,88.2898469542,6.2737795515,4.820144508,0.0,32.6059821062,37.0465235296,27.1486481438,15.6041335844,0.0,11.5445145595
 12/25  20:00:00,89.2279355363,6.37917271274,5.42151973769,0.0,36.8143715336,33.066984531,29.3913701853,17.821302102,0.0,11.5700680833
 12/25  21:00:00,95.5067353292,6.51242821644,6.20755576184,0.0,36.43363367,38.8072253906,26.1976858448,20.4033266724,0.0,5.79435917239
 12/25  22:00:00,93.0561160068,6.50536389808,6.12071527673,0.0,36.0963922311,36.7877557581,32.2687837631,20.6962693257,0.0,11.5725144373
 12/25  23:00:00,69.416081425,6.19238551065,4.11330456358,0.0,30.9507766546,20.6087787026,38.7197329884,21.288519911,0.0,17.4312130775
 12/25  24:00:00,44.9371174868,5.92869549265,2.3330780287,0.0,17.4250845679,11.7056064465,29.221723311,23.4325688088,0.0,5.78915450218
 12/26  01:00:00,36.9329992345,5.8594969075,1.82629336812,0.0,11.6412384099,10.0650221343,30.2414544739,24.4728701793,0.0,5.76858429457
 12/26  02:00:00,34.9854868512,5.8054540208,1.46832397305,0.0253197235996,10.0992000411,10.047477231,31.6672374485,25.9057960829,0.0,5.76144136565
 12/26  03:00:00,32.9184944568,5.77118645207,1.23498943136,0.0854859465668,8.25718729233,10.0299323277,30.5244397272,24.7629820916,0.0,5.7614576356
 12/26  04:00:00,32.8025979234,5.74695935414,1.05859190371,0.170216011265,8.25718729233,10.0299323277,30.5972923642,24.8363762618,0.0,5.76091610238
 12/26  05:00:00,34.3049731579,5.72720272187,0.899512226945,0.244695796539,8.25718729233,11.6354268332,25.7810780581,25.7610780581,0.0,0.02
 12/26  06:00:00,41.9777571702,5.7324887805,0.918884456529,0.312781192387,12.1011305571,15.3678112995,37.8239353663,26.264928149,0.0,11.5590072173
 12/26  07:00:00,73.4025616286,6.0004752691,2.80859628288,0.0509835308495,19.7275818095,37.2640762949,41.319942505,23.8878235858,0.0,17.4321189193
 12/26  08:00:00,93.6037807268,6.20973381371,4.20638009414,0.0405462519766,24.3117294858,51.2795993405,39.0895474284,21.5709005039,0.0,17.5186469245
 12/26  09:00:00,73.334270173,5.90100443489,3.00010150303,0.0977423973115,23.6694662846,40.6342015617,51.9738348639,16.5490808742,0.0,35.4247539897
 12/26  10:00:00,71.0375227171,5.96526369911,5.65792064117,0.0866117737434,23.6694662846,35.6302164847,59.6659700898,12.2279775161,18.025,29.4129925736
 12/26  11:00:00,53.7078684928,5.95793768956,5.88414884126,0.134997442645,18.7433767983,22.9618409725,49.2907808245,7.7888234314,18.025,23.476957393
 12/26  12:00:00,54.6039621022,6.05488418249,6.75143838339,0.0693283493714,18.7433767983,22.9618409725,45.2388832617,3.79571401187,18.025,23.4181692498
 12/26  13:00:00,55.9349228986,6.18596357541,7.97278799851,0.00441265061458,18.5889407304,23.1597249699,43.4990518286,2.0569037256,18.025,23.417148103
 12/26  14:00:00,57.0552530693,6.29385063325,8.74314116496,0.0,18.7433767983,23.2517909448,41.4427525447,0.0,18.025,23.4177525447
 12/26  15:00:00,57.616563023,6.35889841278,9.23940287758,0.0,18.7433767983,23.2517909448,41.4425833055,0.0,18.025,23.4175833055
 12/26  16:00:00,57.3105185209,6.36343805644,9.21876854245,0.0,18.7433767983,22.9618409725,41.4434360673,0.0,18.025,23.4184360673
 12/26  17:00:00,60.2163933648,6.29128037333,7.74546773376,0.0,18.7433767983,27.431320555,24.6442553342,0.850974913756,18.025,5.76828042046
 12/26  18:00:00,78.0664491443,6.33088047656,5.83144337902,0.0,17.6635504202,40.6971502883,15.0275187471,3.4830977886,0.0,11.5444209585
 12/26  19:00:00,84.6443511292,6.38366898305,5.85116719828,0.0,27.5259009287,37.3340067412,21.970361662,10.3558335045,0.0,11.6145281575
 12/26  20:00:00,87.303111003,6.44286544802,6.125768529,0.0,33.8341110165,33.3544677425,25.3632823208,13.7914012767,0.0,11.5718810441
 12/26  21:00:00,96.4131104041,6.59982401572,6.92465331575,0.0,36.5179666069,38.8247702939,28.9134674059,17.3427444642,0.0,11.5707229417
 12/26  22:00:00,90.7150171999,6.59199289096,6.74890258111,0.0,32.965339924,36.8579353714,31.4183227092,19.7899452487,0.0,11.6283774605
 12/26  23:00:00,64.3131543472,6.20763998972,4.2789402729,0.0,25.6355707503,20.6438685092,33.4335236144,21.8466571035,0.0,11.5868665108
 12/26  24:00:00,42.5295072885,5.92734175308,2.32908259148,0.0,15.0252895274,11.7056064465,31.9191405511,25.2658287573,0.0,6.65331179383
 12/27  01:00:00,36.8115912102,5.84422851793,1.72015023632,0.0,11.6412384099,10.0650221343,31.980175766,27.0889443556,0.0,4.89123141041
 12/27  02:00:00,34.8945361382,5.79683636614,1.41130830521,0.0,10.0992000411,10.047477231,33.3493032902,27.5876263019,0.0,5.76167698829
 12/27  03:00:00,32.7667299591,5.75425525477,1.125121152,0.0605181099503,8.25718729233,10.0299323277,33.7916985992,28.029994884,0.0,5.76170371517
 12/27  04:00:00,32.677149733,5.73142311642,0.955193316024,0.163699673932,8.25718729233,10.0299323277,33.1234660969,27.3622952737,0.0,5.76117082321
 12/27  05:00:00,34.2192191855,5.71349943919,0.820532686102,0.251620792355,8.25718729233,11.6354268332,27.1550120146,27.1350120146,0.0,0.02
 12/27  06:00:00,41.9258978071,5.72086841359,0.830503988327,0.360916860727,12.1011305571,15.3678112995,39.2768734969,27.7178216981,0.0,11.5590517988
 12/27  07:00:00,73.2188731168,5.97457605501,2.61249381173,0.0892856564751,19.7275818095,37.2640762949,45.1037612662,27.6701337567,0.0,17.4336275095
 12/27  08:00:00,93.3867151644,6.18237678331,4.00534451445,0.0518584312308,24.3117294858,51.2795993405,42.058282653,24.5402867123,0.0,17.5179959408
 12/27  09:00:00,73.2036328637,5.89043359087,2.87409294264,0.103673950982,23.6694662846,40.6342015617,52.4737119473,17.047073839,0.0,35.4266381083
 12/27  10:00:00,70.849276184,5.94054919314,5.50125502882,0.0797383083484,23.6694662846,35.6302164847,58.9917657023,11.5529385833,18.025,29.413827119
 12/27  11:00:00,52.6172933391,5.83006163645,4.86049853066,0.195943554349,18.7433767983,22.9618409725,52.7180025178,11.2149535991,18.025,23.4780489187
 12/27  12:00:00,53.4943154841,5.93587269123,5.67724309126,0.152884959793,18.7433767983,22.9618409725,48.5674104083,7.12307274844,18.025,23.4193376598
 12/27  13:00:00,54.4283701377,6.03869526746,6.55127251087,0.0666391916328,18.5889407304,23.1597249699,46.6130648093,5.16942329046,18.025,23.4186415188
 12/27  14:00:00,54.9514015593,6.10443958159,6.81360542584,0.0150909664467,18.7433767983,23.2517909448,43.2507991909,1.80598359223,18.025,23.4198155987
 12/27  15:00:00,55.2389618558,6.13850343348,7.08219261619,0.0,18.7433767983,23.2517909448,42.6709625148,1.22519580917,18.025,23.4207667057
 12/27  16:00:00,54.5932448647,6.10799383413,6.75693510504,0.0,18.7433767983,22.9618409725,45.0076416195,3.56091981362,18.025,23.4217218059
 12/27  17:00:00,57.7237948547,6.04571490993,5.49843556221,0.0,18.7433767983,27.431320555,28.3432241526,4.54995407316,18.025,5.76827007942
 12/27  18:00:00,76.0901999847,6.1143630123,4.07170930744,0.0,17.6635504202,40.6971502883,18.9984446373,7.45376594572,0.0,11.5446786916
 12/27  19:00:00,83.2016902514,6.19999707767,4.59217043329,0.0,27.5259009287,37.3340067412,24.3212681154,12.7070569822,0.0,11.6142111331
 12/27  20:00:00,86.2213990391,6.29056338464,5.19635017052,0.0,33.8341110165,33.3544677425,25.4629897271,13.8906917489,0.0,11.5722979781
 12/27  21:00:00,95.2999738803,6.44194413004,5.96938876207,0.0,36.5179666069,38.8247702939,29.2332875105,17.6609559798,0.0,11.5723315307
 12/27  22:00:00,89.8082541825,6.46169353311,5.9724277975,0.0,32.965339924,36.8579353714,31.2519156166,19.6222275738,0.0,11.6296880428
 12/27  23:00:00,63.5637090487,6.10601387891,3.63111298105,0.0,25.6355707503,20.6438685092,38.2002897137,21.9799576323,0.0,16.2203320814
 12/27  24:00:00,42.2981178621,5.89228185924,2.13274858287,0.0,15.0252895274,11.7056064465,29.6273946901,22.7081818898,0.0,6.91921280033
 12/28  01:00:00,36.7428223108,5.8313462714,1.66175144556,0.0025082275882,11.6412384099,10.0650221343,28.2934769118,22.5250584624,0.0,5.7684184494
 12/28  02:00:00,34.8663165535,5.78396472122,1.32994198934,0.0660172270824,10.0992000411,10.047477231,24.0033691908,23.9833691908,0.0,0.02
 12/28  03:00:00,32.7900410187,5.74487377972,1.04831605891,0.170013665956,8.25718729233,10.0299323277,30.7398441224,24.9781901997,0.0,5.7616539227
 12/28  04:00:00,32.7015255421,5.72741506378,0.924521141627,0.222751650404,8.25718729233,10.0299323277,29.9775776012,24.2164469988,0.0,5.76113060234
 12/28  05:00:00,34.2373530288,5.71263431869,0.819512475886,0.271636487836,8.25718729233,11.6354268332,29.7615927934,23.9932363167,0.0,5.76835647672
 12/28  06:00:00,41.9105594368,5.71988631447,0.841197203037,0.335862035745,12.1011305571,15.3678112995,30.2558254838,24.4662602463,0.0,5.78956523752
 12/28  07:00:00,73.2567397979,5.97923271179,2.6797012732,0.0552784969019,19.7275818095,37.2640762949,41.7636243979,24.3316365494,0.0,17.4319878485
 12/28  08:00:00,93.3733726962,6.17614136752,4.00202522359,0.0480532286285,24.3117294858,51.2795993405,40.8764647616,23.3557724192,0.0,17.5206923424
 12/28  09:00:00,73.2274785418,5.88645811156,2.89250591099,0.113072722144,23.6694662846,40.6342015617,52.4658473333,17.0380945328,0.0,35.4277528005
 12/28  10:00:00,71.1042744018,5.9717212439,5.66365071849,0.141163704306,23.6694662846,35.6302164847,60.1592540962,12.7199140491,18.025,29.4143400471
 12/28  11:00:00,53.4499927508,5.92865842105,5.58204694752,0.208490608571,18.7433767983,22.9618409725,50.6159693906,9.11006867725,18.025,23.4809007134
 12/28  12:00:00,54.1541241805,6.00671643603,6.2763228123,0.142766032775,18.7433767983,22.9618409725,46.2117450245,4.76361193325,18.025,23.4231330913
 12/28  13:00:00,54.8793277444,6.09137999685,6.95666922795,0.0595090286455,18.5889407304,23.1597249699,51.5682611291,4.27141845864,18.025,29.2718426705
 12/28  14:00:00,55.5543356231,6.16910259247,7.36008028603,0.00688496495071,18.7433767983,23.2517909448,42.1226771261,0.68891262893,18.025,23.4087644971
 12/28  15:00:00,55.9891369257,6.21653114921,7.75433829364,0.0,18.7433767983,23.2517909448,41.4714826771,0.039904385674,18.025,23.4065782914
 12/28  16:00:00,55.897313988,6.23342513067,7.93557140494,0.0,18.7433767983,22.9618409725,42.370301857,0.937546508627,18.025,23.4077553484
 12/28  17:00:00,59.0685311652,6.17001346317,6.71886544485,0.0,18.7433767983,27.431320555,25.7014390035,1.90808374466,18.025,5.76835525885
 12/28  18:00:00,77.0384805344,6.210649822,4.92369746429,0.0,17.6635504202,40.6971502883,10.3700676333,4.58749359545,0.0,5.78257403788
 12/28  19:00:00,83.7612091667,6.27023977479,5.08143320747,0.0,27.5259009287,37.3340067412,23.1150990235,11.4997428529,0.0,11.6153561706
 12/28  20:00:00,86.3573211622,6.32547934032,5.29735046999,0.0,33.8341110165,33.3544677425,26.7984610485,15.2266820526,0.0,11.5717789959
 12/28  21:00:00,95.3526144698,6.46519154715,5.99877455804,0.0,36.5179666069,38.8247702939,30.9095747341,19.3388502247,0.0,11.5707245095
 12/28  22:00:00,89.8710898805,6.47988667116,6.01705852788,0.0,32.965339924,36.8579353714,38.2955373209,20.861179166,0.0,17.4343581548
 12/28  23:00:00,63.6550499405,6.12417794555,3.7042817214,0.0,25.6355707503,20.6438685092,34.8701361222,23.2830492438,0.0,11.5870868784
 12/28  24:00:00,42.264666321,5.89383607596,2.09773970141,0.0,15.0252895274,11.7056064465,30.9076559562,25.1319317921,0.0,5.77572416407
 12/29  01:00:00,36.6464289704,5.8206146108,1.56806915647,0.0105246884045,11.6412384099,10.0650221343,32.4907314834,26.7220102277,0.0,5.76872125573
 12/29  02:00:00,34.8315653672,5.77720817407,1.25605488023,0.111905436373,10.0992000411,10.047477231,33.5653992388,27.8036798812,0.0,5.7617193576
 12/29  03:00:00,32.7953613841,5.7410653226,0.976900922365,0.250557441444,8.25718729233,10.0299323277,28.3069010245,28.2869010245,0.0,0.02
 12/29  04:00:00,32.7305673483,5.72111484869,0.806630736096,0.375981465998,8.25718729233,10.0299323277,34.6639199011,28.9022896405,0.0,5.76163026059
 12/29  05:00:00,34.4346845273,5.7086064023,0.669599124352,0.622904783134,8.25718729233,11.6354268332,35.3125041094,29.5438733291,0.0,5.76863078031
 12/29  06:00:00,42.1588243691,5.72263565422,0.762463577446,0.660103989787,12.1011305571,15.3678112995,38.1868805903,26.6281080336,0.0,11.5587725567
 12/29  07:00:00,73.275471194,5.97048338073,2.58123899592,0.18121459093,19.7275818095,37.2640762949,37.2433763145,25.6144105554,0.0,11.6289657592
 12/29  08:00:00,93.3405866355,6.16909406613,3.94555070089,0.0787712462326,24.3117294858,51.2795993405,46.4851861235,23.1310582563,0.0,23.3541278672
 12/29  09:00:00,73.2602262252,5.8777216785,2.87856815962,0.168485462838,23.6694662846,40.6342015617,44.488283164,14.9584257391,0.0,29.5298574249
 12/29  10:00:00,70.1183973715,5.84312156333,4.67889545009,0.268635081746,23.6694662846,35.6302164847,61.8965748138,14.4584298734,18.025,29.4131449404
 12/29  11:00:00,51.9132074639,5.73346436814,3.98078906749,0.46815105229,18.7433767983,22.9618409725,62.5194981494,15.146525758,18.025,29.3479723914
 12/29  12:00:00,52.1207167824,5.77091819717,4.27853697054,0.342940205061,18.7433767983,22.9618409725,53.8959217609,12.4483325845,18.025,23.4225891764
 12/29  13:00:00,51.6848814017,5.72492873844,3.84739613944,0.340787615928,18.5889407304,23.1597249699,53.0222242697,11.5827748493,18.025,23.4144494204
 12/29  14:00:00,51.5984990852,5.70889993652,3.54952056237,0.321807129069,18.7433767983,23.2517909448,52.9500535329,11.5118109059,18.025,23.413242627
 12/29  15:00:00,51.5345746331,5.70282281813,3.53970705523,0.273773032152,18.7433767983,23.2517909448,51.8961726802,10.4566462886,18.025,23.4145263916
 12/29  16:00:00,51.2869825189,5.71074951387,3.60259820102,0.245312837356,18.7433767983,22.9618409725,53.3390999092,11.8982984794,18.025,23.4158014297
 12/29  17:00:00,55.2653767564,5.75072513744,3.15199623792,0.182994240843,18.7433767983,27.431320555,35.6422987623,11.8488879847,18.025,5.76841077756
 12/29  18:00:00,73.8364328138,5.84716441977,2.0377665808,0.0473598359317,17.6635504202,40.6971502883,20.0216150573,14.2392245147,0.0,5.7823905426
 12/29  19:00:00,81.0015669175,5.9247559066,2.6627366159,0.00452464680863,27.5259009287,37.3340067412,35.6552135586,18.2419446847,0.0,17.4132688739
 12/29  20:00:00,83.9034615033,6.00101698594,3.16794863253,0.0,33.8341110165,33.3544677425,30.4233081012,18.8521443654,0.0,11.5711637358
 12/29  21:00:00,93.3351784849,6.16970710133,4.27681302393,0.0,36.5179666069,38.8247702939,24.2131396781,18.4181875908,0.0,5.79495208728
 12/29  22:00:00,87.9835011768,6.20665598376,4.40269214114,0.0,32.965339924,36.8579353714,37.2547090264,19.8193616222,0.0,17.4353474042
 12/29  23:00:00,62.4845677139,5.95778033523,2.70018931736,0.0,25.6355707503,20.6438685092,31.5768420298,19.9889631951,0.0,11.5878788347
 12/29  24:00:00,41.4538524105,5.77786753833,1.35365744327,0.0492323028936,15.0252895274,11.7056064465,27.6429213529,21.8672893928,0.0,5.77563196006
 12/30  01:00:00,37.3814594714,5.72906011351,0.918470150887,0.286808147548,12.8411359301,10.0650221343,30.6414995523,24.8726960913,0.0,5.76880346104
 12/30  02:00:00,37.3629897848,5.70902184338,0.738441637677,0.469644936324,12.8411359301,10.0650221343,31.7408466829,25.9792879048,0.0,5.76155877811
 12/30  03:00:00,32.624390021,5.6754506141,0.460620581649,0.661475927209,8.25718729233,10.0299323277,32.1179328771,26.3566491152,0.0,5.76128376184
 12/30  04:00:00,32.7815034083,5.66571433614,0.311218050121,0.977730736229,8.25718729233,10.0299323277,27.86030312,27.84030312,0.0,0.02
 12/30  05:00:00,34.7093845413,5.66849727773,0.215285800779,1.39202438941,8.25718729233,11.6354268332,34.5917651544,28.8228815378,0.0,5.76888361658
 12/30  06:00:00,39.0950276963,5.67104126771,0.152925328969,1.67905531804,8.71707943955,15.3327214929,34.1330699671,28.3571511553,0.0,5.77591881175
 12/30  07:00:00,59.1168434707,5.70593814427,0.559459482456,1.16317796899,18.5082010057,25.6353820695,39.2730313883,27.7131948574,0.0,11.5598365309
 12/30  08:00:00,76.3269310126,5.8616180103,1.84361523417,0.597468481219,19.4083231844,41.0650158608,44.7886459755,27.3525720646,0.0,17.4360739109
 12/30  09:00:00,94.9493913216,6.10000005546,4.29731322298,0.186589590078,26.3286599382,57.9988325916,56.5355272016,20.882248799,0.0,35.6532784026
 12/30  10:00:00,81.4191015389,6.03144217316,5.95240337667,0.224359280001,26.3286599382,42.8504436482,70.7632199636,17.3126867907,18.025,35.4255331729
 12/30  11:00:00,56.5721363123,5.88832566577,5.06961743866,0.397695135396,21.7447113004,23.4437158914,62.1465522387,14.6994227894,18.025,29.4221294493
 12/30  12:00:00,54.3211590283,5.92612055907,5.27849208863,0.36203702631,19.3027497915,23.426170988,53.5864764217,12.0807407127,18.025,23.480735709
 12/30  13:00:00,54.5238130303,5.96812904176,5.37686422574,0.282383665193,19.1483137236,23.7250123474,51.7567305369,10.3070638736,18.025,23.4246666633
 12/30  14:00:00,54.7509485587,5.9970605584,5.52966517085,0.182243023687,19.3027497915,23.7161209604,53.425109842,6.12669233717,18.025,29.2734175048
 12/30  15:00:00,54.7273271854,6.00026493612,5.56779965425,0.117285286565,19.3027497915,23.7161209604,46.903112296,5.47065514886,18.025,23.4074571471
 12/30  16:00:00,54.3396990378,5.98773377216,5.52794880276,0.0719894640236,19.3027497915,23.426170988,48.3620930297,6.92819113579,18.025,23.4089018939
 12/30  17:00:00,57.4302824796,5.91295383228,4.24578541441,0.0681820619728,19.3027497915,27.8956505705,33.1455351994,9.35216442687,18.025,5.76837077249
 12/30  18:00:00,71.7700766907,5.92320436889,2.46626938064,0.0186423425839,18.2229234133,37.5968344597,19.1907336567,13.4151689268,0.0,5.77556472984
 12/30  19:00:00,86.6712727228,6.05043548216,3.30546672803,0.0,32.690315043,37.0816133363,24.5361690778,18.7536272633,0.0,5.78254181457
 12/30  20:00:00,87.4031056352,6.13875204626,3.83706955652,0.0,36.8143715336,33.066984531,33.9323008515,22.359259105,0.0,11.5730417465
 12/30  21:00:00,93.6137152398,6.27780194884,4.66855271636,0.0,36.3493007332,38.7721355839,36.6010807409,25.0285429068,0.0,11.5725378341
 12/30  22:00:00,91.5484434782,6.29380473979,4.70259848446,0.00254346879377,36.1807251679,36.8228455648,36.1698664247,24.5967613933,0.0,11.5731050314
 12/30  23:00:00,68.2760204577,6.03206318463,2.98714440469,0.0269463593,31.0351095914,20.6438685092,36.7285861568,25.0977750325,0.0,11.6308111243
 12/30  24:00:00,44.3165766193,5.84142091925,1.67293269938,0.126845047583,17.4250845679,11.7056064465,37.7133865289,26.1534938613,0.0,11.5598926675
 12/31  01:00:00,37.9950957183,5.79504522775,1.31567159605,0.317831445177,12.925468867,10.100111941,33.6560342166,27.8872191191,0.0,5.76881509751
 12/31  02:00:00,37.8581014398,5.76413608788,1.08839346898,0.440266928358,12.925468867,10.100111941,34.8586171953,29.0970349433,0.0,5.76158225196
 12/31  03:00:00,33.1472813995,5.72652872769,0.779710812473,0.694775877255,8.34152022915,10.0650221343,29.5744791583,29.5544791583,0.0,0.02
 12/31  04:00:00,33.6142187777,5.72499948775,0.596497694326,1.34645315114,8.34152022915,10.0650221343,37.0306788099,31.2691093355,0.0,5.7615694744
 12/31  05:00:00,35.6070705093,5.7287831902,0.462067063019,1.86321650311,8.34152022915,11.6705166398,38.4155435305,32.6469798669,0.0,5.76856366354
 12/31  06:00:00,40.1711980416,5.73081702305,0.349112561104,2.37983735489,8.80141237637,15.3678112995,39.2039242277,33.4280733984,0.0,5.77585082932
 12/31  07:00:00,60.0170186942,5.76069804536,0.709520368475,1.85852493941,18.5082010057,25.6353820695,43.5202786626,31.9605456191,0.0,11.5597330435
 12/31  08:00:00,76.7032615171,5.89072560218,1.938655678,0.73022070391,19.4926561212,41.1001056674,40.2238448607,28.5925444679,0.0,11.6313003928
 12/31  09:00:00,94.8197299829,6.0948544636,4.01334710515,0.346025412869,26.3286599382,57.9988325916,64.6774451658,23.0808966909,0.0,41.5965484748
 12/31  10:00:00,80.5489108301,5.93994405005,4.95374899643,0.563733083041,26.2443270014,42.8153538416,75.5186659045,22.0600036139,18.025,35.4336622906
 12/31  11:00:00,56.2400813462,5.83879724364,4.39006907529,0.794711488451,21.7447113004,23.4437158914,60.7844709094,19.2192279828,18.025,23.5402429267
 12/31  12:00:00,54.1463706291,5.88369284894,4.80570125909,0.642750543532,19.3449162599,23.4437158914,61.7477757838,14.3740999592,18.025,29.3486758246
 12/31  13:00:00,54.5369935775,5.95773251345,5.22547718367,0.397636776059,19.190480192,23.7425572507,52.4197621157,10.9740821109,18.025,23.4206800048
 12/31  14:00:00,54.547650314,5.97447330319,5.36179656023,0.229110532288,19.260583323,23.698576057,47.3497564847,5.90594028181,18.025,23.4188162029
 12/31  15:00:00,54.3037550822,5.93600251485,5.27983921748,0.105642549523,19.260583323,23.698576057,45.8485548949,4.40321583349,18.025,23.4203390614
 12/31  16:00:00,53.9492556081,5.93914751456,5.26582287692,0.0519640605905,19.260583323,23.4086260847,48.223520081,6.77666930635,18.025,23.4218507747
 12/31  17:00:00,57.2320629743,5.89439687458,4.15295058481,0.0410594703686,19.260583323,27.8781056672,32.7902243032,8.99664011281,18.025,5.76858419036
 12/31  18:00:00,71.8651955422,5.92912518038,2.63381527344,0.0,18.1807569449,37.5792895564,17.0686116109,11.2938802115,0.0,5.77473139939
 12/31  19:00:00,86.7941667752,6.06734746548,3.53086183234,0.0,32.6059821062,37.0465235296,28.174223847,16.6296258035,0.0,11.5445980435
 12/31  20:00:00,88.0340933376,6.19935880549,4.40744734636,0.0,36.8143715336,33.066984531,28.2231460843,16.6521369709,0.0,11.5710091134
 12/31  21:00:00,94.5265187761,6.36113814884,5.37858694481,0.0,36.43363367,38.8072253906,23.606296987,17.8092378475,0.0,5.79705913947
 12/31  22:00:00,91.9501095088,6.35077386295,5.16925585464,0.0,36.0963922311,36.7877557581,31.6794831003,20.1056259328,0.0,11.5738571676
 12/31  23:00:00,68.508341718,6.06790918565,3.32997709942,0.0,30.9507766546,20.6087787026,37.1778031371,19.7428352872,0.0,17.4349678499
 12/31  24:00:00,44.563821764,5.87401534048,2.01442446806,0.0,17.4250845679,11.7056064465,31.0203024346,19.4605621779,0.0,11.5597402567
